Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-03T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-03T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-03T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.56
113981,Emet Lane,2023-06-03T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.68
113981,Emet Lane,2023-06-03T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.27
113981,Emet Lane,2023-06-03T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.8
113981,Emet Lane,2023-06-03T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.8
113981,Emet Lane,2023-06-03T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.8
113981,Emet Lane,2023-06-03T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.8
113981,Emet Lane,2023-06-03T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-03T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-03T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-03T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.12
113981,Emet Lane,2023-06-03T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.59
113981,Emet Lane,2023-06-03T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.24
113981,Emet Lane,2023-06-03T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.7
113981,Emet Lane,2023-06-03T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.1
113981,Emet Lane,2023-06-03T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
113981,Emet Lane,2023-06-03T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
113981,Emet Lane,2023-06-03T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.68
113981,Emet Lane,2023-06-03T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-03T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.13
113981,Emet Lane,2023-06-03T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.89
113981,Emet Lane,2023-06-03T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.74
113981,Emet Lane,2023-06-03T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.31
113981,Emet Lane,2023-06-03T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,59.5
113981,Emet Lane,2023-06-03T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.8
113981,Emet Lane,2023-06-03T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
113981,Emet Lane,2023-06-03T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.6
113981,Emet Lane,2023-06-03T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-03T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113981,Emet Lane,2023-06-03T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-03T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.83
113981,Emet Lane,2023-06-03T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.56
113981,Emet Lane,2023-06-03T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.48
113981,Emet Lane,2023-06-03T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
113981,Emet Lane,2023-06-03T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
113981,Emet Lane,2023-06-03T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
113981,Emet Lane,2023-06-03T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.7
113981,Emet Lane,2023-06-03T11:30:00.000+00:00,transformer,,Temperature,C,33.9
113981,Emet Lane,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113981,Emet Lane,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
113981,Emet Lane,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113981,Emet Lane,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
113981,Emet Lane,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113981,Emet Lane,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
113981,Emet Lane,2023-06-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
113981,Emet Lane,2023-06-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
113981,Emet Lane,2023-06-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
113981,Emet Lane,2023-06-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.4
113981,Emet Lane,2023-06-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.58
113981,Emet Lane,2023-06-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.3
113981,Emet Lane,2023-06-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
113981,Emet Lane,2023-06-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
113981,Emet Lane,2023-06-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
113981,Emet Lane,2023-06-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
113981,Emet Lane,2023-06-03T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-03T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-03T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-03T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.37
113981,Emet Lane,2023-06-03T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.57
113981,Emet Lane,2023-06-03T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.2
113981,Emet Lane,2023-06-03T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.7
113981,Emet Lane,2023-06-03T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.0
113981,Emet Lane,2023-06-03T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.9
113981,Emet Lane,2023-06-03T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.8
113981,Emet Lane,2023-06-03T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-06-03T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-03T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-03T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.11
113981,Emet Lane,2023-06-03T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.42
113981,Emet Lane,2023-06-03T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
113981,Emet Lane,2023-06-03T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
113981,Emet Lane,2023-06-03T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
113981,Emet Lane,2023-06-03T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
113981,Emet Lane,2023-06-03T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
113981,Emet Lane,2023-06-03T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.62
113981,Emet Lane,2023-06-03T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-03T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.99
113981,Emet Lane,2023-06-03T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.72
113981,Emet Lane,2023-06-03T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.38
113981,Emet Lane,2023-06-03T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.19
113981,Emet Lane,2023-06-03T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,57.1
113981,Emet Lane,2023-06-03T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.5
113981,Emet Lane,2023-06-03T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
113981,Emet Lane,2023-06-03T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.3
113981,Emet Lane,2023-06-03T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-03T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-03T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-06-03T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.0
113981,Emet Lane,2023-06-03T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.09
113981,Emet Lane,2023-06-03T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.64
113981,Emet Lane,2023-06-03T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
113981,Emet Lane,2023-06-03T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
113981,Emet Lane,2023-06-03T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
113981,Emet Lane,2023-06-03T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
113981,Emet Lane,2023-06-03T11:20:00.000+00:00,transformer,,Temperature,C,33.9
113981,Emet Lane,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113981,Emet Lane,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
113981,Emet Lane,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113981,Emet Lane,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
113981,Emet Lane,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113981,Emet Lane,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
113981,Emet Lane,2023-06-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
113981,Emet Lane,2023-06-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
113981,Emet Lane,2023-06-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.07
113981,Emet Lane,2023-06-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.21
113981,Emet Lane,2023-06-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.46
113981,Emet Lane,2023-06-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.03
113981,Emet Lane,2023-06-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,93.1
113981,Emet Lane,2023-06-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
113981,Emet Lane,2023-06-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
113981,Emet Lane,2023-06-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
113981,Emet Lane,2023-06-03T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-03T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-03T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.03
113981,Emet Lane,2023-06-03T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.08
113981,Emet Lane,2023-06-03T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.72
113981,Emet Lane,2023-06-03T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.14
113981,Emet Lane,2023-06-03T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.8
113981,Emet Lane,2023-06-03T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
113981,Emet Lane,2023-06-03T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.4
113981,Emet Lane,2023-06-03T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.8
113981,Emet Lane,2023-06-03T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
113981,Emet Lane,2023-06-03T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-03T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-03T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.7
113981,Emet Lane,2023-06-03T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.01
113981,Emet Lane,2023-06-03T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
113981,Emet Lane,2023-06-03T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
113981,Emet Lane,2023-06-03T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
113981,Emet Lane,2023-06-03T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
113981,Emet Lane,2023-06-03T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
113981,Emet Lane,2023-06-03T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.03
113981,Emet Lane,2023-06-03T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-03T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.14
113981,Emet Lane,2023-06-03T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.13
113981,Emet Lane,2023-06-03T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.01
113981,Emet Lane,2023-06-03T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.24
113981,Emet Lane,2023-06-03T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,53.8
113981,Emet Lane,2023-06-03T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.6
113981,Emet Lane,2023-06-03T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
113981,Emet Lane,2023-06-03T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.6
113981,Emet Lane,2023-06-03T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-03T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-03T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-03T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.71
113981,Emet Lane,2023-06-03T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.5
113981,Emet Lane,2023-06-03T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.17
113981,Emet Lane,2023-06-03T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
113981,Emet Lane,2023-06-03T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
113981,Emet Lane,2023-06-03T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.5
113981,Emet Lane,2023-06-03T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.3
113981,Emet Lane,2023-06-03T11:10:00.000+00:00,transformer,,Temperature,C,33.8
113981,Emet Lane,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113981,Emet Lane,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
113981,Emet Lane,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113981,Emet Lane,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
113981,Emet Lane,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113981,Emet Lane,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
113981,Emet Lane,2023-06-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
113981,Emet Lane,2023-06-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
113981,Emet Lane,2023-06-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.63
113981,Emet Lane,2023-06-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.62
113981,Emet Lane,2023-06-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.24
113981,Emet Lane,2023-06-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.84
113981,Emet Lane,2023-06-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
113981,Emet Lane,2023-06-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
113981,Emet Lane,2023-06-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
113981,Emet Lane,2023-06-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
113981,Emet Lane,2023-06-03T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-03T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-03T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.96
113981,Emet Lane,2023-06-03T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.65
113981,Emet Lane,2023-06-03T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.78
113981,Emet Lane,2023-06-03T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.95
113981,Emet Lane,2023-06-03T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,51.3
113981,Emet Lane,2023-06-03T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.4
113981,Emet Lane,2023-06-03T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.5
113981,Emet Lane,2023-06-03T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.7
113981,Emet Lane,2023-06-03T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
113981,Emet Lane,2023-06-03T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-03T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-03T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.23
113981,Emet Lane,2023-06-03T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.22
113981,Emet Lane,2023-06-03T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.63
113981,Emet Lane,2023-06-03T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
113981,Emet Lane,2023-06-03T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
113981,Emet Lane,2023-06-03T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.9
113981,Emet Lane,2023-06-03T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.9
113981,Emet Lane,2023-06-03T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.48
113981,Emet Lane,2023-06-03T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
113981,Emet Lane,2023-06-03T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.86
113981,Emet Lane,2023-06-03T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.85
113981,Emet Lane,2023-06-03T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.49
113981,Emet Lane,2023-06-03T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.82
113981,Emet Lane,2023-06-03T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,60.7
113981,Emet Lane,2023-06-03T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.6
113981,Emet Lane,2023-06-03T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
113981,Emet Lane,2023-06-03T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.3
113981,Emet Lane,2023-06-03T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-03T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-03T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.92
113981,Emet Lane,2023-06-03T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.87
113981,Emet Lane,2023-06-03T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.22
113981,Emet Lane,2023-06-03T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.59
113981,Emet Lane,2023-06-03T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
113981,Emet Lane,2023-06-03T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
113981,Emet Lane,2023-06-03T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.6
113981,Emet Lane,2023-06-03T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.4
113981,Emet Lane,2023-06-03T11:00:00.000+00:00,transformer,,Temperature,C,33.7
113981,Emet Lane,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113981,Emet Lane,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
113981,Emet Lane,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
113981,Emet Lane,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113981,Emet Lane,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
113981,Emet Lane,2023-06-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
113981,Emet Lane,2023-06-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
113981,Emet Lane,2023-06-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.67
113981,Emet Lane,2023-06-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.59
113981,Emet Lane,2023-06-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.72
113981,Emet Lane,2023-06-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.98
113981,Emet Lane,2023-06-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
113981,Emet Lane,2023-06-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
113981,Emet Lane,2023-06-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
113981,Emet Lane,2023-06-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
113981,Emet Lane,2023-06-03T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-03T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-03T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-03T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.97
113981,Emet Lane,2023-06-03T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.94
113981,Emet Lane,2023-06-03T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.41
113981,Emet Lane,2023-06-03T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.3
113981,Emet Lane,2023-06-03T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
113981,Emet Lane,2023-06-03T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.8
113981,Emet Lane,2023-06-03T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.7
113981,Emet Lane,2023-06-03T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
113981,Emet Lane,2023-06-03T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-03T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-03T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.03
113981,Emet Lane,2023-06-03T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.82
113981,Emet Lane,2023-06-03T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
113981,Emet Lane,2023-06-03T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,45.0
113981,Emet Lane,2023-06-03T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.4
113981,Emet Lane,2023-06-03T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
113981,Emet Lane,2023-06-03T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
113981,Emet Lane,2023-06-03T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.95
113981,Emet Lane,2023-06-03T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
113981,Emet Lane,2023-06-03T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.03
113981,Emet Lane,2023-06-03T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.36
113981,Emet Lane,2023-06-03T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.95
113981,Emet Lane,2023-06-03T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.82
113981,Emet Lane,2023-06-03T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,53.4
113981,Emet Lane,2023-06-03T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.0
113981,Emet Lane,2023-06-03T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
113981,Emet Lane,2023-06-03T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.6
113981,Emet Lane,2023-06-03T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-03T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-03T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-06-03T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.94
113981,Emet Lane,2023-06-03T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.37
113981,Emet Lane,2023-06-03T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.91
113981,Emet Lane,2023-06-03T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
113981,Emet Lane,2023-06-03T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
113981,Emet Lane,2023-06-03T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.9
113981,Emet Lane,2023-06-03T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.5
113981,Emet Lane,2023-06-03T10:50:00.000+00:00,transformer,,Temperature,C,33.7
113981,Emet Lane,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113981,Emet Lane,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
113981,Emet Lane,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113981,Emet Lane,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
113981,Emet Lane,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113981,Emet Lane,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
113981,Emet Lane,2023-06-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
113981,Emet Lane,2023-06-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
113981,Emet Lane,2023-06-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.48
113981,Emet Lane,2023-06-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.3
113981,Emet Lane,2023-06-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.08
113981,Emet Lane,2023-06-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.39
113981,Emet Lane,2023-06-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
113981,Emet Lane,2023-06-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
113981,Emet Lane,2023-06-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
113981,Emet Lane,2023-06-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
113981,Emet Lane,2023-06-03T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-03T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-03T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.12
113981,Emet Lane,2023-06-03T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.77
113981,Emet Lane,2023-06-03T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.75
113981,Emet Lane,2023-06-03T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.59
113981,Emet Lane,2023-06-03T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.6
113981,Emet Lane,2023-06-03T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.2
113981,Emet Lane,2023-06-03T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.0
113981,Emet Lane,2023-06-03T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.1
113981,Emet Lane,2023-06-03T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
113981,Emet Lane,2023-06-03T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-03T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-03T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.28
113981,Emet Lane,2023-06-03T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.65
113981,Emet Lane,2023-06-03T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.07
113981,Emet Lane,2023-06-03T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.5
113981,Emet Lane,2023-06-03T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.2
113981,Emet Lane,2023-06-03T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
113981,Emet Lane,2023-06-03T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
113981,Emet Lane,2023-06-03T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.93
113981,Emet Lane,2023-06-03T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-03T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.07
113981,Emet Lane,2023-06-03T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.43
113981,Emet Lane,2023-06-03T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.61
113981,Emet Lane,2023-06-03T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.19
113981,Emet Lane,2023-06-03T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,71.8
113981,Emet Lane,2023-06-03T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.0
113981,Emet Lane,2023-06-03T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
113981,Emet Lane,2023-06-03T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,78.6
113981,Emet Lane,2023-06-03T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-03T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-03T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-03T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.08
113981,Emet Lane,2023-06-03T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.34
113981,Emet Lane,2023-06-03T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.7
113981,Emet Lane,2023-06-03T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
113981,Emet Lane,2023-06-03T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
113981,Emet Lane,2023-06-03T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
113981,Emet Lane,2023-06-03T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
113981,Emet Lane,2023-06-03T10:40:00.000+00:00,transformer,,Temperature,C,33.5
113981,Emet Lane,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113981,Emet Lane,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
113981,Emet Lane,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113981,Emet Lane,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
113981,Emet Lane,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
113981,Emet Lane,2023-06-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
113981,Emet Lane,2023-06-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
113981,Emet Lane,2023-06-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.46
113981,Emet Lane,2023-06-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.58
113981,Emet Lane,2023-06-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.35
113981,Emet Lane,2023-06-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.55
113981,Emet Lane,2023-06-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
113981,Emet Lane,2023-06-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
113981,Emet Lane,2023-06-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
113981,Emet Lane,2023-06-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
113981,Emet Lane,2023-06-03T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-03T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-03T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-03T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.93
113981,Emet Lane,2023-06-03T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.77
113981,Emet Lane,2023-06-03T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.61
113981,Emet Lane,2023-06-03T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,43.5
113981,Emet Lane,2023-06-03T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.0
113981,Emet Lane,2023-06-03T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.5
113981,Emet Lane,2023-06-03T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.9
113981,Emet Lane,2023-06-03T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
113981,Emet Lane,2023-06-03T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-03T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
113981,Emet Lane,2023-06-03T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.43
113981,Emet Lane,2023-06-03T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.52
113981,Emet Lane,2023-06-03T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.52
113981,Emet Lane,2023-06-03T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
113981,Emet Lane,2023-06-03T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
113981,Emet Lane,2023-06-03T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.1
113981,Emet Lane,2023-06-03T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.5
113981,Emet Lane,2023-06-03T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-03T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
113981,Emet Lane,2023-06-03T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.26
113981,Emet Lane,2023-06-03T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.77
113981,Emet Lane,2023-06-03T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.29
113981,Emet Lane,2023-06-03T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.02
113981,Emet Lane,2023-06-03T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,63.0
113981,Emet Lane,2023-06-03T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.4
113981,Emet Lane,2023-06-03T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
113981,Emet Lane,2023-06-03T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.2
113981,Emet Lane,2023-06-03T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-03T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-03T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-03T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.12
113981,Emet Lane,2023-06-03T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.29
113981,Emet Lane,2023-06-03T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.93
113981,Emet Lane,2023-06-03T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
113981,Emet Lane,2023-06-03T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
113981,Emet Lane,2023-06-03T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
113981,Emet Lane,2023-06-03T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.5
113981,Emet Lane,2023-06-03T10:30:00.000+00:00,transformer,,Temperature,C,33.4
113981,Emet Lane,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113981,Emet Lane,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
113981,Emet Lane,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113981,Emet Lane,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
113981,Emet Lane,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
113981,Emet Lane,2023-06-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
113981,Emet Lane,2023-06-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
113981,Emet Lane,2023-06-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
113981,Emet Lane,2023-06-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.25
113981,Emet Lane,2023-06-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.87
113981,Emet Lane,2023-06-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.08
113981,Emet Lane,2023-06-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,102.9
113981,Emet Lane,2023-06-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
113981,Emet Lane,2023-06-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
113981,Emet Lane,2023-06-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
113981,Emet Lane,2023-06-03T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-03T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-03T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-03T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
113981,Emet Lane,2023-06-03T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.87
113981,Emet Lane,2023-06-03T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.58
113981,Emet Lane,2023-06-03T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,75.5
113981,Emet Lane,2023-06-03T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
113981,Emet Lane,2023-06-03T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,87.1
113981,Emet Lane,2023-06-03T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.4
113981,Emet Lane,2023-06-03T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-03T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-03T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-03T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.63
113981,Emet Lane,2023-06-03T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.13
113981,Emet Lane,2023-06-03T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.73
113981,Emet Lane,2023-06-03T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.5
113981,Emet Lane,2023-06-03T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
113981,Emet Lane,2023-06-03T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
113981,Emet Lane,2023-06-03T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.7
113981,Emet Lane,2023-06-03T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.12
113981,Emet Lane,2023-06-03T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-03T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.35
113981,Emet Lane,2023-06-03T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.1
113981,Emet Lane,2023-06-03T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.2
113981,Emet Lane,2023-06-03T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.89
113981,Emet Lane,2023-06-03T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,58.2
113981,Emet Lane,2023-06-03T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.0
113981,Emet Lane,2023-06-03T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
113981,Emet Lane,2023-06-03T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.0
113981,Emet Lane,2023-06-03T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-03T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-03T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-03T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.76
113981,Emet Lane,2023-06-03T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.34
113981,Emet Lane,2023-06-03T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.48
113981,Emet Lane,2023-06-03T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
113981,Emet Lane,2023-06-03T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.3
113981,Emet Lane,2023-06-03T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.1
113981,Emet Lane,2023-06-03T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.2
113981,Emet Lane,2023-06-03T10:20:00.000+00:00,transformer,,Temperature,C,33.4
113981,Emet Lane,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113981,Emet Lane,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
113981,Emet Lane,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113981,Emet Lane,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
113981,Emet Lane,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113981,Emet Lane,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
113981,Emet Lane,2023-06-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
113981,Emet Lane,2023-06-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
113981,Emet Lane,2023-06-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
113981,Emet Lane,2023-06-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.14
113981,Emet Lane,2023-06-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.54
113981,Emet Lane,2023-06-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.69
113981,Emet Lane,2023-06-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
113981,Emet Lane,2023-06-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
113981,Emet Lane,2023-06-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
113981,Emet Lane,2023-06-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
113981,Emet Lane,2023-06-03T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-03T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-03T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-03T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.41
113981,Emet Lane,2023-06-03T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.26
113981,Emet Lane,2023-06-03T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.86
113981,Emet Lane,2023-06-03T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,63.9
113981,Emet Lane,2023-06-03T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
113981,Emet Lane,2023-06-03T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.6
113981,Emet Lane,2023-06-03T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.4
113981,Emet Lane,2023-06-03T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
113981,Emet Lane,2023-06-03T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-03T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-03T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.24
113981,Emet Lane,2023-06-03T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.34
113981,Emet Lane,2023-06-03T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.12
113981,Emet Lane,2023-06-03T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
113981,Emet Lane,2023-06-03T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
113981,Emet Lane,2023-06-03T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
113981,Emet Lane,2023-06-03T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
113981,Emet Lane,2023-06-03T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.57
113981,Emet Lane,2023-06-03T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-03T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.99
113981,Emet Lane,2023-06-03T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.12
113981,Emet Lane,2023-06-03T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.72
113981,Emet Lane,2023-06-03T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.8
113981,Emet Lane,2023-06-03T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,47.6
113981,Emet Lane,2023-06-03T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.5
113981,Emet Lane,2023-06-03T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
113981,Emet Lane,2023-06-03T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.9
113981,Emet Lane,2023-06-03T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-03T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-03T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-03T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.19
113981,Emet Lane,2023-06-03T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.57
113981,Emet Lane,2023-06-03T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.88
113981,Emet Lane,2023-06-03T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
113981,Emet Lane,2023-06-03T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.8
113981,Emet Lane,2023-06-03T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.7
113981,Emet Lane,2023-06-03T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.8
113981,Emet Lane,2023-06-03T10:10:00.000+00:00,transformer,,Temperature,C,33.3
113981,Emet Lane,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113981,Emet Lane,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
113981,Emet Lane,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113981,Emet Lane,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
113981,Emet Lane,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113981,Emet Lane,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
113981,Emet Lane,2023-06-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
113981,Emet Lane,2023-06-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
113981,Emet Lane,2023-06-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
113981,Emet Lane,2023-06-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.96
113981,Emet Lane,2023-06-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.88
113981,Emet Lane,2023-06-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.66
113981,Emet Lane,2023-06-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
113981,Emet Lane,2023-06-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
113981,Emet Lane,2023-06-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
113981,Emet Lane,2023-06-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
113981,Emet Lane,2023-06-03T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-03T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-03T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-03T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.17
113981,Emet Lane,2023-06-03T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.93
113981,Emet Lane,2023-06-03T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.41
113981,Emet Lane,2023-06-03T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,59.3
113981,Emet Lane,2023-06-03T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
113981,Emet Lane,2023-06-03T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.7
113981,Emet Lane,2023-06-03T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.7
113981,Emet Lane,2023-06-03T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
113981,Emet Lane,2023-06-03T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-03T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-03T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.94
113981,Emet Lane,2023-06-03T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.86
113981,Emet Lane,2023-06-03T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.01
113981,Emet Lane,2023-06-03T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.6
113981,Emet Lane,2023-06-03T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.7
113981,Emet Lane,2023-06-03T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
113981,Emet Lane,2023-06-03T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.6
113981,Emet Lane,2023-06-03T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.62
113981,Emet Lane,2023-06-03T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
113981,Emet Lane,2023-06-03T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.33
113981,Emet Lane,2023-06-03T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.0
113981,Emet Lane,2023-06-03T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.22
113981,Emet Lane,2023-06-03T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.09
113981,Emet Lane,2023-06-03T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.7
113981,Emet Lane,2023-06-03T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.4
113981,Emet Lane,2023-06-03T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
113981,Emet Lane,2023-06-03T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.2
113981,Emet Lane,2023-06-03T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-03T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-03T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-03T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.12
113981,Emet Lane,2023-06-03T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.54
113981,Emet Lane,2023-06-03T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.09
113981,Emet Lane,2023-06-03T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
113981,Emet Lane,2023-06-03T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.1
113981,Emet Lane,2023-06-03T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.1
113981,Emet Lane,2023-06-03T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
113981,Emet Lane,2023-06-03T10:00:00.000+00:00,transformer,,Temperature,C,33.2
113981,Emet Lane,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113981,Emet Lane,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
113981,Emet Lane,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113981,Emet Lane,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
113981,Emet Lane,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113981,Emet Lane,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
113981,Emet Lane,2023-06-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
113981,Emet Lane,2023-06-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
113981,Emet Lane,2023-06-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
113981,Emet Lane,2023-06-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.22
113981,Emet Lane,2023-06-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.55
113981,Emet Lane,2023-06-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.61
113981,Emet Lane,2023-06-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
113981,Emet Lane,2023-06-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
113981,Emet Lane,2023-06-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
113981,Emet Lane,2023-06-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
113981,Emet Lane,2023-06-03T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.81
