Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-03T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-03T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-03T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.19
113981,Emet Lane,2023-06-03T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.08
113981,Emet Lane,2023-06-03T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.92
113981,Emet Lane,2023-06-03T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,62.5
113981,Emet Lane,2023-06-03T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
113981,Emet Lane,2023-06-03T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.1
113981,Emet Lane,2023-06-03T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.0
113981,Emet Lane,2023-06-03T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
113981,Emet Lane,2023-06-03T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-03T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-03T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.74
113981,Emet Lane,2023-06-03T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.43
113981,Emet Lane,2023-06-03T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.42
113981,Emet Lane,2023-06-03T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.9
113981,Emet Lane,2023-06-03T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.3
113981,Emet Lane,2023-06-03T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.3
113981,Emet Lane,2023-06-03T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.8
113981,Emet Lane,2023-06-03T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.49
113981,Emet Lane,2023-06-03T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
113981,Emet Lane,2023-06-03T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.31
113981,Emet Lane,2023-06-03T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.16
113981,Emet Lane,2023-06-03T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.67
113981,Emet Lane,2023-06-03T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.4
113981,Emet Lane,2023-06-03T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,47.9
113981,Emet Lane,2023-06-03T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.7
113981,Emet Lane,2023-06-03T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
113981,Emet Lane,2023-06-03T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.5
113981,Emet Lane,2023-06-03T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-03T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-03T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-03T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.02
113981,Emet Lane,2023-06-03T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.3
113981,Emet Lane,2023-06-03T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.96
113981,Emet Lane,2023-06-03T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
113981,Emet Lane,2023-06-03T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.1
113981,Emet Lane,2023-06-03T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.9
113981,Emet Lane,2023-06-03T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.6
113981,Emet Lane,2023-06-03T09:50:00.000+00:00,transformer,,Temperature,C,33.1
113981,Emet Lane,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113981,Emet Lane,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
113981,Emet Lane,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113981,Emet Lane,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
113981,Emet Lane,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113981,Emet Lane,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
113981,Emet Lane,2023-06-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
113981,Emet Lane,2023-06-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
113981,Emet Lane,2023-06-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
113981,Emet Lane,2023-06-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.12
113981,Emet Lane,2023-06-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.47
113981,Emet Lane,2023-06-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.7
113981,Emet Lane,2023-06-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
113981,Emet Lane,2023-06-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
113981,Emet Lane,2023-06-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
113981,Emet Lane,2023-06-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
113981,Emet Lane,2023-06-03T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-03T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-03T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-03T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.55
113981,Emet Lane,2023-06-03T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.36
113981,Emet Lane,2023-06-03T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.1
113981,Emet Lane,2023-06-03T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,55.1
113981,Emet Lane,2023-06-03T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.5
113981,Emet Lane,2023-06-03T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.9
113981,Emet Lane,2023-06-03T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.2
113981,Emet Lane,2023-06-03T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
113981,Emet Lane,2023-06-03T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-03T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-03T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.22
113981,Emet Lane,2023-06-03T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.35
113981,Emet Lane,2023-06-03T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.99
113981,Emet Lane,2023-06-03T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.7
113981,Emet Lane,2023-06-03T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.5
113981,Emet Lane,2023-06-03T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
113981,Emet Lane,2023-06-03T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
113981,Emet Lane,2023-06-03T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.37
113981,Emet Lane,2023-06-03T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
113981,Emet Lane,2023-06-03T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.3
113981,Emet Lane,2023-06-03T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.2
113981,Emet Lane,2023-06-03T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.71
113981,Emet Lane,2023-06-03T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.12
113981,Emet Lane,2023-06-03T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,48.7
113981,Emet Lane,2023-06-03T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.1
113981,Emet Lane,2023-06-03T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
113981,Emet Lane,2023-06-03T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.1
113981,Emet Lane,2023-06-03T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-03T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-03T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-03T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.82
113981,Emet Lane,2023-06-03T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.86
113981,Emet Lane,2023-06-03T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.89
113981,Emet Lane,2023-06-03T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
113981,Emet Lane,2023-06-03T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.5
113981,Emet Lane,2023-06-03T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.3
113981,Emet Lane,2023-06-03T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.3
113981,Emet Lane,2023-06-03T09:40:00.000+00:00,transformer,,Temperature,C,32.9
113981,Emet Lane,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113981,Emet Lane,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
113981,Emet Lane,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113981,Emet Lane,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
113981,Emet Lane,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113981,Emet Lane,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
113981,Emet Lane,2023-06-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
113981,Emet Lane,2023-06-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
113981,Emet Lane,2023-06-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
113981,Emet Lane,2023-06-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.79
113981,Emet Lane,2023-06-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.29
113981,Emet Lane,2023-06-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.1
113981,Emet Lane,2023-06-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
113981,Emet Lane,2023-06-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
113981,Emet Lane,2023-06-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
113981,Emet Lane,2023-06-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
113981,Emet Lane,2023-06-03T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-03T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-03T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-03T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.32
113981,Emet Lane,2023-06-03T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.83
113981,Emet Lane,2023-06-03T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.79
113981,Emet Lane,2023-06-03T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,51.3
113981,Emet Lane,2023-06-03T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
113981,Emet Lane,2023-06-03T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.3
113981,Emet Lane,2023-06-03T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.8
113981,Emet Lane,2023-06-03T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
113981,Emet Lane,2023-06-03T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-03T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-03T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.05
113981,Emet Lane,2023-06-03T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.64
113981,Emet Lane,2023-06-03T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.67
113981,Emet Lane,2023-06-03T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.1
113981,Emet Lane,2023-06-03T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
113981,Emet Lane,2023-06-03T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.6
113981,Emet Lane,2023-06-03T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
113981,Emet Lane,2023-06-03T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.38
113981,Emet Lane,2023-06-03T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-03T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.02
113981,Emet Lane,2023-06-03T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.99
113981,Emet Lane,2023-06-03T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.41
113981,Emet Lane,2023-06-03T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.28
113981,Emet Lane,2023-06-03T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.4
113981,Emet Lane,2023-06-03T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.6
113981,Emet Lane,2023-06-03T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
113981,Emet Lane,2023-06-03T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.8
113981,Emet Lane,2023-06-03T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-03T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-03T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-06-03T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.31
113981,Emet Lane,2023-06-03T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.82
113981,Emet Lane,2023-06-03T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.52
113981,Emet Lane,2023-06-03T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
113981,Emet Lane,2023-06-03T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
113981,Emet Lane,2023-06-03T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.2
113981,Emet Lane,2023-06-03T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.7
113981,Emet Lane,2023-06-03T09:30:00.000+00:00,transformer,,Temperature,C,32.8
113981,Emet Lane,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113981,Emet Lane,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
113981,Emet Lane,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113981,Emet Lane,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
113981,Emet Lane,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113981,Emet Lane,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
113981,Emet Lane,2023-06-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
113981,Emet Lane,2023-06-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
113981,Emet Lane,2023-06-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
113981,Emet Lane,2023-06-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.67
113981,Emet Lane,2023-06-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.7
113981,Emet Lane,2023-06-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.26
113981,Emet Lane,2023-06-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
113981,Emet Lane,2023-06-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
113981,Emet Lane,2023-06-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
113981,Emet Lane,2023-06-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
113981,Emet Lane,2023-06-03T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-03T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-03T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-03T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.24
113981,Emet Lane,2023-06-03T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.25
113981,Emet Lane,2023-06-03T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.46
113981,Emet Lane,2023-06-03T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,62.6
113981,Emet Lane,2023-06-03T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.6
113981,Emet Lane,2023-06-03T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.4
113981,Emet Lane,2023-06-03T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.4
113981,Emet Lane,2023-06-03T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
113981,Emet Lane,2023-06-03T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-03T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-03T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.65
113981,Emet Lane,2023-06-03T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.54
113981,Emet Lane,2023-06-03T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.79
113981,Emet Lane,2023-06-03T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
113981,Emet Lane,2023-06-03T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.8
113981,Emet Lane,2023-06-03T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
113981,Emet Lane,2023-06-03T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
113981,Emet Lane,2023-06-03T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.45
113981,Emet Lane,2023-06-03T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
113981,Emet Lane,2023-06-03T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.54
113981,Emet Lane,2023-06-03T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.27
113981,Emet Lane,2023-06-03T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.94
113981,Emet Lane,2023-06-03T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.63
113981,Emet Lane,2023-06-03T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
113981,Emet Lane,2023-06-03T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.4
113981,Emet Lane,2023-06-03T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.2
113981,Emet Lane,2023-06-03T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.7
113981,Emet Lane,2023-06-03T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-03T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
113981,Emet Lane,2023-06-03T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-03T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.62
113981,Emet Lane,2023-06-03T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.43
113981,Emet Lane,2023-06-03T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.62
113981,Emet Lane,2023-06-03T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
113981,Emet Lane,2023-06-03T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
113981,Emet Lane,2023-06-03T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.8
113981,Emet Lane,2023-06-03T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
113981,Emet Lane,2023-06-03T09:20:00.000+00:00,transformer,,Temperature,C,32.7
113981,Emet Lane,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113981,Emet Lane,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
113981,Emet Lane,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113981,Emet Lane,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
113981,Emet Lane,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113981,Emet Lane,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
113981,Emet Lane,2023-06-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
113981,Emet Lane,2023-06-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
113981,Emet Lane,2023-06-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
113981,Emet Lane,2023-06-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.3
113981,Emet Lane,2023-06-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.16
113981,Emet Lane,2023-06-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.51
113981,Emet Lane,2023-06-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
113981,Emet Lane,2023-06-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
113981,Emet Lane,2023-06-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
113981,Emet Lane,2023-06-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
113981,Emet Lane,2023-06-03T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-03T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-03T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-03T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.56
113981,Emet Lane,2023-06-03T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.66
113981,Emet Lane,2023-06-03T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.18
113981,Emet Lane,2023-06-03T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,57.6
113981,Emet Lane,2023-06-03T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
113981,Emet Lane,2023-06-03T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.5
113981,Emet Lane,2023-06-03T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.7
113981,Emet Lane,2023-06-03T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
113981,Emet Lane,2023-06-03T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-03T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-03T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.41
113981,Emet Lane,2023-06-03T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.88
113981,Emet Lane,2023-06-03T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.13
113981,Emet Lane,2023-06-03T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
113981,Emet Lane,2023-06-03T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
113981,Emet Lane,2023-06-03T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
113981,Emet Lane,2023-06-03T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.3
113981,Emet Lane,2023-06-03T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.3
113981,Emet Lane,2023-06-03T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
113981,Emet Lane,2023-06-03T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.62
113981,Emet Lane,2023-06-03T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.87
113981,Emet Lane,2023-06-03T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.91
113981,Emet Lane,2023-06-03T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.49
113981,Emet Lane,2023-06-03T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
113981,Emet Lane,2023-06-03T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.4
113981,Emet Lane,2023-06-03T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
113981,Emet Lane,2023-06-03T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.8
113981,Emet Lane,2023-06-03T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-03T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
113981,Emet Lane,2023-06-03T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-03T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.19
113981,Emet Lane,2023-06-03T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.66
113981,Emet Lane,2023-06-03T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.21
113981,Emet Lane,2023-06-03T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
113981,Emet Lane,2023-06-03T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
113981,Emet Lane,2023-06-03T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.5
113981,Emet Lane,2023-06-03T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.1
113981,Emet Lane,2023-06-03T09:10:00.000+00:00,transformer,,Temperature,C,32.5
113981,Emet Lane,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113981,Emet Lane,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
113981,Emet Lane,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113981,Emet Lane,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
113981,Emet Lane,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113981,Emet Lane,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
113981,Emet Lane,2023-06-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
113981,Emet Lane,2023-06-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
113981,Emet Lane,2023-06-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
113981,Emet Lane,2023-06-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.03
113981,Emet Lane,2023-06-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.11
113981,Emet Lane,2023-06-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.02
113981,Emet Lane,2023-06-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
113981,Emet Lane,2023-06-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
113981,Emet Lane,2023-06-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
113981,Emet Lane,2023-06-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
113981,Emet Lane,2023-06-03T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-03T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-03T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-03T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.85
113981,Emet Lane,2023-06-03T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.09
113981,Emet Lane,2023-06-03T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.35
113981,Emet Lane,2023-06-03T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,61.8
113981,Emet Lane,2023-06-03T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
113981,Emet Lane,2023-06-03T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,68.6
113981,Emet Lane,2023-06-03T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.5
113981,Emet Lane,2023-06-03T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
113981,Emet Lane,2023-06-03T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-03T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-03T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.32
113981,Emet Lane,2023-06-03T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.04
113981,Emet Lane,2023-06-03T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.52
113981,Emet Lane,2023-06-03T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.7
113981,Emet Lane,2023-06-03T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.7
113981,Emet Lane,2023-06-03T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.8
113981,Emet Lane,2023-06-03T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.7
113981,Emet Lane,2023-06-03T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.28
113981,Emet Lane,2023-06-03T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-03T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.81
113981,Emet Lane,2023-06-03T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.79
113981,Emet Lane,2023-06-03T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.52
113981,Emet Lane,2023-06-03T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.66
113981,Emet Lane,2023-06-03T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
113981,Emet Lane,2023-06-03T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.1
113981,Emet Lane,2023-06-03T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
113981,Emet Lane,2023-06-03T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.4
113981,Emet Lane,2023-06-03T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-03T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
113981,Emet Lane,2023-06-03T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-03T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.19
113981,Emet Lane,2023-06-03T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.32
113981,Emet Lane,2023-06-03T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.45
113981,Emet Lane,2023-06-03T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
113981,Emet Lane,2023-06-03T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.6
113981,Emet Lane,2023-06-03T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.9
113981,Emet Lane,2023-06-03T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.9
113981,Emet Lane,2023-06-03T09:00:00.000+00:00,transformer,,Temperature,C,32.4
113981,Emet Lane,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113981,Emet Lane,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
113981,Emet Lane,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113981,Emet Lane,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
113981,Emet Lane,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113981,Emet Lane,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
113981,Emet Lane,2023-06-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
113981,Emet Lane,2023-06-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
113981,Emet Lane,2023-06-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
113981,Emet Lane,2023-06-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.16
113981,Emet Lane,2023-06-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.97
113981,Emet Lane,2023-06-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.98
113981,Emet Lane,2023-06-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
113981,Emet Lane,2023-06-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
113981,Emet Lane,2023-06-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
113981,Emet Lane,2023-06-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
113981,Emet Lane,2023-06-03T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-03T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-03T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-03T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.42
113981,Emet Lane,2023-06-03T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.12
113981,Emet Lane,2023-06-03T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.78
113981,Emet Lane,2023-06-03T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.2
113981,Emet Lane,2023-06-03T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.8
113981,Emet Lane,2023-06-03T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.4
113981,Emet Lane,2023-06-03T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.7
113981,Emet Lane,2023-06-03T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
113981,Emet Lane,2023-06-03T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-03T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-03T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.04
113981,Emet Lane,2023-06-03T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.18
113981,Emet Lane,2023-06-03T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.44
113981,Emet Lane,2023-06-03T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
113981,Emet Lane,2023-06-03T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.7
113981,Emet Lane,2023-06-03T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-06-03T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.8
113981,Emet Lane,2023-06-03T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.77
113981,Emet Lane,2023-06-03T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-03T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.52
113981,Emet Lane,2023-06-03T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.09
113981,Emet Lane,2023-06-03T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.65
113981,Emet Lane,2023-06-03T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.8
113981,Emet Lane,2023-06-03T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
113981,Emet Lane,2023-06-03T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.7
113981,Emet Lane,2023-06-03T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
113981,Emet Lane,2023-06-03T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.8
113981,Emet Lane,2023-06-03T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-03T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
113981,Emet Lane,2023-06-03T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-03T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.83
113981,Emet Lane,2023-06-03T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.4
113981,Emet Lane,2023-06-03T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.0
113981,Emet Lane,2023-06-03T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
113981,Emet Lane,2023-06-03T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.0
113981,Emet Lane,2023-06-03T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.1
113981,Emet Lane,2023-06-03T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.0
113981,Emet Lane,2023-06-03T08:50:00.000+00:00,transformer,,Temperature,C,32.2
113981,Emet Lane,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113981,Emet Lane,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
113981,Emet Lane,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113981,Emet Lane,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
113981,Emet Lane,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113981,Emet Lane,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
113981,Emet Lane,2023-06-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
113981,Emet Lane,2023-06-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
113981,Emet Lane,2023-06-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
113981,Emet Lane,2023-06-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.38
113981,Emet Lane,2023-06-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.35
113981,Emet Lane,2023-06-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.02
113981,Emet Lane,2023-06-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
113981,Emet Lane,2023-06-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
113981,Emet Lane,2023-06-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
113981,Emet Lane,2023-06-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
113981,Emet Lane,2023-06-03T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-03T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-03T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-03T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.4
113981,Emet Lane,2023-06-03T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.99
113981,Emet Lane,2023-06-03T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.21
113981,Emet Lane,2023-06-03T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,48.0
113981,Emet Lane,2023-06-03T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.7
113981,Emet Lane,2023-06-03T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,68.7
113981,Emet Lane,2023-06-03T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.7
113981,Emet Lane,2023-06-03T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
113981,Emet Lane,2023-06-03T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-03T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-03T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.64
113981,Emet Lane,2023-06-03T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.01
113981,Emet Lane,2023-06-03T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.89
113981,Emet Lane,2023-06-03T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.9
113981,Emet Lane,2023-06-03T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.2
113981,Emet Lane,2023-06-03T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
113981,Emet Lane,2023-06-03T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
113981,Emet Lane,2023-06-03T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.86
113981,Emet Lane,2023-06-03T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
113981,Emet Lane,2023-06-03T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.28
113981,Emet Lane,2023-06-03T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.3
113981,Emet Lane,2023-06-03T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.68
113981,Emet Lane,2023-06-03T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.8
113981,Emet Lane,2023-06-03T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,47.8
113981,Emet Lane,2023-06-03T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.2
113981,Emet Lane,2023-06-03T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
113981,Emet Lane,2023-06-03T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.9
113981,Emet Lane,2023-06-03T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-03T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
113981,Emet Lane,2023-06-03T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-03T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.39
113981,Emet Lane,2023-06-03T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.38
113981,Emet Lane,2023-06-03T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.36
113981,Emet Lane,2023-06-03T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.1
113981,Emet Lane,2023-06-03T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
113981,Emet Lane,2023-06-03T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
113981,Emet Lane,2023-06-03T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.2
113981,Emet Lane,2023-06-03T08:40:00.000+00:00,transformer,,Temperature,C,32.0
113981,Emet Lane,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113981,Emet Lane,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
113981,Emet Lane,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113981,Emet Lane,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
113981,Emet Lane,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113981,Emet Lane,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
113981,Emet Lane,2023-06-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
113981,Emet Lane,2023-06-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
113981,Emet Lane,2023-06-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
113981,Emet Lane,2023-06-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.73
113981,Emet Lane,2023-06-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.06
113981,Emet Lane,2023-06-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,42.26
113981,Emet Lane,2023-06-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
113981,Emet Lane,2023-06-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
113981,Emet Lane,2023-06-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
113981,Emet Lane,2023-06-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
113981,Emet Lane,2023-06-03T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-03T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-03T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-03T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.36
113981,Emet Lane,2023-06-03T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.78
113981,Emet Lane,2023-06-03T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.27
113981,Emet Lane,2023-06-03T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,44.2
113981,Emet Lane,2023-06-03T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.1
113981,Emet Lane,2023-06-03T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.0
113981,Emet Lane,2023-06-03T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.7
113981,Emet Lane,2023-06-03T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-03T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-03T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-03T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.08
113981,Emet Lane,2023-06-03T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.41
113981,Emet Lane,2023-06-03T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.9
113981,Emet Lane,2023-06-03T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
113981,Emet Lane,2023-06-03T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
113981,Emet Lane,2023-06-03T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.5
113981,Emet Lane,2023-06-03T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.3
113981,Emet Lane,2023-06-03T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.89
113981,Emet Lane,2023-06-03T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-03T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.99
113981,Emet Lane,2023-06-03T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.67
113981,Emet Lane,2023-06-03T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.95
113981,Emet Lane,2023-06-03T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.69
113981,Emet Lane,2023-06-03T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,48.0
113981,Emet Lane,2023-06-03T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.0
113981,Emet Lane,2023-06-03T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.1
113981,Emet Lane,2023-06-03T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.2
113981,Emet Lane,2023-06-03T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-03T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
113981,Emet Lane,2023-06-03T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-03T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.23
113981,Emet Lane,2023-06-03T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.87
113981,Emet Lane,2023-06-03T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.14
113981,Emet Lane,2023-06-03T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
113981,Emet Lane,2023-06-03T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.0
113981,Emet Lane,2023-06-03T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.5
113981,Emet Lane,2023-06-03T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
113981,Emet Lane,2023-06-03T08:30:00.000+00:00,transformer,,Temperature,C,31.9
113981,Emet Lane,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113981,Emet Lane,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
113981,Emet Lane,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113981,Emet Lane,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
113981,Emet Lane,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113981,Emet Lane,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
113981,Emet Lane,2023-06-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
113981,Emet Lane,2023-06-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
113981,Emet Lane,2023-06-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
113981,Emet Lane,2023-06-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.35
113981,Emet Lane,2023-06-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.01
113981,Emet Lane,2023-06-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
113981,Emet Lane,2023-06-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
113981,Emet Lane,2023-06-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
113981,Emet Lane,2023-06-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
113981,Emet Lane,2023-06-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
113981,Emet Lane,2023-06-03T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
113981,Emet Lane,2023-06-03T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-03T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-03T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.05
113981,Emet Lane,2023-06-03T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.79
113981,Emet Lane,2023-06-03T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.8
113981,Emet Lane,2023-06-03T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,41.3
113981,Emet Lane,2023-06-03T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.1
113981,Emet Lane,2023-06-03T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.1
113981,Emet Lane,2023-06-03T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.2
113981,Emet Lane,2023-06-03T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-03T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-03T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-03T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.73
113981,Emet Lane,2023-06-03T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.01
113981,Emet Lane,2023-06-03T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.56
113981,Emet Lane,2023-06-03T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
113981,Emet Lane,2023-06-03T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
113981,Emet Lane,2023-06-03T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.4
113981,Emet Lane,2023-06-03T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.8
113981,Emet Lane,2023-06-03T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.1
113981,Emet Lane,2023-06-03T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-03T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.44
113981,Emet Lane,2023-06-03T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.42
113981,Emet Lane,2023-06-03T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.44
113981,Emet Lane,2023-06-03T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.86
113981,Emet Lane,2023-06-03T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,47.8
113981,Emet Lane,2023-06-03T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,83.4
113981,Emet Lane,2023-06-03T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.4
113981,Emet Lane,2023-06-03T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.6
113981,Emet Lane,2023-06-03T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-03T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
113981,Emet Lane,2023-06-03T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-03T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.66
113981,Emet Lane,2023-06-03T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.2
113981,Emet Lane,2023-06-03T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.6
113981,Emet Lane,2023-06-03T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
113981,Emet Lane,2023-06-03T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
113981,Emet Lane,2023-06-03T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.9
113981,Emet Lane,2023-06-03T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
113981,Emet Lane,2023-06-03T08:20:00.000+00:00,transformer,,Temperature,C,31.8
113981,Emet Lane,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113981,Emet Lane,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
113981,Emet Lane,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113981,Emet Lane,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
113981,Emet Lane,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113981,Emet Lane,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
113981,Emet Lane,2023-06-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
113981,Emet Lane,2023-06-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
113981,Emet Lane,2023-06-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
113981,Emet Lane,2023-06-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.87
113981,Emet Lane,2023-06-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.45
113981,Emet Lane,2023-06-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.83
113981,Emet Lane,2023-06-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
113981,Emet Lane,2023-06-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
113981,Emet Lane,2023-06-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
113981,Emet Lane,2023-06-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
113981,Emet Lane,2023-06-03T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.51
