Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-03T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-03T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-03T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.24
113981,Emet Lane,2023-06-03T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.68
113981,Emet Lane,2023-06-03T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.25
113981,Emet Lane,2023-06-03T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,48.5
113981,Emet Lane,2023-06-03T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
113981,Emet Lane,2023-06-03T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.3
113981,Emet Lane,2023-06-03T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.7
113981,Emet Lane,2023-06-03T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-03T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-03T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-03T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.34
113981,Emet Lane,2023-06-03T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.9
113981,Emet Lane,2023-06-03T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.08
113981,Emet Lane,2023-06-03T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.9
113981,Emet Lane,2023-06-03T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
113981,Emet Lane,2023-06-03T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
113981,Emet Lane,2023-06-03T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.0
113981,Emet Lane,2023-06-03T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.81
113981,Emet Lane,2023-06-03T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-03T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.68
113981,Emet Lane,2023-06-03T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.27
113981,Emet Lane,2023-06-03T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.0
113981,Emet Lane,2023-06-03T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.79
113981,Emet Lane,2023-06-03T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,50.3
113981,Emet Lane,2023-06-03T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,86.0
113981,Emet Lane,2023-06-03T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.7
113981,Emet Lane,2023-06-03T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.6
113981,Emet Lane,2023-06-03T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-03T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
113981,Emet Lane,2023-06-03T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-03T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.3
113981,Emet Lane,2023-06-03T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.19
113981,Emet Lane,2023-06-03T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.77
113981,Emet Lane,2023-06-03T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
113981,Emet Lane,2023-06-03T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
113981,Emet Lane,2023-06-03T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.2
113981,Emet Lane,2023-06-03T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.4
113981,Emet Lane,2023-06-03T08:10:00.000+00:00,transformer,,Temperature,C,31.7
113981,Emet Lane,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
113981,Emet Lane,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
113981,Emet Lane,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113981,Emet Lane,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
113981,Emet Lane,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113981,Emet Lane,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
113981,Emet Lane,2023-06-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
113981,Emet Lane,2023-06-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
113981,Emet Lane,2023-06-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
113981,Emet Lane,2023-06-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.15
113981,Emet Lane,2023-06-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.78
113981,Emet Lane,2023-06-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.89
113981,Emet Lane,2023-06-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
113981,Emet Lane,2023-06-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
113981,Emet Lane,2023-06-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
113981,Emet Lane,2023-06-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
113981,Emet Lane,2023-06-03T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-03T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-03T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-03T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.58
113981,Emet Lane,2023-06-03T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.68
113981,Emet Lane,2023-06-03T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.28
113981,Emet Lane,2023-06-03T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,46.4
113981,Emet Lane,2023-06-03T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
113981,Emet Lane,2023-06-03T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.5
113981,Emet Lane,2023-06-03T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.2
113981,Emet Lane,2023-06-03T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
113981,Emet Lane,2023-06-03T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-03T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-03T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.8
113981,Emet Lane,2023-06-03T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.08
113981,Emet Lane,2023-06-03T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.17
113981,Emet Lane,2023-06-03T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
113981,Emet Lane,2023-06-03T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.9
113981,Emet Lane,2023-06-03T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.2
113981,Emet Lane,2023-06-03T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.7
113981,Emet Lane,2023-06-03T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.99
113981,Emet Lane,2023-06-03T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-03T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.48
113981,Emet Lane,2023-06-03T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,24.17
113981,Emet Lane,2023-06-03T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.12
113981,Emet Lane,2023-06-03T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.31
113981,Emet Lane,2023-06-03T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,67.9
113981,Emet Lane,2023-06-03T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,102.7
113981,Emet Lane,2023-06-03T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
113981,Emet Lane,2023-06-03T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.1
113981,Emet Lane,2023-06-03T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-03T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-03T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-03T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.86
113981,Emet Lane,2023-06-03T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.89
113981,Emet Lane,2023-06-03T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.3
113981,Emet Lane,2023-06-03T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
113981,Emet Lane,2023-06-03T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
113981,Emet Lane,2023-06-03T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
113981,Emet Lane,2023-06-03T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.4
113981,Emet Lane,2023-06-03T08:00:00.000+00:00,transformer,,Temperature,C,31.6
113981,Emet Lane,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113981,Emet Lane,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
113981,Emet Lane,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113981,Emet Lane,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
113981,Emet Lane,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113981,Emet Lane,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
113981,Emet Lane,2023-06-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
113981,Emet Lane,2023-06-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
113981,Emet Lane,2023-06-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
113981,Emet Lane,2023-06-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.41
113981,Emet Lane,2023-06-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.77
113981,Emet Lane,2023-06-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.06
113981,Emet Lane,2023-06-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
113981,Emet Lane,2023-06-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
113981,Emet Lane,2023-06-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
113981,Emet Lane,2023-06-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
113981,Emet Lane,2023-06-03T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-03T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-03T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-03T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.96
113981,Emet Lane,2023-06-03T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.57
113981,Emet Lane,2023-06-03T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.23
113981,Emet Lane,2023-06-03T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.6
113981,Emet Lane,2023-06-03T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.5
113981,Emet Lane,2023-06-03T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.9
113981,Emet Lane,2023-06-03T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.1
113981,Emet Lane,2023-06-03T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-03T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-03T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-03T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.67
113981,Emet Lane,2023-06-03T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.88
113981,Emet Lane,2023-06-03T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.16
113981,Emet Lane,2023-06-03T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
113981,Emet Lane,2023-06-03T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
113981,Emet Lane,2023-06-03T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
113981,Emet Lane,2023-06-03T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.1
113981,Emet Lane,2023-06-03T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.21
113981,Emet Lane,2023-06-03T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-03T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.32
113981,Emet Lane,2023-06-03T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.36
113981,Emet Lane,2023-06-03T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.02
113981,Emet Lane,2023-06-03T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.32
113981,Emet Lane,2023-06-03T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.6
113981,Emet Lane,2023-06-03T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.7
113981,Emet Lane,2023-06-03T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.3
113981,Emet Lane,2023-06-03T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.6
113981,Emet Lane,2023-06-03T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-03T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-03T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-03T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.95
113981,Emet Lane,2023-06-03T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.07
113981,Emet Lane,2023-06-03T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.46
113981,Emet Lane,2023-06-03T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
113981,Emet Lane,2023-06-03T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.9
113981,Emet Lane,2023-06-03T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
113981,Emet Lane,2023-06-03T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
113981,Emet Lane,2023-06-03T07:50:00.000+00:00,transformer,,Temperature,C,31.4
113981,Emet Lane,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113981,Emet Lane,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
113981,Emet Lane,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113981,Emet Lane,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
113981,Emet Lane,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113981,Emet Lane,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
113981,Emet Lane,2023-06-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
113981,Emet Lane,2023-06-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
113981,Emet Lane,2023-06-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
113981,Emet Lane,2023-06-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.94
113981,Emet Lane,2023-06-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.55
113981,Emet Lane,2023-06-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.17
113981,Emet Lane,2023-06-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
113981,Emet Lane,2023-06-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
113981,Emet Lane,2023-06-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
113981,Emet Lane,2023-06-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
113981,Emet Lane,2023-06-03T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-03T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-03T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-03T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.8
113981,Emet Lane,2023-06-03T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.95
113981,Emet Lane,2023-06-03T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.02
113981,Emet Lane,2023-06-03T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,44.4
113981,Emet Lane,2023-06-03T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.1
113981,Emet Lane,2023-06-03T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.6
113981,Emet Lane,2023-06-03T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.7
113981,Emet Lane,2023-06-03T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-03T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-03T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-03T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.88
113981,Emet Lane,2023-06-03T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.05
113981,Emet Lane,2023-06-03T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.68
113981,Emet Lane,2023-06-03T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
113981,Emet Lane,2023-06-03T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
113981,Emet Lane,2023-06-03T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
113981,Emet Lane,2023-06-03T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.3
113981,Emet Lane,2023-06-03T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.18
113981,Emet Lane,2023-06-03T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-03T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.12
113981,Emet Lane,2023-06-03T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.44
113981,Emet Lane,2023-06-03T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.88
113981,Emet Lane,2023-06-03T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.96
113981,Emet Lane,2023-06-03T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,57.0
113981,Emet Lane,2023-06-03T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.7
113981,Emet Lane,2023-06-03T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
113981,Emet Lane,2023-06-03T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.2
113981,Emet Lane,2023-06-03T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-03T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-03T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-03T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.03
113981,Emet Lane,2023-06-03T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.17
113981,Emet Lane,2023-06-03T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.64
113981,Emet Lane,2023-06-03T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
113981,Emet Lane,2023-06-03T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
113981,Emet Lane,2023-06-03T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.9
113981,Emet Lane,2023-06-03T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
113981,Emet Lane,2023-06-03T07:40:00.000+00:00,transformer,,Temperature,C,31.2
113981,Emet Lane,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113981,Emet Lane,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
113981,Emet Lane,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113981,Emet Lane,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
113981,Emet Lane,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113981,Emet Lane,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
113981,Emet Lane,2023-06-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
113981,Emet Lane,2023-06-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
113981,Emet Lane,2023-06-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
113981,Emet Lane,2023-06-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.14
113981,Emet Lane,2023-06-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.06
113981,Emet Lane,2023-06-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.29
113981,Emet Lane,2023-06-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
113981,Emet Lane,2023-06-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
113981,Emet Lane,2023-06-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
113981,Emet Lane,2023-06-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
113981,Emet Lane,2023-06-03T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-03T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-03T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-03T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.62
113981,Emet Lane,2023-06-03T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.34
113981,Emet Lane,2023-06-03T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.11
113981,Emet Lane,2023-06-03T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.6
113981,Emet Lane,2023-06-03T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.3
113981,Emet Lane,2023-06-03T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.3
113981,Emet Lane,2023-06-03T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.6
113981,Emet Lane,2023-06-03T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-03T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-03T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-03T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.63
113981,Emet Lane,2023-06-03T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.34
113981,Emet Lane,2023-06-03T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.9
113981,Emet Lane,2023-06-03T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
113981,Emet Lane,2023-06-03T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.0
113981,Emet Lane,2023-06-03T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
113981,Emet Lane,2023-06-03T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
113981,Emet Lane,2023-06-03T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.49
113981,Emet Lane,2023-06-03T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-03T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-03T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.33
113981,Emet Lane,2023-06-03T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.71
113981,Emet Lane,2023-06-03T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.02
113981,Emet Lane,2023-06-03T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,47.9
113981,Emet Lane,2023-06-03T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.3
113981,Emet Lane,2023-06-03T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
113981,Emet Lane,2023-06-03T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.4
113981,Emet Lane,2023-06-03T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-03T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-03T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-03T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.59
113981,Emet Lane,2023-06-03T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.76
113981,Emet Lane,2023-06-03T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.39
113981,Emet Lane,2023-06-03T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
113981,Emet Lane,2023-06-03T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
113981,Emet Lane,2023-06-03T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
113981,Emet Lane,2023-06-03T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.9
113981,Emet Lane,2023-06-03T07:30:00.000+00:00,transformer,,Temperature,C,31.0
113981,Emet Lane,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113981,Emet Lane,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
113981,Emet Lane,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113981,Emet Lane,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
113981,Emet Lane,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113981,Emet Lane,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
113981,Emet Lane,2023-06-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
113981,Emet Lane,2023-06-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
113981,Emet Lane,2023-06-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
113981,Emet Lane,2023-06-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.16
113981,Emet Lane,2023-06-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.15
113981,Emet Lane,2023-06-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.42
113981,Emet Lane,2023-06-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
113981,Emet Lane,2023-06-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
113981,Emet Lane,2023-06-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
113981,Emet Lane,2023-06-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
113981,Emet Lane,2023-06-03T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-03T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.37
113981,Emet Lane,2023-06-03T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-03T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.01
113981,Emet Lane,2023-06-03T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.01
113981,Emet Lane,2023-06-03T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.07
113981,Emet Lane,2023-06-03T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.6
113981,Emet Lane,2023-06-03T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
113981,Emet Lane,2023-06-03T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.1
113981,Emet Lane,2023-06-03T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.4
113981,Emet Lane,2023-06-03T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-03T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-03T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-03T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.34
113981,Emet Lane,2023-06-03T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.64
113981,Emet Lane,2023-06-03T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.73
113981,Emet Lane,2023-06-03T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
113981,Emet Lane,2023-06-03T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.3
113981,Emet Lane,2023-06-03T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
113981,Emet Lane,2023-06-03T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
113981,Emet Lane,2023-06-03T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.83
113981,Emet Lane,2023-06-03T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-03T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.2
113981,Emet Lane,2023-06-03T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.72
113981,Emet Lane,2023-06-03T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.29
113981,Emet Lane,2023-06-03T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.13
113981,Emet Lane,2023-06-03T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,75.3
113981,Emet Lane,2023-06-03T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.4
113981,Emet Lane,2023-06-03T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
113981,Emet Lane,2023-06-03T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,85.6
113981,Emet Lane,2023-06-03T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-03T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-03T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-03T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.79
113981,Emet Lane,2023-06-03T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.43
113981,Emet Lane,2023-06-03T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.53
113981,Emet Lane,2023-06-03T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
113981,Emet Lane,2023-06-03T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
113981,Emet Lane,2023-06-03T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
113981,Emet Lane,2023-06-03T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.4
113981,Emet Lane,2023-06-03T07:20:00.000+00:00,transformer,,Temperature,C,30.8
113981,Emet Lane,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113981,Emet Lane,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
113981,Emet Lane,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113981,Emet Lane,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
113981,Emet Lane,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113981,Emet Lane,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
113981,Emet Lane,2023-06-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
113981,Emet Lane,2023-06-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
113981,Emet Lane,2023-06-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.47
113981,Emet Lane,2023-06-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.86
113981,Emet Lane,2023-06-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.37
113981,Emet Lane,2023-06-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,44.46
113981,Emet Lane,2023-06-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,120.4
113981,Emet Lane,2023-06-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
113981,Emet Lane,2023-06-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
113981,Emet Lane,2023-06-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
113981,Emet Lane,2023-06-03T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-03T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.28
113981,Emet Lane,2023-06-03T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-03T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.02
113981,Emet Lane,2023-06-03T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.37
113981,Emet Lane,2023-06-03T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.57
113981,Emet Lane,2023-06-03T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.9
113981,Emet Lane,2023-06-03T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.9
113981,Emet Lane,2023-06-03T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.8
113981,Emet Lane,2023-06-03T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.4
113981,Emet Lane,2023-06-03T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-03T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-03T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-03T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.92
113981,Emet Lane,2023-06-03T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.75
113981,Emet Lane,2023-06-03T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.44
113981,Emet Lane,2023-06-03T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
113981,Emet Lane,2023-06-03T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.4
113981,Emet Lane,2023-06-03T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.6
113981,Emet Lane,2023-06-03T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
113981,Emet Lane,2023-06-03T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.87
113981,Emet Lane,2023-06-03T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-03T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.82
113981,Emet Lane,2023-06-03T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.89
113981,Emet Lane,2023-06-03T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.82
113981,Emet Lane,2023-06-03T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.31
113981,Emet Lane,2023-06-03T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,62.8
113981,Emet Lane,2023-06-03T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.8
113981,Emet Lane,2023-06-03T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.3
113981,Emet Lane,2023-06-03T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,86.4
113981,Emet Lane,2023-06-03T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
113981,Emet Lane,2023-06-03T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-03T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-03T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.6
113981,Emet Lane,2023-06-03T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.81
113981,Emet Lane,2023-06-03T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.15
113981,Emet Lane,2023-06-03T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
113981,Emet Lane,2023-06-03T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
113981,Emet Lane,2023-06-03T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.4
113981,Emet Lane,2023-06-03T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.0
113981,Emet Lane,2023-06-03T07:10:00.000+00:00,transformer,,Temperature,C,30.7
113981,Emet Lane,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113981,Emet Lane,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
113981,Emet Lane,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113981,Emet Lane,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
113981,Emet Lane,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113981,Emet Lane,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
113981,Emet Lane,2023-06-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
113981,Emet Lane,2023-06-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
113981,Emet Lane,2023-06-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
113981,Emet Lane,2023-06-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.42
113981,Emet Lane,2023-06-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.75
113981,Emet Lane,2023-06-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.47
113981,Emet Lane,2023-06-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
113981,Emet Lane,2023-06-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
113981,Emet Lane,2023-06-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
113981,Emet Lane,2023-06-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
113981,Emet Lane,2023-06-03T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-03T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.09
113981,Emet Lane,2023-06-03T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-03T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.62
113981,Emet Lane,2023-06-03T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.75
113981,Emet Lane,2023-06-03T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.5
113981,Emet Lane,2023-06-03T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.1
113981,Emet Lane,2023-06-03T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.1
113981,Emet Lane,2023-06-03T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.8
113981,Emet Lane,2023-06-03T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.9
113981,Emet Lane,2023-06-03T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-03T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-03T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-03T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.36
113981,Emet Lane,2023-06-03T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.34
113981,Emet Lane,2023-06-03T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.78
113981,Emet Lane,2023-06-03T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
113981,Emet Lane,2023-06-03T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
113981,Emet Lane,2023-06-03T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
113981,Emet Lane,2023-06-03T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.9
113981,Emet Lane,2023-06-03T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.83
113981,Emet Lane,2023-06-03T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-03T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.54
113981,Emet Lane,2023-06-03T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.51
113981,Emet Lane,2023-06-03T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.05
113981,Emet Lane,2023-06-03T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.43
113981,Emet Lane,2023-06-03T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
113981,Emet Lane,2023-06-03T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.9
113981,Emet Lane,2023-06-03T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.0
113981,Emet Lane,2023-06-03T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.0
113981,Emet Lane,2023-06-03T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
113981,Emet Lane,2023-06-03T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-03T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-03T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.55
113981,Emet Lane,2023-06-03T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.04
113981,Emet Lane,2023-06-03T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.12
113981,Emet Lane,2023-06-03T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
113981,Emet Lane,2023-06-03T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
113981,Emet Lane,2023-06-03T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.8
113981,Emet Lane,2023-06-03T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.7
113981,Emet Lane,2023-06-03T07:00:00.000+00:00,transformer,,Temperature,C,30.6
113981,Emet Lane,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113981,Emet Lane,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
113981,Emet Lane,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113981,Emet Lane,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
113981,Emet Lane,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113981,Emet Lane,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
113981,Emet Lane,2023-06-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
113981,Emet Lane,2023-06-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
113981,Emet Lane,2023-06-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
113981,Emet Lane,2023-06-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.04
113981,Emet Lane,2023-06-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.17
113981,Emet Lane,2023-06-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.84
113981,Emet Lane,2023-06-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
113981,Emet Lane,2023-06-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
113981,Emet Lane,2023-06-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
113981,Emet Lane,2023-06-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
113981,Emet Lane,2023-06-03T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-03T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.38
113981,Emet Lane,2023-06-03T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-03T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.69
113981,Emet Lane,2023-06-03T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.57
113981,Emet Lane,2023-06-03T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.2
113981,Emet Lane,2023-06-03T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.4
113981,Emet Lane,2023-06-03T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.3
113981,Emet Lane,2023-06-03T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.4
113981,Emet Lane,2023-06-03T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.0
113981,Emet Lane,2023-06-03T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-03T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-03T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-03T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.44
113981,Emet Lane,2023-06-03T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.32
113981,Emet Lane,2023-06-03T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.76
113981,Emet Lane,2023-06-03T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
113981,Emet Lane,2023-06-03T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
113981,Emet Lane,2023-06-03T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
113981,Emet Lane,2023-06-03T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
113981,Emet Lane,2023-06-03T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.79
113981,Emet Lane,2023-06-03T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-03T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.87
113981,Emet Lane,2023-06-03T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.78
113981,Emet Lane,2023-06-03T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.73
113981,Emet Lane,2023-06-03T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.38
113981,Emet Lane,2023-06-03T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.7
113981,Emet Lane,2023-06-03T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.9
113981,Emet Lane,2023-06-03T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
113981,Emet Lane,2023-06-03T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.3
113981,Emet Lane,2023-06-03T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
113981,Emet Lane,2023-06-03T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-03T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-03T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.16
113981,Emet Lane,2023-06-03T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.55
113981,Emet Lane,2023-06-03T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.7
113981,Emet Lane,2023-06-03T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
113981,Emet Lane,2023-06-03T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
113981,Emet Lane,2023-06-03T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
113981,Emet Lane,2023-06-03T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.7
113981,Emet Lane,2023-06-03T06:50:00.000+00:00,transformer,,Temperature,C,30.6
113981,Emet Lane,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113981,Emet Lane,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
113981,Emet Lane,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113981,Emet Lane,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
113981,Emet Lane,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113981,Emet Lane,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
113981,Emet Lane,2023-06-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
113981,Emet Lane,2023-06-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
113981,Emet Lane,2023-06-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.54
113981,Emet Lane,2023-06-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.07
113981,Emet Lane,2023-06-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.17
113981,Emet Lane,2023-06-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.05
113981,Emet Lane,2023-06-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
113981,Emet Lane,2023-06-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
113981,Emet Lane,2023-06-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
113981,Emet Lane,2023-06-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
113981,Emet Lane,2023-06-03T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-03T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.32
113981,Emet Lane,2023-06-03T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-03T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.45
113981,Emet Lane,2023-06-03T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.26
113981,Emet Lane,2023-06-03T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.16
113981,Emet Lane,2023-06-03T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.7
113981,Emet Lane,2023-06-03T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.9
113981,Emet Lane,2023-06-03T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.3
113981,Emet Lane,2023-06-03T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.9
113981,Emet Lane,2023-06-03T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-03T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-03T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-03T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.0
113981,Emet Lane,2023-06-03T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.22
113981,Emet Lane,2023-06-03T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.71
113981,Emet Lane,2023-06-03T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
113981,Emet Lane,2023-06-03T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
113981,Emet Lane,2023-06-03T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.3
113981,Emet Lane,2023-06-03T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
113981,Emet Lane,2023-06-03T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.85
113981,Emet Lane,2023-06-03T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-03T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.38
113981,Emet Lane,2023-06-03T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.0
113981,Emet Lane,2023-06-03T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.46
113981,Emet Lane,2023-06-03T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.84
113981,Emet Lane,2023-06-03T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.9
113981,Emet Lane,2023-06-03T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.0
113981,Emet Lane,2023-06-03T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
113981,Emet Lane,2023-06-03T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.8
113981,Emet Lane,2023-06-03T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
113981,Emet Lane,2023-06-03T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-03T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.01
113981,Emet Lane,2023-06-03T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.87
113981,Emet Lane,2023-06-03T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.86
113981,Emet Lane,2023-06-03T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.57
113981,Emet Lane,2023-06-03T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
113981,Emet Lane,2023-06-03T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
113981,Emet Lane,2023-06-03T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.8
113981,Emet Lane,2023-06-03T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
113981,Emet Lane,2023-06-03T06:40:00.000+00:00,transformer,,Temperature,C,30.5
113981,Emet Lane,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113981,Emet Lane,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
113981,Emet Lane,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113981,Emet Lane,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
113981,Emet Lane,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
113981,Emet Lane,2023-06-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
113981,Emet Lane,2023-06-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
113981,Emet Lane,2023-06-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
113981,Emet Lane,2023-06-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.33
113981,Emet Lane,2023-06-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.79
113981,Emet Lane,2023-06-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.28
113981,Emet Lane,2023-06-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
113981,Emet Lane,2023-06-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
113981,Emet Lane,2023-06-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
113981,Emet Lane,2023-06-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
113981,Emet Lane,2023-06-03T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
