Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-03T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-03T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-03T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.55
113981,Emet Lane,2023-06-03T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.09
113981,Emet Lane,2023-06-03T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.66
113981,Emet Lane,2023-06-03T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.9
113981,Emet Lane,2023-06-03T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
113981,Emet Lane,2023-06-03T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.8
113981,Emet Lane,2023-06-03T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.4
113981,Emet Lane,2023-06-03T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-03T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-03T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-03T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.25
113981,Emet Lane,2023-06-03T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.32
113981,Emet Lane,2023-06-03T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.44
113981,Emet Lane,2023-06-03T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
113981,Emet Lane,2023-06-03T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
113981,Emet Lane,2023-06-03T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
113981,Emet Lane,2023-06-03T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
113981,Emet Lane,2023-06-03T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.06
113981,Emet Lane,2023-06-03T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-03T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.37
113981,Emet Lane,2023-06-03T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.68
113981,Emet Lane,2023-06-03T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.23
113981,Emet Lane,2023-06-03T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.88
113981,Emet Lane,2023-06-03T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
113981,Emet Lane,2023-06-03T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.6
113981,Emet Lane,2023-06-03T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
113981,Emet Lane,2023-06-03T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.7
113981,Emet Lane,2023-06-03T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
113981,Emet Lane,2023-06-03T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-03T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-03T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.41
113981,Emet Lane,2023-06-03T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.22
113981,Emet Lane,2023-06-03T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.9
113981,Emet Lane,2023-06-03T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
113981,Emet Lane,2023-06-03T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
113981,Emet Lane,2023-06-03T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.2
113981,Emet Lane,2023-06-03T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.6
113981,Emet Lane,2023-06-03T06:30:00.000+00:00,transformer,,Temperature,C,30.5
113981,Emet Lane,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113981,Emet Lane,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
113981,Emet Lane,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113981,Emet Lane,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
113981,Emet Lane,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
113981,Emet Lane,2023-06-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
113981,Emet Lane,2023-06-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
113981,Emet Lane,2023-06-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
113981,Emet Lane,2023-06-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.89
113981,Emet Lane,2023-06-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.86
113981,Emet Lane,2023-06-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.88
113981,Emet Lane,2023-06-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
113981,Emet Lane,2023-06-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
113981,Emet Lane,2023-06-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
113981,Emet Lane,2023-06-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
113981,Emet Lane,2023-06-03T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-03T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-03T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.92
113981,Emet Lane,2023-06-03T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.24
113981,Emet Lane,2023-06-03T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.49
113981,Emet Lane,2023-06-03T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.35
113981,Emet Lane,2023-06-03T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.7
113981,Emet Lane,2023-06-03T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
113981,Emet Lane,2023-06-03T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.9
113981,Emet Lane,2023-06-03T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.7
113981,Emet Lane,2023-06-03T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-03T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-03T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-03T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.55
113981,Emet Lane,2023-06-03T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.51
113981,Emet Lane,2023-06-03T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.32
113981,Emet Lane,2023-06-03T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
113981,Emet Lane,2023-06-03T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
113981,Emet Lane,2023-06-03T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
113981,Emet Lane,2023-06-03T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
113981,Emet Lane,2023-06-03T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.34
113981,Emet Lane,2023-06-03T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-03T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.12
113981,Emet Lane,2023-06-03T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.63
113981,Emet Lane,2023-06-03T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.66
113981,Emet Lane,2023-06-03T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.55
113981,Emet Lane,2023-06-03T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
113981,Emet Lane,2023-06-03T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.3
113981,Emet Lane,2023-06-03T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
113981,Emet Lane,2023-06-03T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
113981,Emet Lane,2023-06-03T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-03T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-03T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-03T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.01
113981,Emet Lane,2023-06-03T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.48
113981,Emet Lane,2023-06-03T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.65
113981,Emet Lane,2023-06-03T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
113981,Emet Lane,2023-06-03T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
113981,Emet Lane,2023-06-03T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
113981,Emet Lane,2023-06-03T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.1
113981,Emet Lane,2023-06-03T06:20:00.000+00:00,transformer,,Temperature,C,30.5
113981,Emet Lane,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113981,Emet Lane,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
113981,Emet Lane,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113981,Emet Lane,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
113981,Emet Lane,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
113981,Emet Lane,2023-06-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
113981,Emet Lane,2023-06-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
113981,Emet Lane,2023-06-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
113981,Emet Lane,2023-06-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.43
113981,Emet Lane,2023-06-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.14
113981,Emet Lane,2023-06-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.88
113981,Emet Lane,2023-06-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
113981,Emet Lane,2023-06-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
113981,Emet Lane,2023-06-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
113981,Emet Lane,2023-06-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
113981,Emet Lane,2023-06-03T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-03T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-03T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.04
113981,Emet Lane,2023-06-03T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.0
113981,Emet Lane,2023-06-03T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.48
113981,Emet Lane,2023-06-03T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.78
113981,Emet Lane,2023-06-03T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.8
113981,Emet Lane,2023-06-03T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.1
113981,Emet Lane,2023-06-03T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.6
113981,Emet Lane,2023-06-03T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
113981,Emet Lane,2023-06-03T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-03T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-03T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-03T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.43
113981,Emet Lane,2023-06-03T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.01
113981,Emet Lane,2023-06-03T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.62
113981,Emet Lane,2023-06-03T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
113981,Emet Lane,2023-06-03T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.5
113981,Emet Lane,2023-06-03T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.3
113981,Emet Lane,2023-06-03T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
113981,Emet Lane,2023-06-03T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.1
113981,Emet Lane,2023-06-03T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-03T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.27
113981,Emet Lane,2023-06-03T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.22
113981,Emet Lane,2023-06-03T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.78
113981,Emet Lane,2023-06-03T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.64
113981,Emet Lane,2023-06-03T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
113981,Emet Lane,2023-06-03T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.0
113981,Emet Lane,2023-06-03T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
113981,Emet Lane,2023-06-03T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
113981,Emet Lane,2023-06-03T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-03T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-03T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-03T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.73
113981,Emet Lane,2023-06-03T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.43
113981,Emet Lane,2023-06-03T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.13
113981,Emet Lane,2023-06-03T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
113981,Emet Lane,2023-06-03T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
113981,Emet Lane,2023-06-03T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
113981,Emet Lane,2023-06-03T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.5
113981,Emet Lane,2023-06-03T06:10:00.000+00:00,transformer,,Temperature,C,30.5
113981,Emet Lane,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113981,Emet Lane,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
113981,Emet Lane,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113981,Emet Lane,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
113981,Emet Lane,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113981,Emet Lane,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
113981,Emet Lane,2023-06-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
113981,Emet Lane,2023-06-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
113981,Emet Lane,2023-06-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.05
113981,Emet Lane,2023-06-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.38
113981,Emet Lane,2023-06-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.7
113981,Emet Lane,2023-06-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.16
113981,Emet Lane,2023-06-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
113981,Emet Lane,2023-06-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
113981,Emet Lane,2023-06-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
113981,Emet Lane,2023-06-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
113981,Emet Lane,2023-06-03T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-03T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.08
113981,Emet Lane,2023-06-03T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-03T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.81
113981,Emet Lane,2023-06-03T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.5
113981,Emet Lane,2023-06-03T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.64
113981,Emet Lane,2023-06-03T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.3
113981,Emet Lane,2023-06-03T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
113981,Emet Lane,2023-06-03T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.8
113981,Emet Lane,2023-06-03T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.6
113981,Emet Lane,2023-06-03T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-03T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-03T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-03T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.84
113981,Emet Lane,2023-06-03T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.14
113981,Emet Lane,2023-06-03T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.17
113981,Emet Lane,2023-06-03T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
113981,Emet Lane,2023-06-03T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.9
113981,Emet Lane,2023-06-03T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113981,Emet Lane,2023-06-03T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
113981,Emet Lane,2023-06-03T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.91
113981,Emet Lane,2023-06-03T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-03T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.09
113981,Emet Lane,2023-06-03T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.89
113981,Emet Lane,2023-06-03T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.55
113981,Emet Lane,2023-06-03T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.3
113981,Emet Lane,2023-06-03T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
113981,Emet Lane,2023-06-03T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.0
113981,Emet Lane,2023-06-03T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
113981,Emet Lane,2023-06-03T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
113981,Emet Lane,2023-06-03T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-03T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-03T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-03T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.01
113981,Emet Lane,2023-06-03T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.6
113981,Emet Lane,2023-06-03T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.35
113981,Emet Lane,2023-06-03T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
113981,Emet Lane,2023-06-03T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
113981,Emet Lane,2023-06-03T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
113981,Emet Lane,2023-06-03T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.7
113981,Emet Lane,2023-06-03T06:00:00.000+00:00,transformer,,Temperature,C,30.5
113981,Emet Lane,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113981,Emet Lane,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
113981,Emet Lane,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113981,Emet Lane,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
113981,Emet Lane,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113981,Emet Lane,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
113981,Emet Lane,2023-06-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
113981,Emet Lane,2023-06-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
113981,Emet Lane,2023-06-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.61
113981,Emet Lane,2023-06-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.56
113981,Emet Lane,2023-06-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.79
113981,Emet Lane,2023-06-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.47
113981,Emet Lane,2023-06-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
113981,Emet Lane,2023-06-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
113981,Emet Lane,2023-06-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
113981,Emet Lane,2023-06-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
113981,Emet Lane,2023-06-03T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-03T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.16
113981,Emet Lane,2023-06-03T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-03T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.45
113981,Emet Lane,2023-06-03T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.53
113981,Emet Lane,2023-06-03T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.92
113981,Emet Lane,2023-06-03T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.7
113981,Emet Lane,2023-06-03T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
113981,Emet Lane,2023-06-03T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.3
113981,Emet Lane,2023-06-03T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.5
113981,Emet Lane,2023-06-03T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-03T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-03T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-03T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.29
113981,Emet Lane,2023-06-03T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.85
113981,Emet Lane,2023-06-03T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.2
113981,Emet Lane,2023-06-03T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
113981,Emet Lane,2023-06-03T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.1
113981,Emet Lane,2023-06-03T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
113981,Emet Lane,2023-06-03T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
113981,Emet Lane,2023-06-03T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.8
113981,Emet Lane,2023-06-03T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-03T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.58
113981,Emet Lane,2023-06-03T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.86
113981,Emet Lane,2023-06-03T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.56
113981,Emet Lane,2023-06-03T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.53
113981,Emet Lane,2023-06-03T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
113981,Emet Lane,2023-06-03T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.0
113981,Emet Lane,2023-06-03T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
113981,Emet Lane,2023-06-03T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.3
113981,Emet Lane,2023-06-03T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-03T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-03T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-03T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.09
113981,Emet Lane,2023-06-03T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.54
113981,Emet Lane,2023-06-03T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.05
113981,Emet Lane,2023-06-03T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
113981,Emet Lane,2023-06-03T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.9
113981,Emet Lane,2023-06-03T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
113981,Emet Lane,2023-06-03T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.5
113981,Emet Lane,2023-06-03T05:50:00.000+00:00,transformer,,Temperature,C,30.5
113981,Emet Lane,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113981,Emet Lane,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
113981,Emet Lane,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113981,Emet Lane,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
113981,Emet Lane,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113981,Emet Lane,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
113981,Emet Lane,2023-06-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
113981,Emet Lane,2023-06-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
113981,Emet Lane,2023-06-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
113981,Emet Lane,2023-06-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.7
113981,Emet Lane,2023-06-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.48
113981,Emet Lane,2023-06-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.71
113981,Emet Lane,2023-06-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
113981,Emet Lane,2023-06-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
113981,Emet Lane,2023-06-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
113981,Emet Lane,2023-06-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
113981,Emet Lane,2023-06-03T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-03T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.05
113981,Emet Lane,2023-06-03T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-03T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.78
113981,Emet Lane,2023-06-03T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.02
113981,Emet Lane,2023-06-03T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.1
113981,Emet Lane,2023-06-03T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.6
113981,Emet Lane,2023-06-03T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
113981,Emet Lane,2023-06-03T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.0
113981,Emet Lane,2023-06-03T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
113981,Emet Lane,2023-06-03T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-03T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-03T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-03T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.21
113981,Emet Lane,2023-06-03T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.9
113981,Emet Lane,2023-06-03T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.69
113981,Emet Lane,2023-06-03T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
113981,Emet Lane,2023-06-03T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
113981,Emet Lane,2023-06-03T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
113981,Emet Lane,2023-06-03T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
113981,Emet Lane,2023-06-03T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.42
113981,Emet Lane,2023-06-03T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-03T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.79
113981,Emet Lane,2023-06-03T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.93
113981,Emet Lane,2023-06-03T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.29
113981,Emet Lane,2023-06-03T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.8
113981,Emet Lane,2023-06-03T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
113981,Emet Lane,2023-06-03T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.7
113981,Emet Lane,2023-06-03T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
113981,Emet Lane,2023-06-03T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
113981,Emet Lane,2023-06-03T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-03T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-03T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-03T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.97
113981,Emet Lane,2023-06-03T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.94
113981,Emet Lane,2023-06-03T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.29
113981,Emet Lane,2023-06-03T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
113981,Emet Lane,2023-06-03T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
113981,Emet Lane,2023-06-03T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
113981,Emet Lane,2023-06-03T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.6
113981,Emet Lane,2023-06-03T05:40:00.000+00:00,transformer,,Temperature,C,30.5
113981,Emet Lane,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113981,Emet Lane,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
113981,Emet Lane,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113981,Emet Lane,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
113981,Emet Lane,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113981,Emet Lane,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
113981,Emet Lane,2023-06-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
113981,Emet Lane,2023-06-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
113981,Emet Lane,2023-06-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.41
113981,Emet Lane,2023-06-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.89
113981,Emet Lane,2023-06-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.15
113981,Emet Lane,2023-06-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.87
113981,Emet Lane,2023-06-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
113981,Emet Lane,2023-06-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
113981,Emet Lane,2023-06-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
113981,Emet Lane,2023-06-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
113981,Emet Lane,2023-06-03T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-03T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-03T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-03T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.34
113981,Emet Lane,2023-06-03T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.4
113981,Emet Lane,2023-06-03T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.19
113981,Emet Lane,2023-06-03T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.5
113981,Emet Lane,2023-06-03T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
113981,Emet Lane,2023-06-03T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.5
113981,Emet Lane,2023-06-03T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.8
113981,Emet Lane,2023-06-03T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-03T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-03T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-03T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.09
113981,Emet Lane,2023-06-03T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.83
113981,Emet Lane,2023-06-03T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.71
113981,Emet Lane,2023-06-03T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
113981,Emet Lane,2023-06-03T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.3
113981,Emet Lane,2023-06-03T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
113981,Emet Lane,2023-06-03T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
113981,Emet Lane,2023-06-03T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.51
113981,Emet Lane,2023-06-03T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-03T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.85
113981,Emet Lane,2023-06-03T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.04
113981,Emet Lane,2023-06-03T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.34
113981,Emet Lane,2023-06-03T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.22
113981,Emet Lane,2023-06-03T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
113981,Emet Lane,2023-06-03T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.9
113981,Emet Lane,2023-06-03T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
113981,Emet Lane,2023-06-03T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
113981,Emet Lane,2023-06-03T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-03T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-03T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-03T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.61
113981,Emet Lane,2023-06-03T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.42
113981,Emet Lane,2023-06-03T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.28
113981,Emet Lane,2023-06-03T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
113981,Emet Lane,2023-06-03T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
113981,Emet Lane,2023-06-03T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
113981,Emet Lane,2023-06-03T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.7
113981,Emet Lane,2023-06-03T05:30:00.000+00:00,transformer,,Temperature,C,30.5
113981,Emet Lane,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113981,Emet Lane,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
113981,Emet Lane,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113981,Emet Lane,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
113981,Emet Lane,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
113981,Emet Lane,2023-06-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
113981,Emet Lane,2023-06-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
113981,Emet Lane,2023-06-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
113981,Emet Lane,2023-06-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.08
113981,Emet Lane,2023-06-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.99
113981,Emet Lane,2023-06-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.4
113981,Emet Lane,2023-06-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
113981,Emet Lane,2023-06-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
113981,Emet Lane,2023-06-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
113981,Emet Lane,2023-06-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
113981,Emet Lane,2023-06-03T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-03T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-03T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-03T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.99
113981,Emet Lane,2023-06-03T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.72
113981,Emet Lane,2023-06-03T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.58
113981,Emet Lane,2023-06-03T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.7
113981,Emet Lane,2023-06-03T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.3
113981,Emet Lane,2023-06-03T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.9
113981,Emet Lane,2023-06-03T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.6
113981,Emet Lane,2023-06-03T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-03T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-03T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-03T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.76
113981,Emet Lane,2023-06-03T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.89
113981,Emet Lane,2023-06-03T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.76
113981,Emet Lane,2023-06-03T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
113981,Emet Lane,2023-06-03T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
113981,Emet Lane,2023-06-03T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113981,Emet Lane,2023-06-03T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
113981,Emet Lane,2023-06-03T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.7
113981,Emet Lane,2023-06-03T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-03T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.49
113981,Emet Lane,2023-06-03T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.35
113981,Emet Lane,2023-06-03T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.64
113981,Emet Lane,2023-06-03T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
113981,Emet Lane,2023-06-03T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
113981,Emet Lane,2023-06-03T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.7
113981,Emet Lane,2023-06-03T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
113981,Emet Lane,2023-06-03T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
113981,Emet Lane,2023-06-03T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-03T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-03T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-06-03T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.63
113981,Emet Lane,2023-06-03T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.67
113981,Emet Lane,2023-06-03T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.11
113981,Emet Lane,2023-06-03T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
113981,Emet Lane,2023-06-03T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
113981,Emet Lane,2023-06-03T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
113981,Emet Lane,2023-06-03T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
113981,Emet Lane,2023-06-03T05:20:00.000+00:00,transformer,,Temperature,C,30.5
113981,Emet Lane,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113981,Emet Lane,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
113981,Emet Lane,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113981,Emet Lane,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
113981,Emet Lane,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113981,Emet Lane,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
113981,Emet Lane,2023-06-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
113981,Emet Lane,2023-06-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
113981,Emet Lane,2023-06-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
113981,Emet Lane,2023-06-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.73
113981,Emet Lane,2023-06-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.92
113981,Emet Lane,2023-06-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.29
113981,Emet Lane,2023-06-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
113981,Emet Lane,2023-06-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
113981,Emet Lane,2023-06-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
113981,Emet Lane,2023-06-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
113981,Emet Lane,2023-06-03T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-03T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.31
113981,Emet Lane,2023-06-03T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-03T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.31
113981,Emet Lane,2023-06-03T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.34
113981,Emet Lane,2023-06-03T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.66
113981,Emet Lane,2023-06-03T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.5
113981,Emet Lane,2023-06-03T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
113981,Emet Lane,2023-06-03T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.3
113981,Emet Lane,2023-06-03T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.2
113981,Emet Lane,2023-06-03T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-03T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-03T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-03T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.29
113981,Emet Lane,2023-06-03T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.91
113981,Emet Lane,2023-06-03T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.7
113981,Emet Lane,2023-06-03T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
113981,Emet Lane,2023-06-03T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.7
113981,Emet Lane,2023-06-03T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113981,Emet Lane,2023-06-03T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
113981,Emet Lane,2023-06-03T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.97
113981,Emet Lane,2023-06-03T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-03T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.82
113981,Emet Lane,2023-06-03T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.47
113981,Emet Lane,2023-06-03T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.95
113981,Emet Lane,2023-06-03T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.76
113981,Emet Lane,2023-06-03T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
113981,Emet Lane,2023-06-03T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.7
113981,Emet Lane,2023-06-03T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
113981,Emet Lane,2023-06-03T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
113981,Emet Lane,2023-06-03T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-03T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-03T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.96
113981,Emet Lane,2023-06-03T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.15
113981,Emet Lane,2023-06-03T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.81
113981,Emet Lane,2023-06-03T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.95
113981,Emet Lane,2023-06-03T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
113981,Emet Lane,2023-06-03T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
113981,Emet Lane,2023-06-03T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
113981,Emet Lane,2023-06-03T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
113981,Emet Lane,2023-06-03T05:10:00.000+00:00,transformer,,Temperature,C,30.5
113981,Emet Lane,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113981,Emet Lane,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
113981,Emet Lane,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113981,Emet Lane,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
113981,Emet Lane,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113981,Emet Lane,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
113981,Emet Lane,2023-06-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
113981,Emet Lane,2023-06-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
113981,Emet Lane,2023-06-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.44
113981,Emet Lane,2023-06-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.23
113981,Emet Lane,2023-06-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.01
113981,Emet Lane,2023-06-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.08
113981,Emet Lane,2023-06-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
113981,Emet Lane,2023-06-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
113981,Emet Lane,2023-06-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
113981,Emet Lane,2023-06-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
113981,Emet Lane,2023-06-03T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-03T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.29
113981,Emet Lane,2023-06-03T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-03T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.25
113981,Emet Lane,2023-06-03T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.83
113981,Emet Lane,2023-06-03T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.48
113981,Emet Lane,2023-06-03T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.5
113981,Emet Lane,2023-06-03T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
113981,Emet Lane,2023-06-03T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.6
113981,Emet Lane,2023-06-03T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.6
113981,Emet Lane,2023-06-03T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-03T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-03T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-03T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.96
113981,Emet Lane,2023-06-03T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.56
113981,Emet Lane,2023-06-03T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.77
113981,Emet Lane,2023-06-03T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
113981,Emet Lane,2023-06-03T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.6
113981,Emet Lane,2023-06-03T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
113981,Emet Lane,2023-06-03T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
113981,Emet Lane,2023-06-03T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.19
113981,Emet Lane,2023-06-03T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-03T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.63
113981,Emet Lane,2023-06-03T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.41
113981,Emet Lane,2023-06-03T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.29
113981,Emet Lane,2023-06-03T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.85
113981,Emet Lane,2023-06-03T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
113981,Emet Lane,2023-06-03T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.4
113981,Emet Lane,2023-06-03T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
113981,Emet Lane,2023-06-03T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
113981,Emet Lane,2023-06-03T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-03T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-03T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-03T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.23
113981,Emet Lane,2023-06-03T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.5
113981,Emet Lane,2023-06-03T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.35
113981,Emet Lane,2023-06-03T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
113981,Emet Lane,2023-06-03T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
113981,Emet Lane,2023-06-03T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
113981,Emet Lane,2023-06-03T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.5
113981,Emet Lane,2023-06-03T05:00:00.000+00:00,transformer,,Temperature,C,30.5
113981,Emet Lane,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113981,Emet Lane,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
113981,Emet Lane,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113981,Emet Lane,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
113981,Emet Lane,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
113981,Emet Lane,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
113981,Emet Lane,2023-06-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
113981,Emet Lane,2023-06-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
113981,Emet Lane,2023-06-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.17
113981,Emet Lane,2023-06-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.86
113981,Emet Lane,2023-06-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.19
113981,Emet Lane,2023-06-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.46
113981,Emet Lane,2023-06-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
113981,Emet Lane,2023-06-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
113981,Emet Lane,2023-06-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
113981,Emet Lane,2023-06-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
113981,Emet Lane,2023-06-03T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-03T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.37
