Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-03T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-03T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.04
113981,Emet Lane,2023-06-03T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.8
113981,Emet Lane,2023-06-03T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.7
113981,Emet Lane,2023-06-03T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.9
113981,Emet Lane,2023-06-03T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
113981,Emet Lane,2023-06-03T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.0
113981,Emet Lane,2023-06-03T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.3
113981,Emet Lane,2023-06-03T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-03T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-03T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-03T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.32
113981,Emet Lane,2023-06-03T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.54
113981,Emet Lane,2023-06-03T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.81
113981,Emet Lane,2023-06-03T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
113981,Emet Lane,2023-06-03T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.8
113981,Emet Lane,2023-06-03T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
113981,Emet Lane,2023-06-03T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
113981,Emet Lane,2023-06-03T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.35
113981,Emet Lane,2023-06-03T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-03T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.59
113981,Emet Lane,2023-06-03T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.62
113981,Emet Lane,2023-06-03T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.53
113981,Emet Lane,2023-06-03T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.62
113981,Emet Lane,2023-06-03T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
113981,Emet Lane,2023-06-03T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
113981,Emet Lane,2023-06-03T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
113981,Emet Lane,2023-06-03T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
113981,Emet Lane,2023-06-03T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-03T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-03T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-06-03T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.39
113981,Emet Lane,2023-06-03T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.41
113981,Emet Lane,2023-06-03T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.07
113981,Emet Lane,2023-06-03T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
113981,Emet Lane,2023-06-03T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
113981,Emet Lane,2023-06-03T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
113981,Emet Lane,2023-06-03T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
113981,Emet Lane,2023-06-03T04:50:00.000+00:00,transformer,,Temperature,C,30.6
113981,Emet Lane,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
113981,Emet Lane,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113981,Emet Lane,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
113981,Emet Lane,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113981,Emet Lane,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
113981,Emet Lane,2023-06-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
113981,Emet Lane,2023-06-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
113981,Emet Lane,2023-06-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
113981,Emet Lane,2023-06-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.39
113981,Emet Lane,2023-06-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.29
113981,Emet Lane,2023-06-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.2
113981,Emet Lane,2023-06-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
113981,Emet Lane,2023-06-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
113981,Emet Lane,2023-06-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
113981,Emet Lane,2023-06-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
113981,Emet Lane,2023-06-03T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-03T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.47
113981,Emet Lane,2023-06-03T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-03T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.96
113981,Emet Lane,2023-06-03T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.96
113981,Emet Lane,2023-06-03T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.65
113981,Emet Lane,2023-06-03T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.2
113981,Emet Lane,2023-06-03T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
113981,Emet Lane,2023-06-03T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.9
113981,Emet Lane,2023-06-03T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.0
113981,Emet Lane,2023-06-03T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-03T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-03T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-03T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.67
113981,Emet Lane,2023-06-03T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.76
113981,Emet Lane,2023-06-03T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.79
113981,Emet Lane,2023-06-03T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
113981,Emet Lane,2023-06-03T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.9
113981,Emet Lane,2023-06-03T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
113981,Emet Lane,2023-06-03T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
113981,Emet Lane,2023-06-03T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.04
113981,Emet Lane,2023-06-03T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-03T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.05
113981,Emet Lane,2023-06-03T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.37
113981,Emet Lane,2023-06-03T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.14
113981,Emet Lane,2023-06-03T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.65
113981,Emet Lane,2023-06-03T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
113981,Emet Lane,2023-06-03T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.9
113981,Emet Lane,2023-06-03T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
113981,Emet Lane,2023-06-03T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
113981,Emet Lane,2023-06-03T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-03T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-03T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.94
113981,Emet Lane,2023-06-03T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.27
113981,Emet Lane,2023-06-03T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.44
113981,Emet Lane,2023-06-03T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.01
113981,Emet Lane,2023-06-03T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
113981,Emet Lane,2023-06-03T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
113981,Emet Lane,2023-06-03T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
113981,Emet Lane,2023-06-03T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
113981,Emet Lane,2023-06-03T04:40:00.000+00:00,transformer,,Temperature,C,30.7
113981,Emet Lane,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113981,Emet Lane,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
113981,Emet Lane,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113981,Emet Lane,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
113981,Emet Lane,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113981,Emet Lane,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
113981,Emet Lane,2023-06-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
113981,Emet Lane,2023-06-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
113981,Emet Lane,2023-06-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.3
113981,Emet Lane,2023-06-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.26
113981,Emet Lane,2023-06-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.3
113981,Emet Lane,2023-06-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.1
113981,Emet Lane,2023-06-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
113981,Emet Lane,2023-06-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
113981,Emet Lane,2023-06-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
113981,Emet Lane,2023-06-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
113981,Emet Lane,2023-06-03T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-03T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.6
113981,Emet Lane,2023-06-03T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-03T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.1
113981,Emet Lane,2023-06-03T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.79
113981,Emet Lane,2023-06-03T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.91
113981,Emet Lane,2023-06-03T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.6
113981,Emet Lane,2023-06-03T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.5
113981,Emet Lane,2023-06-03T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.1
113981,Emet Lane,2023-06-03T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.8
113981,Emet Lane,2023-06-03T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-03T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-03T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-03T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.03
113981,Emet Lane,2023-06-03T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.72
113981,Emet Lane,2023-06-03T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.66
113981,Emet Lane,2023-06-03T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
113981,Emet Lane,2023-06-03T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.4
113981,Emet Lane,2023-06-03T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
113981,Emet Lane,2023-06-03T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
113981,Emet Lane,2023-06-03T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.67
113981,Emet Lane,2023-06-03T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-03T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-03T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.32
113981,Emet Lane,2023-06-03T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.12
113981,Emet Lane,2023-06-03T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.2
113981,Emet Lane,2023-06-03T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
113981,Emet Lane,2023-06-03T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.5
113981,Emet Lane,2023-06-03T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
113981,Emet Lane,2023-06-03T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
113981,Emet Lane,2023-06-03T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-03T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-03T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-06-03T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.85
113981,Emet Lane,2023-06-03T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.15
113981,Emet Lane,2023-06-03T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.6
113981,Emet Lane,2023-06-03T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
113981,Emet Lane,2023-06-03T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
113981,Emet Lane,2023-06-03T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
113981,Emet Lane,2023-06-03T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
113981,Emet Lane,2023-06-03T04:30:00.000+00:00,transformer,,Temperature,C,30.8
113981,Emet Lane,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113981,Emet Lane,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
113981,Emet Lane,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113981,Emet Lane,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
113981,Emet Lane,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113981,Emet Lane,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
113981,Emet Lane,2023-06-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
113981,Emet Lane,2023-06-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
113981,Emet Lane,2023-06-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
113981,Emet Lane,2023-06-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.31
113981,Emet Lane,2023-06-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.79
113981,Emet Lane,2023-06-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.38
113981,Emet Lane,2023-06-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
113981,Emet Lane,2023-06-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
113981,Emet Lane,2023-06-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
113981,Emet Lane,2023-06-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
113981,Emet Lane,2023-06-03T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-03T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.48
113981,Emet Lane,2023-06-03T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-03T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.59
113981,Emet Lane,2023-06-03T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.0
113981,Emet Lane,2023-06-03T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.35
113981,Emet Lane,2023-06-03T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.7
113981,Emet Lane,2023-06-03T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
113981,Emet Lane,2023-06-03T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
113981,Emet Lane,2023-06-03T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.0
113981,Emet Lane,2023-06-03T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-03T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-03T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-03T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.99
113981,Emet Lane,2023-06-03T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.6
113981,Emet Lane,2023-06-03T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.52
113981,Emet Lane,2023-06-03T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
113981,Emet Lane,2023-06-03T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.7
113981,Emet Lane,2023-06-03T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
113981,Emet Lane,2023-06-03T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
113981,Emet Lane,2023-06-03T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.02
113981,Emet Lane,2023-06-03T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-03T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.82
113981,Emet Lane,2023-06-03T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.41
113981,Emet Lane,2023-06-03T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.8
113981,Emet Lane,2023-06-03T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.41
113981,Emet Lane,2023-06-03T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
113981,Emet Lane,2023-06-03T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.7
113981,Emet Lane,2023-06-03T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
113981,Emet Lane,2023-06-03T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
113981,Emet Lane,2023-06-03T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-03T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-03T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.07
113981,Emet Lane,2023-06-03T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.99
113981,Emet Lane,2023-06-03T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.51
113981,Emet Lane,2023-06-03T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.94
113981,Emet Lane,2023-06-03T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
113981,Emet Lane,2023-06-03T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
113981,Emet Lane,2023-06-03T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
113981,Emet Lane,2023-06-03T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
113981,Emet Lane,2023-06-03T04:20:00.000+00:00,transformer,,Temperature,C,30.9
113981,Emet Lane,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113981,Emet Lane,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
113981,Emet Lane,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113981,Emet Lane,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
113981,Emet Lane,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
113981,Emet Lane,2023-06-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
113981,Emet Lane,2023-06-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
113981,Emet Lane,2023-06-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.56
113981,Emet Lane,2023-06-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.97
113981,Emet Lane,2023-06-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.91
113981,Emet Lane,2023-06-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.23
113981,Emet Lane,2023-06-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
113981,Emet Lane,2023-06-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
113981,Emet Lane,2023-06-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
113981,Emet Lane,2023-06-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
113981,Emet Lane,2023-06-03T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-03T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.4
113981,Emet Lane,2023-06-03T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-03T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.81
113981,Emet Lane,2023-06-03T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.53
113981,Emet Lane,2023-06-03T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.51
113981,Emet Lane,2023-06-03T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.7
113981,Emet Lane,2023-06-03T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.5
113981,Emet Lane,2023-06-03T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.3
113981,Emet Lane,2023-06-03T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.3
113981,Emet Lane,2023-06-03T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-03T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-03T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-03T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.27
113981,Emet Lane,2023-06-03T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.69
113981,Emet Lane,2023-06-03T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.52
113981,Emet Lane,2023-06-03T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
113981,Emet Lane,2023-06-03T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
113981,Emet Lane,2023-06-03T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113981,Emet Lane,2023-06-03T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
113981,Emet Lane,2023-06-03T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.31
113981,Emet Lane,2023-06-03T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-03T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.89
113981,Emet Lane,2023-06-03T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.85
113981,Emet Lane,2023-06-03T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.87
113981,Emet Lane,2023-06-03T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.49
113981,Emet Lane,2023-06-03T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
113981,Emet Lane,2023-06-03T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.4
113981,Emet Lane,2023-06-03T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
113981,Emet Lane,2023-06-03T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
113981,Emet Lane,2023-06-03T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-03T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-03T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.06
113981,Emet Lane,2023-06-03T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.09
113981,Emet Lane,2023-06-03T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.49
113981,Emet Lane,2023-06-03T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.63
113981,Emet Lane,2023-06-03T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
113981,Emet Lane,2023-06-03T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
113981,Emet Lane,2023-06-03T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
113981,Emet Lane,2023-06-03T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
113981,Emet Lane,2023-06-03T04:10:00.000+00:00,transformer,,Temperature,C,30.9
113981,Emet Lane,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113981,Emet Lane,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
113981,Emet Lane,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
113981,Emet Lane,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113981,Emet Lane,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
113981,Emet Lane,2023-06-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
113981,Emet Lane,2023-06-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
113981,Emet Lane,2023-06-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.89
113981,Emet Lane,2023-06-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.02
113981,Emet Lane,2023-06-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.58
113981,Emet Lane,2023-06-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.15
113981,Emet Lane,2023-06-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
113981,Emet Lane,2023-06-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
113981,Emet Lane,2023-06-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
113981,Emet Lane,2023-06-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
113981,Emet Lane,2023-06-03T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-03T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.47
113981,Emet Lane,2023-06-03T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.88
113981,Emet Lane,2023-06-03T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.58
113981,Emet Lane,2023-06-03T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.85
113981,Emet Lane,2023-06-03T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.23
113981,Emet Lane,2023-06-03T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.1
113981,Emet Lane,2023-06-03T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
113981,Emet Lane,2023-06-03T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.5
113981,Emet Lane,2023-06-03T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.7
113981,Emet Lane,2023-06-03T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-03T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-03T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-03T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.71
113981,Emet Lane,2023-06-03T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.62
113981,Emet Lane,2023-06-03T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.62
113981,Emet Lane,2023-06-03T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
113981,Emet Lane,2023-06-03T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.4
113981,Emet Lane,2023-06-03T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
113981,Emet Lane,2023-06-03T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
113981,Emet Lane,2023-06-03T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.4
113981,Emet Lane,2023-06-03T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-03T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.01
113981,Emet Lane,2023-06-03T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.3
113981,Emet Lane,2023-06-03T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.85
113981,Emet Lane,2023-06-03T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.86
113981,Emet Lane,2023-06-03T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
113981,Emet Lane,2023-06-03T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.1
113981,Emet Lane,2023-06-03T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
113981,Emet Lane,2023-06-03T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
113981,Emet Lane,2023-06-03T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-03T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-03T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-03T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.06
113981,Emet Lane,2023-06-03T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.28
113981,Emet Lane,2023-06-03T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.97
113981,Emet Lane,2023-06-03T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
113981,Emet Lane,2023-06-03T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
113981,Emet Lane,2023-06-03T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.2
113981,Emet Lane,2023-06-03T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.9
113981,Emet Lane,2023-06-03T04:00:00.000+00:00,transformer,,Temperature,C,30.9
113981,Emet Lane,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113981,Emet Lane,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
113981,Emet Lane,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113981,Emet Lane,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
113981,Emet Lane,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
113981,Emet Lane,2023-06-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
113981,Emet Lane,2023-06-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
113981,Emet Lane,2023-06-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.17
113981,Emet Lane,2023-06-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.64
113981,Emet Lane,2023-06-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.61
113981,Emet Lane,2023-06-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.68
113981,Emet Lane,2023-06-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
113981,Emet Lane,2023-06-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
113981,Emet Lane,2023-06-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
113981,Emet Lane,2023-06-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
113981,Emet Lane,2023-06-03T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-03T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.03
113981,Emet Lane,2023-06-03T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-03T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.59
113981,Emet Lane,2023-06-03T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.71
113981,Emet Lane,2023-06-03T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.34
113981,Emet Lane,2023-06-03T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.4
113981,Emet Lane,2023-06-03T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
113981,Emet Lane,2023-06-03T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.0
113981,Emet Lane,2023-06-03T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.8
113981,Emet Lane,2023-06-03T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-03T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-03T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-03T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.46
113981,Emet Lane,2023-06-03T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.64
113981,Emet Lane,2023-06-03T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.68
113981,Emet Lane,2023-06-03T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
113981,Emet Lane,2023-06-03T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
113981,Emet Lane,2023-06-03T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
113981,Emet Lane,2023-06-03T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
113981,Emet Lane,2023-06-03T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.46
113981,Emet Lane,2023-06-03T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-03T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.97
113981,Emet Lane,2023-06-03T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.31
113981,Emet Lane,2023-06-03T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.28
113981,Emet Lane,2023-06-03T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.41
113981,Emet Lane,2023-06-03T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
113981,Emet Lane,2023-06-03T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.1
113981,Emet Lane,2023-06-03T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
113981,Emet Lane,2023-06-03T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
113981,Emet Lane,2023-06-03T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-03T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-03T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-03T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.18
113981,Emet Lane,2023-06-03T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.0
113981,Emet Lane,2023-06-03T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.93
113981,Emet Lane,2023-06-03T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
113981,Emet Lane,2023-06-03T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
113981,Emet Lane,2023-06-03T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
113981,Emet Lane,2023-06-03T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
113981,Emet Lane,2023-06-03T03:50:00.000+00:00,transformer,,Temperature,C,31.0
113981,Emet Lane,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
113981,Emet Lane,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113981,Emet Lane,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
113981,Emet Lane,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113981,Emet Lane,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
113981,Emet Lane,2023-06-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
113981,Emet Lane,2023-06-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
113981,Emet Lane,2023-06-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.73
113981,Emet Lane,2023-06-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.55
113981,Emet Lane,2023-06-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.64
113981,Emet Lane,2023-06-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.35
113981,Emet Lane,2023-06-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
113981,Emet Lane,2023-06-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
113981,Emet Lane,2023-06-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
113981,Emet Lane,2023-06-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
113981,Emet Lane,2023-06-03T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-03T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.06
113981,Emet Lane,2023-06-03T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-03T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.75
113981,Emet Lane,2023-06-03T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.7
113981,Emet Lane,2023-06-03T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.54
113981,Emet Lane,2023-06-03T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
113981,Emet Lane,2023-06-03T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.1
113981,Emet Lane,2023-06-03T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.0
113981,Emet Lane,2023-06-03T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.9
113981,Emet Lane,2023-06-03T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-03T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-03T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-03T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.12
113981,Emet Lane,2023-06-03T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.7
113981,Emet Lane,2023-06-03T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.45
113981,Emet Lane,2023-06-03T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
113981,Emet Lane,2023-06-03T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
113981,Emet Lane,2023-06-03T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113981,Emet Lane,2023-06-03T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
113981,Emet Lane,2023-06-03T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.51
113981,Emet Lane,2023-06-03T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-03T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.01
113981,Emet Lane,2023-06-03T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.18
113981,Emet Lane,2023-06-03T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.65
113981,Emet Lane,2023-06-03T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.03
113981,Emet Lane,2023-06-03T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
113981,Emet Lane,2023-06-03T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.0
113981,Emet Lane,2023-06-03T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
113981,Emet Lane,2023-06-03T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
113981,Emet Lane,2023-06-03T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-03T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-03T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-06-03T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.2
113981,Emet Lane,2023-06-03T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.43
113981,Emet Lane,2023-06-03T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.03
113981,Emet Lane,2023-06-03T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
113981,Emet Lane,2023-06-03T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
113981,Emet Lane,2023-06-03T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
113981,Emet Lane,2023-06-03T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
113981,Emet Lane,2023-06-03T03:40:00.000+00:00,transformer,,Temperature,C,31.1
113981,Emet Lane,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113981,Emet Lane,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
113981,Emet Lane,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
113981,Emet Lane,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
113981,Emet Lane,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
113981,Emet Lane,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
113981,Emet Lane,2023-06-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
113981,Emet Lane,2023-06-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
113981,Emet Lane,2023-06-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.76
113981,Emet Lane,2023-06-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.24
113981,Emet Lane,2023-06-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.48
113981,Emet Lane,2023-06-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.06
113981,Emet Lane,2023-06-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
113981,Emet Lane,2023-06-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
113981,Emet Lane,2023-06-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
113981,Emet Lane,2023-06-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
113981,Emet Lane,2023-06-03T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-03T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.23
113981,Emet Lane,2023-06-03T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-03T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.67
113981,Emet Lane,2023-06-03T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.81
113981,Emet Lane,2023-06-03T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.76
113981,Emet Lane,2023-06-03T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
113981,Emet Lane,2023-06-03T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
113981,Emet Lane,2023-06-03T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.8
113981,Emet Lane,2023-06-03T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.6
113981,Emet Lane,2023-06-03T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-03T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-03T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-03T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.79
113981,Emet Lane,2023-06-03T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.81
113981,Emet Lane,2023-06-03T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.95
113981,Emet Lane,2023-06-03T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
113981,Emet Lane,2023-06-03T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
113981,Emet Lane,2023-06-03T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113981,Emet Lane,2023-06-03T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
113981,Emet Lane,2023-06-03T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.26
113981,Emet Lane,2023-06-03T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-03T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.19
113981,Emet Lane,2023-06-03T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.4
113981,Emet Lane,2023-06-03T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.91
113981,Emet Lane,2023-06-03T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.0
113981,Emet Lane,2023-06-03T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
113981,Emet Lane,2023-06-03T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.0
113981,Emet Lane,2023-06-03T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-06-03T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
113981,Emet Lane,2023-06-03T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-03T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-03T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.94
113981,Emet Lane,2023-06-03T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.22
113981,Emet Lane,2023-06-03T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.27
113981,Emet Lane,2023-06-03T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.11
113981,Emet Lane,2023-06-03T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
113981,Emet Lane,2023-06-03T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
113981,Emet Lane,2023-06-03T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
113981,Emet Lane,2023-06-03T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
113981,Emet Lane,2023-06-03T03:30:00.000+00:00,transformer,,Temperature,C,31.2
113981,Emet Lane,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
113981,Emet Lane,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
113981,Emet Lane,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113981,Emet Lane,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
113981,Emet Lane,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
113981,Emet Lane,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
113981,Emet Lane,2023-06-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
113981,Emet Lane,2023-06-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
113981,Emet Lane,2023-06-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.76
113981,Emet Lane,2023-06-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.08
113981,Emet Lane,2023-06-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.81
113981,Emet Lane,2023-06-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.82
113981,Emet Lane,2023-06-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
113981,Emet Lane,2023-06-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
113981,Emet Lane,2023-06-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
113981,Emet Lane,2023-06-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
113981,Emet Lane,2023-06-03T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-03T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.17
113981,Emet Lane,2023-06-03T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-03T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.77
113981,Emet Lane,2023-06-03T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.16
113981,Emet Lane,2023-06-03T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.86
113981,Emet Lane,2023-06-03T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.2
113981,Emet Lane,2023-06-03T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.1
113981,Emet Lane,2023-06-03T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.9
113981,Emet Lane,2023-06-03T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.9
113981,Emet Lane,2023-06-03T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-03T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-03T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-03T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.39
113981,Emet Lane,2023-06-03T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.89
113981,Emet Lane,2023-06-03T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.87
113981,Emet Lane,2023-06-03T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
113981,Emet Lane,2023-06-03T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.5
113981,Emet Lane,2023-06-03T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113981,Emet Lane,2023-06-03T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
113981,Emet Lane,2023-06-03T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.27
113981,Emet Lane,2023-06-03T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-03T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.95
113981,Emet Lane,2023-06-03T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.36
113981,Emet Lane,2023-06-03T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.07
113981,Emet Lane,2023-06-03T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.47
113981,Emet Lane,2023-06-03T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
113981,Emet Lane,2023-06-03T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.0
113981,Emet Lane,2023-06-03T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
113981,Emet Lane,2023-06-03T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
113981,Emet Lane,2023-06-03T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-03T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-03T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-03T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.92
113981,Emet Lane,2023-06-03T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.49
113981,Emet Lane,2023-06-03T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.45
113981,Emet Lane,2023-06-03T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
113981,Emet Lane,2023-06-03T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
113981,Emet Lane,2023-06-03T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
113981,Emet Lane,2023-06-03T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.9
113981,Emet Lane,2023-06-03T03:20:00.000+00:00,transformer,,Temperature,C,31.4
113981,Emet Lane,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
113981,Emet Lane,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
113981,Emet Lane,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
113981,Emet Lane,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
113981,Emet Lane,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
113981,Emet Lane,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
113981,Emet Lane,2023-06-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
113981,Emet Lane,2023-06-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
113981,Emet Lane,2023-06-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
113981,Emet Lane,2023-06-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.44
113981,Emet Lane,2023-06-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.61
113981,Emet Lane,2023-06-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.66
113981,Emet Lane,2023-06-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
113981,Emet Lane,2023-06-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
113981,Emet Lane,2023-06-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
113981,Emet Lane,2023-06-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
113981,Emet Lane,2023-06-03T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-03T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.12
113981,Emet Lane,2023-06-03T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.31
