Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-03T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.06
113981,Emet Lane,2023-06-03T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.85
113981,Emet Lane,2023-06-03T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.99
113981,Emet Lane,2023-06-03T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.6
113981,Emet Lane,2023-06-03T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
113981,Emet Lane,2023-06-03T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.8
113981,Emet Lane,2023-06-03T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.0
113981,Emet Lane,2023-06-03T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-03T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-03T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-03T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.18
113981,Emet Lane,2023-06-03T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.92
113981,Emet Lane,2023-06-03T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.46
113981,Emet Lane,2023-06-03T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
113981,Emet Lane,2023-06-03T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.0
113981,Emet Lane,2023-06-03T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
113981,Emet Lane,2023-06-03T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
113981,Emet Lane,2023-06-03T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.51
113981,Emet Lane,2023-06-03T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-03T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.7
113981,Emet Lane,2023-06-03T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.19
113981,Emet Lane,2023-06-03T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.27
113981,Emet Lane,2023-06-03T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.94
113981,Emet Lane,2023-06-03T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
113981,Emet Lane,2023-06-03T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.2
113981,Emet Lane,2023-06-03T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
113981,Emet Lane,2023-06-03T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
113981,Emet Lane,2023-06-03T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-03T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-03T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.09
113981,Emet Lane,2023-06-03T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.16
113981,Emet Lane,2023-06-03T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.46
113981,Emet Lane,2023-06-03T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.58
113981,Emet Lane,2023-06-03T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
113981,Emet Lane,2023-06-03T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
113981,Emet Lane,2023-06-03T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.5
113981,Emet Lane,2023-06-03T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
113981,Emet Lane,2023-06-03T03:10:00.000+00:00,transformer,,Temperature,C,31.4
113981,Emet Lane,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
113981,Emet Lane,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
113981,Emet Lane,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
113981,Emet Lane,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
113981,Emet Lane,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
113981,Emet Lane,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
113981,Emet Lane,2023-06-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
113981,Emet Lane,2023-06-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
113981,Emet Lane,2023-06-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.58
113981,Emet Lane,2023-06-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.58
113981,Emet Lane,2023-06-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.5
113981,Emet Lane,2023-06-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.97
113981,Emet Lane,2023-06-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
113981,Emet Lane,2023-06-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
113981,Emet Lane,2023-06-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
113981,Emet Lane,2023-06-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
113981,Emet Lane,2023-06-03T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-03T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.1
113981,Emet Lane,2023-06-03T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-03T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.14
113981,Emet Lane,2023-06-03T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.0
113981,Emet Lane,2023-06-03T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.84
113981,Emet Lane,2023-06-03T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.2
113981,Emet Lane,2023-06-03T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.3
113981,Emet Lane,2023-06-03T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.1
113981,Emet Lane,2023-06-03T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.7
113981,Emet Lane,2023-06-03T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-03T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-03T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-03T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.7
113981,Emet Lane,2023-06-03T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.8
113981,Emet Lane,2023-06-03T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.74
113981,Emet Lane,2023-06-03T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
113981,Emet Lane,2023-06-03T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
113981,Emet Lane,2023-06-03T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113981,Emet Lane,2023-06-03T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
113981,Emet Lane,2023-06-03T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.78
113981,Emet Lane,2023-06-03T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-03T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.15
113981,Emet Lane,2023-06-03T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.24
113981,Emet Lane,2023-06-03T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.65
113981,Emet Lane,2023-06-03T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.48
113981,Emet Lane,2023-06-03T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
113981,Emet Lane,2023-06-03T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
113981,Emet Lane,2023-06-03T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
113981,Emet Lane,2023-06-03T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
113981,Emet Lane,2023-06-03T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-03T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-03T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.09
113981,Emet Lane,2023-06-03T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.19
113981,Emet Lane,2023-06-03T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.45
113981,Emet Lane,2023-06-03T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.27
113981,Emet Lane,2023-06-03T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
113981,Emet Lane,2023-06-03T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
113981,Emet Lane,2023-06-03T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
113981,Emet Lane,2023-06-03T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.5
113981,Emet Lane,2023-06-03T03:00:00.000+00:00,transformer,,Temperature,C,31.5
113981,Emet Lane,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113981,Emet Lane,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
113981,Emet Lane,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
113981,Emet Lane,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
113981,Emet Lane,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113981,Emet Lane,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
113981,Emet Lane,2023-06-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
113981,Emet Lane,2023-06-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
113981,Emet Lane,2023-06-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.93
113981,Emet Lane,2023-06-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.28
113981,Emet Lane,2023-06-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.9
113981,Emet Lane,2023-06-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.33
113981,Emet Lane,2023-06-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
113981,Emet Lane,2023-06-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
113981,Emet Lane,2023-06-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
113981,Emet Lane,2023-06-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
113981,Emet Lane,2023-06-03T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-03T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.31
113981,Emet Lane,2023-06-03T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-03T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.2
113981,Emet Lane,2023-06-03T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.69
113981,Emet Lane,2023-06-03T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.61
113981,Emet Lane,2023-06-03T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.8
113981,Emet Lane,2023-06-03T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
113981,Emet Lane,2023-06-03T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.5
113981,Emet Lane,2023-06-03T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.7
113981,Emet Lane,2023-06-03T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-03T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-03T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-03T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.87
113981,Emet Lane,2023-06-03T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.6
113981,Emet Lane,2023-06-03T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.62
113981,Emet Lane,2023-06-03T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
113981,Emet Lane,2023-06-03T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.5
113981,Emet Lane,2023-06-03T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
113981,Emet Lane,2023-06-03T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
113981,Emet Lane,2023-06-03T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.62
113981,Emet Lane,2023-06-03T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-03T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.04
113981,Emet Lane,2023-06-03T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.58
113981,Emet Lane,2023-06-03T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.72
113981,Emet Lane,2023-06-03T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.57
113981,Emet Lane,2023-06-03T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
113981,Emet Lane,2023-06-03T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.2
113981,Emet Lane,2023-06-03T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
113981,Emet Lane,2023-06-03T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
113981,Emet Lane,2023-06-03T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-03T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-03T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.09
113981,Emet Lane,2023-06-03T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.32
113981,Emet Lane,2023-06-03T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.53
113981,Emet Lane,2023-06-03T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.31
113981,Emet Lane,2023-06-03T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
113981,Emet Lane,2023-06-03T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
113981,Emet Lane,2023-06-03T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
113981,Emet Lane,2023-06-03T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
113981,Emet Lane,2023-06-03T02:50:00.000+00:00,transformer,,Temperature,C,31.6
113981,Emet Lane,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
113981,Emet Lane,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
113981,Emet Lane,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
113981,Emet Lane,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
113981,Emet Lane,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
113981,Emet Lane,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
113981,Emet Lane,2023-06-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
113981,Emet Lane,2023-06-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
113981,Emet Lane,2023-06-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.29
113981,Emet Lane,2023-06-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.96
113981,Emet Lane,2023-06-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.53
113981,Emet Lane,2023-06-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.11
113981,Emet Lane,2023-06-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
113981,Emet Lane,2023-06-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
113981,Emet Lane,2023-06-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
113981,Emet Lane,2023-06-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
113981,Emet Lane,2023-06-03T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-03T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.14
113981,Emet Lane,2023-06-03T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-03T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.91
113981,Emet Lane,2023-06-03T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.52
113981,Emet Lane,2023-06-03T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.78
113981,Emet Lane,2023-06-03T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.6
113981,Emet Lane,2023-06-03T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
113981,Emet Lane,2023-06-03T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.9
113981,Emet Lane,2023-06-03T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.5
113981,Emet Lane,2023-06-03T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-03T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-03T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-03T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.79
113981,Emet Lane,2023-06-03T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.7
113981,Emet Lane,2023-06-03T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.74
113981,Emet Lane,2023-06-03T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
113981,Emet Lane,2023-06-03T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
113981,Emet Lane,2023-06-03T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113981,Emet Lane,2023-06-03T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
113981,Emet Lane,2023-06-03T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.22
113981,Emet Lane,2023-06-03T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-03T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.99
113981,Emet Lane,2023-06-03T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.79
113981,Emet Lane,2023-06-03T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.96
113981,Emet Lane,2023-06-03T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.77
113981,Emet Lane,2023-06-03T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
113981,Emet Lane,2023-06-03T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.2
113981,Emet Lane,2023-06-03T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
113981,Emet Lane,2023-06-03T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
113981,Emet Lane,2023-06-03T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-03T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-03T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.01
113981,Emet Lane,2023-06-03T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.26
113981,Emet Lane,2023-06-03T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.56
113981,Emet Lane,2023-06-03T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.08
113981,Emet Lane,2023-06-03T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
113981,Emet Lane,2023-06-03T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
113981,Emet Lane,2023-06-03T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
113981,Emet Lane,2023-06-03T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
113981,Emet Lane,2023-06-03T02:40:00.000+00:00,transformer,,Temperature,C,31.8
113981,Emet Lane,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
113981,Emet Lane,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
113981,Emet Lane,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
113981,Emet Lane,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
113981,Emet Lane,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
113981,Emet Lane,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
113981,Emet Lane,2023-06-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
113981,Emet Lane,2023-06-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
113981,Emet Lane,2023-06-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.7
113981,Emet Lane,2023-06-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.76
113981,Emet Lane,2023-06-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.74
113981,Emet Lane,2023-06-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.36
113981,Emet Lane,2023-06-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
113981,Emet Lane,2023-06-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
113981,Emet Lane,2023-06-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
113981,Emet Lane,2023-06-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
113981,Emet Lane,2023-06-03T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-03T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.86
113981,Emet Lane,2023-06-03T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-03T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.01
113981,Emet Lane,2023-06-03T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.05
113981,Emet Lane,2023-06-03T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.81
113981,Emet Lane,2023-06-03T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.2
113981,Emet Lane,2023-06-03T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
113981,Emet Lane,2023-06-03T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.9
113981,Emet Lane,2023-06-03T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.9
113981,Emet Lane,2023-06-03T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-03T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-03T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-03T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.53
113981,Emet Lane,2023-06-03T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.69
113981,Emet Lane,2023-06-03T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.79
113981,Emet Lane,2023-06-03T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
113981,Emet Lane,2023-06-03T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
113981,Emet Lane,2023-06-03T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113981,Emet Lane,2023-06-03T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
113981,Emet Lane,2023-06-03T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.15
113981,Emet Lane,2023-06-03T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-03T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.18
113981,Emet Lane,2023-06-03T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.09
113981,Emet Lane,2023-06-03T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.16
113981,Emet Lane,2023-06-03T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.61
113981,Emet Lane,2023-06-03T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
113981,Emet Lane,2023-06-03T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.7
113981,Emet Lane,2023-06-03T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
113981,Emet Lane,2023-06-03T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
113981,Emet Lane,2023-06-03T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-03T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-03T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.92
113981,Emet Lane,2023-06-03T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.35
113981,Emet Lane,2023-06-03T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.55
113981,Emet Lane,2023-06-03T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.27
113981,Emet Lane,2023-06-03T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
113981,Emet Lane,2023-06-03T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
113981,Emet Lane,2023-06-03T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
113981,Emet Lane,2023-06-03T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
113981,Emet Lane,2023-06-03T02:30:00.000+00:00,transformer,,Temperature,C,31.9
113981,Emet Lane,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
113981,Emet Lane,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
113981,Emet Lane,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
113981,Emet Lane,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
113981,Emet Lane,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
113981,Emet Lane,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
113981,Emet Lane,2023-06-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
113981,Emet Lane,2023-06-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
113981,Emet Lane,2023-06-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.88
113981,Emet Lane,2023-06-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.98
113981,Emet Lane,2023-06-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.45
113981,Emet Lane,2023-06-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.47
113981,Emet Lane,2023-06-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
113981,Emet Lane,2023-06-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
113981,Emet Lane,2023-06-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
113981,Emet Lane,2023-06-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
113981,Emet Lane,2023-06-03T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-03T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.99
113981,Emet Lane,2023-06-03T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-03T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.22
113981,Emet Lane,2023-06-03T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.49
113981,Emet Lane,2023-06-03T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.68
113981,Emet Lane,2023-06-03T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.2
113981,Emet Lane,2023-06-03T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.9
113981,Emet Lane,2023-06-03T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.2
113981,Emet Lane,2023-06-03T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.0
113981,Emet Lane,2023-06-03T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-03T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-03T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-03T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.55
113981,Emet Lane,2023-06-03T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.8
113981,Emet Lane,2023-06-03T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.77
113981,Emet Lane,2023-06-03T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
113981,Emet Lane,2023-06-03T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.8
113981,Emet Lane,2023-06-03T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
113981,Emet Lane,2023-06-03T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
113981,Emet Lane,2023-06-03T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.23
113981,Emet Lane,2023-06-03T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-03T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.21
113981,Emet Lane,2023-06-03T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.8
113981,Emet Lane,2023-06-03T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.28
113981,Emet Lane,2023-06-03T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.34
113981,Emet Lane,2023-06-03T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
113981,Emet Lane,2023-06-03T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.1
113981,Emet Lane,2023-06-03T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
113981,Emet Lane,2023-06-03T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
113981,Emet Lane,2023-06-03T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-03T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-03T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.26
113981,Emet Lane,2023-06-03T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.24
113981,Emet Lane,2023-06-03T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.62
113981,Emet Lane,2023-06-03T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.49
113981,Emet Lane,2023-06-03T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
113981,Emet Lane,2023-06-03T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
113981,Emet Lane,2023-06-03T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
113981,Emet Lane,2023-06-03T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
113981,Emet Lane,2023-06-03T02:20:00.000+00:00,transformer,,Temperature,C,32.0
113981,Emet Lane,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
113981,Emet Lane,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
113981,Emet Lane,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
113981,Emet Lane,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
113981,Emet Lane,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
113981,Emet Lane,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
113981,Emet Lane,2023-06-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
113981,Emet Lane,2023-06-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
113981,Emet Lane,2023-06-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.42
113981,Emet Lane,2023-06-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.81
113981,Emet Lane,2023-06-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.19
113981,Emet Lane,2023-06-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.28
113981,Emet Lane,2023-06-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
113981,Emet Lane,2023-06-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
113981,Emet Lane,2023-06-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
113981,Emet Lane,2023-06-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
113981,Emet Lane,2023-06-03T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-03T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.78
113981,Emet Lane,2023-06-03T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-03T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.95
113981,Emet Lane,2023-06-03T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.97
113981,Emet Lane,2023-06-03T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.57
113981,Emet Lane,2023-06-03T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.1
113981,Emet Lane,2023-06-03T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.1
113981,Emet Lane,2023-06-03T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.1
113981,Emet Lane,2023-06-03T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.6
113981,Emet Lane,2023-06-03T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-03T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-03T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-03T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.18
113981,Emet Lane,2023-06-03T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.97
113981,Emet Lane,2023-06-03T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.9
113981,Emet Lane,2023-06-03T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
113981,Emet Lane,2023-06-03T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.0
113981,Emet Lane,2023-06-03T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.8
113981,Emet Lane,2023-06-03T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
113981,Emet Lane,2023-06-03T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.51
113981,Emet Lane,2023-06-03T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-03T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.07
113981,Emet Lane,2023-06-03T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.39
113981,Emet Lane,2023-06-03T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.52
113981,Emet Lane,2023-06-03T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.44
113981,Emet Lane,2023-06-03T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
113981,Emet Lane,2023-06-03T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.6
113981,Emet Lane,2023-06-03T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
113981,Emet Lane,2023-06-03T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
113981,Emet Lane,2023-06-03T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-03T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-03T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.22
113981,Emet Lane,2023-06-03T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.23
113981,Emet Lane,2023-06-03T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.67
113981,Emet Lane,2023-06-03T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.21
113981,Emet Lane,2023-06-03T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
113981,Emet Lane,2023-06-03T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
113981,Emet Lane,2023-06-03T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
113981,Emet Lane,2023-06-03T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.5
113981,Emet Lane,2023-06-03T02:10:00.000+00:00,transformer,,Temperature,C,32.2
113981,Emet Lane,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
113981,Emet Lane,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
113981,Emet Lane,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
113981,Emet Lane,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
113981,Emet Lane,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
113981,Emet Lane,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
113981,Emet Lane,2023-06-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
113981,Emet Lane,2023-06-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
113981,Emet Lane,2023-06-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
113981,Emet Lane,2023-06-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.75
113981,Emet Lane,2023-06-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.13
113981,Emet Lane,2023-06-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.12
113981,Emet Lane,2023-06-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
113981,Emet Lane,2023-06-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
113981,Emet Lane,2023-06-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
113981,Emet Lane,2023-06-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
113981,Emet Lane,2023-06-03T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-03T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.82
113981,Emet Lane,2023-06-03T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-03T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.9
113981,Emet Lane,2023-06-03T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.96
113981,Emet Lane,2023-06-03T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.6
113981,Emet Lane,2023-06-03T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
113981,Emet Lane,2023-06-03T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
113981,Emet Lane,2023-06-03T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.1
113981,Emet Lane,2023-06-03T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.4
113981,Emet Lane,2023-06-03T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-03T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-03T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-03T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.6
113981,Emet Lane,2023-06-03T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.11
113981,Emet Lane,2023-06-03T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.7
113981,Emet Lane,2023-06-03T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.0
113981,Emet Lane,2023-06-03T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.5
113981,Emet Lane,2023-06-03T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.7
113981,Emet Lane,2023-06-03T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
113981,Emet Lane,2023-06-03T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.23
113981,Emet Lane,2023-06-03T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-03T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.15
113981,Emet Lane,2023-06-03T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.56
113981,Emet Lane,2023-06-03T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.27
113981,Emet Lane,2023-06-03T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
113981,Emet Lane,2023-06-03T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
113981,Emet Lane,2023-06-03T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.3
113981,Emet Lane,2023-06-03T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
113981,Emet Lane,2023-06-03T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
113981,Emet Lane,2023-06-03T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-03T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-03T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.92
113981,Emet Lane,2023-06-03T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.36
113981,Emet Lane,2023-06-03T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.95
113981,Emet Lane,2023-06-03T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.22
113981,Emet Lane,2023-06-03T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
113981,Emet Lane,2023-06-03T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
113981,Emet Lane,2023-06-03T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
113981,Emet Lane,2023-06-03T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.9
113981,Emet Lane,2023-06-03T02:00:00.000+00:00,transformer,,Temperature,C,32.3
113981,Emet Lane,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
113981,Emet Lane,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
113981,Emet Lane,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
113981,Emet Lane,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
113981,Emet Lane,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
113981,Emet Lane,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
113981,Emet Lane,2023-06-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
113981,Emet Lane,2023-06-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
113981,Emet Lane,2023-06-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.03
113981,Emet Lane,2023-06-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.43
113981,Emet Lane,2023-06-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.28
113981,Emet Lane,2023-06-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.35
113981,Emet Lane,2023-06-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
113981,Emet Lane,2023-06-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
113981,Emet Lane,2023-06-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
113981,Emet Lane,2023-06-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
113981,Emet Lane,2023-06-03T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-03T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.73
113981,Emet Lane,2023-06-03T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-03T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.86
113981,Emet Lane,2023-06-03T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.99
113981,Emet Lane,2023-06-03T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.25
113981,Emet Lane,2023-06-03T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.5
113981,Emet Lane,2023-06-03T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.5
113981,Emet Lane,2023-06-03T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.1
113981,Emet Lane,2023-06-03T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.9
113981,Emet Lane,2023-06-03T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-03T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-03T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-03T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.63
113981,Emet Lane,2023-06-03T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.13
113981,Emet Lane,2023-06-03T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.78
113981,Emet Lane,2023-06-03T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
113981,Emet Lane,2023-06-03T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.7
113981,Emet Lane,2023-06-03T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.8
113981,Emet Lane,2023-06-03T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
113981,Emet Lane,2023-06-03T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.11
113981,Emet Lane,2023-06-03T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-03T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.17
113981,Emet Lane,2023-06-03T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.86
113981,Emet Lane,2023-06-03T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.7
113981,Emet Lane,2023-06-03T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.49
113981,Emet Lane,2023-06-03T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
113981,Emet Lane,2023-06-03T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.9
113981,Emet Lane,2023-06-03T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
113981,Emet Lane,2023-06-03T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
113981,Emet Lane,2023-06-03T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-03T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-03T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-03T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.27
113981,Emet Lane,2023-06-03T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.63
113981,Emet Lane,2023-06-03T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.18
113981,Emet Lane,2023-06-03T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
113981,Emet Lane,2023-06-03T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
113981,Emet Lane,2023-06-03T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.5
113981,Emet Lane,2023-06-03T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
113981,Emet Lane,2023-06-03T01:50:00.000+00:00,transformer,,Temperature,C,32.4
113981,Emet Lane,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
113981,Emet Lane,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
113981,Emet Lane,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
113981,Emet Lane,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
113981,Emet Lane,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
113981,Emet Lane,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
113981,Emet Lane,2023-06-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
113981,Emet Lane,2023-06-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
113981,Emet Lane,2023-06-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.59
113981,Emet Lane,2023-06-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.62
113981,Emet Lane,2023-06-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.45
113981,Emet Lane,2023-06-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.71
113981,Emet Lane,2023-06-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
113981,Emet Lane,2023-06-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
113981,Emet Lane,2023-06-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
113981,Emet Lane,2023-06-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
113981,Emet Lane,2023-06-03T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-03T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.08
113981,Emet Lane,2023-06-03T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-03T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.09
113981,Emet Lane,2023-06-03T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.78
113981,Emet Lane,2023-06-03T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.39
113981,Emet Lane,2023-06-03T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.4
113981,Emet Lane,2023-06-03T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
113981,Emet Lane,2023-06-03T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.1
113981,Emet Lane,2023-06-03T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.5
113981,Emet Lane,2023-06-03T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-03T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-03T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-03T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.58
113981,Emet Lane,2023-06-03T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.16
113981,Emet Lane,2023-06-03T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.72
113981,Emet Lane,2023-06-03T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.5
113981,Emet Lane,2023-06-03T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
113981,Emet Lane,2023-06-03T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.8
113981,Emet Lane,2023-06-03T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
113981,Emet Lane,2023-06-03T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.96
113981,Emet Lane,2023-06-03T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-03T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.33
113981,Emet Lane,2023-06-03T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.06
113981,Emet Lane,2023-06-03T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.88
113981,Emet Lane,2023-06-03T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.36
113981,Emet Lane,2023-06-03T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
113981,Emet Lane,2023-06-03T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.1
113981,Emet Lane,2023-06-03T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
113981,Emet Lane,2023-06-03T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
113981,Emet Lane,2023-06-03T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-03T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-03T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-03T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.72
113981,Emet Lane,2023-06-03T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.75
113981,Emet Lane,2023-06-03T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.46
113981,Emet Lane,2023-06-03T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
113981,Emet Lane,2023-06-03T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
113981,Emet Lane,2023-06-03T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
113981,Emet Lane,2023-06-03T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.7
113981,Emet Lane,2023-06-03T01:40:00.000+00:00,transformer,,Temperature,C,32.5
113981,Emet Lane,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
113981,Emet Lane,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
113981,Emet Lane,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
113981,Emet Lane,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
113981,Emet Lane,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
113981,Emet Lane,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
113981,Emet Lane,2023-06-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
113981,Emet Lane,2023-06-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
113981,Emet Lane,2023-06-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.71
113981,Emet Lane,2023-06-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.46
113981,Emet Lane,2023-06-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.58
113981,Emet Lane,2023-06-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.93
113981,Emet Lane,2023-06-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
113981,Emet Lane,2023-06-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
113981,Emet Lane,2023-06-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
113981,Emet Lane,2023-06-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
113981,Emet Lane,2023-06-03T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-03T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.0
113981,Emet Lane,2023-06-03T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-03T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.29
