Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-03T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.83
113981,Emet Lane,2023-06-03T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.62
113981,Emet Lane,2023-06-03T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.3
113981,Emet Lane,2023-06-03T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
113981,Emet Lane,2023-06-03T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.1
113981,Emet Lane,2023-06-03T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.0
113981,Emet Lane,2023-06-03T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-03T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-03T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-03T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.16
113981,Emet Lane,2023-06-03T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.93
113981,Emet Lane,2023-06-03T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.66
113981,Emet Lane,2023-06-03T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
113981,Emet Lane,2023-06-03T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
113981,Emet Lane,2023-06-03T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.0
113981,Emet Lane,2023-06-03T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
113981,Emet Lane,2023-06-03T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.98
113981,Emet Lane,2023-06-03T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-03T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.05
113981,Emet Lane,2023-06-03T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.78
113981,Emet Lane,2023-06-03T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.31
113981,Emet Lane,2023-06-03T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.67
113981,Emet Lane,2023-06-03T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
113981,Emet Lane,2023-06-03T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.3
113981,Emet Lane,2023-06-03T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
113981,Emet Lane,2023-06-03T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
113981,Emet Lane,2023-06-03T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-03T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-03T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-03T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.53
113981,Emet Lane,2023-06-03T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.98
113981,Emet Lane,2023-06-03T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.57
113981,Emet Lane,2023-06-03T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
113981,Emet Lane,2023-06-03T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
113981,Emet Lane,2023-06-03T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
113981,Emet Lane,2023-06-03T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.0
113981,Emet Lane,2023-06-03T01:30:00.000+00:00,transformer,,Temperature,C,32.5
113981,Emet Lane,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
113981,Emet Lane,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
113981,Emet Lane,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
113981,Emet Lane,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
113981,Emet Lane,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
113981,Emet Lane,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
113981,Emet Lane,2023-06-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
113981,Emet Lane,2023-06-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.45
113981,Emet Lane,2023-06-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.75
113981,Emet Lane,2023-06-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.76
113981,Emet Lane,2023-06-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.05
113981,Emet Lane,2023-06-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.53
113981,Emet Lane,2023-06-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
113981,Emet Lane,2023-06-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
113981,Emet Lane,2023-06-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
113981,Emet Lane,2023-06-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
113981,Emet Lane,2023-06-03T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-03T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.93
113981,Emet Lane,2023-06-03T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-03T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.2
113981,Emet Lane,2023-06-03T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.87
113981,Emet Lane,2023-06-03T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.6
113981,Emet Lane,2023-06-03T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.3
113981,Emet Lane,2023-06-03T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.3
113981,Emet Lane,2023-06-03T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.2
113981,Emet Lane,2023-06-03T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.5
113981,Emet Lane,2023-06-03T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-03T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-03T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-03T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.46
113981,Emet Lane,2023-06-03T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.87
113981,Emet Lane,2023-06-03T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.8
113981,Emet Lane,2023-06-03T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
113981,Emet Lane,2023-06-03T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
113981,Emet Lane,2023-06-03T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.8
113981,Emet Lane,2023-06-03T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
113981,Emet Lane,2023-06-03T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.82
113981,Emet Lane,2023-06-03T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-03T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.04
113981,Emet Lane,2023-06-03T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.94
113981,Emet Lane,2023-06-03T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.03
113981,Emet Lane,2023-06-03T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.07
113981,Emet Lane,2023-06-03T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
113981,Emet Lane,2023-06-03T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.5
113981,Emet Lane,2023-06-03T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
113981,Emet Lane,2023-06-03T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
113981,Emet Lane,2023-06-03T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-03T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-03T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-06-03T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.46
113981,Emet Lane,2023-06-03T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.58
113981,Emet Lane,2023-06-03T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.05
113981,Emet Lane,2023-06-03T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
113981,Emet Lane,2023-06-03T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
113981,Emet Lane,2023-06-03T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
113981,Emet Lane,2023-06-03T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
113981,Emet Lane,2023-06-03T01:20:00.000+00:00,transformer,,Temperature,C,32.7
113981,Emet Lane,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
113981,Emet Lane,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
113981,Emet Lane,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
113981,Emet Lane,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
113981,Emet Lane,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
113981,Emet Lane,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
113981,Emet Lane,2023-06-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
113981,Emet Lane,2023-06-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
113981,Emet Lane,2023-06-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
113981,Emet Lane,2023-06-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.05
113981,Emet Lane,2023-06-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.34
113981,Emet Lane,2023-06-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.52
113981,Emet Lane,2023-06-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
113981,Emet Lane,2023-06-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
113981,Emet Lane,2023-06-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
113981,Emet Lane,2023-06-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
113981,Emet Lane,2023-06-03T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-03T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.13
113981,Emet Lane,2023-06-03T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-03T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.97
113981,Emet Lane,2023-06-03T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.79
113981,Emet Lane,2023-06-03T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.72
113981,Emet Lane,2023-06-03T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.2
113981,Emet Lane,2023-06-03T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
113981,Emet Lane,2023-06-03T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.5
113981,Emet Lane,2023-06-03T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.2
113981,Emet Lane,2023-06-03T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-03T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-03T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-03T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.36
113981,Emet Lane,2023-06-03T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.92
113981,Emet Lane,2023-06-03T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.72
113981,Emet Lane,2023-06-03T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
113981,Emet Lane,2023-06-03T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
113981,Emet Lane,2023-06-03T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.1
113981,Emet Lane,2023-06-03T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
113981,Emet Lane,2023-06-03T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.15
113981,Emet Lane,2023-06-03T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-03T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.83
113981,Emet Lane,2023-06-03T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.94
113981,Emet Lane,2023-06-03T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.6
113981,Emet Lane,2023-06-03T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.53
113981,Emet Lane,2023-06-03T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
113981,Emet Lane,2023-06-03T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.5
113981,Emet Lane,2023-06-03T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
113981,Emet Lane,2023-06-03T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
113981,Emet Lane,2023-06-03T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-03T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-03T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.06
113981,Emet Lane,2023-06-03T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.03
113981,Emet Lane,2023-06-03T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.68
113981,Emet Lane,2023-06-03T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.46
113981,Emet Lane,2023-06-03T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
113981,Emet Lane,2023-06-03T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
113981,Emet Lane,2023-06-03T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
113981,Emet Lane,2023-06-03T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
113981,Emet Lane,2023-06-03T01:10:00.000+00:00,transformer,,Temperature,C,32.8
113981,Emet Lane,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
113981,Emet Lane,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
113981,Emet Lane,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
113981,Emet Lane,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
113981,Emet Lane,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
113981,Emet Lane,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
113981,Emet Lane,2023-06-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
113981,Emet Lane,2023-06-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
113981,Emet Lane,2023-06-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.88
113981,Emet Lane,2023-06-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.31
113981,Emet Lane,2023-06-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.99
113981,Emet Lane,2023-06-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.43
113981,Emet Lane,2023-06-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
113981,Emet Lane,2023-06-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
113981,Emet Lane,2023-06-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
113981,Emet Lane,2023-06-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
113981,Emet Lane,2023-06-03T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-03T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.19
113981,Emet Lane,2023-06-03T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.03
113981,Emet Lane,2023-06-03T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.03
113981,Emet Lane,2023-06-03T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.04
113981,Emet Lane,2023-06-03T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.38
113981,Emet Lane,2023-06-03T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.3
113981,Emet Lane,2023-06-03T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.3
113981,Emet Lane,2023-06-03T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.5
113981,Emet Lane,2023-06-03T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.8
113981,Emet Lane,2023-06-03T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-03T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-03T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-03T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.74
113981,Emet Lane,2023-06-03T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.12
113981,Emet Lane,2023-06-03T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.09
113981,Emet Lane,2023-06-03T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
113981,Emet Lane,2023-06-03T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
113981,Emet Lane,2023-06-03T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.7
113981,Emet Lane,2023-06-03T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
113981,Emet Lane,2023-06-03T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.21
113981,Emet Lane,2023-06-03T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-03T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.75
113981,Emet Lane,2023-06-03T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.0
113981,Emet Lane,2023-06-03T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.45
113981,Emet Lane,2023-06-03T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.65
113981,Emet Lane,2023-06-03T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
113981,Emet Lane,2023-06-03T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.7
113981,Emet Lane,2023-06-03T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
113981,Emet Lane,2023-06-03T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
113981,Emet Lane,2023-06-03T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-03T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-03T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.1
113981,Emet Lane,2023-06-03T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.53
113981,Emet Lane,2023-06-03T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.62
113981,Emet Lane,2023-06-03T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.59
113981,Emet Lane,2023-06-03T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
113981,Emet Lane,2023-06-03T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
113981,Emet Lane,2023-06-03T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
113981,Emet Lane,2023-06-03T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
113981,Emet Lane,2023-06-03T01:00:00.000+00:00,transformer,,Temperature,C,32.9
113981,Emet Lane,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
113981,Emet Lane,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
113981,Emet Lane,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
113981,Emet Lane,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
113981,Emet Lane,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
113981,Emet Lane,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
113981,Emet Lane,2023-06-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
113981,Emet Lane,2023-06-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
113981,Emet Lane,2023-06-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.81
113981,Emet Lane,2023-06-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.3
113981,Emet Lane,2023-06-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.24
113981,Emet Lane,2023-06-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.72
113981,Emet Lane,2023-06-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
113981,Emet Lane,2023-06-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
113981,Emet Lane,2023-06-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
113981,Emet Lane,2023-06-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
113981,Emet Lane,2023-06-03T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-03T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.09
113981,Emet Lane,2023-06-03T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.88
113981,Emet Lane,2023-06-03T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.02
113981,Emet Lane,2023-06-03T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.24
113981,Emet Lane,2023-06-03T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.41
113981,Emet Lane,2023-06-03T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.5
113981,Emet Lane,2023-06-03T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
113981,Emet Lane,2023-06-03T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.0
113981,Emet Lane,2023-06-03T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.5
113981,Emet Lane,2023-06-03T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-03T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-03T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-03T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.27
113981,Emet Lane,2023-06-03T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.98
113981,Emet Lane,2023-06-03T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.83
113981,Emet Lane,2023-06-03T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
113981,Emet Lane,2023-06-03T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.3
113981,Emet Lane,2023-06-03T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.3
113981,Emet Lane,2023-06-03T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
113981,Emet Lane,2023-06-03T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.37
113981,Emet Lane,2023-06-03T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-03T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-03T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.62
113981,Emet Lane,2023-06-03T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.82
113981,Emet Lane,2023-06-03T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.26
113981,Emet Lane,2023-06-03T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
113981,Emet Lane,2023-06-03T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.1
113981,Emet Lane,2023-06-03T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-06-03T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
113981,Emet Lane,2023-06-03T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-03T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-03T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.01
113981,Emet Lane,2023-06-03T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.59
113981,Emet Lane,2023-06-03T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.77
113981,Emet Lane,2023-06-03T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.2
113981,Emet Lane,2023-06-03T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
113981,Emet Lane,2023-06-03T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
113981,Emet Lane,2023-06-03T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
113981,Emet Lane,2023-06-03T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
113981,Emet Lane,2023-06-03T00:50:00.000+00:00,transformer,,Temperature,C,33.0
113981,Emet Lane,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
113981,Emet Lane,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
113981,Emet Lane,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
113981,Emet Lane,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
113981,Emet Lane,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
113981,Emet Lane,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
113981,Emet Lane,2023-06-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
113981,Emet Lane,2023-06-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
113981,Emet Lane,2023-06-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.61
113981,Emet Lane,2023-06-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.51
113981,Emet Lane,2023-06-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.81
113981,Emet Lane,2023-06-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.7
113981,Emet Lane,2023-06-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
113981,Emet Lane,2023-06-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
113981,Emet Lane,2023-06-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
113981,Emet Lane,2023-06-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
113981,Emet Lane,2023-06-03T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-03T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.25
113981,Emet Lane,2023-06-03T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-06-03T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.8
113981,Emet Lane,2023-06-03T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.78
113981,Emet Lane,2023-06-03T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.66
113981,Emet Lane,2023-06-03T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.9
113981,Emet Lane,2023-06-03T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
113981,Emet Lane,2023-06-03T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.0
113981,Emet Lane,2023-06-03T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.4
113981,Emet Lane,2023-06-03T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-03T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-03T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-03T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.15
113981,Emet Lane,2023-06-03T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.12
113981,Emet Lane,2023-06-03T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.56
113981,Emet Lane,2023-06-03T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
113981,Emet Lane,2023-06-03T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.5
113981,Emet Lane,2023-06-03T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.9
113981,Emet Lane,2023-06-03T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
113981,Emet Lane,2023-06-03T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.55
113981,Emet Lane,2023-06-03T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-03T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.71
113981,Emet Lane,2023-06-03T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.54
113981,Emet Lane,2023-06-03T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.33
113981,Emet Lane,2023-06-03T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.32
113981,Emet Lane,2023-06-03T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
113981,Emet Lane,2023-06-03T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.4
113981,Emet Lane,2023-06-03T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
113981,Emet Lane,2023-06-03T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
113981,Emet Lane,2023-06-03T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-03T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-03T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-06-03T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.45
113981,Emet Lane,2023-06-03T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.01
113981,Emet Lane,2023-06-03T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.68
113981,Emet Lane,2023-06-03T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
113981,Emet Lane,2023-06-03T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
113981,Emet Lane,2023-06-03T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
113981,Emet Lane,2023-06-03T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.7
113981,Emet Lane,2023-06-03T00:40:00.000+00:00,transformer,,Temperature,C,33.1
113981,Emet Lane,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
113981,Emet Lane,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
113981,Emet Lane,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
113981,Emet Lane,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
113981,Emet Lane,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
113981,Emet Lane,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
113981,Emet Lane,2023-06-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
113981,Emet Lane,2023-06-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
113981,Emet Lane,2023-06-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.93
113981,Emet Lane,2023-06-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.94
113981,Emet Lane,2023-06-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.24
113981,Emet Lane,2023-06-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.22
113981,Emet Lane,2023-06-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
113981,Emet Lane,2023-06-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
113981,Emet Lane,2023-06-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
113981,Emet Lane,2023-06-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
113981,Emet Lane,2023-06-03T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-03T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.34
113981,Emet Lane,2023-06-03T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.08
113981,Emet Lane,2023-06-03T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.93
113981,Emet Lane,2023-06-03T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.4
113981,Emet Lane,2023-06-03T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.58
113981,Emet Lane,2023-06-03T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
113981,Emet Lane,2023-06-03T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.5
113981,Emet Lane,2023-06-03T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.3
113981,Emet Lane,2023-06-03T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.5
113981,Emet Lane,2023-06-03T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-03T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-03T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-03T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.67
113981,Emet Lane,2023-06-03T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.19
113981,Emet Lane,2023-06-03T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.89
113981,Emet Lane,2023-06-03T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
113981,Emet Lane,2023-06-03T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.9
113981,Emet Lane,2023-06-03T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.0
113981,Emet Lane,2023-06-03T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
113981,Emet Lane,2023-06-03T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.34
113981,Emet Lane,2023-06-03T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-03T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.1
113981,Emet Lane,2023-06-03T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.97
113981,Emet Lane,2023-06-03T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.76
113981,Emet Lane,2023-06-03T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.76
113981,Emet Lane,2023-06-03T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
113981,Emet Lane,2023-06-03T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
113981,Emet Lane,2023-06-03T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
113981,Emet Lane,2023-06-03T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
113981,Emet Lane,2023-06-03T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-03T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-03T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.14
113981,Emet Lane,2023-06-03T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.77
113981,Emet Lane,2023-06-03T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.85
113981,Emet Lane,2023-06-03T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.72
113981,Emet Lane,2023-06-03T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
113981,Emet Lane,2023-06-03T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
113981,Emet Lane,2023-06-03T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
113981,Emet Lane,2023-06-03T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
113981,Emet Lane,2023-06-03T00:30:00.000+00:00,transformer,,Temperature,C,33.1
113981,Emet Lane,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
113981,Emet Lane,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
113981,Emet Lane,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
113981,Emet Lane,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
113981,Emet Lane,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
113981,Emet Lane,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
113981,Emet Lane,2023-06-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
113981,Emet Lane,2023-06-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
113981,Emet Lane,2023-06-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.26
113981,Emet Lane,2023-06-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.35
113981,Emet Lane,2023-06-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.2
113981,Emet Lane,2023-06-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.95
113981,Emet Lane,2023-06-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
113981,Emet Lane,2023-06-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
113981,Emet Lane,2023-06-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
113981,Emet Lane,2023-06-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
113981,Emet Lane,2023-06-03T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-03T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.25
113981,Emet Lane,2023-06-03T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-03T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.29
113981,Emet Lane,2023-06-03T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.13
113981,Emet Lane,2023-06-03T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.94
113981,Emet Lane,2023-06-03T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
113981,Emet Lane,2023-06-03T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
113981,Emet Lane,2023-06-03T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.1
113981,Emet Lane,2023-06-03T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.2
113981,Emet Lane,2023-06-03T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-03T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-03T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-03T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.69
113981,Emet Lane,2023-06-03T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.09
113981,Emet Lane,2023-06-03T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.77
113981,Emet Lane,2023-06-03T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
113981,Emet Lane,2023-06-03T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.1
113981,Emet Lane,2023-06-03T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.5
113981,Emet Lane,2023-06-03T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
113981,Emet Lane,2023-06-03T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.25
113981,Emet Lane,2023-06-03T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-03T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.6
113981,Emet Lane,2023-06-03T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.41
113981,Emet Lane,2023-06-03T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.24
113981,Emet Lane,2023-06-03T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.49
113981,Emet Lane,2023-06-03T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
113981,Emet Lane,2023-06-03T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.0
113981,Emet Lane,2023-06-03T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
113981,Emet Lane,2023-06-03T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
113981,Emet Lane,2023-06-03T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-03T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-03T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.35
113981,Emet Lane,2023-06-03T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.6
113981,Emet Lane,2023-06-03T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.88
113981,Emet Lane,2023-06-03T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.0
113981,Emet Lane,2023-06-03T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
113981,Emet Lane,2023-06-03T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
113981,Emet Lane,2023-06-03T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
113981,Emet Lane,2023-06-03T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.5
113981,Emet Lane,2023-06-03T00:20:00.000+00:00,transformer,,Temperature,C,33.2
113981,Emet Lane,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
113981,Emet Lane,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
113981,Emet Lane,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
113981,Emet Lane,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
113981,Emet Lane,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
113981,Emet Lane,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
113981,Emet Lane,2023-06-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
113981,Emet Lane,2023-06-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
113981,Emet Lane,2023-06-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.87
113981,Emet Lane,2023-06-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.99
113981,Emet Lane,2023-06-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.35
113981,Emet Lane,2023-06-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.21
113981,Emet Lane,2023-06-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
113981,Emet Lane,2023-06-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
113981,Emet Lane,2023-06-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
113981,Emet Lane,2023-06-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
113981,Emet Lane,2023-06-03T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-03T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.45
113981,Emet Lane,2023-06-03T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-03T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.31
113981,Emet Lane,2023-06-03T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.28
113981,Emet Lane,2023-06-03T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.56
113981,Emet Lane,2023-06-03T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.7
113981,Emet Lane,2023-06-03T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.5
113981,Emet Lane,2023-06-03T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.2
113981,Emet Lane,2023-06-03T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.8
113981,Emet Lane,2023-06-03T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-03T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-03T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-03T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.84
113981,Emet Lane,2023-06-03T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.26
113981,Emet Lane,2023-06-03T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.04
113981,Emet Lane,2023-06-03T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
113981,Emet Lane,2023-06-03T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
113981,Emet Lane,2023-06-03T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.2
113981,Emet Lane,2023-06-03T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
113981,Emet Lane,2023-06-03T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.27
113981,Emet Lane,2023-06-03T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-03T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.87
113981,Emet Lane,2023-06-03T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.42
113981,Emet Lane,2023-06-03T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.23
113981,Emet Lane,2023-06-03T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.23
113981,Emet Lane,2023-06-03T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
113981,Emet Lane,2023-06-03T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.0
113981,Emet Lane,2023-06-03T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
113981,Emet Lane,2023-06-03T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
113981,Emet Lane,2023-06-03T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-03T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-03T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.26
113981,Emet Lane,2023-06-03T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.84
113981,Emet Lane,2023-06-03T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.75
113981,Emet Lane,2023-06-03T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.36
113981,Emet Lane,2023-06-03T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
113981,Emet Lane,2023-06-03T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
113981,Emet Lane,2023-06-03T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
113981,Emet Lane,2023-06-03T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
113981,Emet Lane,2023-06-03T00:10:00.000+00:00,transformer,,Temperature,C,33.3
113981,Emet Lane,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
113981,Emet Lane,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
113981,Emet Lane,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
113981,Emet Lane,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
113981,Emet Lane,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
113981,Emet Lane,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
113981,Emet Lane,2023-06-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
113981,Emet Lane,2023-06-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
113981,Emet Lane,2023-06-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.69
113981,Emet Lane,2023-06-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.41
113981,Emet Lane,2023-06-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.52
113981,Emet Lane,2023-06-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.19
113981,Emet Lane,2023-06-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
113981,Emet Lane,2023-06-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
113981,Emet Lane,2023-06-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
113981,Emet Lane,2023-06-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
113981,Emet Lane,2023-06-03T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-03T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.34
113981,Emet Lane,2023-06-03T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-03T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.44
113981,Emet Lane,2023-06-03T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.36
113981,Emet Lane,2023-06-03T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.51
113981,Emet Lane,2023-06-03T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.3
113981,Emet Lane,2023-06-03T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.3
113981,Emet Lane,2023-06-03T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.4
113981,Emet Lane,2023-06-03T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.7
113981,Emet Lane,2023-06-03T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-03T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-03T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-03T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.97
113981,Emet Lane,2023-06-03T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.22
113981,Emet Lane,2023-06-03T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.81
113981,Emet Lane,2023-06-03T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
113981,Emet Lane,2023-06-03T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.1
113981,Emet Lane,2023-06-03T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.1
113981,Emet Lane,2023-06-03T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
113981,Emet Lane,2023-06-03T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.25
113981,Emet Lane,2023-06-03T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-03T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.72
113981,Emet Lane,2023-06-03T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.44
113981,Emet Lane,2023-06-03T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.18
113981,Emet Lane,2023-06-03T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.71
113981,Emet Lane,2023-06-03T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
113981,Emet Lane,2023-06-03T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.0
113981,Emet Lane,2023-06-03T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
113981,Emet Lane,2023-06-03T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.8
113981,Emet Lane,2023-06-03T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-03T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-03T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.33
113981,Emet Lane,2023-06-03T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.16
113981,Emet Lane,2023-06-03T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.3
113981,Emet Lane,2023-06-03T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.26
113981,Emet Lane,2023-06-03T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
113981,Emet Lane,2023-06-03T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
113981,Emet Lane,2023-06-03T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
113981,Emet Lane,2023-06-03T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
113981,Emet Lane,2023-06-03T00:00:00.000+00:00,transformer,,Temperature,C,33.4
113981,Emet Lane,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
113981,Emet Lane,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
113981,Emet Lane,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
113981,Emet Lane,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
113981,Emet Lane,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
113981,Emet Lane,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
113981,Emet Lane,2023-06-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
113981,Emet Lane,2023-06-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
113981,Emet Lane,2023-06-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.88
113981,Emet Lane,2023-06-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
113981,Emet Lane,2023-06-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.05
113981,Emet Lane,2023-06-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.29
113981,Emet Lane,2023-06-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
113981,Emet Lane,2023-06-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
113981,Emet Lane,2023-06-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
113981,Emet Lane,2023-06-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
113981,Emet Lane,2023-06-04T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-04T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.18
113981,Emet Lane,2023-06-04T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-04T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.56
