Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-04T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.64
113981,Emet Lane,2023-06-04T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.43
113981,Emet Lane,2023-06-04T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.1
113981,Emet Lane,2023-06-04T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
113981,Emet Lane,2023-06-04T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.3
113981,Emet Lane,2023-06-04T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.4
113981,Emet Lane,2023-06-04T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-04T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-04T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-04T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.3
113981,Emet Lane,2023-06-04T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.95
113981,Emet Lane,2023-06-04T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.33
113981,Emet Lane,2023-06-04T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
113981,Emet Lane,2023-06-04T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.4
113981,Emet Lane,2023-06-04T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
113981,Emet Lane,2023-06-04T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
113981,Emet Lane,2023-06-04T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.19
113981,Emet Lane,2023-06-04T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-04T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-04T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.01
113981,Emet Lane,2023-06-04T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.68
113981,Emet Lane,2023-06-04T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.91
113981,Emet Lane,2023-06-04T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
113981,Emet Lane,2023-06-04T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.2
113981,Emet Lane,2023-06-04T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.2
113981,Emet Lane,2023-06-04T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.1
113981,Emet Lane,2023-06-04T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-04T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-04T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.06
113981,Emet Lane,2023-06-04T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.73
113981,Emet Lane,2023-06-04T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.27
113981,Emet Lane,2023-06-04T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.92
113981,Emet Lane,2023-06-04T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
113981,Emet Lane,2023-06-04T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
113981,Emet Lane,2023-06-04T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
113981,Emet Lane,2023-06-04T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
113981,Emet Lane,2023-06-04T23:50:00.000+00:00,transformer,,Temperature,C,36.2
113981,Emet Lane,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
113981,Emet Lane,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
113981,Emet Lane,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
113981,Emet Lane,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
113981,Emet Lane,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
113981,Emet Lane,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
113981,Emet Lane,2023-06-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
113981,Emet Lane,2023-06-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
113981,Emet Lane,2023-06-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.9
113981,Emet Lane,2023-06-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.6
113981,Emet Lane,2023-06-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.54
113981,Emet Lane,2023-06-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.59
113981,Emet Lane,2023-06-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
113981,Emet Lane,2023-06-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
113981,Emet Lane,2023-06-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
113981,Emet Lane,2023-06-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
113981,Emet Lane,2023-06-04T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-04T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.16
113981,Emet Lane,2023-06-04T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-04T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.82
113981,Emet Lane,2023-06-04T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.65
113981,Emet Lane,2023-06-04T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.88
113981,Emet Lane,2023-06-04T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.3
113981,Emet Lane,2023-06-04T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
113981,Emet Lane,2023-06-04T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.4
113981,Emet Lane,2023-06-04T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.1
113981,Emet Lane,2023-06-04T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-04T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-04T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-04T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.89
113981,Emet Lane,2023-06-04T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.79
113981,Emet Lane,2023-06-04T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.17
113981,Emet Lane,2023-06-04T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
113981,Emet Lane,2023-06-04T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.3
113981,Emet Lane,2023-06-04T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
113981,Emet Lane,2023-06-04T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
113981,Emet Lane,2023-06-04T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.06
113981,Emet Lane,2023-06-04T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-04T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.61
113981,Emet Lane,2023-06-04T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.26
113981,Emet Lane,2023-06-04T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.9
113981,Emet Lane,2023-06-04T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.02
113981,Emet Lane,2023-06-04T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
113981,Emet Lane,2023-06-04T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.0
113981,Emet Lane,2023-06-04T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.0
113981,Emet Lane,2023-06-04T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.3
113981,Emet Lane,2023-06-04T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-04T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-04T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-04T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.73
113981,Emet Lane,2023-06-04T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.34
113981,Emet Lane,2023-06-04T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.25
113981,Emet Lane,2023-06-04T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
113981,Emet Lane,2023-06-04T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
113981,Emet Lane,2023-06-04T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
113981,Emet Lane,2023-06-04T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
113981,Emet Lane,2023-06-04T23:40:00.000+00:00,transformer,,Temperature,C,36.3
113981,Emet Lane,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
113981,Emet Lane,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
113981,Emet Lane,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
113981,Emet Lane,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
113981,Emet Lane,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
113981,Emet Lane,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
113981,Emet Lane,2023-06-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
113981,Emet Lane,2023-06-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
113981,Emet Lane,2023-06-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.71
113981,Emet Lane,2023-06-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.7
113981,Emet Lane,2023-06-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.69
113981,Emet Lane,2023-06-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.33
113981,Emet Lane,2023-06-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
113981,Emet Lane,2023-06-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
113981,Emet Lane,2023-06-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
113981,Emet Lane,2023-06-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
113981,Emet Lane,2023-06-04T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-04T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.05
113981,Emet Lane,2023-06-04T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-04T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.16
113981,Emet Lane,2023-06-04T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.5
113981,Emet Lane,2023-06-04T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.6
113981,Emet Lane,2023-06-04T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
113981,Emet Lane,2023-06-04T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.5
113981,Emet Lane,2023-06-04T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.5
113981,Emet Lane,2023-06-04T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.9
113981,Emet Lane,2023-06-04T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-04T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-04T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-04T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.85
113981,Emet Lane,2023-06-04T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.79
113981,Emet Lane,2023-06-04T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.88
113981,Emet Lane,2023-06-04T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
113981,Emet Lane,2023-06-04T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.0
113981,Emet Lane,2023-06-04T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
113981,Emet Lane,2023-06-04T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
113981,Emet Lane,2023-06-04T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.12
113981,Emet Lane,2023-06-04T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-04T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.55
113981,Emet Lane,2023-06-04T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.43
113981,Emet Lane,2023-06-04T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.01
113981,Emet Lane,2023-06-04T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.15
113981,Emet Lane,2023-06-04T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
113981,Emet Lane,2023-06-04T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.7
113981,Emet Lane,2023-06-04T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.0
113981,Emet Lane,2023-06-04T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
113981,Emet Lane,2023-06-04T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-04T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-04T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.1
113981,Emet Lane,2023-06-04T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.81
113981,Emet Lane,2023-06-04T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.32
113981,Emet Lane,2023-06-04T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.52
113981,Emet Lane,2023-06-04T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
113981,Emet Lane,2023-06-04T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
113981,Emet Lane,2023-06-04T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
113981,Emet Lane,2023-06-04T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
113981,Emet Lane,2023-06-04T23:30:00.000+00:00,transformer,,Temperature,C,36.4
113981,Emet Lane,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
113981,Emet Lane,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
113981,Emet Lane,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
113981,Emet Lane,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
113981,Emet Lane,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
113981,Emet Lane,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
113981,Emet Lane,2023-06-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
113981,Emet Lane,2023-06-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
113981,Emet Lane,2023-06-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.05
113981,Emet Lane,2023-06-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.25
113981,Emet Lane,2023-06-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.62
113981,Emet Lane,2023-06-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.15
113981,Emet Lane,2023-06-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
113981,Emet Lane,2023-06-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
113981,Emet Lane,2023-06-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
113981,Emet Lane,2023-06-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
113981,Emet Lane,2023-06-04T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-04T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.94
113981,Emet Lane,2023-06-04T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-04T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.98
113981,Emet Lane,2023-06-04T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.04
113981,Emet Lane,2023-06-04T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.79
113981,Emet Lane,2023-06-04T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
113981,Emet Lane,2023-06-04T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.3
113981,Emet Lane,2023-06-04T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.4
113981,Emet Lane,2023-06-04T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.3
113981,Emet Lane,2023-06-04T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-04T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-04T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-04T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.3
113981,Emet Lane,2023-06-04T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.71
113981,Emet Lane,2023-06-04T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.99
113981,Emet Lane,2023-06-04T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
113981,Emet Lane,2023-06-04T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.5
113981,Emet Lane,2023-06-04T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
113981,Emet Lane,2023-06-04T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
113981,Emet Lane,2023-06-04T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.11
113981,Emet Lane,2023-06-04T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-04T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.74
113981,Emet Lane,2023-06-04T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.86
113981,Emet Lane,2023-06-04T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.93
113981,Emet Lane,2023-06-04T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.2
113981,Emet Lane,2023-06-04T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
113981,Emet Lane,2023-06-04T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.2
113981,Emet Lane,2023-06-04T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
113981,Emet Lane,2023-06-04T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.1
113981,Emet Lane,2023-06-04T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-04T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-04T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.12
113981,Emet Lane,2023-06-04T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.19
113981,Emet Lane,2023-06-04T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.35
113981,Emet Lane,2023-06-04T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.41
113981,Emet Lane,2023-06-04T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
113981,Emet Lane,2023-06-04T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
113981,Emet Lane,2023-06-04T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
113981,Emet Lane,2023-06-04T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.7
113981,Emet Lane,2023-06-04T23:20:00.000+00:00,transformer,,Temperature,C,36.5
113981,Emet Lane,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
113981,Emet Lane,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
113981,Emet Lane,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
113981,Emet Lane,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
113981,Emet Lane,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
113981,Emet Lane,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
113981,Emet Lane,2023-06-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
113981,Emet Lane,2023-06-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
113981,Emet Lane,2023-06-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.15
113981,Emet Lane,2023-06-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.34
113981,Emet Lane,2023-06-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.03
113981,Emet Lane,2023-06-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.39
113981,Emet Lane,2023-06-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
113981,Emet Lane,2023-06-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
113981,Emet Lane,2023-06-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
113981,Emet Lane,2023-06-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
113981,Emet Lane,2023-06-04T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-04T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.78
113981,Emet Lane,2023-06-04T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-04T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.38
113981,Emet Lane,2023-06-04T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.19
113981,Emet Lane,2023-06-04T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.53
113981,Emet Lane,2023-06-04T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.1
113981,Emet Lane,2023-06-04T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.7
113981,Emet Lane,2023-06-04T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.3
113981,Emet Lane,2023-06-04T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.4
113981,Emet Lane,2023-06-04T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-04T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-04T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-04T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.39
113981,Emet Lane,2023-06-04T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.75
113981,Emet Lane,2023-06-04T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.01
113981,Emet Lane,2023-06-04T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
113981,Emet Lane,2023-06-04T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
113981,Emet Lane,2023-06-04T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113981,Emet Lane,2023-06-04T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
113981,Emet Lane,2023-06-04T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.36
113981,Emet Lane,2023-06-04T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-04T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.09
113981,Emet Lane,2023-06-04T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.99
113981,Emet Lane,2023-06-04T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.3
113981,Emet Lane,2023-06-04T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.02
113981,Emet Lane,2023-06-04T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
113981,Emet Lane,2023-06-04T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.8
113981,Emet Lane,2023-06-04T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
113981,Emet Lane,2023-06-04T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
113981,Emet Lane,2023-06-04T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-04T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-04T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.01
113981,Emet Lane,2023-06-04T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.28
113981,Emet Lane,2023-06-04T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.59
113981,Emet Lane,2023-06-04T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.38
113981,Emet Lane,2023-06-04T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
113981,Emet Lane,2023-06-04T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
113981,Emet Lane,2023-06-04T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
113981,Emet Lane,2023-06-04T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.0
113981,Emet Lane,2023-06-04T23:10:00.000+00:00,transformer,,Temperature,C,36.6
113981,Emet Lane,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
113981,Emet Lane,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
113981,Emet Lane,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
113981,Emet Lane,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
113981,Emet Lane,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
113981,Emet Lane,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
113981,Emet Lane,2023-06-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
113981,Emet Lane,2023-06-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
113981,Emet Lane,2023-06-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.48
113981,Emet Lane,2023-06-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.03
113981,Emet Lane,2023-06-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.83
113981,Emet Lane,2023-06-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.94
113981,Emet Lane,2023-06-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
113981,Emet Lane,2023-06-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
113981,Emet Lane,2023-06-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
113981,Emet Lane,2023-06-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
113981,Emet Lane,2023-06-04T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-04T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.77
113981,Emet Lane,2023-06-04T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-04T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.53
113981,Emet Lane,2023-06-04T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.82
113981,Emet Lane,2023-06-04T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.79
113981,Emet Lane,2023-06-04T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.5
113981,Emet Lane,2023-06-04T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.8
113981,Emet Lane,2023-06-04T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.3
113981,Emet Lane,2023-06-04T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.3
113981,Emet Lane,2023-06-04T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-04T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-04T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-04T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.87
113981,Emet Lane,2023-06-04T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.91
113981,Emet Lane,2023-06-04T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.11
113981,Emet Lane,2023-06-04T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
113981,Emet Lane,2023-06-04T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
113981,Emet Lane,2023-06-04T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
113981,Emet Lane,2023-06-04T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
113981,Emet Lane,2023-06-04T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.72
113981,Emet Lane,2023-06-04T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-04T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.27
113981,Emet Lane,2023-06-04T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.68
113981,Emet Lane,2023-06-04T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.96
113981,Emet Lane,2023-06-04T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.97
113981,Emet Lane,2023-06-04T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
113981,Emet Lane,2023-06-04T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.7
113981,Emet Lane,2023-06-04T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
113981,Emet Lane,2023-06-04T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
113981,Emet Lane,2023-06-04T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-04T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-04T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-04T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.33
113981,Emet Lane,2023-06-04T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.59
113981,Emet Lane,2023-06-04T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.77
113981,Emet Lane,2023-06-04T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
113981,Emet Lane,2023-06-04T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
113981,Emet Lane,2023-06-04T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
113981,Emet Lane,2023-06-04T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
113981,Emet Lane,2023-06-04T23:00:00.000+00:00,transformer,,Temperature,C,36.7
113981,Emet Lane,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
113981,Emet Lane,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
113981,Emet Lane,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
113981,Emet Lane,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
113981,Emet Lane,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
113981,Emet Lane,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
113981,Emet Lane,2023-06-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
113981,Emet Lane,2023-06-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
113981,Emet Lane,2023-06-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.44
113981,Emet Lane,2023-06-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.41
113981,Emet Lane,2023-06-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.28
113981,Emet Lane,2023-06-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.63
113981,Emet Lane,2023-06-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
113981,Emet Lane,2023-06-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
113981,Emet Lane,2023-06-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
113981,Emet Lane,2023-06-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
113981,Emet Lane,2023-06-04T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-04T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.84
113981,Emet Lane,2023-06-04T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-04T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.24
113981,Emet Lane,2023-06-04T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.91
113981,Emet Lane,2023-06-04T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.97
113981,Emet Lane,2023-06-04T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.5
113981,Emet Lane,2023-06-04T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.1
113981,Emet Lane,2023-06-04T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.0
113981,Emet Lane,2023-06-04T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.4
113981,Emet Lane,2023-06-04T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-04T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-04T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-04T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.78
113981,Emet Lane,2023-06-04T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.82
113981,Emet Lane,2023-06-04T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.48
113981,Emet Lane,2023-06-04T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
113981,Emet Lane,2023-06-04T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.6
113981,Emet Lane,2023-06-04T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113981,Emet Lane,2023-06-04T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
113981,Emet Lane,2023-06-04T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.66
113981,Emet Lane,2023-06-04T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-04T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.35
113981,Emet Lane,2023-06-04T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.18
113981,Emet Lane,2023-06-04T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.86
113981,Emet Lane,2023-06-04T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.86
113981,Emet Lane,2023-06-04T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
113981,Emet Lane,2023-06-04T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.7
113981,Emet Lane,2023-06-04T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
113981,Emet Lane,2023-06-04T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.1
113981,Emet Lane,2023-06-04T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-04T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-04T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-04T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.03
113981,Emet Lane,2023-06-04T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.76
113981,Emet Lane,2023-06-04T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.96
113981,Emet Lane,2023-06-04T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
113981,Emet Lane,2023-06-04T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
113981,Emet Lane,2023-06-04T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.1
113981,Emet Lane,2023-06-04T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.5
113981,Emet Lane,2023-06-04T22:50:00.000+00:00,transformer,,Temperature,C,36.8
113981,Emet Lane,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
113981,Emet Lane,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
113981,Emet Lane,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
113981,Emet Lane,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
113981,Emet Lane,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
113981,Emet Lane,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
113981,Emet Lane,2023-06-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
113981,Emet Lane,2023-06-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
113981,Emet Lane,2023-06-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.12
113981,Emet Lane,2023-06-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.22
113981,Emet Lane,2023-06-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.35
113981,Emet Lane,2023-06-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.26
113981,Emet Lane,2023-06-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
113981,Emet Lane,2023-06-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
113981,Emet Lane,2023-06-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
113981,Emet Lane,2023-06-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
113981,Emet Lane,2023-06-04T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-04T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.76
113981,Emet Lane,2023-06-04T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-04T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.19
113981,Emet Lane,2023-06-04T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.11
113981,Emet Lane,2023-06-04T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.59
113981,Emet Lane,2023-06-04T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.6
113981,Emet Lane,2023-06-04T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
113981,Emet Lane,2023-06-04T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.8
113981,Emet Lane,2023-06-04T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.5
113981,Emet Lane,2023-06-04T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
113981,Emet Lane,2023-06-04T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-04T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-04T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.03
113981,Emet Lane,2023-06-04T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.97
113981,Emet Lane,2023-06-04T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.27
113981,Emet Lane,2023-06-04T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
113981,Emet Lane,2023-06-04T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.4
113981,Emet Lane,2023-06-04T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113981,Emet Lane,2023-06-04T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
113981,Emet Lane,2023-06-04T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.28
113981,Emet Lane,2023-06-04T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-04T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.41
113981,Emet Lane,2023-06-04T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.67
113981,Emet Lane,2023-06-04T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.08
113981,Emet Lane,2023-06-04T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.4
113981,Emet Lane,2023-06-04T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
113981,Emet Lane,2023-06-04T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.3
113981,Emet Lane,2023-06-04T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
113981,Emet Lane,2023-06-04T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.0
113981,Emet Lane,2023-06-04T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-04T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-04T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-04T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.37
113981,Emet Lane,2023-06-04T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.49
113981,Emet Lane,2023-06-04T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.82
113981,Emet Lane,2023-06-04T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
113981,Emet Lane,2023-06-04T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
113981,Emet Lane,2023-06-04T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.1
113981,Emet Lane,2023-06-04T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.0
113981,Emet Lane,2023-06-04T22:40:00.000+00:00,transformer,,Temperature,C,36.9
113981,Emet Lane,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
113981,Emet Lane,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
113981,Emet Lane,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
113981,Emet Lane,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
113981,Emet Lane,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
113981,Emet Lane,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
113981,Emet Lane,2023-06-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
113981,Emet Lane,2023-06-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
113981,Emet Lane,2023-06-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.33
113981,Emet Lane,2023-06-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.27
113981,Emet Lane,2023-06-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.64
113981,Emet Lane,2023-06-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.08
113981,Emet Lane,2023-06-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
113981,Emet Lane,2023-06-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
113981,Emet Lane,2023-06-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
113981,Emet Lane,2023-06-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
113981,Emet Lane,2023-06-04T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-04T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.82
113981,Emet Lane,2023-06-04T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-04T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.2
113981,Emet Lane,2023-06-04T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.53
113981,Emet Lane,2023-06-04T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.26
113981,Emet Lane,2023-06-04T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.9
113981,Emet Lane,2023-06-04T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.5
113981,Emet Lane,2023-06-04T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.2
113981,Emet Lane,2023-06-04T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.5
113981,Emet Lane,2023-06-04T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-04T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-04T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-04T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.96
113981,Emet Lane,2023-06-04T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.95
113981,Emet Lane,2023-06-04T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.38
113981,Emet Lane,2023-06-04T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
113981,Emet Lane,2023-06-04T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.7
113981,Emet Lane,2023-06-04T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113981,Emet Lane,2023-06-04T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
113981,Emet Lane,2023-06-04T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.37
113981,Emet Lane,2023-06-04T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-04T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.08
113981,Emet Lane,2023-06-04T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.45
113981,Emet Lane,2023-06-04T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.41
113981,Emet Lane,2023-06-04T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.66
113981,Emet Lane,2023-06-04T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
113981,Emet Lane,2023-06-04T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.4
113981,Emet Lane,2023-06-04T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
113981,Emet Lane,2023-06-04T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.7
113981,Emet Lane,2023-06-04T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-04T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-04T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-06-04T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.79
113981,Emet Lane,2023-06-04T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.68
113981,Emet Lane,2023-06-04T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.98
113981,Emet Lane,2023-06-04T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
113981,Emet Lane,2023-06-04T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
113981,Emet Lane,2023-06-04T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.9
113981,Emet Lane,2023-06-04T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.3
113981,Emet Lane,2023-06-04T22:30:00.000+00:00,transformer,,Temperature,C,36.9
113981,Emet Lane,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
113981,Emet Lane,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
113981,Emet Lane,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
113981,Emet Lane,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
113981,Emet Lane,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
113981,Emet Lane,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
113981,Emet Lane,2023-06-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
113981,Emet Lane,2023-06-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
113981,Emet Lane,2023-06-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.74
113981,Emet Lane,2023-06-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.4
113981,Emet Lane,2023-06-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.58
113981,Emet Lane,2023-06-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.28
113981,Emet Lane,2023-06-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
113981,Emet Lane,2023-06-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
113981,Emet Lane,2023-06-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
113981,Emet Lane,2023-06-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
113981,Emet Lane,2023-06-04T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-04T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.01
113981,Emet Lane,2023-06-04T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-04T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.28
113981,Emet Lane,2023-06-04T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.74
113981,Emet Lane,2023-06-04T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.78
113981,Emet Lane,2023-06-04T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.9
113981,Emet Lane,2023-06-04T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
113981,Emet Lane,2023-06-04T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.5
113981,Emet Lane,2023-06-04T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.7
113981,Emet Lane,2023-06-04T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-04T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-04T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-04T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.61
113981,Emet Lane,2023-06-04T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.92
113981,Emet Lane,2023-06-04T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.08
113981,Emet Lane,2023-06-04T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
113981,Emet Lane,2023-06-04T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
113981,Emet Lane,2023-06-04T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
113981,Emet Lane,2023-06-04T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
113981,Emet Lane,2023-06-04T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.61
113981,Emet Lane,2023-06-04T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-04T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.33
113981,Emet Lane,2023-06-04T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.41
113981,Emet Lane,2023-06-04T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.13
113981,Emet Lane,2023-06-04T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.1
113981,Emet Lane,2023-06-04T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
113981,Emet Lane,2023-06-04T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.6
113981,Emet Lane,2023-06-04T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
113981,Emet Lane,2023-06-04T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.3
113981,Emet Lane,2023-06-04T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-04T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-04T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-04T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.23
113981,Emet Lane,2023-06-04T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.29
113981,Emet Lane,2023-06-04T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.13
113981,Emet Lane,2023-06-04T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
113981,Emet Lane,2023-06-04T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
113981,Emet Lane,2023-06-04T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
113981,Emet Lane,2023-06-04T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.2
113981,Emet Lane,2023-06-04T22:20:00.000+00:00,transformer,,Temperature,C,37.0
113981,Emet Lane,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
113981,Emet Lane,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
113981,Emet Lane,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
113981,Emet Lane,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
113981,Emet Lane,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
113981,Emet Lane,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
113981,Emet Lane,2023-06-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
113981,Emet Lane,2023-06-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
113981,Emet Lane,2023-06-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.79
113981,Emet Lane,2023-06-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.54
113981,Emet Lane,2023-06-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.09
113981,Emet Lane,2023-06-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.1
113981,Emet Lane,2023-06-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
113981,Emet Lane,2023-06-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
113981,Emet Lane,2023-06-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
113981,Emet Lane,2023-06-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
113981,Emet Lane,2023-06-04T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-04T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.12
113981,Emet Lane,2023-06-04T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-04T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.96
