Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-04T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.75
113981,Emet Lane,2023-06-04T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.02
113981,Emet Lane,2023-06-04T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
113981,Emet Lane,2023-06-04T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.1
113981,Emet Lane,2023-06-04T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.4
113981,Emet Lane,2023-06-04T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.6
113981,Emet Lane,2023-06-04T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-04T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-04T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-04T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.28
113981,Emet Lane,2023-06-04T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.37
113981,Emet Lane,2023-06-04T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.37
113981,Emet Lane,2023-06-04T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
113981,Emet Lane,2023-06-04T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.3
113981,Emet Lane,2023-06-04T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
113981,Emet Lane,2023-06-04T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
113981,Emet Lane,2023-06-04T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.72
113981,Emet Lane,2023-06-04T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-04T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.5
113981,Emet Lane,2023-06-04T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.52
113981,Emet Lane,2023-06-04T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.25
113981,Emet Lane,2023-06-04T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.34
113981,Emet Lane,2023-06-04T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.6
113981,Emet Lane,2023-06-04T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.8
113981,Emet Lane,2023-06-04T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
113981,Emet Lane,2023-06-04T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.6
113981,Emet Lane,2023-06-04T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-04T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-04T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.13
113981,Emet Lane,2023-06-04T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.59
113981,Emet Lane,2023-06-04T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.93
113981,Emet Lane,2023-06-04T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.71
113981,Emet Lane,2023-06-04T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
113981,Emet Lane,2023-06-04T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
113981,Emet Lane,2023-06-04T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
113981,Emet Lane,2023-06-04T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.7
113981,Emet Lane,2023-06-04T22:10:00.000+00:00,transformer,,Temperature,C,37.1
113981,Emet Lane,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
113981,Emet Lane,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
113981,Emet Lane,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
113981,Emet Lane,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
113981,Emet Lane,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
113981,Emet Lane,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
113981,Emet Lane,2023-06-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
113981,Emet Lane,2023-06-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
113981,Emet Lane,2023-06-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.79
113981,Emet Lane,2023-06-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.36
113981,Emet Lane,2023-06-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.3
113981,Emet Lane,2023-06-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.44
113981,Emet Lane,2023-06-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
113981,Emet Lane,2023-06-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
113981,Emet Lane,2023-06-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
113981,Emet Lane,2023-06-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
113981,Emet Lane,2023-06-04T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-04T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.12
113981,Emet Lane,2023-06-04T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-04T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.89
113981,Emet Lane,2023-06-04T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.64
113981,Emet Lane,2023-06-04T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.98
113981,Emet Lane,2023-06-04T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.6
113981,Emet Lane,2023-06-04T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.3
113981,Emet Lane,2023-06-04T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.8
113981,Emet Lane,2023-06-04T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.0
113981,Emet Lane,2023-06-04T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-04T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-04T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-04T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.92
113981,Emet Lane,2023-06-04T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.55
113981,Emet Lane,2023-06-04T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.13
113981,Emet Lane,2023-06-04T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
113981,Emet Lane,2023-06-04T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.8
113981,Emet Lane,2023-06-04T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
113981,Emet Lane,2023-06-04T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
113981,Emet Lane,2023-06-04T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.59
113981,Emet Lane,2023-06-04T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-04T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.44
113981,Emet Lane,2023-06-04T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.34
113981,Emet Lane,2023-06-04T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.34
113981,Emet Lane,2023-06-04T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.01
113981,Emet Lane,2023-06-04T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.5
113981,Emet Lane,2023-06-04T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.7
113981,Emet Lane,2023-06-04T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
113981,Emet Lane,2023-06-04T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.1
113981,Emet Lane,2023-06-04T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-04T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-04T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-06-04T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.68
113981,Emet Lane,2023-06-04T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.88
113981,Emet Lane,2023-06-04T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.29
113981,Emet Lane,2023-06-04T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
113981,Emet Lane,2023-06-04T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
113981,Emet Lane,2023-06-04T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.4
113981,Emet Lane,2023-06-04T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.4
113981,Emet Lane,2023-06-04T22:00:00.000+00:00,transformer,,Temperature,C,37.3
113981,Emet Lane,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
113981,Emet Lane,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
113981,Emet Lane,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
113981,Emet Lane,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
113981,Emet Lane,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
113981,Emet Lane,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
113981,Emet Lane,2023-06-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
113981,Emet Lane,2023-06-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
113981,Emet Lane,2023-06-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.77
113981,Emet Lane,2023-06-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.84
113981,Emet Lane,2023-06-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.4
113981,Emet Lane,2023-06-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.41
113981,Emet Lane,2023-06-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
113981,Emet Lane,2023-06-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
113981,Emet Lane,2023-06-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
113981,Emet Lane,2023-06-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
113981,Emet Lane,2023-06-04T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-04T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.34
113981,Emet Lane,2023-06-04T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-04T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.55
113981,Emet Lane,2023-06-04T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.94
113981,Emet Lane,2023-06-04T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.55
113981,Emet Lane,2023-06-04T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.0
113981,Emet Lane,2023-06-04T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.1
113981,Emet Lane,2023-06-04T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.0
113981,Emet Lane,2023-06-04T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
113981,Emet Lane,2023-06-04T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-04T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-04T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-04T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.97
113981,Emet Lane,2023-06-04T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.62
113981,Emet Lane,2023-06-04T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.53
113981,Emet Lane,2023-06-04T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
113981,Emet Lane,2023-06-04T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.0
113981,Emet Lane,2023-06-04T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
113981,Emet Lane,2023-06-04T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
113981,Emet Lane,2023-06-04T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.56
113981,Emet Lane,2023-06-04T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-04T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.55
113981,Emet Lane,2023-06-04T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.49
113981,Emet Lane,2023-06-04T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.61
113981,Emet Lane,2023-06-04T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.56
113981,Emet Lane,2023-06-04T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,46.0
113981,Emet Lane,2023-06-04T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.2
113981,Emet Lane,2023-06-04T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
113981,Emet Lane,2023-06-04T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.7
113981,Emet Lane,2023-06-04T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-04T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-04T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-04T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.05
113981,Emet Lane,2023-06-04T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.14
113981,Emet Lane,2023-06-04T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.65
113981,Emet Lane,2023-06-04T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
113981,Emet Lane,2023-06-04T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.2
113981,Emet Lane,2023-06-04T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.2
113981,Emet Lane,2023-06-04T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.2
113981,Emet Lane,2023-06-04T21:50:00.000+00:00,transformer,,Temperature,C,37.3
113981,Emet Lane,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
113981,Emet Lane,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
113981,Emet Lane,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
113981,Emet Lane,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
113981,Emet Lane,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
113981,Emet Lane,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
113981,Emet Lane,2023-06-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
113981,Emet Lane,2023-06-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
113981,Emet Lane,2023-06-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.24
113981,Emet Lane,2023-06-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.06
113981,Emet Lane,2023-06-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.31
113981,Emet Lane,2023-06-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.29
113981,Emet Lane,2023-06-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
113981,Emet Lane,2023-06-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
113981,Emet Lane,2023-06-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
113981,Emet Lane,2023-06-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
113981,Emet Lane,2023-06-04T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-04T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.05
113981,Emet Lane,2023-06-04T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-04T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.21
113981,Emet Lane,2023-06-04T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.48
113981,Emet Lane,2023-06-04T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.71
113981,Emet Lane,2023-06-04T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.9
113981,Emet Lane,2023-06-04T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.4
113981,Emet Lane,2023-06-04T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.2
113981,Emet Lane,2023-06-04T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.7
113981,Emet Lane,2023-06-04T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-04T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-04T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-04T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.81
113981,Emet Lane,2023-06-04T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.33
113981,Emet Lane,2023-06-04T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.71
113981,Emet Lane,2023-06-04T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
113981,Emet Lane,2023-06-04T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
113981,Emet Lane,2023-06-04T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
113981,Emet Lane,2023-06-04T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
113981,Emet Lane,2023-06-04T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.6
113981,Emet Lane,2023-06-04T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-04T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.85
113981,Emet Lane,2023-06-04T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.01
113981,Emet Lane,2023-06-04T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.33
113981,Emet Lane,2023-06-04T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.72
113981,Emet Lane,2023-06-04T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,52.2
113981,Emet Lane,2023-06-04T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.8
113981,Emet Lane,2023-06-04T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
113981,Emet Lane,2023-06-04T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.8
113981,Emet Lane,2023-06-04T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-04T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-04T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.07
113981,Emet Lane,2023-06-04T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.45
113981,Emet Lane,2023-06-04T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.63
113981,Emet Lane,2023-06-04T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.06
113981,Emet Lane,2023-06-04T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
113981,Emet Lane,2023-06-04T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
113981,Emet Lane,2023-06-04T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
113981,Emet Lane,2023-06-04T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.0
113981,Emet Lane,2023-06-04T21:40:00.000+00:00,transformer,,Temperature,C,37.4
113981,Emet Lane,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
113981,Emet Lane,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
113981,Emet Lane,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
113981,Emet Lane,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
113981,Emet Lane,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
113981,Emet Lane,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
113981,Emet Lane,2023-06-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
113981,Emet Lane,2023-06-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
113981,Emet Lane,2023-06-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.8
113981,Emet Lane,2023-06-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.48
113981,Emet Lane,2023-06-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.78
113981,Emet Lane,2023-06-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.2
113981,Emet Lane,2023-06-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
113981,Emet Lane,2023-06-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
113981,Emet Lane,2023-06-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
113981,Emet Lane,2023-06-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
113981,Emet Lane,2023-06-04T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-04T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.5
113981,Emet Lane,2023-06-04T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-06-04T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.88
113981,Emet Lane,2023-06-04T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.77
113981,Emet Lane,2023-06-04T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.52
113981,Emet Lane,2023-06-04T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.4
113981,Emet Lane,2023-06-04T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.5
113981,Emet Lane,2023-06-04T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.2
113981,Emet Lane,2023-06-04T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.5
113981,Emet Lane,2023-06-04T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-04T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-04T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-04T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.25
113981,Emet Lane,2023-06-04T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.43
113981,Emet Lane,2023-06-04T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.49
113981,Emet Lane,2023-06-04T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
113981,Emet Lane,2023-06-04T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
113981,Emet Lane,2023-06-04T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
113981,Emet Lane,2023-06-04T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
113981,Emet Lane,2023-06-04T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.56
113981,Emet Lane,2023-06-04T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-04T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.77
113981,Emet Lane,2023-06-04T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.89
113981,Emet Lane,2023-06-04T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.82
113981,Emet Lane,2023-06-04T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.58
113981,Emet Lane,2023-06-04T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,48.9
113981,Emet Lane,2023-06-04T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.9
113981,Emet Lane,2023-06-04T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
113981,Emet Lane,2023-06-04T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.5
113981,Emet Lane,2023-06-04T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-04T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-04T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.18
113981,Emet Lane,2023-06-04T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.89
113981,Emet Lane,2023-06-04T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.49
113981,Emet Lane,2023-06-04T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.17
113981,Emet Lane,2023-06-04T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
113981,Emet Lane,2023-06-04T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
113981,Emet Lane,2023-06-04T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.7
113981,Emet Lane,2023-06-04T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.4
113981,Emet Lane,2023-06-04T21:30:00.000+00:00,transformer,,Temperature,C,37.5
113981,Emet Lane,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
113981,Emet Lane,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
113981,Emet Lane,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
113981,Emet Lane,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
113981,Emet Lane,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
113981,Emet Lane,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
113981,Emet Lane,2023-06-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
113981,Emet Lane,2023-06-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
113981,Emet Lane,2023-06-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.35
113981,Emet Lane,2023-06-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.91
113981,Emet Lane,2023-06-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.51
113981,Emet Lane,2023-06-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.75
113981,Emet Lane,2023-06-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
113981,Emet Lane,2023-06-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
113981,Emet Lane,2023-06-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
113981,Emet Lane,2023-06-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
113981,Emet Lane,2023-06-04T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-04T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.26
113981,Emet Lane,2023-06-04T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.1
113981,Emet Lane,2023-06-04T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.57
113981,Emet Lane,2023-06-04T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.8
113981,Emet Lane,2023-06-04T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.1
113981,Emet Lane,2023-06-04T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.9
113981,Emet Lane,2023-06-04T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.2
113981,Emet Lane,2023-06-04T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.2
113981,Emet Lane,2023-06-04T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.0
113981,Emet Lane,2023-06-04T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-04T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-04T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-04T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.23
113981,Emet Lane,2023-06-04T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.84
113981,Emet Lane,2023-06-04T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.84
113981,Emet Lane,2023-06-04T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.9
113981,Emet Lane,2023-06-04T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.3
113981,Emet Lane,2023-06-04T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
113981,Emet Lane,2023-06-04T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
113981,Emet Lane,2023-06-04T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.29
113981,Emet Lane,2023-06-04T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-04T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.51
113981,Emet Lane,2023-06-04T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.74
113981,Emet Lane,2023-06-04T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.15
113981,Emet Lane,2023-06-04T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.0
113981,Emet Lane,2023-06-04T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,51.4
113981,Emet Lane,2023-06-04T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,81.4
113981,Emet Lane,2023-06-04T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
113981,Emet Lane,2023-06-04T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.8
113981,Emet Lane,2023-06-04T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-04T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-04T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.08
113981,Emet Lane,2023-06-04T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.56
113981,Emet Lane,2023-06-04T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.33
113981,Emet Lane,2023-06-04T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.5
113981,Emet Lane,2023-06-04T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.3
113981,Emet Lane,2023-06-04T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.2
113981,Emet Lane,2023-06-04T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.3
113981,Emet Lane,2023-06-04T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.3
113981,Emet Lane,2023-06-04T21:20:00.000+00:00,transformer,,Temperature,C,37.5
113981,Emet Lane,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
113981,Emet Lane,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
113981,Emet Lane,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
113981,Emet Lane,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
113981,Emet Lane,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
113981,Emet Lane,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
113981,Emet Lane,2023-06-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
113981,Emet Lane,2023-06-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
113981,Emet Lane,2023-06-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.97
113981,Emet Lane,2023-06-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.11
113981,Emet Lane,2023-06-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.12
113981,Emet Lane,2023-06-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.44
113981,Emet Lane,2023-06-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,103.3
113981,Emet Lane,2023-06-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
113981,Emet Lane,2023-06-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
113981,Emet Lane,2023-06-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
113981,Emet Lane,2023-06-04T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-04T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.08
113981,Emet Lane,2023-06-04T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.12
113981,Emet Lane,2023-06-04T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.85
113981,Emet Lane,2023-06-04T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.08
113981,Emet Lane,2023-06-04T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.29
113981,Emet Lane,2023-06-04T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.5
113981,Emet Lane,2023-06-04T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.5
113981,Emet Lane,2023-06-04T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.5
113981,Emet Lane,2023-06-04T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.7
113981,Emet Lane,2023-06-04T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-04T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-04T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-06-04T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.03
113981,Emet Lane,2023-06-04T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.62
113981,Emet Lane,2023-06-04T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.6
113981,Emet Lane,2023-06-04T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
113981,Emet Lane,2023-06-04T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.9
113981,Emet Lane,2023-06-04T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.6
113981,Emet Lane,2023-06-04T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
113981,Emet Lane,2023-06-04T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.24
113981,Emet Lane,2023-06-04T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-04T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.74
113981,Emet Lane,2023-06-04T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.92
113981,Emet Lane,2023-06-04T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.17
113981,Emet Lane,2023-06-04T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.72
113981,Emet Lane,2023-06-04T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,59.0
113981,Emet Lane,2023-06-04T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,86.0
113981,Emet Lane,2023-06-04T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
113981,Emet Lane,2023-06-04T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.2
113981,Emet Lane,2023-06-04T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-04T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-04T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-04T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.52
113981,Emet Lane,2023-06-04T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.72
113981,Emet Lane,2023-06-04T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.21
113981,Emet Lane,2023-06-04T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.2
113981,Emet Lane,2023-06-04T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.4
113981,Emet Lane,2023-06-04T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.1
113981,Emet Lane,2023-06-04T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.9
113981,Emet Lane,2023-06-04T21:10:00.000+00:00,transformer,,Temperature,C,37.6
113981,Emet Lane,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
113981,Emet Lane,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
113981,Emet Lane,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
113981,Emet Lane,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
113981,Emet Lane,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
113981,Emet Lane,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
113981,Emet Lane,2023-06-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
113981,Emet Lane,2023-06-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
113981,Emet Lane,2023-06-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.59
113981,Emet Lane,2023-06-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.31
113981,Emet Lane,2023-06-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.58
113981,Emet Lane,2023-06-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.82
113981,Emet Lane,2023-06-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,105.4
113981,Emet Lane,2023-06-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
113981,Emet Lane,2023-06-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
113981,Emet Lane,2023-06-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
113981,Emet Lane,2023-06-04T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-04T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.23
113981,Emet Lane,2023-06-04T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-06-04T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.84
113981,Emet Lane,2023-06-04T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.64
113981,Emet Lane,2023-06-04T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.59
113981,Emet Lane,2023-06-04T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.7
113981,Emet Lane,2023-06-04T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.4
113981,Emet Lane,2023-06-04T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.6
113981,Emet Lane,2023-06-04T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.5
113981,Emet Lane,2023-06-04T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-04T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-04T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-04T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.69
113981,Emet Lane,2023-06-04T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.55
113981,Emet Lane,2023-06-04T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.98
113981,Emet Lane,2023-06-04T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
113981,Emet Lane,2023-06-04T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
113981,Emet Lane,2023-06-04T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
113981,Emet Lane,2023-06-04T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.3
113981,Emet Lane,2023-06-04T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.25
113981,Emet Lane,2023-06-04T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-04T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.46
113981,Emet Lane,2023-06-04T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.16
113981,Emet Lane,2023-06-04T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.58
113981,Emet Lane,2023-06-04T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.69
113981,Emet Lane,2023-06-04T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.1
113981,Emet Lane,2023-06-04T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.3
113981,Emet Lane,2023-06-04T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
113981,Emet Lane,2023-06-04T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.7
113981,Emet Lane,2023-06-04T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-04T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-04T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-04T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.8
113981,Emet Lane,2023-06-04T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.89
113981,Emet Lane,2023-06-04T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.46
113981,Emet Lane,2023-06-04T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
113981,Emet Lane,2023-06-04T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
113981,Emet Lane,2023-06-04T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.2
113981,Emet Lane,2023-06-04T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.0
113981,Emet Lane,2023-06-04T21:00:00.000+00:00,transformer,,Temperature,C,37.7
113981,Emet Lane,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
113981,Emet Lane,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
113981,Emet Lane,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
113981,Emet Lane,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
113981,Emet Lane,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
113981,Emet Lane,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
113981,Emet Lane,2023-06-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
113981,Emet Lane,2023-06-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
113981,Emet Lane,2023-06-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.5
113981,Emet Lane,2023-06-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.48
113981,Emet Lane,2023-06-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.67
113981,Emet Lane,2023-06-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.72
113981,Emet Lane,2023-06-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
113981,Emet Lane,2023-06-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
113981,Emet Lane,2023-06-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
113981,Emet Lane,2023-06-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
113981,Emet Lane,2023-06-04T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-04T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.23
113981,Emet Lane,2023-06-04T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.98
113981,Emet Lane,2023-06-04T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.91
113981,Emet Lane,2023-06-04T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.63
113981,Emet Lane,2023-06-04T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.4
113981,Emet Lane,2023-06-04T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.7
113981,Emet Lane,2023-06-04T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.8
113981,Emet Lane,2023-06-04T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.8
113981,Emet Lane,2023-06-04T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.2
113981,Emet Lane,2023-06-04T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-04T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-04T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-04T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.23
113981,Emet Lane,2023-06-04T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.51
113981,Emet Lane,2023-06-04T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.41
113981,Emet Lane,2023-06-04T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.5
113981,Emet Lane,2023-06-04T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
113981,Emet Lane,2023-06-04T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
113981,Emet Lane,2023-06-04T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.9
113981,Emet Lane,2023-06-04T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.3
113981,Emet Lane,2023-06-04T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-04T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.86
113981,Emet Lane,2023-06-04T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.43
113981,Emet Lane,2023-06-04T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.89
113981,Emet Lane,2023-06-04T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.62
113981,Emet Lane,2023-06-04T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,51.1
113981,Emet Lane,2023-06-04T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,80.2
113981,Emet Lane,2023-06-04T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
113981,Emet Lane,2023-06-04T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.5
113981,Emet Lane,2023-06-04T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-04T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-04T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.96
113981,Emet Lane,2023-06-04T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.74
113981,Emet Lane,2023-06-04T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.42
113981,Emet Lane,2023-06-04T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.76
113981,Emet Lane,2023-06-04T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
113981,Emet Lane,2023-06-04T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
113981,Emet Lane,2023-06-04T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.9
113981,Emet Lane,2023-06-04T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.3
113981,Emet Lane,2023-06-04T20:50:00.000+00:00,transformer,,Temperature,C,37.8
113981,Emet Lane,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
113981,Emet Lane,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
113981,Emet Lane,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
113981,Emet Lane,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
113981,Emet Lane,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
113981,Emet Lane,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
113981,Emet Lane,2023-06-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
113981,Emet Lane,2023-06-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
113981,Emet Lane,2023-06-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.12
113981,Emet Lane,2023-06-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.31
113981,Emet Lane,2023-06-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.44
113981,Emet Lane,2023-06-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.19
113981,Emet Lane,2023-06-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,108.9
113981,Emet Lane,2023-06-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
113981,Emet Lane,2023-06-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
113981,Emet Lane,2023-06-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
113981,Emet Lane,2023-06-04T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-04T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.24
113981,Emet Lane,2023-06-04T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-04T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.4
113981,Emet Lane,2023-06-04T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.76
113981,Emet Lane,2023-06-04T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.93
113981,Emet Lane,2023-06-04T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.4
113981,Emet Lane,2023-06-04T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.4
113981,Emet Lane,2023-06-04T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.6
113981,Emet Lane,2023-06-04T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.6
113981,Emet Lane,2023-06-04T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-04T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-04T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-04T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.14
113981,Emet Lane,2023-06-04T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.4
113981,Emet Lane,2023-06-04T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.31
113981,Emet Lane,2023-06-04T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.3
113981,Emet Lane,2023-06-04T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.4
113981,Emet Lane,2023-06-04T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
113981,Emet Lane,2023-06-04T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
113981,Emet Lane,2023-06-04T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.24
113981,Emet Lane,2023-06-04T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-04T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-5.09
113981,Emet Lane,2023-06-04T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.23
113981,Emet Lane,2023-06-04T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.7
113981,Emet Lane,2023-06-04T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.91
113981,Emet Lane,2023-06-04T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,51.4
113981,Emet Lane,2023-06-04T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.4
113981,Emet Lane,2023-06-04T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
113981,Emet Lane,2023-06-04T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.9
113981,Emet Lane,2023-06-04T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-04T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-04T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-04T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.03
113981,Emet Lane,2023-06-04T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.33
113981,Emet Lane,2023-06-04T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.41
113981,Emet Lane,2023-06-04T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.6
113981,Emet Lane,2023-06-04T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
113981,Emet Lane,2023-06-04T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.5
113981,Emet Lane,2023-06-04T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.9
113981,Emet Lane,2023-06-04T20:40:00.000+00:00,transformer,,Temperature,C,37.8
113981,Emet Lane,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
113981,Emet Lane,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
113981,Emet Lane,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
113981,Emet Lane,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
113981,Emet Lane,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
113981,Emet Lane,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
113981,Emet Lane,2023-06-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
113981,Emet Lane,2023-06-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
113981,Emet Lane,2023-06-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.96
113981,Emet Lane,2023-06-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.81
113981,Emet Lane,2023-06-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.19
113981,Emet Lane,2023-06-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.56
113981,Emet Lane,2023-06-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,114.2
113981,Emet Lane,2023-06-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
113981,Emet Lane,2023-06-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
113981,Emet Lane,2023-06-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
113981,Emet Lane,2023-06-04T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-04T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.12
113981,Emet Lane,2023-06-04T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.99
113981,Emet Lane,2023-06-04T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.56
