Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-04T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.75
113981,Emet Lane,2023-06-04T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.44
113981,Emet Lane,2023-06-04T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
113981,Emet Lane,2023-06-04T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.1
113981,Emet Lane,2023-06-04T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.1
113981,Emet Lane,2023-06-04T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.5
113981,Emet Lane,2023-06-04T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-04T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-04T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-04T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.81
113981,Emet Lane,2023-06-04T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.58
113981,Emet Lane,2023-06-04T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.33
113981,Emet Lane,2023-06-04T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
113981,Emet Lane,2023-06-04T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.1
113981,Emet Lane,2023-06-04T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
113981,Emet Lane,2023-06-04T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
113981,Emet Lane,2023-06-04T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.13
113981,Emet Lane,2023-06-04T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-04T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-5.13
113981,Emet Lane,2023-06-04T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,21.14
113981,Emet Lane,2023-06-04T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.44
113981,Emet Lane,2023-06-04T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.42
113981,Emet Lane,2023-06-04T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,54.6
113981,Emet Lane,2023-06-04T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,90.5
113981,Emet Lane,2023-06-04T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
113981,Emet Lane,2023-06-04T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.4
113981,Emet Lane,2023-06-04T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-04T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-04T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-04T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.37
113981,Emet Lane,2023-06-04T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.33
113981,Emet Lane,2023-06-04T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.34
113981,Emet Lane,2023-06-04T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
113981,Emet Lane,2023-06-04T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
113981,Emet Lane,2023-06-04T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.4
113981,Emet Lane,2023-06-04T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.3
113981,Emet Lane,2023-06-04T20:30:00.000+00:00,transformer,,Temperature,C,37.8
113981,Emet Lane,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
113981,Emet Lane,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
113981,Emet Lane,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
113981,Emet Lane,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
113981,Emet Lane,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
113981,Emet Lane,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
113981,Emet Lane,2023-06-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
113981,Emet Lane,2023-06-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
113981,Emet Lane,2023-06-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.86
113981,Emet Lane,2023-06-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.89
113981,Emet Lane,2023-06-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.1
113981,Emet Lane,2023-06-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.53
113981,Emet Lane,2023-06-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,106.4
113981,Emet Lane,2023-06-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
113981,Emet Lane,2023-06-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
113981,Emet Lane,2023-06-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
113981,Emet Lane,2023-06-04T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-04T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.46
113981,Emet Lane,2023-06-04T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-04T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.43
113981,Emet Lane,2023-06-04T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.12
113981,Emet Lane,2023-06-04T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.9
113981,Emet Lane,2023-06-04T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.7
113981,Emet Lane,2023-06-04T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.3
113981,Emet Lane,2023-06-04T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.4
113981,Emet Lane,2023-06-04T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.3
113981,Emet Lane,2023-06-04T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-04T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-04T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-04T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.16
113981,Emet Lane,2023-06-04T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.43
113981,Emet Lane,2023-06-04T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.25
113981,Emet Lane,2023-06-04T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
113981,Emet Lane,2023-06-04T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.2
113981,Emet Lane,2023-06-04T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
113981,Emet Lane,2023-06-04T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
113981,Emet Lane,2023-06-04T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.69
113981,Emet Lane,2023-06-04T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-04T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.51
113981,Emet Lane,2023-06-04T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.62
113981,Emet Lane,2023-06-04T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.57
113981,Emet Lane,2023-06-04T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.32
113981,Emet Lane,2023-06-04T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,49.5
113981,Emet Lane,2023-06-04T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,84.6
113981,Emet Lane,2023-06-04T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.4
113981,Emet Lane,2023-06-04T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.9
113981,Emet Lane,2023-06-04T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-04T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-04T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-04T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.32
113981,Emet Lane,2023-06-04T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.15
113981,Emet Lane,2023-06-04T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.41
113981,Emet Lane,2023-06-04T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
113981,Emet Lane,2023-06-04T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
113981,Emet Lane,2023-06-04T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.8
113981,Emet Lane,2023-06-04T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.9
113981,Emet Lane,2023-06-04T20:20:00.000+00:00,transformer,,Temperature,C,37.9
113981,Emet Lane,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
113981,Emet Lane,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
113981,Emet Lane,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
113981,Emet Lane,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
113981,Emet Lane,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
113981,Emet Lane,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
113981,Emet Lane,2023-06-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
113981,Emet Lane,2023-06-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
113981,Emet Lane,2023-06-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.2
113981,Emet Lane,2023-06-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.53
113981,Emet Lane,2023-06-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.27
113981,Emet Lane,2023-06-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.88
113981,Emet Lane,2023-06-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
113981,Emet Lane,2023-06-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
113981,Emet Lane,2023-06-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
113981,Emet Lane,2023-06-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
113981,Emet Lane,2023-06-04T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-04T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.31
113981,Emet Lane,2023-06-04T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-04T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.94
113981,Emet Lane,2023-06-04T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.82
113981,Emet Lane,2023-06-04T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.04
113981,Emet Lane,2023-06-04T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.8
113981,Emet Lane,2023-06-04T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.7
113981,Emet Lane,2023-06-04T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.4
113981,Emet Lane,2023-06-04T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.4
113981,Emet Lane,2023-06-04T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-04T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-04T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-04T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.59
113981,Emet Lane,2023-06-04T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.5
113981,Emet Lane,2023-06-04T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.8
113981,Emet Lane,2023-06-04T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
113981,Emet Lane,2023-06-04T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.0
113981,Emet Lane,2023-06-04T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
113981,Emet Lane,2023-06-04T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.3
113981,Emet Lane,2023-06-04T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.87
113981,Emet Lane,2023-06-04T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-04T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.2
113981,Emet Lane,2023-06-04T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.97
113981,Emet Lane,2023-06-04T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.63
113981,Emet Lane,2023-06-04T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.75
113981,Emet Lane,2023-06-04T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,51.8
113981,Emet Lane,2023-06-04T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.6
113981,Emet Lane,2023-06-04T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.2
113981,Emet Lane,2023-06-04T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.1
113981,Emet Lane,2023-06-04T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-04T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-04T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-04T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.17
113981,Emet Lane,2023-06-04T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.66
113981,Emet Lane,2023-06-04T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.21
113981,Emet Lane,2023-06-04T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.3
113981,Emet Lane,2023-06-04T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
113981,Emet Lane,2023-06-04T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.7
113981,Emet Lane,2023-06-04T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.4
113981,Emet Lane,2023-06-04T20:10:00.000+00:00,transformer,,Temperature,C,37.9
113981,Emet Lane,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
113981,Emet Lane,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
113981,Emet Lane,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
113981,Emet Lane,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
113981,Emet Lane,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
113981,Emet Lane,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
113981,Emet Lane,2023-06-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
113981,Emet Lane,2023-06-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
113981,Emet Lane,2023-06-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.17
113981,Emet Lane,2023-06-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.67
113981,Emet Lane,2023-06-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.61
113981,Emet Lane,2023-06-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.8
113981,Emet Lane,2023-06-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,105.8
113981,Emet Lane,2023-06-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
113981,Emet Lane,2023-06-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
113981,Emet Lane,2023-06-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
113981,Emet Lane,2023-06-04T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-04T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.44
113981,Emet Lane,2023-06-04T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-04T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.41
113981,Emet Lane,2023-06-04T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.9
113981,Emet Lane,2023-06-04T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.97
113981,Emet Lane,2023-06-04T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,37.4
113981,Emet Lane,2023-06-04T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.0
113981,Emet Lane,2023-06-04T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.9
113981,Emet Lane,2023-06-04T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.3
113981,Emet Lane,2023-06-04T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-04T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-04T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-04T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.07
113981,Emet Lane,2023-06-04T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.25
113981,Emet Lane,2023-06-04T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.93
113981,Emet Lane,2023-06-04T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
113981,Emet Lane,2023-06-04T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.6
113981,Emet Lane,2023-06-04T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.4
113981,Emet Lane,2023-06-04T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.0
113981,Emet Lane,2023-06-04T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.9
113981,Emet Lane,2023-06-04T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-04T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.66
113981,Emet Lane,2023-06-04T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.13
113981,Emet Lane,2023-06-04T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.04
113981,Emet Lane,2023-06-04T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.99
113981,Emet Lane,2023-06-04T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,51.1
113981,Emet Lane,2023-06-04T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.8
113981,Emet Lane,2023-06-04T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.2
113981,Emet Lane,2023-06-04T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.9
113981,Emet Lane,2023-06-04T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-04T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-04T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.02
113981,Emet Lane,2023-06-04T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.0
113981,Emet Lane,2023-06-04T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.49
113981,Emet Lane,2023-06-04T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.98
113981,Emet Lane,2023-06-04T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
113981,Emet Lane,2023-06-04T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
113981,Emet Lane,2023-06-04T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.4
113981,Emet Lane,2023-06-04T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.0
113981,Emet Lane,2023-06-04T20:00:00.000+00:00,transformer,,Temperature,C,37.9
113981,Emet Lane,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
113981,Emet Lane,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
113981,Emet Lane,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
113981,Emet Lane,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
113981,Emet Lane,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
113981,Emet Lane,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
113981,Emet Lane,2023-06-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
113981,Emet Lane,2023-06-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
113981,Emet Lane,2023-06-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.07
113981,Emet Lane,2023-06-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.62
113981,Emet Lane,2023-06-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.68
113981,Emet Lane,2023-06-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.88
113981,Emet Lane,2023-06-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,98.9
113981,Emet Lane,2023-06-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
113981,Emet Lane,2023-06-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
113981,Emet Lane,2023-06-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
113981,Emet Lane,2023-06-04T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-04T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.3
113981,Emet Lane,2023-06-04T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-04T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.71
113981,Emet Lane,2023-06-04T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.29
113981,Emet Lane,2023-06-04T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.06
113981,Emet Lane,2023-06-04T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.5
113981,Emet Lane,2023-06-04T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.7
113981,Emet Lane,2023-06-04T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.6
113981,Emet Lane,2023-06-04T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.1
113981,Emet Lane,2023-06-04T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-04T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-04T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-04T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.86
113981,Emet Lane,2023-06-04T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.69
113981,Emet Lane,2023-06-04T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.06
113981,Emet Lane,2023-06-04T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.7
113981,Emet Lane,2023-06-04T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.9
113981,Emet Lane,2023-06-04T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
113981,Emet Lane,2023-06-04T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.7
113981,Emet Lane,2023-06-04T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.41
113981,Emet Lane,2023-06-04T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-04T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.63
113981,Emet Lane,2023-06-04T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.65
113981,Emet Lane,2023-06-04T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.39
113981,Emet Lane,2023-06-04T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.89
113981,Emet Lane,2023-06-04T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.5
113981,Emet Lane,2023-06-04T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.4
113981,Emet Lane,2023-06-04T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.3
113981,Emet Lane,2023-06-04T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.7
113981,Emet Lane,2023-06-04T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-04T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-04T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-04T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.69
113981,Emet Lane,2023-06-04T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.06
113981,Emet Lane,2023-06-04T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.57
113981,Emet Lane,2023-06-04T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.5
113981,Emet Lane,2023-06-04T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
113981,Emet Lane,2023-06-04T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.7
113981,Emet Lane,2023-06-04T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.0
113981,Emet Lane,2023-06-04T19:50:00.000+00:00,transformer,,Temperature,C,38.0
113981,Emet Lane,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
113981,Emet Lane,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
113981,Emet Lane,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
113981,Emet Lane,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
113981,Emet Lane,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
113981,Emet Lane,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
113981,Emet Lane,2023-06-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
113981,Emet Lane,2023-06-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
113981,Emet Lane,2023-06-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.28
113981,Emet Lane,2023-06-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.91
113981,Emet Lane,2023-06-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.43
113981,Emet Lane,2023-06-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.58
113981,Emet Lane,2023-06-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
113981,Emet Lane,2023-06-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
113981,Emet Lane,2023-06-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
113981,Emet Lane,2023-06-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
113981,Emet Lane,2023-06-04T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-04T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.32
113981,Emet Lane,2023-06-04T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-04T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.02
113981,Emet Lane,2023-06-04T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.64
113981,Emet Lane,2023-06-04T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.62
113981,Emet Lane,2023-06-04T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,54.1
113981,Emet Lane,2023-06-04T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.0
113981,Emet Lane,2023-06-04T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,76.2
113981,Emet Lane,2023-06-04T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.3
113981,Emet Lane,2023-06-04T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-04T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-04T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-04T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.0
113981,Emet Lane,2023-06-04T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.68
113981,Emet Lane,2023-06-04T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.04
113981,Emet Lane,2023-06-04T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
113981,Emet Lane,2023-06-04T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.0
113981,Emet Lane,2023-06-04T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
113981,Emet Lane,2023-06-04T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
113981,Emet Lane,2023-06-04T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.25
113981,Emet Lane,2023-06-04T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-04T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.08
113981,Emet Lane,2023-06-04T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.06
113981,Emet Lane,2023-06-04T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.23
113981,Emet Lane,2023-06-04T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.7
113981,Emet Lane,2023-06-04T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,48.7
113981,Emet Lane,2023-06-04T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.0
113981,Emet Lane,2023-06-04T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.0
113981,Emet Lane,2023-06-04T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.9
113981,Emet Lane,2023-06-04T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
113981,Emet Lane,2023-06-04T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-04T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.88
113981,Emet Lane,2023-06-04T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.15
113981,Emet Lane,2023-06-04T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.4
113981,Emet Lane,2023-06-04T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.02
113981,Emet Lane,2023-06-04T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
113981,Emet Lane,2023-06-04T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
113981,Emet Lane,2023-06-04T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.9
113981,Emet Lane,2023-06-04T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.2
113981,Emet Lane,2023-06-04T19:40:00.000+00:00,transformer,,Temperature,C,37.9
113981,Emet Lane,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
113981,Emet Lane,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
113981,Emet Lane,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
113981,Emet Lane,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
113981,Emet Lane,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
113981,Emet Lane,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
113981,Emet Lane,2023-06-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
113981,Emet Lane,2023-06-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
113981,Emet Lane,2023-06-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.11
113981,Emet Lane,2023-06-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.24
113981,Emet Lane,2023-06-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.95
113981,Emet Lane,2023-06-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.39
113981,Emet Lane,2023-06-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
113981,Emet Lane,2023-06-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
113981,Emet Lane,2023-06-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
113981,Emet Lane,2023-06-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
113981,Emet Lane,2023-06-04T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-04T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.98
113981,Emet Lane,2023-06-04T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-04T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.6
113981,Emet Lane,2023-06-04T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.46
113981,Emet Lane,2023-06-04T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.19
113981,Emet Lane,2023-06-04T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,48.9
113981,Emet Lane,2023-06-04T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.9
113981,Emet Lane,2023-06-04T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,75.6
113981,Emet Lane,2023-06-04T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.1
113981,Emet Lane,2023-06-04T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
113981,Emet Lane,2023-06-04T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-04T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-04T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.59
113981,Emet Lane,2023-06-04T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.11
113981,Emet Lane,2023-06-04T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.91
113981,Emet Lane,2023-06-04T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.9
113981,Emet Lane,2023-06-04T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.6
113981,Emet Lane,2023-06-04T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.5
113981,Emet Lane,2023-06-04T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.5
113981,Emet Lane,2023-06-04T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.75
113981,Emet Lane,2023-06-04T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-04T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.94
113981,Emet Lane,2023-06-04T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.12
113981,Emet Lane,2023-06-04T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.88
113981,Emet Lane,2023-06-04T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.74
113981,Emet Lane,2023-06-04T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,52.9
113981,Emet Lane,2023-06-04T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.6
113981,Emet Lane,2023-06-04T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.9
113981,Emet Lane,2023-06-04T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,76.0
113981,Emet Lane,2023-06-04T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-04T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-04T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-04T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.21
113981,Emet Lane,2023-06-04T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.66
113981,Emet Lane,2023-06-04T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.8
113981,Emet Lane,2023-06-04T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,56.7
113981,Emet Lane,2023-06-04T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
113981,Emet Lane,2023-06-04T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.9
113981,Emet Lane,2023-06-04T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.2
113981,Emet Lane,2023-06-04T19:30:00.000+00:00,transformer,,Temperature,C,37.9
113981,Emet Lane,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
113981,Emet Lane,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
113981,Emet Lane,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
113981,Emet Lane,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
113981,Emet Lane,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
113981,Emet Lane,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
113981,Emet Lane,2023-06-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
113981,Emet Lane,2023-06-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
113981,Emet Lane,2023-06-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.3
113981,Emet Lane,2023-06-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.53
113981,Emet Lane,2023-06-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.11
113981,Emet Lane,2023-06-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.63
113981,Emet Lane,2023-06-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,110.2
113981,Emet Lane,2023-06-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
113981,Emet Lane,2023-06-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
113981,Emet Lane,2023-06-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
113981,Emet Lane,2023-06-04T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-04T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.66
113981,Emet Lane,2023-06-04T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.94
113981,Emet Lane,2023-06-04T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.84
113981,Emet Lane,2023-06-04T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.9
113981,Emet Lane,2023-06-04T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.99
113981,Emet Lane,2023-06-04T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,51.9
113981,Emet Lane,2023-06-04T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.2
113981,Emet Lane,2023-06-04T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,77.5
113981,Emet Lane,2023-06-04T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.9
113981,Emet Lane,2023-06-04T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-04T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-04T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-04T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.64
113981,Emet Lane,2023-06-04T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.86
113981,Emet Lane,2023-06-04T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.44
113981,Emet Lane,2023-06-04T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
113981,Emet Lane,2023-06-04T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.4
113981,Emet Lane,2023-06-04T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.6
113981,Emet Lane,2023-06-04T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.0
113981,Emet Lane,2023-06-04T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.83
113981,Emet Lane,2023-06-04T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-04T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.01
113981,Emet Lane,2023-06-04T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.32
113981,Emet Lane,2023-06-04T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.69
113981,Emet Lane,2023-06-04T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.95
113981,Emet Lane,2023-06-04T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,49.1
113981,Emet Lane,2023-06-04T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.2
113981,Emet Lane,2023-06-04T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
113981,Emet Lane,2023-06-04T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.0
113981,Emet Lane,2023-06-04T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-04T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-04T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-04T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.59
113981,Emet Lane,2023-06-04T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.37
113981,Emet Lane,2023-06-04T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.04
113981,Emet Lane,2023-06-04T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,51.4
113981,Emet Lane,2023-06-04T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
113981,Emet Lane,2023-06-04T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.9
113981,Emet Lane,2023-06-04T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.7
113981,Emet Lane,2023-06-04T19:20:00.000+00:00,transformer,,Temperature,C,38.0
113981,Emet Lane,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
113981,Emet Lane,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
113981,Emet Lane,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
113981,Emet Lane,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
113981,Emet Lane,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
113981,Emet Lane,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
113981,Emet Lane,2023-06-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
113981,Emet Lane,2023-06-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
113981,Emet Lane,2023-06-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.34
113981,Emet Lane,2023-06-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.39
113981,Emet Lane,2023-06-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.82
113981,Emet Lane,2023-06-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.43
113981,Emet Lane,2023-06-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,118.3
113981,Emet Lane,2023-06-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
113981,Emet Lane,2023-06-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
113981,Emet Lane,2023-06-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
113981,Emet Lane,2023-06-04T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-04T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.94
113981,Emet Lane,2023-06-04T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-04T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.06
113981,Emet Lane,2023-06-04T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.12
113981,Emet Lane,2023-06-04T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.34
113981,Emet Lane,2023-06-04T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.4
113981,Emet Lane,2023-06-04T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.6
113981,Emet Lane,2023-06-04T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.6
113981,Emet Lane,2023-06-04T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
113981,Emet Lane,2023-06-04T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-04T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-04T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-04T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.12
113981,Emet Lane,2023-06-04T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.23
113981,Emet Lane,2023-06-04T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.21
113981,Emet Lane,2023-06-04T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.7
113981,Emet Lane,2023-06-04T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.7
113981,Emet Lane,2023-06-04T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.5
113981,Emet Lane,2023-06-04T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.9
113981,Emet Lane,2023-06-04T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.75
113981,Emet Lane,2023-06-04T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-04T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.14
113981,Emet Lane,2023-06-04T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.53
113981,Emet Lane,2023-06-04T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.7
113981,Emet Lane,2023-06-04T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.37
113981,Emet Lane,2023-06-04T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,50.0
113981,Emet Lane,2023-06-04T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.4
113981,Emet Lane,2023-06-04T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.3
113981,Emet Lane,2023-06-04T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.9
113981,Emet Lane,2023-06-04T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-04T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-04T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-04T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.78
113981,Emet Lane,2023-06-04T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.13
113981,Emet Lane,2023-06-04T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.93
113981,Emet Lane,2023-06-04T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,52.5
113981,Emet Lane,2023-06-04T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
113981,Emet Lane,2023-06-04T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.1
113981,Emet Lane,2023-06-04T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.4
113981,Emet Lane,2023-06-04T19:10:00.000+00:00,transformer,,Temperature,C,37.9
113981,Emet Lane,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
113981,Emet Lane,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
113981,Emet Lane,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
113981,Emet Lane,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
113981,Emet Lane,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
113981,Emet Lane,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
113981,Emet Lane,2023-06-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
113981,Emet Lane,2023-06-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
113981,Emet Lane,2023-06-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.18
113981,Emet Lane,2023-06-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.49
113981,Emet Lane,2023-06-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.18
113981,Emet Lane,2023-06-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.86
113981,Emet Lane,2023-06-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,106.4
113981,Emet Lane,2023-06-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
113981,Emet Lane,2023-06-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
113981,Emet Lane,2023-06-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
113981,Emet Lane,2023-06-04T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
113981,Emet Lane,2023-06-04T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.1
113981,Emet Lane,2023-06-04T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-04T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.3
113981,Emet Lane,2023-06-04T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.13
113981,Emet Lane,2023-06-04T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.54
113981,Emet Lane,2023-06-04T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.9
113981,Emet Lane,2023-06-04T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.4
113981,Emet Lane,2023-06-04T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.1
113981,Emet Lane,2023-06-04T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.3
113981,Emet Lane,2023-06-04T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-04T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-04T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-04T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.69
113981,Emet Lane,2023-06-04T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.11
113981,Emet Lane,2023-06-04T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.37
113981,Emet Lane,2023-06-04T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
113981,Emet Lane,2023-06-04T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.0
113981,Emet Lane,2023-06-04T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.8
113981,Emet Lane,2023-06-04T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.6
113981,Emet Lane,2023-06-04T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.8
113981,Emet Lane,2023-06-04T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-04T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.52
113981,Emet Lane,2023-06-04T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.91
113981,Emet Lane,2023-06-04T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.66
113981,Emet Lane,2023-06-04T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.35
113981,Emet Lane,2023-06-04T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.2
113981,Emet Lane,2023-06-04T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.8
113981,Emet Lane,2023-06-04T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.6
113981,Emet Lane,2023-06-04T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.0
113981,Emet Lane,2023-06-04T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-04T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-04T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-04T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.14
113981,Emet Lane,2023-06-04T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.53
113981,Emet Lane,2023-06-04T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.28
113981,Emet Lane,2023-06-04T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,54.2
113981,Emet Lane,2023-06-04T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.7
113981,Emet Lane,2023-06-04T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.8
113981,Emet Lane,2023-06-04T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.8
113981,Emet Lane,2023-06-04T19:00:00.000+00:00,transformer,,Temperature,C,37.9
113981,Emet Lane,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
113981,Emet Lane,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
113981,Emet Lane,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113981,Emet Lane,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
113981,Emet Lane,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
113981,Emet Lane,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
113981,Emet Lane,2023-06-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
113981,Emet Lane,2023-06-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
113981,Emet Lane,2023-06-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
113981,Emet Lane,2023-06-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.04
113981,Emet Lane,2023-06-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.42
113981,Emet Lane,2023-06-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.54
113981,Emet Lane,2023-06-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,110.8
113981,Emet Lane,2023-06-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
113981,Emet Lane,2023-06-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
113981,Emet Lane,2023-06-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
113981,Emet Lane,2023-06-04T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
113981,Emet Lane,2023-06-04T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.97
113981,Emet Lane,2023-06-04T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-04T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.1
