Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-04T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.19
113981,Emet Lane,2023-06-04T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.72
113981,Emet Lane,2023-06-04T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.6
113981,Emet Lane,2023-06-04T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.2
113981,Emet Lane,2023-06-04T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.7
113981,Emet Lane,2023-06-04T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.9
113981,Emet Lane,2023-06-04T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-04T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-04T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-04T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.25
113981,Emet Lane,2023-06-04T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.22
113981,Emet Lane,2023-06-04T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.37
113981,Emet Lane,2023-06-04T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
113981,Emet Lane,2023-06-04T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.9
113981,Emet Lane,2023-06-04T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.0
113981,Emet Lane,2023-06-04T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
113981,Emet Lane,2023-06-04T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.72
113981,Emet Lane,2023-06-04T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-04T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.54
113981,Emet Lane,2023-06-04T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.41
113981,Emet Lane,2023-06-04T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.43
113981,Emet Lane,2023-06-04T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.71
113981,Emet Lane,2023-06-04T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,58.6
113981,Emet Lane,2023-06-04T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.2
113981,Emet Lane,2023-06-04T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.8
113981,Emet Lane,2023-06-04T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,85.2
113981,Emet Lane,2023-06-04T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-04T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-04T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-04T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.43
113981,Emet Lane,2023-06-04T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.6
113981,Emet Lane,2023-06-04T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.13
113981,Emet Lane,2023-06-04T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,51.8
113981,Emet Lane,2023-06-04T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
113981,Emet Lane,2023-06-04T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.1
113981,Emet Lane,2023-06-04T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.9
113981,Emet Lane,2023-06-04T18:50:00.000+00:00,transformer,,Temperature,C,37.9
113981,Emet Lane,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113981,Emet Lane,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
113981,Emet Lane,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113981,Emet Lane,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
113981,Emet Lane,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113981,Emet Lane,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
113981,Emet Lane,2023-06-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
113981,Emet Lane,2023-06-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
113981,Emet Lane,2023-06-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.57
113981,Emet Lane,2023-06-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.19
113981,Emet Lane,2023-06-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.43
113981,Emet Lane,2023-06-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.93
113981,Emet Lane,2023-06-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,120.3
113981,Emet Lane,2023-06-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
113981,Emet Lane,2023-06-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
113981,Emet Lane,2023-06-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
113981,Emet Lane,2023-06-04T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
113981,Emet Lane,2023-06-04T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-04T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.98
113981,Emet Lane,2023-06-04T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.71
113981,Emet Lane,2023-06-04T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.15
113981,Emet Lane,2023-06-04T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.62
113981,Emet Lane,2023-06-04T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
113981,Emet Lane,2023-06-04T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.2
113981,Emet Lane,2023-06-04T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.1
113981,Emet Lane,2023-06-04T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.7
113981,Emet Lane,2023-06-04T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-04T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-04T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-04T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.92
113981,Emet Lane,2023-06-04T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.12
113981,Emet Lane,2023-06-04T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.44
113981,Emet Lane,2023-06-04T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
113981,Emet Lane,2023-06-04T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.1
113981,Emet Lane,2023-06-04T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.1
113981,Emet Lane,2023-06-04T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.0
113981,Emet Lane,2023-06-04T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.26
113981,Emet Lane,2023-06-04T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-04T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.07
113981,Emet Lane,2023-06-04T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.43
113981,Emet Lane,2023-06-04T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.17
113981,Emet Lane,2023-06-04T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.99
113981,Emet Lane,2023-06-04T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,54.6
113981,Emet Lane,2023-06-04T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.8
113981,Emet Lane,2023-06-04T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.6
113981,Emet Lane,2023-06-04T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,81.2
113981,Emet Lane,2023-06-04T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-04T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-04T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-04T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.63
113981,Emet Lane,2023-06-04T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.61
113981,Emet Lane,2023-06-04T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.93
113981,Emet Lane,2023-06-04T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,52.6
113981,Emet Lane,2023-06-04T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
113981,Emet Lane,2023-06-04T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.4
113981,Emet Lane,2023-06-04T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.1
113981,Emet Lane,2023-06-04T18:40:00.000+00:00,transformer,,Temperature,C,37.9
113981,Emet Lane,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113981,Emet Lane,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
113981,Emet Lane,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113981,Emet Lane,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
113981,Emet Lane,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
113981,Emet Lane,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
113981,Emet Lane,2023-06-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
113981,Emet Lane,2023-06-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
113981,Emet Lane,2023-06-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
113981,Emet Lane,2023-06-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.7
113981,Emet Lane,2023-06-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.04
113981,Emet Lane,2023-06-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.98
113981,Emet Lane,2023-06-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,109.9
113981,Emet Lane,2023-06-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
113981,Emet Lane,2023-06-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
113981,Emet Lane,2023-06-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
113981,Emet Lane,2023-06-04T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-04T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.2
113981,Emet Lane,2023-06-04T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.21
113981,Emet Lane,2023-06-04T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.79
113981,Emet Lane,2023-06-04T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.17
113981,Emet Lane,2023-06-04T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.77
113981,Emet Lane,2023-06-04T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
113981,Emet Lane,2023-06-04T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.6
113981,Emet Lane,2023-06-04T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.6
113981,Emet Lane,2023-06-04T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.3
113981,Emet Lane,2023-06-04T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-04T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-04T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-04T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.73
113981,Emet Lane,2023-06-04T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.22
113981,Emet Lane,2023-06-04T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.26
113981,Emet Lane,2023-06-04T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
113981,Emet Lane,2023-06-04T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.5
113981,Emet Lane,2023-06-04T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.8
113981,Emet Lane,2023-06-04T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.6
113981,Emet Lane,2023-06-04T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.6
113981,Emet Lane,2023-06-04T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-04T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.15
113981,Emet Lane,2023-06-04T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.44
113981,Emet Lane,2023-06-04T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.71
113981,Emet Lane,2023-06-04T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.01
113981,Emet Lane,2023-06-04T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.6
113981,Emet Lane,2023-06-04T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.3
113981,Emet Lane,2023-06-04T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.8
113981,Emet Lane,2023-06-04T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.0
113981,Emet Lane,2023-06-04T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-04T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-04T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-04T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.26
113981,Emet Lane,2023-06-04T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.44
113981,Emet Lane,2023-06-04T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.87
113981,Emet Lane,2023-06-04T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,56.6
113981,Emet Lane,2023-06-04T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.7
113981,Emet Lane,2023-06-04T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
113981,Emet Lane,2023-06-04T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.8
113981,Emet Lane,2023-06-04T18:30:00.000+00:00,transformer,,Temperature,C,37.8
113981,Emet Lane,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113981,Emet Lane,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
113981,Emet Lane,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113981,Emet Lane,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
113981,Emet Lane,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
113981,Emet Lane,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
113981,Emet Lane,2023-06-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
113981,Emet Lane,2023-06-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
113981,Emet Lane,2023-06-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
113981,Emet Lane,2023-06-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.22
113981,Emet Lane,2023-06-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.54
113981,Emet Lane,2023-06-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,53.91
113981,Emet Lane,2023-06-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,126.0
113981,Emet Lane,2023-06-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
113981,Emet Lane,2023-06-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
113981,Emet Lane,2023-06-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
113981,Emet Lane,2023-06-04T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-04T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.23
113981,Emet Lane,2023-06-04T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.08
113981,Emet Lane,2023-06-04T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.53
113981,Emet Lane,2023-06-04T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.01
113981,Emet Lane,2023-06-04T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.17
113981,Emet Lane,2023-06-04T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.2
113981,Emet Lane,2023-06-04T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.4
113981,Emet Lane,2023-06-04T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.7
113981,Emet Lane,2023-06-04T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.2
113981,Emet Lane,2023-06-04T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.92
113981,Emet Lane,2023-06-04T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-04T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-04T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.21
113981,Emet Lane,2023-06-04T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.88
113981,Emet Lane,2023-06-04T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.99
113981,Emet Lane,2023-06-04T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
113981,Emet Lane,2023-06-04T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.0
113981,Emet Lane,2023-06-04T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.0
113981,Emet Lane,2023-06-04T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
113981,Emet Lane,2023-06-04T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.54
113981,Emet Lane,2023-06-04T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-04T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.52
113981,Emet Lane,2023-06-04T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.44
113981,Emet Lane,2023-06-04T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.44
113981,Emet Lane,2023-06-04T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.35
113981,Emet Lane,2023-06-04T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
113981,Emet Lane,2023-06-04T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.7
113981,Emet Lane,2023-06-04T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.2
113981,Emet Lane,2023-06-04T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.8
113981,Emet Lane,2023-06-04T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-04T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-04T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-04T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.87
113981,Emet Lane,2023-06-04T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.17
113981,Emet Lane,2023-06-04T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.24
113981,Emet Lane,2023-06-04T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,49.4
113981,Emet Lane,2023-06-04T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.1
113981,Emet Lane,2023-06-04T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.9
113981,Emet Lane,2023-06-04T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.5
113981,Emet Lane,2023-06-04T18:20:00.000+00:00,transformer,,Temperature,C,37.8
113981,Emet Lane,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113981,Emet Lane,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
113981,Emet Lane,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113981,Emet Lane,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
113981,Emet Lane,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113981,Emet Lane,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
113981,Emet Lane,2023-06-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
113981,Emet Lane,2023-06-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
113981,Emet Lane,2023-06-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
113981,Emet Lane,2023-06-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.06
113981,Emet Lane,2023-06-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.5
113981,Emet Lane,2023-06-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.75
113981,Emet Lane,2023-06-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,105.3
113981,Emet Lane,2023-06-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
113981,Emet Lane,2023-06-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
113981,Emet Lane,2023-06-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
113981,Emet Lane,2023-06-04T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-04T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.14
113981,Emet Lane,2023-06-04T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-06-04T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.36
113981,Emet Lane,2023-06-04T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.92
113981,Emet Lane,2023-06-04T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.48
113981,Emet Lane,2023-06-04T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,51.4
113981,Emet Lane,2023-06-04T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.0
113981,Emet Lane,2023-06-04T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.8
113981,Emet Lane,2023-06-04T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,74.1
113981,Emet Lane,2023-06-04T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-04T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-04T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-04T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.1
113981,Emet Lane,2023-06-04T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.15
113981,Emet Lane,2023-06-04T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.57
113981,Emet Lane,2023-06-04T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
113981,Emet Lane,2023-06-04T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
113981,Emet Lane,2023-06-04T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.5
113981,Emet Lane,2023-06-04T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.1
113981,Emet Lane,2023-06-04T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.74
113981,Emet Lane,2023-06-04T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-04T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.65
113981,Emet Lane,2023-06-04T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.29
113981,Emet Lane,2023-06-04T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.84
113981,Emet Lane,2023-06-04T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.45
113981,Emet Lane,2023-06-04T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.5
113981,Emet Lane,2023-06-04T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.7
113981,Emet Lane,2023-06-04T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.9
113981,Emet Lane,2023-06-04T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.3
113981,Emet Lane,2023-06-04T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-04T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-04T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.94
113981,Emet Lane,2023-06-04T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.75
113981,Emet Lane,2023-06-04T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.37
113981,Emet Lane,2023-06-04T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.9
113981,Emet Lane,2023-06-04T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,57.5
113981,Emet Lane,2023-06-04T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
113981,Emet Lane,2023-06-04T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
113981,Emet Lane,2023-06-04T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.0
113981,Emet Lane,2023-06-04T18:10:00.000+00:00,transformer,,Temperature,C,37.9
113981,Emet Lane,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113981,Emet Lane,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
113981,Emet Lane,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
113981,Emet Lane,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113981,Emet Lane,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
113981,Emet Lane,2023-06-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
113981,Emet Lane,2023-06-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
113981,Emet Lane,2023-06-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.96
113981,Emet Lane,2023-06-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.51
113981,Emet Lane,2023-06-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.28
113981,Emet Lane,2023-06-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.41
113981,Emet Lane,2023-06-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,138.7
113981,Emet Lane,2023-06-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
113981,Emet Lane,2023-06-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
113981,Emet Lane,2023-06-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
113981,Emet Lane,2023-06-04T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-04T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-04T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.31
113981,Emet Lane,2023-06-04T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.79
113981,Emet Lane,2023-06-04T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.77
113981,Emet Lane,2023-06-04T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.24
113981,Emet Lane,2023-06-04T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.5
113981,Emet Lane,2023-06-04T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.8
113981,Emet Lane,2023-06-04T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.1
113981,Emet Lane,2023-06-04T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.8
113981,Emet Lane,2023-06-04T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-04T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-04T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-04T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.02
113981,Emet Lane,2023-06-04T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.83
113981,Emet Lane,2023-06-04T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.94
113981,Emet Lane,2023-06-04T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.8
113981,Emet Lane,2023-06-04T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.0
113981,Emet Lane,2023-06-04T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
113981,Emet Lane,2023-06-04T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
113981,Emet Lane,2023-06-04T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.66
113981,Emet Lane,2023-06-04T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-04T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.52
113981,Emet Lane,2023-06-04T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.94
113981,Emet Lane,2023-06-04T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.39
113981,Emet Lane,2023-06-04T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.97
113981,Emet Lane,2023-06-04T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
113981,Emet Lane,2023-06-04T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.5
113981,Emet Lane,2023-06-04T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.0
113981,Emet Lane,2023-06-04T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.3
113981,Emet Lane,2023-06-04T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-04T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-04T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-04T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.92
113981,Emet Lane,2023-06-04T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.44
113981,Emet Lane,2023-06-04T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.74
113981,Emet Lane,2023-06-04T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,61.5
113981,Emet Lane,2023-06-04T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
113981,Emet Lane,2023-06-04T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
113981,Emet Lane,2023-06-04T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.2
113981,Emet Lane,2023-06-04T18:00:00.000+00:00,transformer,,Temperature,C,37.9
113981,Emet Lane,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113981,Emet Lane,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
113981,Emet Lane,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113981,Emet Lane,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
113981,Emet Lane,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
113981,Emet Lane,2023-06-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
113981,Emet Lane,2023-06-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
113981,Emet Lane,2023-06-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.7
113981,Emet Lane,2023-06-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.67
113981,Emet Lane,2023-06-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.43
113981,Emet Lane,2023-06-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.88
113981,Emet Lane,2023-06-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,115.9
113981,Emet Lane,2023-06-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
113981,Emet Lane,2023-06-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
113981,Emet Lane,2023-06-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
113981,Emet Lane,2023-06-04T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-04T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.12
113981,Emet Lane,2023-06-04T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.07
113981,Emet Lane,2023-06-04T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.51
113981,Emet Lane,2023-06-04T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.37
113981,Emet Lane,2023-06-04T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.54
113981,Emet Lane,2023-06-04T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,39.2
113981,Emet Lane,2023-06-04T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.0
113981,Emet Lane,2023-06-04T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.4
113981,Emet Lane,2023-06-04T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,75.0
113981,Emet Lane,2023-06-04T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-04T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-04T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-04T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.24
113981,Emet Lane,2023-06-04T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.56
113981,Emet Lane,2023-06-04T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.5
113981,Emet Lane,2023-06-04T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.2
113981,Emet Lane,2023-06-04T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.7
113981,Emet Lane,2023-06-04T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.6
113981,Emet Lane,2023-06-04T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
113981,Emet Lane,2023-06-04T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.59
113981,Emet Lane,2023-06-04T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-04T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.04
113981,Emet Lane,2023-06-04T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.87
113981,Emet Lane,2023-06-04T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.88
113981,Emet Lane,2023-06-04T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.39
113981,Emet Lane,2023-06-04T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.1
113981,Emet Lane,2023-06-04T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.7
113981,Emet Lane,2023-06-04T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.2
113981,Emet Lane,2023-06-04T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.6
113981,Emet Lane,2023-06-04T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-04T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-04T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-04T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.56
113981,Emet Lane,2023-06-04T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.53
113981,Emet Lane,2023-06-04T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.47
113981,Emet Lane,2023-06-04T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,49.3
113981,Emet Lane,2023-06-04T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.3
113981,Emet Lane,2023-06-04T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.1
113981,Emet Lane,2023-06-04T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.6
113981,Emet Lane,2023-06-04T17:50:00.000+00:00,transformer,,Temperature,C,37.9
113981,Emet Lane,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113981,Emet Lane,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
113981,Emet Lane,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113981,Emet Lane,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
113981,Emet Lane,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113981,Emet Lane,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
113981,Emet Lane,2023-06-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
113981,Emet Lane,2023-06-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
113981,Emet Lane,2023-06-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
113981,Emet Lane,2023-06-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.19
113981,Emet Lane,2023-06-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.33
113981,Emet Lane,2023-06-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,55.89
113981,Emet Lane,2023-06-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,118.8
113981,Emet Lane,2023-06-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
113981,Emet Lane,2023-06-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
113981,Emet Lane,2023-06-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
113981,Emet Lane,2023-06-04T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-04T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.01
113981,Emet Lane,2023-06-04T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-04T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.47
113981,Emet Lane,2023-06-04T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.03
113981,Emet Lane,2023-06-04T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.98
113981,Emet Lane,2023-06-04T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.9
113981,Emet Lane,2023-06-04T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.8
113981,Emet Lane,2023-06-04T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.3
113981,Emet Lane,2023-06-04T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.5
113981,Emet Lane,2023-06-04T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-04T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-04T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-04T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.2
113981,Emet Lane,2023-06-04T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.52
113981,Emet Lane,2023-06-04T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.99
113981,Emet Lane,2023-06-04T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.6
113981,Emet Lane,2023-06-04T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.0
113981,Emet Lane,2023-06-04T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.3
113981,Emet Lane,2023-06-04T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
113981,Emet Lane,2023-06-04T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.21
113981,Emet Lane,2023-06-04T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-04T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.46
113981,Emet Lane,2023-06-04T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.41
113981,Emet Lane,2023-06-04T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.67
113981,Emet Lane,2023-06-04T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.81
113981,Emet Lane,2023-06-04T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
113981,Emet Lane,2023-06-04T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.0
113981,Emet Lane,2023-06-04T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.3
113981,Emet Lane,2023-06-04T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.2
113981,Emet Lane,2023-06-04T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-04T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-04T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-04T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.83
113981,Emet Lane,2023-06-04T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.01
113981,Emet Lane,2023-06-04T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.05
113981,Emet Lane,2023-06-04T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
113981,Emet Lane,2023-06-04T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
113981,Emet Lane,2023-06-04T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.6
113981,Emet Lane,2023-06-04T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.1
113981,Emet Lane,2023-06-04T17:40:00.000+00:00,transformer,,Temperature,C,37.8
113981,Emet Lane,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113981,Emet Lane,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
113981,Emet Lane,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113981,Emet Lane,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
113981,Emet Lane,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113981,Emet Lane,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
113981,Emet Lane,2023-06-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
113981,Emet Lane,2023-06-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
113981,Emet Lane,2023-06-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.13
113981,Emet Lane,2023-06-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.91
113981,Emet Lane,2023-06-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.23
113981,Emet Lane,2023-06-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.84
113981,Emet Lane,2023-06-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
113981,Emet Lane,2023-06-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
113981,Emet Lane,2023-06-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
113981,Emet Lane,2023-06-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
113981,Emet Lane,2023-06-04T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-04T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.02
113981,Emet Lane,2023-06-04T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-04T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.04
113981,Emet Lane,2023-06-04T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.32
113981,Emet Lane,2023-06-04T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.69
113981,Emet Lane,2023-06-04T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,42.0
113981,Emet Lane,2023-06-04T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,64.0
113981,Emet Lane,2023-06-04T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,78.3
113981,Emet Lane,2023-06-04T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.1
113981,Emet Lane,2023-06-04T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-04T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-04T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-04T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.4
113981,Emet Lane,2023-06-04T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.34
113981,Emet Lane,2023-06-04T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.97
113981,Emet Lane,2023-06-04T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
113981,Emet Lane,2023-06-04T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.9
113981,Emet Lane,2023-06-04T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.6
113981,Emet Lane,2023-06-04T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
113981,Emet Lane,2023-06-04T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.58
113981,Emet Lane,2023-06-04T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-04T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.66
113981,Emet Lane,2023-06-04T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.14
113981,Emet Lane,2023-06-04T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.5
113981,Emet Lane,2023-06-04T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.47
113981,Emet Lane,2023-06-04T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,45.8
113981,Emet Lane,2023-06-04T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,85.3
113981,Emet Lane,2023-06-04T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.8
113981,Emet Lane,2023-06-04T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.7
113981,Emet Lane,2023-06-04T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-04T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-04T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-04T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.19
113981,Emet Lane,2023-06-04T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.67
113981,Emet Lane,2023-06-04T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.96
113981,Emet Lane,2023-06-04T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
113981,Emet Lane,2023-06-04T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.2
113981,Emet Lane,2023-06-04T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.3
113981,Emet Lane,2023-06-04T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.9
113981,Emet Lane,2023-06-04T17:30:00.000+00:00,transformer,,Temperature,C,37.8
113981,Emet Lane,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113981,Emet Lane,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
113981,Emet Lane,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113981,Emet Lane,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
113981,Emet Lane,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113981,Emet Lane,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
113981,Emet Lane,2023-06-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
113981,Emet Lane,2023-06-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
113981,Emet Lane,2023-06-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
113981,Emet Lane,2023-06-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.77
113981,Emet Lane,2023-06-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.84
113981,Emet Lane,2023-06-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.09
113981,Emet Lane,2023-06-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
113981,Emet Lane,2023-06-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
113981,Emet Lane,2023-06-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
113981,Emet Lane,2023-06-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
113981,Emet Lane,2023-06-04T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-04T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-04T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-04T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.86
113981,Emet Lane,2023-06-04T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,21.77
113981,Emet Lane,2023-06-04T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.84
113981,Emet Lane,2023-06-04T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,57.7
113981,Emet Lane,2023-06-04T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.0
113981,Emet Lane,2023-06-04T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,94.3
113981,Emet Lane,2023-06-04T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.5
113981,Emet Lane,2023-06-04T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-04T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-04T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-04T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.93
113981,Emet Lane,2023-06-04T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.68
113981,Emet Lane,2023-06-04T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.48
113981,Emet Lane,2023-06-04T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
113981,Emet Lane,2023-06-04T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.9
113981,Emet Lane,2023-06-04T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
113981,Emet Lane,2023-06-04T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
113981,Emet Lane,2023-06-04T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.83
113981,Emet Lane,2023-06-04T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-04T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.73
113981,Emet Lane,2023-06-04T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.74
113981,Emet Lane,2023-06-04T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.97
113981,Emet Lane,2023-06-04T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.99
113981,Emet Lane,2023-06-04T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.2
113981,Emet Lane,2023-06-04T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.9
113981,Emet Lane,2023-06-04T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.8
113981,Emet Lane,2023-06-04T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.7
113981,Emet Lane,2023-06-04T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-04T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-04T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-04T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.88
113981,Emet Lane,2023-06-04T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.35
113981,Emet Lane,2023-06-04T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.6
113981,Emet Lane,2023-06-04T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,49.1
113981,Emet Lane,2023-06-04T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.5
113981,Emet Lane,2023-06-04T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
113981,Emet Lane,2023-06-04T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.9
113981,Emet Lane,2023-06-04T17:20:00.000+00:00,transformer,,Temperature,C,37.7
113981,Emet Lane,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113981,Emet Lane,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
113981,Emet Lane,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113981,Emet Lane,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
113981,Emet Lane,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
113981,Emet Lane,2023-06-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
113981,Emet Lane,2023-06-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
113981,Emet Lane,2023-06-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
113981,Emet Lane,2023-06-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.41
113981,Emet Lane,2023-06-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.77
113981,Emet Lane,2023-06-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.91
113981,Emet Lane,2023-06-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
113981,Emet Lane,2023-06-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
113981,Emet Lane,2023-06-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
113981,Emet Lane,2023-06-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
113981,Emet Lane,2023-06-04T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-04T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-04T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.87
