Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-04T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.63
113981,Emet Lane,2023-06-04T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,23.88
113981,Emet Lane,2023-06-04T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.37
113981,Emet Lane,2023-06-04T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,63.7
113981,Emet Lane,2023-06-04T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.4
113981,Emet Lane,2023-06-04T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,100.4
113981,Emet Lane,2023-06-04T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.4
113981,Emet Lane,2023-06-04T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-04T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-04T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-04T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.4
113981,Emet Lane,2023-06-04T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.2
113981,Emet Lane,2023-06-04T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.79
113981,Emet Lane,2023-06-04T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
113981,Emet Lane,2023-06-04T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.5
113981,Emet Lane,2023-06-04T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.9
113981,Emet Lane,2023-06-04T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
113981,Emet Lane,2023-06-04T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.8
113981,Emet Lane,2023-06-04T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-04T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.03
113981,Emet Lane,2023-06-04T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.65
113981,Emet Lane,2023-06-04T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.3
113981,Emet Lane,2023-06-04T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.96
113981,Emet Lane,2023-06-04T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
113981,Emet Lane,2023-06-04T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.1
113981,Emet Lane,2023-06-04T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.8
113981,Emet Lane,2023-06-04T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.7
113981,Emet Lane,2023-06-04T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-04T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-04T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-04T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.45
113981,Emet Lane,2023-06-04T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.75
113981,Emet Lane,2023-06-04T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.79
113981,Emet Lane,2023-06-04T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.7
113981,Emet Lane,2023-06-04T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.4
113981,Emet Lane,2023-06-04T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.3
113981,Emet Lane,2023-06-04T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.6
113981,Emet Lane,2023-06-04T17:10:00.000+00:00,transformer,,Temperature,C,37.6
113981,Emet Lane,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113981,Emet Lane,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
113981,Emet Lane,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113981,Emet Lane,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
113981,Emet Lane,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113981,Emet Lane,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
113981,Emet Lane,2023-06-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
113981,Emet Lane,2023-06-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
113981,Emet Lane,2023-06-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
113981,Emet Lane,2023-06-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.13
113981,Emet Lane,2023-06-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,51.13
113981,Emet Lane,2023-06-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.91
113981,Emet Lane,2023-06-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
113981,Emet Lane,2023-06-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
113981,Emet Lane,2023-06-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
113981,Emet Lane,2023-06-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
113981,Emet Lane,2023-06-04T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-04T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-04T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-04T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.7
113981,Emet Lane,2023-06-04T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,22.79
113981,Emet Lane,2023-06-04T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.77
113981,Emet Lane,2023-06-04T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,53.7
113981,Emet Lane,2023-06-04T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,65.9
113981,Emet Lane,2023-06-04T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,96.3
113981,Emet Lane,2023-06-04T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.2
113981,Emet Lane,2023-06-04T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-04T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-04T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-04T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.74
113981,Emet Lane,2023-06-04T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.43
113981,Emet Lane,2023-06-04T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.66
113981,Emet Lane,2023-06-04T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.1
113981,Emet Lane,2023-06-04T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.2
113981,Emet Lane,2023-06-04T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.6
113981,Emet Lane,2023-06-04T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.4
113981,Emet Lane,2023-06-04T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.6
113981,Emet Lane,2023-06-04T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-04T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.07
113981,Emet Lane,2023-06-04T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.99
113981,Emet Lane,2023-06-04T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.31
113981,Emet Lane,2023-06-04T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.38
113981,Emet Lane,2023-06-04T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.4
113981,Emet Lane,2023-06-04T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.0
113981,Emet Lane,2023-06-04T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.8
113981,Emet Lane,2023-06-04T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.1
113981,Emet Lane,2023-06-04T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-04T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-04T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-04T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.94
113981,Emet Lane,2023-06-04T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.69
113981,Emet Lane,2023-06-04T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.21
113981,Emet Lane,2023-06-04T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,48.0
113981,Emet Lane,2023-06-04T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
113981,Emet Lane,2023-06-04T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
113981,Emet Lane,2023-06-04T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.0
113981,Emet Lane,2023-06-04T17:00:00.000+00:00,transformer,,Temperature,C,37.6
113981,Emet Lane,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113981,Emet Lane,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
113981,Emet Lane,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113981,Emet Lane,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
113981,Emet Lane,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113981,Emet Lane,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
113981,Emet Lane,2023-06-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
113981,Emet Lane,2023-06-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
113981,Emet Lane,2023-06-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
113981,Emet Lane,2023-06-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.36
113981,Emet Lane,2023-06-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.22
113981,Emet Lane,2023-06-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,54.02
113981,Emet Lane,2023-06-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,111.1
113981,Emet Lane,2023-06-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
113981,Emet Lane,2023-06-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
113981,Emet Lane,2023-06-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
113981,Emet Lane,2023-06-04T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-04T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-04T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-04T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.64
113981,Emet Lane,2023-06-04T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.38
113981,Emet Lane,2023-06-04T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.8
113981,Emet Lane,2023-06-04T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,49.4
113981,Emet Lane,2023-06-04T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.7
113981,Emet Lane,2023-06-04T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,87.3
113981,Emet Lane,2023-06-04T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.1
113981,Emet Lane,2023-06-04T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-04T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-04T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-04T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.31
113981,Emet Lane,2023-06-04T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.89
113981,Emet Lane,2023-06-04T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.04
113981,Emet Lane,2023-06-04T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.4
113981,Emet Lane,2023-06-04T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.3
113981,Emet Lane,2023-06-04T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.7
113981,Emet Lane,2023-06-04T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.4
113981,Emet Lane,2023-06-04T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.33
113981,Emet Lane,2023-06-04T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-04T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.32
113981,Emet Lane,2023-06-04T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.83
113981,Emet Lane,2023-06-04T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.21
113981,Emet Lane,2023-06-04T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.91
113981,Emet Lane,2023-06-04T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,46.7
113981,Emet Lane,2023-06-04T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.7
113981,Emet Lane,2023-06-04T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.8
113981,Emet Lane,2023-06-04T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.8
113981,Emet Lane,2023-06-04T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-04T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-04T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-04T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.6
113981,Emet Lane,2023-06-04T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.9
113981,Emet Lane,2023-06-04T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.04
113981,Emet Lane,2023-06-04T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,52.7
113981,Emet Lane,2023-06-04T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
113981,Emet Lane,2023-06-04T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.6
113981,Emet Lane,2023-06-04T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.3
113981,Emet Lane,2023-06-04T16:50:00.000+00:00,transformer,,Temperature,C,37.5
113981,Emet Lane,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113981,Emet Lane,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
113981,Emet Lane,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113981,Emet Lane,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
113981,Emet Lane,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
113981,Emet Lane,2023-06-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
113981,Emet Lane,2023-06-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
113981,Emet Lane,2023-06-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
113981,Emet Lane,2023-06-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.38
113981,Emet Lane,2023-06-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,53.38
113981,Emet Lane,2023-06-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,60.78
113981,Emet Lane,2023-06-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,123.1
113981,Emet Lane,2023-06-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
113981,Emet Lane,2023-06-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
113981,Emet Lane,2023-06-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
113981,Emet Lane,2023-06-04T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-04T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-04T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-04T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.46
113981,Emet Lane,2023-06-04T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,26.04
113981,Emet Lane,2023-06-04T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.07
113981,Emet Lane,2023-06-04T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,71.6
113981,Emet Lane,2023-06-04T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.5
113981,Emet Lane,2023-06-04T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,109.4
113981,Emet Lane,2023-06-04T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.6
113981,Emet Lane,2023-06-04T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
113981,Emet Lane,2023-06-04T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-04T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-04T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.45
113981,Emet Lane,2023-06-04T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.23
113981,Emet Lane,2023-06-04T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.81
113981,Emet Lane,2023-06-04T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
113981,Emet Lane,2023-06-04T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.5
113981,Emet Lane,2023-06-04T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.2
113981,Emet Lane,2023-06-04T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.4
113981,Emet Lane,2023-06-04T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.2
113981,Emet Lane,2023-06-04T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-04T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.72
113981,Emet Lane,2023-06-04T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.96
113981,Emet Lane,2023-06-04T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.12
113981,Emet Lane,2023-06-04T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.99
113981,Emet Lane,2023-06-04T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,47.5
113981,Emet Lane,2023-06-04T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.7
113981,Emet Lane,2023-06-04T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.2
113981,Emet Lane,2023-06-04T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.9
113981,Emet Lane,2023-06-04T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
113981,Emet Lane,2023-06-04T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-04T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-04T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.86
113981,Emet Lane,2023-06-04T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.11
113981,Emet Lane,2023-06-04T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.94
113981,Emet Lane,2023-06-04T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,51.6
113981,Emet Lane,2023-06-04T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.3
113981,Emet Lane,2023-06-04T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.0
113981,Emet Lane,2023-06-04T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.0
113981,Emet Lane,2023-06-04T16:40:00.000+00:00,transformer,,Temperature,C,37.5
113981,Emet Lane,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113981,Emet Lane,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
113981,Emet Lane,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113981,Emet Lane,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
113981,Emet Lane,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113981,Emet Lane,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
113981,Emet Lane,2023-06-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
113981,Emet Lane,2023-06-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
113981,Emet Lane,2023-06-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
113981,Emet Lane,2023-06-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.73
113981,Emet Lane,2023-06-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,60.5
113981,Emet Lane,2023-06-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.8
113981,Emet Lane,2023-06-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,107.2
113981,Emet Lane,2023-06-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
113981,Emet Lane,2023-06-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.3
113981,Emet Lane,2023-06-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
113981,Emet Lane,2023-06-04T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-04T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-04T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-04T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.76
113981,Emet Lane,2023-06-04T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,24.24
113981,Emet Lane,2023-06-04T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.78
113981,Emet Lane,2023-06-04T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,68.2
113981,Emet Lane,2023-06-04T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.4
113981,Emet Lane,2023-06-04T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,102.3
113981,Emet Lane,2023-06-04T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.4
113981,Emet Lane,2023-06-04T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
113981,Emet Lane,2023-06-04T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-04T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-04T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.01
113981,Emet Lane,2023-06-04T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.94
113981,Emet Lane,2023-06-04T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.43
113981,Emet Lane,2023-06-04T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.9
113981,Emet Lane,2023-06-04T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.5
113981,Emet Lane,2023-06-04T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.0
113981,Emet Lane,2023-06-04T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.6
113981,Emet Lane,2023-06-04T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.68
113981,Emet Lane,2023-06-04T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-04T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.87
113981,Emet Lane,2023-06-04T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.27
113981,Emet Lane,2023-06-04T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.71
113981,Emet Lane,2023-06-04T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.7
113981,Emet Lane,2023-06-04T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,60.0
113981,Emet Lane,2023-06-04T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.8
113981,Emet Lane,2023-06-04T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
113981,Emet Lane,2023-06-04T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.2
113981,Emet Lane,2023-06-04T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
113981,Emet Lane,2023-06-04T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-04T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.96
113981,Emet Lane,2023-06-04T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.21
113981,Emet Lane,2023-06-04T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.48
113981,Emet Lane,2023-06-04T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.09
113981,Emet Lane,2023-06-04T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
113981,Emet Lane,2023-06-04T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
113981,Emet Lane,2023-06-04T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.2
113981,Emet Lane,2023-06-04T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.2
113981,Emet Lane,2023-06-04T16:30:00.000+00:00,transformer,,Temperature,C,37.4
113981,Emet Lane,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113981,Emet Lane,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
113981,Emet Lane,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113981,Emet Lane,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
113981,Emet Lane,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113981,Emet Lane,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
113981,Emet Lane,2023-06-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
113981,Emet Lane,2023-06-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
113981,Emet Lane,2023-06-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
113981,Emet Lane,2023-06-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,49.25
113981,Emet Lane,2023-06-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,50.37
113981,Emet Lane,2023-06-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
113981,Emet Lane,2023-06-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
113981,Emet Lane,2023-06-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
113981,Emet Lane,2023-06-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
113981,Emet Lane,2023-06-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
113981,Emet Lane,2023-06-04T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-04T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-04T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-04T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.2
113981,Emet Lane,2023-06-04T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,25.66
113981,Emet Lane,2023-06-04T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.12
113981,Emet Lane,2023-06-04T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,59.0
113981,Emet Lane,2023-06-04T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.0
113981,Emet Lane,2023-06-04T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,107.9
113981,Emet Lane,2023-06-04T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.2
113981,Emet Lane,2023-06-04T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-04T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-04T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-04T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.57
113981,Emet Lane,2023-06-04T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.09
113981,Emet Lane,2023-06-04T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.56
113981,Emet Lane,2023-06-04T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
113981,Emet Lane,2023-06-04T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
113981,Emet Lane,2023-06-04T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.4
113981,Emet Lane,2023-06-04T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.1
113981,Emet Lane,2023-06-04T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.69
113981,Emet Lane,2023-06-04T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-04T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.66
113981,Emet Lane,2023-06-04T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.98
113981,Emet Lane,2023-06-04T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.04
113981,Emet Lane,2023-06-04T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.42
113981,Emet Lane,2023-06-04T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,63.8
113981,Emet Lane,2023-06-04T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.9
113981,Emet Lane,2023-06-04T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
113981,Emet Lane,2023-06-04T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.8
113981,Emet Lane,2023-06-04T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-04T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-04T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.16
113981,Emet Lane,2023-06-04T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.54
113981,Emet Lane,2023-06-04T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.24
113981,Emet Lane,2023-06-04T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.08
113981,Emet Lane,2023-06-04T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
113981,Emet Lane,2023-06-04T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.0
113981,Emet Lane,2023-06-04T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.6
113981,Emet Lane,2023-06-04T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.2
113981,Emet Lane,2023-06-04T16:20:00.000+00:00,transformer,,Temperature,C,37.3
113981,Emet Lane,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113981,Emet Lane,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
113981,Emet Lane,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113981,Emet Lane,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
113981,Emet Lane,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113981,Emet Lane,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
113981,Emet Lane,2023-06-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
113981,Emet Lane,2023-06-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
113981,Emet Lane,2023-06-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
113981,Emet Lane,2023-06-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.29
113981,Emet Lane,2023-06-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.03
113981,Emet Lane,2023-06-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.19
113981,Emet Lane,2023-06-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
113981,Emet Lane,2023-06-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
113981,Emet Lane,2023-06-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
113981,Emet Lane,2023-06-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
113981,Emet Lane,2023-06-04T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
113981,Emet Lane,2023-06-04T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-04T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-04T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.17
113981,Emet Lane,2023-06-04T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,23.07
113981,Emet Lane,2023-06-04T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.88
113981,Emet Lane,2023-06-04T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,53.8
113981,Emet Lane,2023-06-04T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.1
113981,Emet Lane,2023-06-04T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,96.9
113981,Emet Lane,2023-06-04T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.0
113981,Emet Lane,2023-06-04T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-04T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-04T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-04T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.43
113981,Emet Lane,2023-06-04T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.07
113981,Emet Lane,2023-06-04T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.01
113981,Emet Lane,2023-06-04T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.7
113981,Emet Lane,2023-06-04T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
113981,Emet Lane,2023-06-04T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.3
113981,Emet Lane,2023-06-04T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.8
113981,Emet Lane,2023-06-04T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.04
113981,Emet Lane,2023-06-04T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-04T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.22
113981,Emet Lane,2023-06-04T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.57
113981,Emet Lane,2023-06-04T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.59
113981,Emet Lane,2023-06-04T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.24
113981,Emet Lane,2023-06-04T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,57.0
113981,Emet Lane,2023-06-04T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,84.0
113981,Emet Lane,2023-06-04T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
113981,Emet Lane,2023-06-04T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.2
113981,Emet Lane,2023-06-04T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
113981,Emet Lane,2023-06-04T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113981,Emet Lane,2023-06-04T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-04T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.8
113981,Emet Lane,2023-06-04T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.94
113981,Emet Lane,2023-06-04T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.61
113981,Emet Lane,2023-06-04T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
113981,Emet Lane,2023-06-04T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
113981,Emet Lane,2023-06-04T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.1
113981,Emet Lane,2023-06-04T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.2
113981,Emet Lane,2023-06-04T16:10:00.000+00:00,transformer,,Temperature,C,37.3
113981,Emet Lane,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113981,Emet Lane,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
113981,Emet Lane,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113981,Emet Lane,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
113981,Emet Lane,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113981,Emet Lane,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
113981,Emet Lane,2023-06-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
113981,Emet Lane,2023-06-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
113981,Emet Lane,2023-06-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.17
113981,Emet Lane,2023-06-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.98
113981,Emet Lane,2023-06-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.67
113981,Emet Lane,2023-06-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.74
113981,Emet Lane,2023-06-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
113981,Emet Lane,2023-06-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
113981,Emet Lane,2023-06-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
113981,Emet Lane,2023-06-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
113981,Emet Lane,2023-06-04T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-04T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.12
113981,Emet Lane,2023-06-04T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-04T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.41
113981,Emet Lane,2023-06-04T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.65
113981,Emet Lane,2023-06-04T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.53
113981,Emet Lane,2023-06-04T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,43.3
113981,Emet Lane,2023-06-04T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.4
113981,Emet Lane,2023-06-04T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,79.7
113981,Emet Lane,2023-06-04T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.0
113981,Emet Lane,2023-06-04T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-04T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-04T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-04T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.91
113981,Emet Lane,2023-06-04T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.12
113981,Emet Lane,2023-06-04T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.59
113981,Emet Lane,2023-06-04T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
113981,Emet Lane,2023-06-04T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
113981,Emet Lane,2023-06-04T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.2
113981,Emet Lane,2023-06-04T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
113981,Emet Lane,2023-06-04T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-04T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-04T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.01
113981,Emet Lane,2023-06-04T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.51
113981,Emet Lane,2023-06-04T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.86
113981,Emet Lane,2023-06-04T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.82
113981,Emet Lane,2023-06-04T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,59.2
113981,Emet Lane,2023-06-04T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,84.9
113981,Emet Lane,2023-06-04T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
113981,Emet Lane,2023-06-04T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.9
113981,Emet Lane,2023-06-04T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-04T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
113981,Emet Lane,2023-06-04T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-04T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.41
113981,Emet Lane,2023-06-04T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.06
113981,Emet Lane,2023-06-04T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.71
113981,Emet Lane,2023-06-04T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
113981,Emet Lane,2023-06-04T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.6
113981,Emet Lane,2023-06-04T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.6
113981,Emet Lane,2023-06-04T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.4
113981,Emet Lane,2023-06-04T16:00:00.000+00:00,transformer,,Temperature,C,37.2
113981,Emet Lane,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113981,Emet Lane,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
113981,Emet Lane,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113981,Emet Lane,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
113981,Emet Lane,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113981,Emet Lane,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
113981,Emet Lane,2023-06-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
113981,Emet Lane,2023-06-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
113981,Emet Lane,2023-06-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
113981,Emet Lane,2023-06-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.25
113981,Emet Lane,2023-06-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.7
113981,Emet Lane,2023-06-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.67
113981,Emet Lane,2023-06-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
113981,Emet Lane,2023-06-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
113981,Emet Lane,2023-06-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
113981,Emet Lane,2023-06-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
113981,Emet Lane,2023-06-04T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-04T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.49
113981,Emet Lane,2023-06-04T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-04T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.29
113981,Emet Lane,2023-06-04T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.45
113981,Emet Lane,2023-06-04T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.61
113981,Emet Lane,2023-06-04T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,42.2
113981,Emet Lane,2023-06-04T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.7
113981,Emet Lane,2023-06-04T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,67.5
113981,Emet Lane,2023-06-04T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.1
113981,Emet Lane,2023-06-04T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-04T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-04T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-04T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.71
113981,Emet Lane,2023-06-04T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.91
113981,Emet Lane,2023-06-04T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.84
113981,Emet Lane,2023-06-04T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
113981,Emet Lane,2023-06-04T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.1
113981,Emet Lane,2023-06-04T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.6
113981,Emet Lane,2023-06-04T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.4
113981,Emet Lane,2023-06-04T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.33
113981,Emet Lane,2023-06-04T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-04T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.74
113981,Emet Lane,2023-06-04T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.89
113981,Emet Lane,2023-06-04T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.41
113981,Emet Lane,2023-06-04T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.28
113981,Emet Lane,2023-06-04T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,56.5
113981,Emet Lane,2023-06-04T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,81.8
113981,Emet Lane,2023-06-04T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
113981,Emet Lane,2023-06-04T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.6
113981,Emet Lane,2023-06-04T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-04T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-04T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-04T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.4
113981,Emet Lane,2023-06-04T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.75
113981,Emet Lane,2023-06-04T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.35
113981,Emet Lane,2023-06-04T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
113981,Emet Lane,2023-06-04T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.0
113981,Emet Lane,2023-06-04T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.9
113981,Emet Lane,2023-06-04T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.0
113981,Emet Lane,2023-06-04T15:50:00.000+00:00,transformer,,Temperature,C,37.1
113981,Emet Lane,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113981,Emet Lane,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
113981,Emet Lane,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113981,Emet Lane,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
113981,Emet Lane,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113981,Emet Lane,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
113981,Emet Lane,2023-06-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
113981,Emet Lane,2023-06-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
113981,Emet Lane,2023-06-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.92
113981,Emet Lane,2023-06-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.29
113981,Emet Lane,2023-06-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.52
113981,Emet Lane,2023-06-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.09
113981,Emet Lane,2023-06-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
113981,Emet Lane,2023-06-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
113981,Emet Lane,2023-06-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
113981,Emet Lane,2023-06-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
113981,Emet Lane,2023-06-04T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-04T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-04T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-04T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.21
113981,Emet Lane,2023-06-04T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.71
113981,Emet Lane,2023-06-04T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.59
113981,Emet Lane,2023-06-04T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,68.2
113981,Emet Lane,2023-06-04T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.7
113981,Emet Lane,2023-06-04T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,88.7
113981,Emet Lane,2023-06-04T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.4
113981,Emet Lane,2023-06-04T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-04T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-04T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-04T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.24
113981,Emet Lane,2023-06-04T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.87
113981,Emet Lane,2023-06-04T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.77
113981,Emet Lane,2023-06-04T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
113981,Emet Lane,2023-06-04T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.6
113981,Emet Lane,2023-06-04T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.5
113981,Emet Lane,2023-06-04T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.9
113981,Emet Lane,2023-06-04T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.78
113981,Emet Lane,2023-06-04T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
113981,Emet Lane,2023-06-04T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.63
113981,Emet Lane,2023-06-04T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.83
113981,Emet Lane,2023-06-04T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.09
113981,Emet Lane,2023-06-04T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.75
113981,Emet Lane,2023-06-04T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,49.0
113981,Emet Lane,2023-06-04T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.2
113981,Emet Lane,2023-06-04T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
113981,Emet Lane,2023-06-04T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.8
113981,Emet Lane,2023-06-04T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-04T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-04T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-04T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.94
113981,Emet Lane,2023-06-04T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.76
113981,Emet Lane,2023-06-04T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.57
113981,Emet Lane,2023-06-04T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.9
113981,Emet Lane,2023-06-04T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.8
113981,Emet Lane,2023-06-04T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
113981,Emet Lane,2023-06-04T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.5
113981,Emet Lane,2023-06-04T15:40:00.000+00:00,transformer,,Temperature,C,37.1
113981,Emet Lane,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113981,Emet Lane,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
113981,Emet Lane,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113981,Emet Lane,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
113981,Emet Lane,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113981,Emet Lane,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
113981,Emet Lane,2023-06-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
113981,Emet Lane,2023-06-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
113981,Emet Lane,2023-06-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.55
113981,Emet Lane,2023-06-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.22
113981,Emet Lane,2023-06-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.43
113981,Emet Lane,2023-06-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.67
113981,Emet Lane,2023-06-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
113981,Emet Lane,2023-06-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
113981,Emet Lane,2023-06-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
113981,Emet Lane,2023-06-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
113981,Emet Lane,2023-06-04T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-04T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.84
