Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-04T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-04T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.52
113981,Emet Lane,2023-06-04T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.94
113981,Emet Lane,2023-06-04T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.44
113981,Emet Lane,2023-06-04T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,53.2
113981,Emet Lane,2023-06-04T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.9
113981,Emet Lane,2023-06-04T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,72.2
113981,Emet Lane,2023-06-04T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.4
113981,Emet Lane,2023-06-04T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-04T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-04T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-04T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.46
113981,Emet Lane,2023-06-04T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.13
113981,Emet Lane,2023-06-04T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.49
113981,Emet Lane,2023-06-04T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
113981,Emet Lane,2023-06-04T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.5
113981,Emet Lane,2023-06-04T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.3
113981,Emet Lane,2023-06-04T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.4
113981,Emet Lane,2023-06-04T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.77
113981,Emet Lane,2023-06-04T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-04T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.84
113981,Emet Lane,2023-06-04T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.26
113981,Emet Lane,2023-06-04T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.37
113981,Emet Lane,2023-06-04T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.8
113981,Emet Lane,2023-06-04T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.5
113981,Emet Lane,2023-06-04T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.7
113981,Emet Lane,2023-06-04T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.9
113981,Emet Lane,2023-06-04T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.6
113981,Emet Lane,2023-06-04T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-04T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-04T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-04T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.08
113981,Emet Lane,2023-06-04T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.5
113981,Emet Lane,2023-06-04T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.1
113981,Emet Lane,2023-06-04T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
113981,Emet Lane,2023-06-04T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.4
113981,Emet Lane,2023-06-04T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.9
113981,Emet Lane,2023-06-04T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.5
113981,Emet Lane,2023-06-04T15:30:00.000+00:00,transformer,,Temperature,C,37.1
113981,Emet Lane,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113981,Emet Lane,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
113981,Emet Lane,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113981,Emet Lane,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
113981,Emet Lane,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
113981,Emet Lane,2023-06-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
113981,Emet Lane,2023-06-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
113981,Emet Lane,2023-06-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
113981,Emet Lane,2023-06-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.32
113981,Emet Lane,2023-06-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.95
113981,Emet Lane,2023-06-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.83
113981,Emet Lane,2023-06-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
113981,Emet Lane,2023-06-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
113981,Emet Lane,2023-06-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
113981,Emet Lane,2023-06-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
113981,Emet Lane,2023-06-04T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-04T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.58
113981,Emet Lane,2023-06-04T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-04T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.1
113981,Emet Lane,2023-06-04T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.48
113981,Emet Lane,2023-06-04T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.8
113981,Emet Lane,2023-06-04T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.7
113981,Emet Lane,2023-06-04T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.0
113981,Emet Lane,2023-06-04T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.8
113981,Emet Lane,2023-06-04T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.6
113981,Emet Lane,2023-06-04T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-04T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-04T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-04T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.69
113981,Emet Lane,2023-06-04T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.5
113981,Emet Lane,2023-06-04T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.02
113981,Emet Lane,2023-06-04T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
113981,Emet Lane,2023-06-04T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
113981,Emet Lane,2023-06-04T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.5
113981,Emet Lane,2023-06-04T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
113981,Emet Lane,2023-06-04T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.41
113981,Emet Lane,2023-06-04T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-04T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.96
113981,Emet Lane,2023-06-04T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.28
113981,Emet Lane,2023-06-04T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.15
113981,Emet Lane,2023-06-04T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.09
113981,Emet Lane,2023-06-04T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,51.2
113981,Emet Lane,2023-06-04T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.4
113981,Emet Lane,2023-06-04T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
113981,Emet Lane,2023-06-04T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.4
113981,Emet Lane,2023-06-04T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-04T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-04T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-04T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.43
113981,Emet Lane,2023-06-04T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.82
113981,Emet Lane,2023-06-04T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.24
113981,Emet Lane,2023-06-04T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
113981,Emet Lane,2023-06-04T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
113981,Emet Lane,2023-06-04T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.2
113981,Emet Lane,2023-06-04T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.1
113981,Emet Lane,2023-06-04T15:20:00.000+00:00,transformer,,Temperature,C,37.0
113981,Emet Lane,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113981,Emet Lane,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
113981,Emet Lane,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113981,Emet Lane,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
113981,Emet Lane,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113981,Emet Lane,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
113981,Emet Lane,2023-06-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
113981,Emet Lane,2023-06-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
113981,Emet Lane,2023-06-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.11
113981,Emet Lane,2023-06-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.5
113981,Emet Lane,2023-06-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.95
113981,Emet Lane,2023-06-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.15
113981,Emet Lane,2023-06-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
113981,Emet Lane,2023-06-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
113981,Emet Lane,2023-06-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
113981,Emet Lane,2023-06-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
113981,Emet Lane,2023-06-04T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-04T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.97
113981,Emet Lane,2023-06-04T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-04T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.96
113981,Emet Lane,2023-06-04T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.71
113981,Emet Lane,2023-06-04T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.67
113981,Emet Lane,2023-06-04T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.9
113981,Emet Lane,2023-06-04T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.9
113981,Emet Lane,2023-06-04T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.3
113981,Emet Lane,2023-06-04T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.1
113981,Emet Lane,2023-06-04T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-04T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-04T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-04T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.56
113981,Emet Lane,2023-06-04T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.51
113981,Emet Lane,2023-06-04T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.19
113981,Emet Lane,2023-06-04T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
113981,Emet Lane,2023-06-04T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.3
113981,Emet Lane,2023-06-04T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.4
113981,Emet Lane,2023-06-04T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
113981,Emet Lane,2023-06-04T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.37
113981,Emet Lane,2023-06-04T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-04T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.77
113981,Emet Lane,2023-06-04T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.37
113981,Emet Lane,2023-06-04T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.13
113981,Emet Lane,2023-06-04T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.28
113981,Emet Lane,2023-06-04T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,50.6
113981,Emet Lane,2023-06-04T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.8
113981,Emet Lane,2023-06-04T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
113981,Emet Lane,2023-06-04T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.1
113981,Emet Lane,2023-06-04T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-04T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-04T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-04T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.76
113981,Emet Lane,2023-06-04T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.08
113981,Emet Lane,2023-06-04T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.04
113981,Emet Lane,2023-06-04T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
113981,Emet Lane,2023-06-04T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
113981,Emet Lane,2023-06-04T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
113981,Emet Lane,2023-06-04T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.9
113981,Emet Lane,2023-06-04T15:10:00.000+00:00,transformer,,Temperature,C,37.0
113981,Emet Lane,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113981,Emet Lane,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
113981,Emet Lane,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113981,Emet Lane,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
113981,Emet Lane,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113981,Emet Lane,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
113981,Emet Lane,2023-06-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
113981,Emet Lane,2023-06-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
113981,Emet Lane,2023-06-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
113981,Emet Lane,2023-06-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.66
113981,Emet Lane,2023-06-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.43
113981,Emet Lane,2023-06-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.18
113981,Emet Lane,2023-06-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
113981,Emet Lane,2023-06-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
113981,Emet Lane,2023-06-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
113981,Emet Lane,2023-06-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
113981,Emet Lane,2023-06-04T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
113981,Emet Lane,2023-06-04T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.49
113981,Emet Lane,2023-06-04T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-04T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.51
113981,Emet Lane,2023-06-04T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.47
113981,Emet Lane,2023-06-04T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.12
113981,Emet Lane,2023-06-04T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.6
113981,Emet Lane,2023-06-04T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.1
113981,Emet Lane,2023-06-04T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.8
113981,Emet Lane,2023-06-04T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.9
113981,Emet Lane,2023-06-04T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-04T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-04T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-04T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.77
113981,Emet Lane,2023-06-04T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.92
113981,Emet Lane,2023-06-04T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.58
113981,Emet Lane,2023-06-04T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
113981,Emet Lane,2023-06-04T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.4
113981,Emet Lane,2023-06-04T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
113981,Emet Lane,2023-06-04T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
113981,Emet Lane,2023-06-04T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.34
113981,Emet Lane,2023-06-04T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-04T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.16
113981,Emet Lane,2023-06-04T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.89
113981,Emet Lane,2023-06-04T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.12
113981,Emet Lane,2023-06-04T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.99
113981,Emet Lane,2023-06-04T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,55.3
113981,Emet Lane,2023-06-04T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,81.8
113981,Emet Lane,2023-06-04T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
113981,Emet Lane,2023-06-04T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.2
113981,Emet Lane,2023-06-04T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-04T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-04T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-04T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.87
113981,Emet Lane,2023-06-04T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.13
113981,Emet Lane,2023-06-04T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.81
113981,Emet Lane,2023-06-04T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
113981,Emet Lane,2023-06-04T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
113981,Emet Lane,2023-06-04T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.4
113981,Emet Lane,2023-06-04T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.7
113981,Emet Lane,2023-06-04T15:00:00.000+00:00,transformer,,Temperature,C,36.9
113981,Emet Lane,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113981,Emet Lane,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
113981,Emet Lane,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113981,Emet Lane,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
113981,Emet Lane,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113981,Emet Lane,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
113981,Emet Lane,2023-06-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
113981,Emet Lane,2023-06-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
113981,Emet Lane,2023-06-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.36
113981,Emet Lane,2023-06-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.03
113981,Emet Lane,2023-06-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.65
113981,Emet Lane,2023-06-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.49
113981,Emet Lane,2023-06-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
113981,Emet Lane,2023-06-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
113981,Emet Lane,2023-06-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
113981,Emet Lane,2023-06-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
113981,Emet Lane,2023-06-04T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
113981,Emet Lane,2023-06-04T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.4
113981,Emet Lane,2023-06-04T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-04T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.94
113981,Emet Lane,2023-06-04T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.83
113981,Emet Lane,2023-06-04T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.98
113981,Emet Lane,2023-06-04T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.7
113981,Emet Lane,2023-06-04T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
113981,Emet Lane,2023-06-04T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.7
113981,Emet Lane,2023-06-04T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.5
113981,Emet Lane,2023-06-04T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-04T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-04T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-04T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.29
113981,Emet Lane,2023-06-04T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.34
113981,Emet Lane,2023-06-04T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
113981,Emet Lane,2023-06-04T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
113981,Emet Lane,2023-06-04T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.9
113981,Emet Lane,2023-06-04T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
113981,Emet Lane,2023-06-04T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
113981,Emet Lane,2023-06-04T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.47
113981,Emet Lane,2023-06-04T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-04T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.48
113981,Emet Lane,2023-06-04T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.14
113981,Emet Lane,2023-06-04T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.97
113981,Emet Lane,2023-06-04T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.62
113981,Emet Lane,2023-06-04T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,54.3
113981,Emet Lane,2023-06-04T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.1
113981,Emet Lane,2023-06-04T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
113981,Emet Lane,2023-06-04T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.0
113981,Emet Lane,2023-06-04T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-04T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-04T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-04T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.2
113981,Emet Lane,2023-06-04T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.76
113981,Emet Lane,2023-06-04T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.7
113981,Emet Lane,2023-06-04T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
113981,Emet Lane,2023-06-04T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
113981,Emet Lane,2023-06-04T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
113981,Emet Lane,2023-06-04T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.7
113981,Emet Lane,2023-06-04T14:50:00.000+00:00,transformer,,Temperature,C,36.9
113981,Emet Lane,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113981,Emet Lane,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
113981,Emet Lane,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113981,Emet Lane,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
113981,Emet Lane,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113981,Emet Lane,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
113981,Emet Lane,2023-06-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
113981,Emet Lane,2023-06-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
113981,Emet Lane,2023-06-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.47
113981,Emet Lane,2023-06-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.57
113981,Emet Lane,2023-06-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.9
113981,Emet Lane,2023-06-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.09
113981,Emet Lane,2023-06-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
113981,Emet Lane,2023-06-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
113981,Emet Lane,2023-06-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
113981,Emet Lane,2023-06-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
113981,Emet Lane,2023-06-04T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
113981,Emet Lane,2023-06-04T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.42
113981,Emet Lane,2023-06-04T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-04T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.88
113981,Emet Lane,2023-06-04T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.51
113981,Emet Lane,2023-06-04T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.63
113981,Emet Lane,2023-06-04T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.2
113981,Emet Lane,2023-06-04T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.2
113981,Emet Lane,2023-06-04T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.7
113981,Emet Lane,2023-06-04T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.5
113981,Emet Lane,2023-06-04T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-04T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-04T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-04T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.51
113981,Emet Lane,2023-06-04T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.12
113981,Emet Lane,2023-06-04T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.25
113981,Emet Lane,2023-06-04T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
113981,Emet Lane,2023-06-04T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
113981,Emet Lane,2023-06-04T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.9
113981,Emet Lane,2023-06-04T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
113981,Emet Lane,2023-06-04T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.25
113981,Emet Lane,2023-06-04T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-04T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.56
113981,Emet Lane,2023-06-04T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.43
113981,Emet Lane,2023-06-04T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.15
113981,Emet Lane,2023-06-04T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.81
113981,Emet Lane,2023-06-04T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,61.4
113981,Emet Lane,2023-06-04T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,84.4
113981,Emet Lane,2023-06-04T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
113981,Emet Lane,2023-06-04T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.9
113981,Emet Lane,2023-06-04T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-04T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-04T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-04T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.19
113981,Emet Lane,2023-06-04T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.68
113981,Emet Lane,2023-06-04T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.26
113981,Emet Lane,2023-06-04T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
113981,Emet Lane,2023-06-04T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
113981,Emet Lane,2023-06-04T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
113981,Emet Lane,2023-06-04T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.7
113981,Emet Lane,2023-06-04T14:40:00.000+00:00,transformer,,Temperature,C,36.9
113981,Emet Lane,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113981,Emet Lane,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
113981,Emet Lane,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113981,Emet Lane,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
113981,Emet Lane,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113981,Emet Lane,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
113981,Emet Lane,2023-06-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
113981,Emet Lane,2023-06-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
113981,Emet Lane,2023-06-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.65
113981,Emet Lane,2023-06-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.01
113981,Emet Lane,2023-06-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.46
113981,Emet Lane,2023-06-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.95
113981,Emet Lane,2023-06-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
113981,Emet Lane,2023-06-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
113981,Emet Lane,2023-06-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
113981,Emet Lane,2023-06-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
113981,Emet Lane,2023-06-04T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
113981,Emet Lane,2023-06-04T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.49
113981,Emet Lane,2023-06-04T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-04T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.68
113981,Emet Lane,2023-06-04T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.06
113981,Emet Lane,2023-06-04T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.57
113981,Emet Lane,2023-06-04T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.1
113981,Emet Lane,2023-06-04T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.7
113981,Emet Lane,2023-06-04T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.6
113981,Emet Lane,2023-06-04T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.6
113981,Emet Lane,2023-06-04T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-04T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-04T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-04T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.83
113981,Emet Lane,2023-06-04T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.09
113981,Emet Lane,2023-06-04T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.24
113981,Emet Lane,2023-06-04T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
113981,Emet Lane,2023-06-04T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
113981,Emet Lane,2023-06-04T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.8
113981,Emet Lane,2023-06-04T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
113981,Emet Lane,2023-06-04T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.26
113981,Emet Lane,2023-06-04T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-04T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.46
113981,Emet Lane,2023-06-04T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.48
113981,Emet Lane,2023-06-04T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.37
113981,Emet Lane,2023-06-04T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.4
113981,Emet Lane,2023-06-04T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,55.4
113981,Emet Lane,2023-06-04T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,88.3
113981,Emet Lane,2023-06-04T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
113981,Emet Lane,2023-06-04T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.0
113981,Emet Lane,2023-06-04T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-04T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-04T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-04T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.38
113981,Emet Lane,2023-06-04T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.47
113981,Emet Lane,2023-06-04T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.09
113981,Emet Lane,2023-06-04T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.8
113981,Emet Lane,2023-06-04T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
113981,Emet Lane,2023-06-04T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.4
113981,Emet Lane,2023-06-04T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.3
113981,Emet Lane,2023-06-04T14:30:00.000+00:00,transformer,,Temperature,C,36.9
113981,Emet Lane,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113981,Emet Lane,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
113981,Emet Lane,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113981,Emet Lane,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
113981,Emet Lane,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113981,Emet Lane,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
113981,Emet Lane,2023-06-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
113981,Emet Lane,2023-06-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
113981,Emet Lane,2023-06-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.24
113981,Emet Lane,2023-06-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.36
113981,Emet Lane,2023-06-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.98
113981,Emet Lane,2023-06-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,40.3
113981,Emet Lane,2023-06-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
113981,Emet Lane,2023-06-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
113981,Emet Lane,2023-06-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
113981,Emet Lane,2023-06-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
113981,Emet Lane,2023-06-04T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
113981,Emet Lane,2023-06-04T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.38
113981,Emet Lane,2023-06-04T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-04T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.03
113981,Emet Lane,2023-06-04T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.23
113981,Emet Lane,2023-06-04T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.53
113981,Emet Lane,2023-06-04T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
113981,Emet Lane,2023-06-04T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.9
113981,Emet Lane,2023-06-04T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.5
113981,Emet Lane,2023-06-04T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.6
113981,Emet Lane,2023-06-04T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-04T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-04T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-04T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.44
113981,Emet Lane,2023-06-04T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.44
113981,Emet Lane,2023-06-04T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.87
113981,Emet Lane,2023-06-04T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
113981,Emet Lane,2023-06-04T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.5
113981,Emet Lane,2023-06-04T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
113981,Emet Lane,2023-06-04T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
113981,Emet Lane,2023-06-04T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.17
113981,Emet Lane,2023-06-04T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-04T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.26
113981,Emet Lane,2023-06-04T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,22.09
113981,Emet Lane,2023-06-04T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.95
113981,Emet Lane,2023-06-04T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.68
113981,Emet Lane,2023-06-04T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,60.6
113981,Emet Lane,2023-06-04T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,94.6
113981,Emet Lane,2023-06-04T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
113981,Emet Lane,2023-06-04T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.1
113981,Emet Lane,2023-06-04T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-04T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-04T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-04T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.95
113981,Emet Lane,2023-06-04T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.62
113981,Emet Lane,2023-06-04T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.73
113981,Emet Lane,2023-06-04T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.3
113981,Emet Lane,2023-06-04T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
113981,Emet Lane,2023-06-04T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
113981,Emet Lane,2023-06-04T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.3
113981,Emet Lane,2023-06-04T14:20:00.000+00:00,transformer,,Temperature,C,36.8
113981,Emet Lane,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
113981,Emet Lane,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
113981,Emet Lane,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113981,Emet Lane,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
113981,Emet Lane,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113981,Emet Lane,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
113981,Emet Lane,2023-06-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
113981,Emet Lane,2023-06-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
113981,Emet Lane,2023-06-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.07
113981,Emet Lane,2023-06-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.5
113981,Emet Lane,2023-06-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.24
113981,Emet Lane,2023-06-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.81
113981,Emet Lane,2023-06-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
113981,Emet Lane,2023-06-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
113981,Emet Lane,2023-06-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
113981,Emet Lane,2023-06-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
113981,Emet Lane,2023-06-04T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
113981,Emet Lane,2023-06-04T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.74
113981,Emet Lane,2023-06-04T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-04T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.71
113981,Emet Lane,2023-06-04T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.88
113981,Emet Lane,2023-06-04T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.38
113981,Emet Lane,2023-06-04T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.9
113981,Emet Lane,2023-06-04T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.7
113981,Emet Lane,2023-06-04T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.8
113981,Emet Lane,2023-06-04T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.0
113981,Emet Lane,2023-06-04T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-04T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-04T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-04T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.86
113981,Emet Lane,2023-06-04T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.4
113981,Emet Lane,2023-06-04T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.38
113981,Emet Lane,2023-06-04T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
113981,Emet Lane,2023-06-04T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
113981,Emet Lane,2023-06-04T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
113981,Emet Lane,2023-06-04T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.7
113981,Emet Lane,2023-06-04T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.46
113981,Emet Lane,2023-06-04T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-04T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.23
113981,Emet Lane,2023-06-04T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,21.62
113981,Emet Lane,2023-06-04T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.06
113981,Emet Lane,2023-06-04T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.25
113981,Emet Lane,2023-06-04T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,59.6
113981,Emet Lane,2023-06-04T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,91.6
113981,Emet Lane,2023-06-04T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.1
113981,Emet Lane,2023-06-04T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.6
113981,Emet Lane,2023-06-04T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
113981,Emet Lane,2023-06-04T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-04T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-04T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.87
113981,Emet Lane,2023-06-04T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.05
113981,Emet Lane,2023-06-04T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.13
113981,Emet Lane,2023-06-04T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
113981,Emet Lane,2023-06-04T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
113981,Emet Lane,2023-06-04T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.1
113981,Emet Lane,2023-06-04T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.5
113981,Emet Lane,2023-06-04T14:10:00.000+00:00,transformer,,Temperature,C,36.7
113981,Emet Lane,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113981,Emet Lane,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
113981,Emet Lane,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113981,Emet Lane,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
113981,Emet Lane,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113981,Emet Lane,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
113981,Emet Lane,2023-06-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
113981,Emet Lane,2023-06-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
113981,Emet Lane,2023-06-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.07
113981,Emet Lane,2023-06-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.06
113981,Emet Lane,2023-06-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.39
113981,Emet Lane,2023-06-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.13
113981,Emet Lane,2023-06-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
113981,Emet Lane,2023-06-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
113981,Emet Lane,2023-06-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
113981,Emet Lane,2023-06-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
113981,Emet Lane,2023-06-04T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
113981,Emet Lane,2023-06-04T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.92
113981,Emet Lane,2023-06-04T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-04T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.76
113981,Emet Lane,2023-06-04T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.57
113981,Emet Lane,2023-06-04T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.67
113981,Emet Lane,2023-06-04T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.3
113981,Emet Lane,2023-06-04T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
113981,Emet Lane,2023-06-04T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.4
113981,Emet Lane,2023-06-04T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.2
113981,Emet Lane,2023-06-04T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-04T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-04T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-04T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.18
113981,Emet Lane,2023-06-04T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.44
113981,Emet Lane,2023-06-04T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.73
113981,Emet Lane,2023-06-04T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
113981,Emet Lane,2023-06-04T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.3
113981,Emet Lane,2023-06-04T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
113981,Emet Lane,2023-06-04T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
113981,Emet Lane,2023-06-04T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.38
113981,Emet Lane,2023-06-04T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-04T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.97
113981,Emet Lane,2023-06-04T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.02
113981,Emet Lane,2023-06-04T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.69
113981,Emet Lane,2023-06-04T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.87
113981,Emet Lane,2023-06-04T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,57.2
113981,Emet Lane,2023-06-04T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,85.9
113981,Emet Lane,2023-06-04T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
113981,Emet Lane,2023-06-04T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.7
113981,Emet Lane,2023-06-04T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113981,Emet Lane,2023-06-04T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
113981,Emet Lane,2023-06-04T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-04T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.41
113981,Emet Lane,2023-06-04T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.53
113981,Emet Lane,2023-06-04T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.95
113981,Emet Lane,2023-06-04T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,48.4
113981,Emet Lane,2023-06-04T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
113981,Emet Lane,2023-06-04T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.1
113981,Emet Lane,2023-06-04T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.4
113981,Emet Lane,2023-06-04T14:00:00.000+00:00,transformer,,Temperature,C,36.6
113981,Emet Lane,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113981,Emet Lane,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
113981,Emet Lane,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113981,Emet Lane,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
113981,Emet Lane,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113981,Emet Lane,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
113981,Emet Lane,2023-06-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
113981,Emet Lane,2023-06-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
113981,Emet Lane,2023-06-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
113981,Emet Lane,2023-06-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.37
113981,Emet Lane,2023-06-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.24
113981,Emet Lane,2023-06-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.22
113981,Emet Lane,2023-06-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
113981,Emet Lane,2023-06-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
113981,Emet Lane,2023-06-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
113981,Emet Lane,2023-06-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
113981,Emet Lane,2023-06-04T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
113981,Emet Lane,2023-06-04T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.79
