Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-04T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-04T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.27
113981,Emet Lane,2023-06-04T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.05
113981,Emet Lane,2023-06-04T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.11
113981,Emet Lane,2023-06-04T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,39.1
113981,Emet Lane,2023-06-04T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
113981,Emet Lane,2023-06-04T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.8
113981,Emet Lane,2023-06-04T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.0
113981,Emet Lane,2023-06-04T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-04T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-04T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-04T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.59
113981,Emet Lane,2023-06-04T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.42
113981,Emet Lane,2023-06-04T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.54
113981,Emet Lane,2023-06-04T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
113981,Emet Lane,2023-06-04T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.7
113981,Emet Lane,2023-06-04T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.0
113981,Emet Lane,2023-06-04T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
113981,Emet Lane,2023-06-04T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.7
113981,Emet Lane,2023-06-04T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-04T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.03
113981,Emet Lane,2023-06-04T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.63
113981,Emet Lane,2023-06-04T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.82
113981,Emet Lane,2023-06-04T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.59
113981,Emet Lane,2023-06-04T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,56.6
113981,Emet Lane,2023-06-04T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,88.9
113981,Emet Lane,2023-06-04T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
113981,Emet Lane,2023-06-04T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.0
113981,Emet Lane,2023-06-04T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
113981,Emet Lane,2023-06-04T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
113981,Emet Lane,2023-06-04T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-04T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.14
113981,Emet Lane,2023-06-04T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.12
113981,Emet Lane,2023-06-04T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.76
113981,Emet Lane,2023-06-04T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.4
113981,Emet Lane,2023-06-04T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.2
113981,Emet Lane,2023-06-04T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.8
113981,Emet Lane,2023-06-04T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.5
113981,Emet Lane,2023-06-04T13:50:00.000+00:00,transformer,,Temperature,C,36.6
113981,Emet Lane,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113981,Emet Lane,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
113981,Emet Lane,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113981,Emet Lane,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
113981,Emet Lane,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113981,Emet Lane,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
113981,Emet Lane,2023-06-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
113981,Emet Lane,2023-06-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
113981,Emet Lane,2023-06-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
113981,Emet Lane,2023-06-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.62
113981,Emet Lane,2023-06-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.41
113981,Emet Lane,2023-06-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
113981,Emet Lane,2023-06-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
113981,Emet Lane,2023-06-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
113981,Emet Lane,2023-06-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
113981,Emet Lane,2023-06-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
113981,Emet Lane,2023-06-04T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
113981,Emet Lane,2023-06-04T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.53
113981,Emet Lane,2023-06-04T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-04T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.24
113981,Emet Lane,2023-06-04T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.85
113981,Emet Lane,2023-06-04T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.4
113981,Emet Lane,2023-06-04T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,43.6
113981,Emet Lane,2023-06-04T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
113981,Emet Lane,2023-06-04T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.1
113981,Emet Lane,2023-06-04T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.3
113981,Emet Lane,2023-06-04T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-04T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-04T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-04T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.36
113981,Emet Lane,2023-06-04T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.09
113981,Emet Lane,2023-06-04T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
113981,Emet Lane,2023-06-04T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.7
113981,Emet Lane,2023-06-04T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.7
113981,Emet Lane,2023-06-04T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.2
113981,Emet Lane,2023-06-04T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
113981,Emet Lane,2023-06-04T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.93
113981,Emet Lane,2023-06-04T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-04T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.81
113981,Emet Lane,2023-06-04T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.77
113981,Emet Lane,2023-06-04T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.19
113981,Emet Lane,2023-06-04T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.57
113981,Emet Lane,2023-06-04T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,55.9
113981,Emet Lane,2023-06-04T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.3
113981,Emet Lane,2023-06-04T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
113981,Emet Lane,2023-06-04T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.5
113981,Emet Lane,2023-06-04T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.13
113981,Emet Lane,2023-06-04T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-04T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-04T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.75
113981,Emet Lane,2023-06-04T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.78
113981,Emet Lane,2023-06-04T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.91
113981,Emet Lane,2023-06-04T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,46.6
113981,Emet Lane,2023-06-04T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.3
113981,Emet Lane,2023-06-04T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.3
113981,Emet Lane,2023-06-04T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.1
113981,Emet Lane,2023-06-04T13:40:00.000+00:00,transformer,,Temperature,C,36.5
113981,Emet Lane,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
113981,Emet Lane,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
113981,Emet Lane,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113981,Emet Lane,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
113981,Emet Lane,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113981,Emet Lane,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
113981,Emet Lane,2023-06-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
113981,Emet Lane,2023-06-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
113981,Emet Lane,2023-06-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
113981,Emet Lane,2023-06-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.12
113981,Emet Lane,2023-06-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.91
113981,Emet Lane,2023-06-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.59
113981,Emet Lane,2023-06-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
113981,Emet Lane,2023-06-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
113981,Emet Lane,2023-06-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
113981,Emet Lane,2023-06-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
113981,Emet Lane,2023-06-04T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-04T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.58
113981,Emet Lane,2023-06-04T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-04T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.2
113981,Emet Lane,2023-06-04T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.64
113981,Emet Lane,2023-06-04T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.1
113981,Emet Lane,2023-06-04T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.4
113981,Emet Lane,2023-06-04T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
113981,Emet Lane,2023-06-04T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.9
113981,Emet Lane,2023-06-04T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.4
113981,Emet Lane,2023-06-04T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-04T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-04T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-04T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.94
113981,Emet Lane,2023-06-04T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.61
113981,Emet Lane,2023-06-04T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.31
113981,Emet Lane,2023-06-04T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.2
113981,Emet Lane,2023-06-04T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.3
113981,Emet Lane,2023-06-04T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.8
113981,Emet Lane,2023-06-04T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
113981,Emet Lane,2023-06-04T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.11
113981,Emet Lane,2023-06-04T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-04T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.54
113981,Emet Lane,2023-06-04T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.71
113981,Emet Lane,2023-06-04T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.53
113981,Emet Lane,2023-06-04T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.12
113981,Emet Lane,2023-06-04T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,45.7
113981,Emet Lane,2023-06-04T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.3
113981,Emet Lane,2023-06-04T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
113981,Emet Lane,2023-06-04T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.8
113981,Emet Lane,2023-06-04T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
113981,Emet Lane,2023-06-04T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-04T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-04T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.4
113981,Emet Lane,2023-06-04T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.08
113981,Emet Lane,2023-06-04T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.5
113981,Emet Lane,2023-06-04T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.8
113981,Emet Lane,2023-06-04T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
113981,Emet Lane,2023-06-04T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.8
113981,Emet Lane,2023-06-04T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.3
113981,Emet Lane,2023-06-04T13:30:00.000+00:00,transformer,,Temperature,C,36.5
113981,Emet Lane,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113981,Emet Lane,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
113981,Emet Lane,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113981,Emet Lane,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
113981,Emet Lane,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113981,Emet Lane,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
113981,Emet Lane,2023-06-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
113981,Emet Lane,2023-06-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
113981,Emet Lane,2023-06-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
113981,Emet Lane,2023-06-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.25
113981,Emet Lane,2023-06-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.86
113981,Emet Lane,2023-06-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.03
113981,Emet Lane,2023-06-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
113981,Emet Lane,2023-06-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
113981,Emet Lane,2023-06-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
113981,Emet Lane,2023-06-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
113981,Emet Lane,2023-06-04T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-04T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.9
113981,Emet Lane,2023-06-04T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-06-04T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.11
113981,Emet Lane,2023-06-04T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.99
113981,Emet Lane,2023-06-04T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.01
113981,Emet Lane,2023-06-04T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.1
113981,Emet Lane,2023-06-04T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.0
113981,Emet Lane,2023-06-04T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.7
113981,Emet Lane,2023-06-04T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.6
113981,Emet Lane,2023-06-04T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-04T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-04T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-04T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.11
113981,Emet Lane,2023-06-04T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.18
113981,Emet Lane,2023-06-04T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.54
113981,Emet Lane,2023-06-04T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.0
113981,Emet Lane,2023-06-04T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.9
113981,Emet Lane,2023-06-04T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-06-04T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
113981,Emet Lane,2023-06-04T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.87
113981,Emet Lane,2023-06-04T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-04T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-04T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.48
113981,Emet Lane,2023-06-04T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.84
113981,Emet Lane,2023-06-04T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.81
113981,Emet Lane,2023-06-04T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,54.6
113981,Emet Lane,2023-06-04T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.1
113981,Emet Lane,2023-06-04T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
113981,Emet Lane,2023-06-04T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.8
113981,Emet Lane,2023-06-04T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
113981,Emet Lane,2023-06-04T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-04T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-04T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.2
113981,Emet Lane,2023-06-04T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.56
113981,Emet Lane,2023-06-04T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.13
113981,Emet Lane,2023-06-04T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.0
113981,Emet Lane,2023-06-04T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
113981,Emet Lane,2023-06-04T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.8
113981,Emet Lane,2023-06-04T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.2
113981,Emet Lane,2023-06-04T13:20:00.000+00:00,transformer,,Temperature,C,36.4
113981,Emet Lane,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113981,Emet Lane,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
113981,Emet Lane,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113981,Emet Lane,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
113981,Emet Lane,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113981,Emet Lane,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
113981,Emet Lane,2023-06-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
113981,Emet Lane,2023-06-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
113981,Emet Lane,2023-06-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.1
113981,Emet Lane,2023-06-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.9
113981,Emet Lane,2023-06-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.56
113981,Emet Lane,2023-06-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.5
113981,Emet Lane,2023-06-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
113981,Emet Lane,2023-06-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
113981,Emet Lane,2023-06-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
113981,Emet Lane,2023-06-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
113981,Emet Lane,2023-06-04T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
113981,Emet Lane,2023-06-04T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.62
113981,Emet Lane,2023-06-04T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.11
113981,Emet Lane,2023-06-04T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.7
113981,Emet Lane,2023-06-04T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.92
113981,Emet Lane,2023-06-04T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.86
113981,Emet Lane,2023-06-04T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.8
113981,Emet Lane,2023-06-04T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
113981,Emet Lane,2023-06-04T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.3
113981,Emet Lane,2023-06-04T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.2
113981,Emet Lane,2023-06-04T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-04T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-04T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-04T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.13
113981,Emet Lane,2023-06-04T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.37
113981,Emet Lane,2023-06-04T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.86
113981,Emet Lane,2023-06-04T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
113981,Emet Lane,2023-06-04T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.5
113981,Emet Lane,2023-06-04T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
113981,Emet Lane,2023-06-04T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
113981,Emet Lane,2023-06-04T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.15
113981,Emet Lane,2023-06-04T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-04T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.71
113981,Emet Lane,2023-06-04T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.73
113981,Emet Lane,2023-06-04T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.3
113981,Emet Lane,2023-06-04T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.62
113981,Emet Lane,2023-06-04T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,65.9
113981,Emet Lane,2023-06-04T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.5
113981,Emet Lane,2023-06-04T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
113981,Emet Lane,2023-06-04T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,79.3
113981,Emet Lane,2023-06-04T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
113981,Emet Lane,2023-06-04T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-04T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.94
113981,Emet Lane,2023-06-04T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.87
113981,Emet Lane,2023-06-04T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.47
113981,Emet Lane,2023-06-04T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.19
113981,Emet Lane,2023-06-04T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
113981,Emet Lane,2023-06-04T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.1
113981,Emet Lane,2023-06-04T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.3
113981,Emet Lane,2023-06-04T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
113981,Emet Lane,2023-06-04T13:10:00.000+00:00,transformer,,Temperature,C,36.3
113981,Emet Lane,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113981,Emet Lane,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
113981,Emet Lane,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113981,Emet Lane,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
113981,Emet Lane,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113981,Emet Lane,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
113981,Emet Lane,2023-06-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
113981,Emet Lane,2023-06-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
113981,Emet Lane,2023-06-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.65
113981,Emet Lane,2023-06-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.43
113981,Emet Lane,2023-06-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.06
113981,Emet Lane,2023-06-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.54
113981,Emet Lane,2023-06-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
113981,Emet Lane,2023-06-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
113981,Emet Lane,2023-06-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
113981,Emet Lane,2023-06-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
113981,Emet Lane,2023-06-04T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
113981,Emet Lane,2023-06-04T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.48
113981,Emet Lane,2023-06-04T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.16
113981,Emet Lane,2023-06-04T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.33
113981,Emet Lane,2023-06-04T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.16
113981,Emet Lane,2023-06-04T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.85
113981,Emet Lane,2023-06-04T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,40.2
113981,Emet Lane,2023-06-04T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
113981,Emet Lane,2023-06-04T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.4
113981,Emet Lane,2023-06-04T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.4
113981,Emet Lane,2023-06-04T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-04T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-04T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-04T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.58
113981,Emet Lane,2023-06-04T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.33
113981,Emet Lane,2023-06-04T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.8
113981,Emet Lane,2023-06-04T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
113981,Emet Lane,2023-06-04T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.2
113981,Emet Lane,2023-06-04T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.7
113981,Emet Lane,2023-06-04T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
113981,Emet Lane,2023-06-04T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.38
113981,Emet Lane,2023-06-04T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-04T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.94
113981,Emet Lane,2023-06-04T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.4
113981,Emet Lane,2023-06-04T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.08
113981,Emet Lane,2023-06-04T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.68
113981,Emet Lane,2023-06-04T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,58.9
113981,Emet Lane,2023-06-04T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.4
113981,Emet Lane,2023-06-04T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-06-04T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.0
113981,Emet Lane,2023-06-04T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.23
113981,Emet Lane,2023-06-04T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-04T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.92
113981,Emet Lane,2023-06-04T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.79
113981,Emet Lane,2023-06-04T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.71
113981,Emet Lane,2023-06-04T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.09
113981,Emet Lane,2023-06-04T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
113981,Emet Lane,2023-06-04T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.6
113981,Emet Lane,2023-06-04T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.9
113981,Emet Lane,2023-06-04T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
113981,Emet Lane,2023-06-04T13:00:00.000+00:00,transformer,,Temperature,C,36.3
113981,Emet Lane,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113981,Emet Lane,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
113981,Emet Lane,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113981,Emet Lane,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
113981,Emet Lane,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113981,Emet Lane,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
113981,Emet Lane,2023-06-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
113981,Emet Lane,2023-06-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
113981,Emet Lane,2023-06-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.05
113981,Emet Lane,2023-06-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.1
113981,Emet Lane,2023-06-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.29
113981,Emet Lane,2023-06-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.42
113981,Emet Lane,2023-06-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
113981,Emet Lane,2023-06-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
113981,Emet Lane,2023-06-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
113981,Emet Lane,2023-06-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
113981,Emet Lane,2023-06-04T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-04T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.06
113981,Emet Lane,2023-06-04T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-04T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.48
113981,Emet Lane,2023-06-04T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.59
113981,Emet Lane,2023-06-04T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.85
113981,Emet Lane,2023-06-04T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,41.9
113981,Emet Lane,2023-06-04T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
113981,Emet Lane,2023-06-04T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.0
113981,Emet Lane,2023-06-04T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.1
113981,Emet Lane,2023-06-04T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-04T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-04T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-04T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.06
113981,Emet Lane,2023-06-04T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.78
113981,Emet Lane,2023-06-04T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.05
113981,Emet Lane,2023-06-04T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
113981,Emet Lane,2023-06-04T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
113981,Emet Lane,2023-06-04T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.8
113981,Emet Lane,2023-06-04T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
113981,Emet Lane,2023-06-04T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.13
113981,Emet Lane,2023-06-04T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
113981,Emet Lane,2023-06-04T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.84
113981,Emet Lane,2023-06-04T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.78
113981,Emet Lane,2023-06-04T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.58
113981,Emet Lane,2023-06-04T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.61
113981,Emet Lane,2023-06-04T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.5
113981,Emet Lane,2023-06-04T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.0
113981,Emet Lane,2023-06-04T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
113981,Emet Lane,2023-06-04T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.8
113981,Emet Lane,2023-06-04T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
113981,Emet Lane,2023-06-04T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
113981,Emet Lane,2023-06-04T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.95
113981,Emet Lane,2023-06-04T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.92
113981,Emet Lane,2023-06-04T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.63
113981,Emet Lane,2023-06-04T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.79
113981,Emet Lane,2023-06-04T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
113981,Emet Lane,2023-06-04T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.3
113981,Emet Lane,2023-06-04T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.8
113981,Emet Lane,2023-06-04T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.0
113981,Emet Lane,2023-06-04T12:50:00.000+00:00,transformer,,Temperature,C,36.2
113981,Emet Lane,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113981,Emet Lane,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
113981,Emet Lane,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113981,Emet Lane,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
113981,Emet Lane,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113981,Emet Lane,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
113981,Emet Lane,2023-06-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
113981,Emet Lane,2023-06-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
113981,Emet Lane,2023-06-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.43
113981,Emet Lane,2023-06-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.25
113981,Emet Lane,2023-06-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.58
113981,Emet Lane,2023-06-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.32
113981,Emet Lane,2023-06-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
113981,Emet Lane,2023-06-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
113981,Emet Lane,2023-06-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
113981,Emet Lane,2023-06-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
113981,Emet Lane,2023-06-04T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-04T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.98
113981,Emet Lane,2023-06-04T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-04T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.6
113981,Emet Lane,2023-06-04T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.87
113981,Emet Lane,2023-06-04T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.91
113981,Emet Lane,2023-06-04T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.9
113981,Emet Lane,2023-06-04T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
113981,Emet Lane,2023-06-04T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.7
113981,Emet Lane,2023-06-04T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.7
113981,Emet Lane,2023-06-04T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-04T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-04T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-04T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.19
113981,Emet Lane,2023-06-04T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.46
113981,Emet Lane,2023-06-04T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.99
113981,Emet Lane,2023-06-04T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
113981,Emet Lane,2023-06-04T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
113981,Emet Lane,2023-06-04T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.0
113981,Emet Lane,2023-06-04T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
113981,Emet Lane,2023-06-04T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.91
113981,Emet Lane,2023-06-04T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
113981,Emet Lane,2023-06-04T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.24
113981,Emet Lane,2023-06-04T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.53
113981,Emet Lane,2023-06-04T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.99
113981,Emet Lane,2023-06-04T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.06
113981,Emet Lane,2023-06-04T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,60.9
113981,Emet Lane,2023-06-04T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.5
113981,Emet Lane,2023-06-04T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
113981,Emet Lane,2023-06-04T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.4
113981,Emet Lane,2023-06-04T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
113981,Emet Lane,2023-06-04T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
113981,Emet Lane,2023-06-04T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-04T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.01
113981,Emet Lane,2023-06-04T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.04
113981,Emet Lane,2023-06-04T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.78
113981,Emet Lane,2023-06-04T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
113981,Emet Lane,2023-06-04T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
113981,Emet Lane,2023-06-04T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.6
113981,Emet Lane,2023-06-04T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.3
113981,Emet Lane,2023-06-04T12:40:00.000+00:00,transformer,,Temperature,C,36.1
113981,Emet Lane,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113981,Emet Lane,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
113981,Emet Lane,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113981,Emet Lane,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
113981,Emet Lane,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
113981,Emet Lane,2023-06-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
113981,Emet Lane,2023-06-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
113981,Emet Lane,2023-06-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
113981,Emet Lane,2023-06-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.34
113981,Emet Lane,2023-06-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.36
113981,Emet Lane,2023-06-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.74
113981,Emet Lane,2023-06-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
113981,Emet Lane,2023-06-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
113981,Emet Lane,2023-06-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
113981,Emet Lane,2023-06-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
113981,Emet Lane,2023-06-04T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
113981,Emet Lane,2023-06-04T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-06-04T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-04T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.85
113981,Emet Lane,2023-06-04T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.73
113981,Emet Lane,2023-06-04T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.24
113981,Emet Lane,2023-06-04T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.4
113981,Emet Lane,2023-06-04T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
113981,Emet Lane,2023-06-04T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.3
113981,Emet Lane,2023-06-04T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.3
113981,Emet Lane,2023-06-04T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-04T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-04T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
113981,Emet Lane,2023-06-04T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.0
113981,Emet Lane,2023-06-04T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.22
113981,Emet Lane,2023-06-04T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.94
113981,Emet Lane,2023-06-04T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.3
113981,Emet Lane,2023-06-04T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
113981,Emet Lane,2023-06-04T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
113981,Emet Lane,2023-06-04T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.7
113981,Emet Lane,2023-06-04T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.75
113981,Emet Lane,2023-06-04T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-04T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.61
113981,Emet Lane,2023-06-04T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.78
113981,Emet Lane,2023-06-04T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.05
113981,Emet Lane,2023-06-04T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.62
113981,Emet Lane,2023-06-04T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,55.0
113981,Emet Lane,2023-06-04T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.3
113981,Emet Lane,2023-06-04T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
113981,Emet Lane,2023-06-04T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.4
113981,Emet Lane,2023-06-04T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
113981,Emet Lane,2023-06-04T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-04T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-04T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.15
113981,Emet Lane,2023-06-04T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.53
113981,Emet Lane,2023-06-04T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.66
113981,Emet Lane,2023-06-04T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
113981,Emet Lane,2023-06-04T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.6
113981,Emet Lane,2023-06-04T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.2
113981,Emet Lane,2023-06-04T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.5
113981,Emet Lane,2023-06-04T12:30:00.000+00:00,transformer,,Temperature,C,36.0
113981,Emet Lane,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113981,Emet Lane,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
113981,Emet Lane,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113981,Emet Lane,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
113981,Emet Lane,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113981,Emet Lane,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
113981,Emet Lane,2023-06-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
113981,Emet Lane,2023-06-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
113981,Emet Lane,2023-06-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
113981,Emet Lane,2023-06-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.78
113981,Emet Lane,2023-06-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.53
113981,Emet Lane,2023-06-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.46
113981,Emet Lane,2023-06-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
113981,Emet Lane,2023-06-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
113981,Emet Lane,2023-06-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
113981,Emet Lane,2023-06-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
113981,Emet Lane,2023-06-04T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
113981,Emet Lane,2023-06-04T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-04T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-04T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.4
113981,Emet Lane,2023-06-04T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.22
113981,Emet Lane,2023-06-04T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.34
113981,Emet Lane,2023-06-04T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.1
113981,Emet Lane,2023-06-04T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
113981,Emet Lane,2023-06-04T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.7
113981,Emet Lane,2023-06-04T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.8
113981,Emet Lane,2023-06-04T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-04T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-04T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-04T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
113981,Emet Lane,2023-06-04T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.18
113981,Emet Lane,2023-06-04T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.46
113981,Emet Lane,2023-06-04T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
113981,Emet Lane,2023-06-04T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
113981,Emet Lane,2023-06-04T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
113981,Emet Lane,2023-06-04T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
113981,Emet Lane,2023-06-04T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.38
113981,Emet Lane,2023-06-04T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
113981,Emet Lane,2023-06-04T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.59
113981,Emet Lane,2023-06-04T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.82
113981,Emet Lane,2023-06-04T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.69
113981,Emet Lane,2023-06-04T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.79
113981,Emet Lane,2023-06-04T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,63.3
113981,Emet Lane,2023-06-04T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,81.0
113981,Emet Lane,2023-06-04T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
113981,Emet Lane,2023-06-04T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.1
113981,Emet Lane,2023-06-04T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
113981,Emet Lane,2023-06-04T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-04T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-04T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.62
113981,Emet Lane,2023-06-04T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.82
113981,Emet Lane,2023-06-04T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.22
113981,Emet Lane,2023-06-04T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
113981,Emet Lane,2023-06-04T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
113981,Emet Lane,2023-06-04T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.5
113981,Emet Lane,2023-06-04T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.4
113981,Emet Lane,2023-06-04T12:20:00.000+00:00,transformer,,Temperature,C,35.9
113981,Emet Lane,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113981,Emet Lane,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
113981,Emet Lane,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113981,Emet Lane,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
113981,Emet Lane,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
113981,Emet Lane,2023-06-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
113981,Emet Lane,2023-06-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
113981,Emet Lane,2023-06-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
113981,Emet Lane,2023-06-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.38
113981,Emet Lane,2023-06-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.91
113981,Emet Lane,2023-06-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.81
113981,Emet Lane,2023-06-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
113981,Emet Lane,2023-06-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
113981,Emet Lane,2023-06-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
113981,Emet Lane,2023-06-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
113981,Emet Lane,2023-06-04T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
113981,Emet Lane,2023-06-04T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
