Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-04T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-04T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.68
113981,Emet Lane,2023-06-04T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.23
113981,Emet Lane,2023-06-04T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.12
113981,Emet Lane,2023-06-04T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,48.6
113981,Emet Lane,2023-06-04T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.9
113981,Emet Lane,2023-06-04T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.7
113981,Emet Lane,2023-06-04T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.7
113981,Emet Lane,2023-06-04T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-04T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-04T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-04T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.16
113981,Emet Lane,2023-06-04T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.17
113981,Emet Lane,2023-06-04T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.09
113981,Emet Lane,2023-06-04T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
113981,Emet Lane,2023-06-04T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
113981,Emet Lane,2023-06-04T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
113981,Emet Lane,2023-06-04T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.9
113981,Emet Lane,2023-06-04T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.44
113981,Emet Lane,2023-06-04T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
113981,Emet Lane,2023-06-04T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.51
113981,Emet Lane,2023-06-04T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.92
113981,Emet Lane,2023-06-04T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.13
113981,Emet Lane,2023-06-04T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.79
113981,Emet Lane,2023-06-04T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,64.0
113981,Emet Lane,2023-06-04T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,81.7
113981,Emet Lane,2023-06-04T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
113981,Emet Lane,2023-06-04T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.1
113981,Emet Lane,2023-06-04T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
113981,Emet Lane,2023-06-04T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-04T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-04T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.87
113981,Emet Lane,2023-06-04T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.44
113981,Emet Lane,2023-06-04T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.5
113981,Emet Lane,2023-06-04T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
113981,Emet Lane,2023-06-04T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
113981,Emet Lane,2023-06-04T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.2
113981,Emet Lane,2023-06-04T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.4
113981,Emet Lane,2023-06-04T12:10:00.000+00:00,transformer,,Temperature,C,35.8
113981,Emet Lane,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113981,Emet Lane,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
113981,Emet Lane,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113981,Emet Lane,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
113981,Emet Lane,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
113981,Emet Lane,2023-06-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
113981,Emet Lane,2023-06-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
113981,Emet Lane,2023-06-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
113981,Emet Lane,2023-06-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.63
113981,Emet Lane,2023-06-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.97
113981,Emet Lane,2023-06-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.5
113981,Emet Lane,2023-06-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
113981,Emet Lane,2023-06-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
113981,Emet Lane,2023-06-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
113981,Emet Lane,2023-06-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
113981,Emet Lane,2023-06-04T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
113981,Emet Lane,2023-06-04T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-04T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-04T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.55
113981,Emet Lane,2023-06-04T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.69
113981,Emet Lane,2023-06-04T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.81
113981,Emet Lane,2023-06-04T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,66.6
113981,Emet Lane,2023-06-04T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
113981,Emet Lane,2023-06-04T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,72.4
113981,Emet Lane,2023-06-04T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.5
113981,Emet Lane,2023-06-04T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-04T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-04T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-04T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.81
113981,Emet Lane,2023-06-04T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.93
113981,Emet Lane,2023-06-04T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.7
113981,Emet Lane,2023-06-04T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
113981,Emet Lane,2023-06-04T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.1
113981,Emet Lane,2023-06-04T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.5
113981,Emet Lane,2023-06-04T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
113981,Emet Lane,2023-06-04T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.58
113981,Emet Lane,2023-06-04T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
113981,Emet Lane,2023-06-04T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.73
113981,Emet Lane,2023-06-04T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.72
113981,Emet Lane,2023-06-04T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.91
113981,Emet Lane,2023-06-04T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.28
113981,Emet Lane,2023-06-04T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,64.1
113981,Emet Lane,2023-06-04T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.4
113981,Emet Lane,2023-06-04T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
113981,Emet Lane,2023-06-04T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.2
113981,Emet Lane,2023-06-04T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
113981,Emet Lane,2023-06-04T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-04T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-04T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.97
113981,Emet Lane,2023-06-04T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.1
113981,Emet Lane,2023-06-04T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.4
113981,Emet Lane,2023-06-04T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
113981,Emet Lane,2023-06-04T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.1
113981,Emet Lane,2023-06-04T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.9
113981,Emet Lane,2023-06-04T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
113981,Emet Lane,2023-06-04T12:00:00.000+00:00,transformer,,Temperature,C,35.7
113981,Emet Lane,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113981,Emet Lane,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
113981,Emet Lane,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113981,Emet Lane,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
113981,Emet Lane,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113981,Emet Lane,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
113981,Emet Lane,2023-06-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
113981,Emet Lane,2023-06-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
113981,Emet Lane,2023-06-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
113981,Emet Lane,2023-06-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.05
113981,Emet Lane,2023-06-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.64
113981,Emet Lane,2023-06-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.19
113981,Emet Lane,2023-06-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
113981,Emet Lane,2023-06-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
113981,Emet Lane,2023-06-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
113981,Emet Lane,2023-06-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
113981,Emet Lane,2023-06-04T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
113981,Emet Lane,2023-06-04T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-04T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-04T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.95
113981,Emet Lane,2023-06-04T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.32
113981,Emet Lane,2023-06-04T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.3
113981,Emet Lane,2023-06-04T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,56.2
113981,Emet Lane,2023-06-04T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
113981,Emet Lane,2023-06-04T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.7
113981,Emet Lane,2023-06-04T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.3
113981,Emet Lane,2023-06-04T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-04T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-04T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-04T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.5
113981,Emet Lane,2023-06-04T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.69
113981,Emet Lane,2023-06-04T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.44
113981,Emet Lane,2023-06-04T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
113981,Emet Lane,2023-06-04T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.6
113981,Emet Lane,2023-06-04T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
113981,Emet Lane,2023-06-04T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
113981,Emet Lane,2023-06-04T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.72
113981,Emet Lane,2023-06-04T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
113981,Emet Lane,2023-06-04T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.54
113981,Emet Lane,2023-06-04T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.71
113981,Emet Lane,2023-06-04T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.06
113981,Emet Lane,2023-06-04T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.04
113981,Emet Lane,2023-06-04T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,71.6
113981,Emet Lane,2023-06-04T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.7
113981,Emet Lane,2023-06-04T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
113981,Emet Lane,2023-06-04T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.6
113981,Emet Lane,2023-06-04T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
113981,Emet Lane,2023-06-04T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-04T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-04T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.91
113981,Emet Lane,2023-06-04T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.69
113981,Emet Lane,2023-06-04T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.36
113981,Emet Lane,2023-06-04T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
113981,Emet Lane,2023-06-04T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.0
113981,Emet Lane,2023-06-04T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.6
113981,Emet Lane,2023-06-04T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.3
113981,Emet Lane,2023-06-04T11:50:00.000+00:00,transformer,,Temperature,C,35.6
113981,Emet Lane,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113981,Emet Lane,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
113981,Emet Lane,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113981,Emet Lane,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
113981,Emet Lane,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113981,Emet Lane,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
113981,Emet Lane,2023-06-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
113981,Emet Lane,2023-06-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
113981,Emet Lane,2023-06-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
113981,Emet Lane,2023-06-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.07
113981,Emet Lane,2023-06-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.63
113981,Emet Lane,2023-06-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.14
113981,Emet Lane,2023-06-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
113981,Emet Lane,2023-06-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
113981,Emet Lane,2023-06-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
113981,Emet Lane,2023-06-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
113981,Emet Lane,2023-06-04T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
113981,Emet Lane,2023-06-04T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-04T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-04T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.69
113981,Emet Lane,2023-06-04T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.87
113981,Emet Lane,2023-06-04T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.28
113981,Emet Lane,2023-06-04T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,43.1
113981,Emet Lane,2023-06-04T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
113981,Emet Lane,2023-06-04T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.6
113981,Emet Lane,2023-06-04T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.4
113981,Emet Lane,2023-06-04T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-04T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-04T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-04T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.02
113981,Emet Lane,2023-06-04T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.5
113981,Emet Lane,2023-06-04T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.7
113981,Emet Lane,2023-06-04T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.1
113981,Emet Lane,2023-06-04T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.6
113981,Emet Lane,2023-06-04T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.1
113981,Emet Lane,2023-06-04T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.3
113981,Emet Lane,2023-06-04T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.06
113981,Emet Lane,2023-06-04T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-04T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.49
113981,Emet Lane,2023-06-04T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.91
113981,Emet Lane,2023-06-04T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.6
113981,Emet Lane,2023-06-04T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.71
113981,Emet Lane,2023-06-04T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,74.6
113981,Emet Lane,2023-06-04T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,86.2
113981,Emet Lane,2023-06-04T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
113981,Emet Lane,2023-06-04T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,77.6
113981,Emet Lane,2023-06-04T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
113981,Emet Lane,2023-06-04T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-04T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-04T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.04
113981,Emet Lane,2023-06-04T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.62
113981,Emet Lane,2023-06-04T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.1
113981,Emet Lane,2023-06-04T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
113981,Emet Lane,2023-06-04T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
113981,Emet Lane,2023-06-04T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.5
113981,Emet Lane,2023-06-04T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
113981,Emet Lane,2023-06-04T11:40:00.000+00:00,transformer,,Temperature,C,35.6
113981,Emet Lane,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113981,Emet Lane,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
113981,Emet Lane,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113981,Emet Lane,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
113981,Emet Lane,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
113981,Emet Lane,2023-06-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
113981,Emet Lane,2023-06-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
113981,Emet Lane,2023-06-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
113981,Emet Lane,2023-06-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.66
113981,Emet Lane,2023-06-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.6
113981,Emet Lane,2023-06-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.8
113981,Emet Lane,2023-06-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
113981,Emet Lane,2023-06-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
113981,Emet Lane,2023-06-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
113981,Emet Lane,2023-06-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
113981,Emet Lane,2023-06-04T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-04T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-04T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-04T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.31
113981,Emet Lane,2023-06-04T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.94
113981,Emet Lane,2023-06-04T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.85
113981,Emet Lane,2023-06-04T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,49.3
113981,Emet Lane,2023-06-04T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.1
113981,Emet Lane,2023-06-04T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,68.6
113981,Emet Lane,2023-06-04T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.3
113981,Emet Lane,2023-06-04T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-04T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-04T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-04T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.22
113981,Emet Lane,2023-06-04T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.38
113981,Emet Lane,2023-06-04T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.96
113981,Emet Lane,2023-06-04T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
113981,Emet Lane,2023-06-04T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
113981,Emet Lane,2023-06-04T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.8
113981,Emet Lane,2023-06-04T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
113981,Emet Lane,2023-06-04T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.22
113981,Emet Lane,2023-06-04T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-04T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.29
113981,Emet Lane,2023-06-04T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.82
113981,Emet Lane,2023-06-04T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.79
113981,Emet Lane,2023-06-04T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.84
113981,Emet Lane,2023-06-04T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,57.9
113981,Emet Lane,2023-06-04T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.6
113981,Emet Lane,2023-06-04T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
113981,Emet Lane,2023-06-04T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.2
113981,Emet Lane,2023-06-04T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
113981,Emet Lane,2023-06-04T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-04T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-04T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.7
113981,Emet Lane,2023-06-04T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.21
113981,Emet Lane,2023-06-04T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.67
113981,Emet Lane,2023-06-04T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
113981,Emet Lane,2023-06-04T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.8
113981,Emet Lane,2023-06-04T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.8
113981,Emet Lane,2023-06-04T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.7
113981,Emet Lane,2023-06-04T11:30:00.000+00:00,transformer,,Temperature,C,35.5
113981,Emet Lane,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113981,Emet Lane,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
113981,Emet Lane,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113981,Emet Lane,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
113981,Emet Lane,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
113981,Emet Lane,2023-06-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
113981,Emet Lane,2023-06-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
113981,Emet Lane,2023-06-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.07
113981,Emet Lane,2023-06-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.05
113981,Emet Lane,2023-06-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.31
113981,Emet Lane,2023-06-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.32
113981,Emet Lane,2023-06-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
113981,Emet Lane,2023-06-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
113981,Emet Lane,2023-06-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
113981,Emet Lane,2023-06-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
113981,Emet Lane,2023-06-04T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-04T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-04T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-04T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.3
113981,Emet Lane,2023-06-04T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.86
113981,Emet Lane,2023-06-04T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.44
113981,Emet Lane,2023-06-04T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,70.0
113981,Emet Lane,2023-06-04T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
113981,Emet Lane,2023-06-04T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,89.0
113981,Emet Lane,2023-06-04T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.4
113981,Emet Lane,2023-06-04T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-04T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-04T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-04T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.25
113981,Emet Lane,2023-06-04T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.08
113981,Emet Lane,2023-06-04T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.39
113981,Emet Lane,2023-06-04T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.5
113981,Emet Lane,2023-06-04T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.2
113981,Emet Lane,2023-06-04T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.2
113981,Emet Lane,2023-06-04T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
113981,Emet Lane,2023-06-04T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.21
113981,Emet Lane,2023-06-04T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
113981,Emet Lane,2023-06-04T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.83
113981,Emet Lane,2023-06-04T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.01
113981,Emet Lane,2023-06-04T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.01
113981,Emet Lane,2023-06-04T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.87
113981,Emet Lane,2023-06-04T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,53.2
113981,Emet Lane,2023-06-04T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.4
113981,Emet Lane,2023-06-04T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
113981,Emet Lane,2023-06-04T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.9
113981,Emet Lane,2023-06-04T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
113981,Emet Lane,2023-06-04T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
113981,Emet Lane,2023-06-04T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-04T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.97
113981,Emet Lane,2023-06-04T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.47
113981,Emet Lane,2023-06-04T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.63
113981,Emet Lane,2023-06-04T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
113981,Emet Lane,2023-06-04T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.2
113981,Emet Lane,2023-06-04T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.5
113981,Emet Lane,2023-06-04T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.5
113981,Emet Lane,2023-06-04T11:20:00.000+00:00,transformer,,Temperature,C,35.4
113981,Emet Lane,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113981,Emet Lane,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
113981,Emet Lane,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113981,Emet Lane,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
113981,Emet Lane,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113981,Emet Lane,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
113981,Emet Lane,2023-06-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
113981,Emet Lane,2023-06-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
113981,Emet Lane,2023-06-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
113981,Emet Lane,2023-06-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.53
113981,Emet Lane,2023-06-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,44.42
113981,Emet Lane,2023-06-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.32
113981,Emet Lane,2023-06-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
113981,Emet Lane,2023-06-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
113981,Emet Lane,2023-06-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
113981,Emet Lane,2023-06-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
113981,Emet Lane,2023-06-04T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
113981,Emet Lane,2023-06-04T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-04T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-04T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.51
113981,Emet Lane,2023-06-04T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.03
113981,Emet Lane,2023-06-04T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.34
113981,Emet Lane,2023-06-04T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,51.0
113981,Emet Lane,2023-06-04T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.8
113981,Emet Lane,2023-06-04T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.9
113981,Emet Lane,2023-06-04T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.3
113981,Emet Lane,2023-06-04T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-04T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-04T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-04T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.74
113981,Emet Lane,2023-06-04T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.92
113981,Emet Lane,2023-06-04T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.28
113981,Emet Lane,2023-06-04T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.9
113981,Emet Lane,2023-06-04T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
113981,Emet Lane,2023-06-04T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.0
113981,Emet Lane,2023-06-04T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.7
113981,Emet Lane,2023-06-04T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.78
113981,Emet Lane,2023-06-04T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-04T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.89
113981,Emet Lane,2023-06-04T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.98
113981,Emet Lane,2023-06-04T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.51
113981,Emet Lane,2023-06-04T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.74
113981,Emet Lane,2023-06-04T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,42.0
113981,Emet Lane,2023-06-04T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.4
113981,Emet Lane,2023-06-04T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
113981,Emet Lane,2023-06-04T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.8
113981,Emet Lane,2023-06-04T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.15
113981,Emet Lane,2023-06-04T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113981,Emet Lane,2023-06-04T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-04T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.67
113981,Emet Lane,2023-06-04T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.65
113981,Emet Lane,2023-06-04T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.06
113981,Emet Lane,2023-06-04T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.1
113981,Emet Lane,2023-06-04T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.0
113981,Emet Lane,2023-06-04T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.8
113981,Emet Lane,2023-06-04T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.3
113981,Emet Lane,2023-06-04T11:10:00.000+00:00,transformer,,Temperature,C,35.3
113981,Emet Lane,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113981,Emet Lane,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
113981,Emet Lane,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113981,Emet Lane,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
113981,Emet Lane,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113981,Emet Lane,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
113981,Emet Lane,2023-06-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
113981,Emet Lane,2023-06-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
113981,Emet Lane,2023-06-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
113981,Emet Lane,2023-06-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.91
113981,Emet Lane,2023-06-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.11
113981,Emet Lane,2023-06-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.41
113981,Emet Lane,2023-06-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
113981,Emet Lane,2023-06-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
113981,Emet Lane,2023-06-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
113981,Emet Lane,2023-06-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
113981,Emet Lane,2023-06-04T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
113981,Emet Lane,2023-06-04T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-04T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-04T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.98
113981,Emet Lane,2023-06-04T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.38
113981,Emet Lane,2023-06-04T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.84
113981,Emet Lane,2023-06-04T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,58.1
113981,Emet Lane,2023-06-04T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.4
113981,Emet Lane,2023-06-04T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,74.6
113981,Emet Lane,2023-06-04T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.5
113981,Emet Lane,2023-06-04T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-04T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-04T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-04T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.03
113981,Emet Lane,2023-06-04T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.24
113981,Emet Lane,2023-06-04T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.37
113981,Emet Lane,2023-06-04T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
113981,Emet Lane,2023-06-04T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
113981,Emet Lane,2023-06-04T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.4
113981,Emet Lane,2023-06-04T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.6
113981,Emet Lane,2023-06-04T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.31
113981,Emet Lane,2023-06-04T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
113981,Emet Lane,2023-06-04T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.68
113981,Emet Lane,2023-06-04T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.85
113981,Emet Lane,2023-06-04T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.39
113981,Emet Lane,2023-06-04T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.23
113981,Emet Lane,2023-06-04T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,45.0
113981,Emet Lane,2023-06-04T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.7
113981,Emet Lane,2023-06-04T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
113981,Emet Lane,2023-06-04T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.0
113981,Emet Lane,2023-06-04T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.02
113981,Emet Lane,2023-06-04T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
113981,Emet Lane,2023-06-04T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-04T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.37
113981,Emet Lane,2023-06-04T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.18
113981,Emet Lane,2023-06-04T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.11
113981,Emet Lane,2023-06-04T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.8
113981,Emet Lane,2023-06-04T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.5
113981,Emet Lane,2023-06-04T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.1
113981,Emet Lane,2023-06-04T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.3
113981,Emet Lane,2023-06-04T11:00:00.000+00:00,transformer,,Temperature,C,35.2
113981,Emet Lane,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113981,Emet Lane,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
113981,Emet Lane,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113981,Emet Lane,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
113981,Emet Lane,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113981,Emet Lane,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
113981,Emet Lane,2023-06-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
113981,Emet Lane,2023-06-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
113981,Emet Lane,2023-06-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
113981,Emet Lane,2023-06-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.22
113981,Emet Lane,2023-06-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.19
113981,Emet Lane,2023-06-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.55
113981,Emet Lane,2023-06-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
113981,Emet Lane,2023-06-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
113981,Emet Lane,2023-06-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
113981,Emet Lane,2023-06-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
113981,Emet Lane,2023-06-04T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-04T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-04T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-04T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.97
113981,Emet Lane,2023-06-04T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.86
113981,Emet Lane,2023-06-04T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.1
113981,Emet Lane,2023-06-04T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,52.8
113981,Emet Lane,2023-06-04T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
113981,Emet Lane,2023-06-04T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.4
113981,Emet Lane,2023-06-04T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.2
113981,Emet Lane,2023-06-04T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-04T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-04T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-04T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.65
113981,Emet Lane,2023-06-04T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.65
113981,Emet Lane,2023-06-04T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.39
113981,Emet Lane,2023-06-04T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.3
113981,Emet Lane,2023-06-04T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
113981,Emet Lane,2023-06-04T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.6
113981,Emet Lane,2023-06-04T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.4
113981,Emet Lane,2023-06-04T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.43
113981,Emet Lane,2023-06-04T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-04T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.91
113981,Emet Lane,2023-06-04T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.73
113981,Emet Lane,2023-06-04T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.44
113981,Emet Lane,2023-06-04T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.79
113981,Emet Lane,2023-06-04T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.3
113981,Emet Lane,2023-06-04T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.1
113981,Emet Lane,2023-06-04T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
113981,Emet Lane,2023-06-04T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.2
113981,Emet Lane,2023-06-04T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-04T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
113981,Emet Lane,2023-06-04T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-04T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.7
113981,Emet Lane,2023-06-04T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.59
113981,Emet Lane,2023-06-04T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.6
113981,Emet Lane,2023-06-04T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.3
113981,Emet Lane,2023-06-04T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.8
113981,Emet Lane,2023-06-04T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.9
113981,Emet Lane,2023-06-04T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.8
113981,Emet Lane,2023-06-04T10:50:00.000+00:00,transformer,,Temperature,C,35.1
113981,Emet Lane,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113981,Emet Lane,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
113981,Emet Lane,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113981,Emet Lane,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
113981,Emet Lane,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113981,Emet Lane,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
113981,Emet Lane,2023-06-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
113981,Emet Lane,2023-06-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
113981,Emet Lane,2023-06-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
113981,Emet Lane,2023-06-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.05
113981,Emet Lane,2023-06-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.54
113981,Emet Lane,2023-06-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.89
113981,Emet Lane,2023-06-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
113981,Emet Lane,2023-06-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
113981,Emet Lane,2023-06-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
113981,Emet Lane,2023-06-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
113981,Emet Lane,2023-06-04T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-04T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-04T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-04T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.56
113981,Emet Lane,2023-06-04T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.95
113981,Emet Lane,2023-06-04T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.46
113981,Emet Lane,2023-06-04T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,43.6
113981,Emet Lane,2023-06-04T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.0
113981,Emet Lane,2023-06-04T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.1
113981,Emet Lane,2023-06-04T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.1
113981,Emet Lane,2023-06-04T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
113981,Emet Lane,2023-06-04T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-04T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-04T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.02
113981,Emet Lane,2023-06-04T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.95
113981,Emet Lane,2023-06-04T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.9
113981,Emet Lane,2023-06-04T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
113981,Emet Lane,2023-06-04T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
113981,Emet Lane,2023-06-04T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.5
113981,Emet Lane,2023-06-04T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.1
113981,Emet Lane,2023-06-04T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.3
113981,Emet Lane,2023-06-04T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-04T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.32
113981,Emet Lane,2023-06-04T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.76
113981,Emet Lane,2023-06-04T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.43
113981,Emet Lane,2023-06-04T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.02
113981,Emet Lane,2023-06-04T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
113981,Emet Lane,2023-06-04T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.3
113981,Emet Lane,2023-06-04T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
113981,Emet Lane,2023-06-04T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.9
113981,Emet Lane,2023-06-04T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-04T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-04T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-04T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.0
113981,Emet Lane,2023-06-04T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.4
113981,Emet Lane,2023-06-04T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.69
113981,Emet Lane,2023-06-04T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
113981,Emet Lane,2023-06-04T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
113981,Emet Lane,2023-06-04T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.4
113981,Emet Lane,2023-06-04T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
113981,Emet Lane,2023-06-04T10:40:00.000+00:00,transformer,,Temperature,C,34.9
113981,Emet Lane,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113981,Emet Lane,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
113981,Emet Lane,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113981,Emet Lane,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
113981,Emet Lane,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113981,Emet Lane,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
113981,Emet Lane,2023-06-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
113981,Emet Lane,2023-06-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
113981,Emet Lane,2023-06-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
113981,Emet Lane,2023-06-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.33
113981,Emet Lane,2023-06-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.74
113981,Emet Lane,2023-06-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.07
113981,Emet Lane,2023-06-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
113981,Emet Lane,2023-06-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
113981,Emet Lane,2023-06-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
113981,Emet Lane,2023-06-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
113981,Emet Lane,2023-06-04T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-04T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
