Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-04T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-04T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.16
113981,Emet Lane,2023-06-04T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.76
113981,Emet Lane,2023-06-04T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.73
113981,Emet Lane,2023-06-04T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,55.7
113981,Emet Lane,2023-06-04T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.3
113981,Emet Lane,2023-06-04T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.2
113981,Emet Lane,2023-06-04T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,78.0
113981,Emet Lane,2023-06-04T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
113981,Emet Lane,2023-06-04T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-04T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-04T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.13
113981,Emet Lane,2023-06-04T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.98
113981,Emet Lane,2023-06-04T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.98
113981,Emet Lane,2023-06-04T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
113981,Emet Lane,2023-06-04T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.0
113981,Emet Lane,2023-06-04T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.7
113981,Emet Lane,2023-06-04T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.1
113981,Emet Lane,2023-06-04T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.38
113981,Emet Lane,2023-06-04T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-04T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.22
113981,Emet Lane,2023-06-04T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.34
113981,Emet Lane,2023-06-04T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.24
113981,Emet Lane,2023-06-04T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.76
113981,Emet Lane,2023-06-04T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
113981,Emet Lane,2023-06-04T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.6
113981,Emet Lane,2023-06-04T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.6
113981,Emet Lane,2023-06-04T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.1
113981,Emet Lane,2023-06-04T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-04T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-04T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-04T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.37
113981,Emet Lane,2023-06-04T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.1
113981,Emet Lane,2023-06-04T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.3
113981,Emet Lane,2023-06-04T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
113981,Emet Lane,2023-06-04T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
113981,Emet Lane,2023-06-04T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.8
113981,Emet Lane,2023-06-04T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.5
113981,Emet Lane,2023-06-04T10:30:00.000+00:00,transformer,,Temperature,C,34.9
113981,Emet Lane,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113981,Emet Lane,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
113981,Emet Lane,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113981,Emet Lane,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
113981,Emet Lane,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113981,Emet Lane,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
113981,Emet Lane,2023-06-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
113981,Emet Lane,2023-06-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
113981,Emet Lane,2023-06-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
113981,Emet Lane,2023-06-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.01
113981,Emet Lane,2023-06-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.09
113981,Emet Lane,2023-06-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.77
113981,Emet Lane,2023-06-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
113981,Emet Lane,2023-06-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
113981,Emet Lane,2023-06-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
113981,Emet Lane,2023-06-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
113981,Emet Lane,2023-06-04T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
113981,Emet Lane,2023-06-04T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-04T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-04T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.58
113981,Emet Lane,2023-06-04T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.14
113981,Emet Lane,2023-06-04T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.89
113981,Emet Lane,2023-06-04T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,60.5
113981,Emet Lane,2023-06-04T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
113981,Emet Lane,2023-06-04T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,66.6
113981,Emet Lane,2023-06-04T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.3
113981,Emet Lane,2023-06-04T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
113981,Emet Lane,2023-06-04T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-04T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-04T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.69
113981,Emet Lane,2023-06-04T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.39
113981,Emet Lane,2023-06-04T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.26
113981,Emet Lane,2023-06-04T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
113981,Emet Lane,2023-06-04T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.2
113981,Emet Lane,2023-06-04T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.3
113981,Emet Lane,2023-06-04T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.3
113981,Emet Lane,2023-06-04T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.9
113981,Emet Lane,2023-06-04T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-04T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.37
113981,Emet Lane,2023-06-04T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.81
113981,Emet Lane,2023-06-04T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.19
113981,Emet Lane,2023-06-04T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.71
113981,Emet Lane,2023-06-04T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,43.7
113981,Emet Lane,2023-06-04T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.4
113981,Emet Lane,2023-06-04T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
113981,Emet Lane,2023-06-04T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.1
113981,Emet Lane,2023-06-04T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-04T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-04T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-04T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.83
113981,Emet Lane,2023-06-04T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.82
113981,Emet Lane,2023-06-04T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.34
113981,Emet Lane,2023-06-04T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
113981,Emet Lane,2023-06-04T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
113981,Emet Lane,2023-06-04T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.2
113981,Emet Lane,2023-06-04T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.5
113981,Emet Lane,2023-06-04T10:20:00.000+00:00,transformer,,Temperature,C,34.8
113981,Emet Lane,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
113981,Emet Lane,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
113981,Emet Lane,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113981,Emet Lane,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
113981,Emet Lane,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
113981,Emet Lane,2023-06-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
113981,Emet Lane,2023-06-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
113981,Emet Lane,2023-06-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
113981,Emet Lane,2023-06-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.91
113981,Emet Lane,2023-06-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.54
113981,Emet Lane,2023-06-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.2
113981,Emet Lane,2023-06-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
113981,Emet Lane,2023-06-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
113981,Emet Lane,2023-06-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
113981,Emet Lane,2023-06-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
113981,Emet Lane,2023-06-04T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-04T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-04T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-04T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.89
113981,Emet Lane,2023-06-04T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.71
113981,Emet Lane,2023-06-04T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.73
113981,Emet Lane,2023-06-04T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.7
113981,Emet Lane,2023-06-04T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.6
113981,Emet Lane,2023-06-04T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.0
113981,Emet Lane,2023-06-04T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.0
113981,Emet Lane,2023-06-04T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
113981,Emet Lane,2023-06-04T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-04T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-04T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.49
113981,Emet Lane,2023-06-04T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.09
113981,Emet Lane,2023-06-04T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.74
113981,Emet Lane,2023-06-04T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.1
113981,Emet Lane,2023-06-04T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.7
113981,Emet Lane,2023-06-04T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.1
113981,Emet Lane,2023-06-04T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.4
113981,Emet Lane,2023-06-04T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.79
113981,Emet Lane,2023-06-04T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-04T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.15
113981,Emet Lane,2023-06-04T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.11
113981,Emet Lane,2023-06-04T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.68
113981,Emet Lane,2023-06-04T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.66
113981,Emet Lane,2023-06-04T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.6
113981,Emet Lane,2023-06-04T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.2
113981,Emet Lane,2023-06-04T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
113981,Emet Lane,2023-06-04T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.1
113981,Emet Lane,2023-06-04T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-04T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-04T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-04T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.03
113981,Emet Lane,2023-06-04T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.66
113981,Emet Lane,2023-06-04T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.71
113981,Emet Lane,2023-06-04T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
113981,Emet Lane,2023-06-04T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
113981,Emet Lane,2023-06-04T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.3
113981,Emet Lane,2023-06-04T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.7
113981,Emet Lane,2023-06-04T10:10:00.000+00:00,transformer,,Temperature,C,34.6
113981,Emet Lane,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113981,Emet Lane,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
113981,Emet Lane,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113981,Emet Lane,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
113981,Emet Lane,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113981,Emet Lane,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
113981,Emet Lane,2023-06-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
113981,Emet Lane,2023-06-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
113981,Emet Lane,2023-06-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.46
113981,Emet Lane,2023-06-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.51
113981,Emet Lane,2023-06-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.15
113981,Emet Lane,2023-06-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.84
113981,Emet Lane,2023-06-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
113981,Emet Lane,2023-06-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
113981,Emet Lane,2023-06-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
113981,Emet Lane,2023-06-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
113981,Emet Lane,2023-06-04T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-04T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-04T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-04T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.03
113981,Emet Lane,2023-06-04T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.52
113981,Emet Lane,2023-06-04T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.25
113981,Emet Lane,2023-06-04T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,49.2
113981,Emet Lane,2023-06-04T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.0
113981,Emet Lane,2023-06-04T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.2
113981,Emet Lane,2023-06-04T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.1
113981,Emet Lane,2023-06-04T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
113981,Emet Lane,2023-06-04T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-04T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-04T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.07
113981,Emet Lane,2023-06-04T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.91
113981,Emet Lane,2023-06-04T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.47
113981,Emet Lane,2023-06-04T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.5
113981,Emet Lane,2023-06-04T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.9
113981,Emet Lane,2023-06-04T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.6
113981,Emet Lane,2023-06-04T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.1
113981,Emet Lane,2023-06-04T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.0
113981,Emet Lane,2023-06-04T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
113981,Emet Lane,2023-06-04T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.75
113981,Emet Lane,2023-06-04T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.77
113981,Emet Lane,2023-06-04T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.45
113981,Emet Lane,2023-06-04T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.46
113981,Emet Lane,2023-06-04T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,58.2
113981,Emet Lane,2023-06-04T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,89.1
113981,Emet Lane,2023-06-04T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
113981,Emet Lane,2023-06-04T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.1
113981,Emet Lane,2023-06-04T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-04T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-04T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-04T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.2
113981,Emet Lane,2023-06-04T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.43
113981,Emet Lane,2023-06-04T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.67
113981,Emet Lane,2023-06-04T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
113981,Emet Lane,2023-06-04T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
113981,Emet Lane,2023-06-04T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.5
113981,Emet Lane,2023-06-04T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.6
113981,Emet Lane,2023-06-04T10:00:00.000+00:00,transformer,,Temperature,C,34.5
113981,Emet Lane,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113981,Emet Lane,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
113981,Emet Lane,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113981,Emet Lane,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
113981,Emet Lane,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
113981,Emet Lane,2023-06-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
113981,Emet Lane,2023-06-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
113981,Emet Lane,2023-06-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.46
113981,Emet Lane,2023-06-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.07
113981,Emet Lane,2023-06-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.3
113981,Emet Lane,2023-06-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.84
113981,Emet Lane,2023-06-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
113981,Emet Lane,2023-06-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
113981,Emet Lane,2023-06-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
113981,Emet Lane,2023-06-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
113981,Emet Lane,2023-06-04T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
113981,Emet Lane,2023-06-04T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-04T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-04T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.01
113981,Emet Lane,2023-06-04T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.86
113981,Emet Lane,2023-06-04T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.92
113981,Emet Lane,2023-06-04T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,67.7
113981,Emet Lane,2023-06-04T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.5
113981,Emet Lane,2023-06-04T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,84.8
113981,Emet Lane,2023-06-04T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.5
113981,Emet Lane,2023-06-04T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
113981,Emet Lane,2023-06-04T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-04T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-04T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.43
113981,Emet Lane,2023-06-04T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.93
113981,Emet Lane,2023-06-04T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.83
113981,Emet Lane,2023-06-04T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.7
113981,Emet Lane,2023-06-04T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.3
113981,Emet Lane,2023-06-04T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.2
113981,Emet Lane,2023-06-04T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.9
113981,Emet Lane,2023-06-04T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.29
113981,Emet Lane,2023-06-04T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-04T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.28
113981,Emet Lane,2023-06-04T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.28
113981,Emet Lane,2023-06-04T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.2
113981,Emet Lane,2023-06-04T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.81
113981,Emet Lane,2023-06-04T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,52.8
113981,Emet Lane,2023-06-04T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.0
113981,Emet Lane,2023-06-04T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
113981,Emet Lane,2023-06-04T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.4
113981,Emet Lane,2023-06-04T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
113981,Emet Lane,2023-06-04T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-04T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-04T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.16
113981,Emet Lane,2023-06-04T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.51
113981,Emet Lane,2023-06-04T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.96
113981,Emet Lane,2023-06-04T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
113981,Emet Lane,2023-06-04T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
113981,Emet Lane,2023-06-04T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.6
113981,Emet Lane,2023-06-04T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.0
113981,Emet Lane,2023-06-04T09:50:00.000+00:00,transformer,,Temperature,C,34.3
113981,Emet Lane,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113981,Emet Lane,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
113981,Emet Lane,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113981,Emet Lane,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
113981,Emet Lane,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113981,Emet Lane,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
113981,Emet Lane,2023-06-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
113981,Emet Lane,2023-06-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
113981,Emet Lane,2023-06-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.52
113981,Emet Lane,2023-06-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.88
113981,Emet Lane,2023-06-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.5
113981,Emet Lane,2023-06-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.52
113981,Emet Lane,2023-06-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
113981,Emet Lane,2023-06-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
113981,Emet Lane,2023-06-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
113981,Emet Lane,2023-06-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
113981,Emet Lane,2023-06-04T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
113981,Emet Lane,2023-06-04T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-04T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-04T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.4
113981,Emet Lane,2023-06-04T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,22.32
113981,Emet Lane,2023-06-04T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.41
113981,Emet Lane,2023-06-04T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,69.6
113981,Emet Lane,2023-06-04T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.7
113981,Emet Lane,2023-06-04T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,96.9
113981,Emet Lane,2023-06-04T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.3
113981,Emet Lane,2023-06-04T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
113981,Emet Lane,2023-06-04T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-04T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-04T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.07
113981,Emet Lane,2023-06-04T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.19
113981,Emet Lane,2023-06-04T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.53
113981,Emet Lane,2023-06-04T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
113981,Emet Lane,2023-06-04T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.4
113981,Emet Lane,2023-06-04T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.2
113981,Emet Lane,2023-06-04T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.3
113981,Emet Lane,2023-06-04T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.86
113981,Emet Lane,2023-06-04T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-04T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.5
113981,Emet Lane,2023-06-04T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.69
113981,Emet Lane,2023-06-04T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.93
113981,Emet Lane,2023-06-04T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.5
113981,Emet Lane,2023-06-04T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,43.8
113981,Emet Lane,2023-06-04T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.5
113981,Emet Lane,2023-06-04T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
113981,Emet Lane,2023-06-04T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.1
113981,Emet Lane,2023-06-04T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
113981,Emet Lane,2023-06-04T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-04T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-04T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.52
113981,Emet Lane,2023-06-04T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.83
113981,Emet Lane,2023-06-04T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.72
113981,Emet Lane,2023-06-04T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
113981,Emet Lane,2023-06-04T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
113981,Emet Lane,2023-06-04T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.0
113981,Emet Lane,2023-06-04T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
113981,Emet Lane,2023-06-04T09:40:00.000+00:00,transformer,,Temperature,C,34.2
113981,Emet Lane,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113981,Emet Lane,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
113981,Emet Lane,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113981,Emet Lane,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
113981,Emet Lane,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113981,Emet Lane,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
113981,Emet Lane,2023-06-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
113981,Emet Lane,2023-06-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
113981,Emet Lane,2023-06-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
113981,Emet Lane,2023-06-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.67
113981,Emet Lane,2023-06-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.27
113981,Emet Lane,2023-06-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.16
113981,Emet Lane,2023-06-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
113981,Emet Lane,2023-06-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
113981,Emet Lane,2023-06-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
113981,Emet Lane,2023-06-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
113981,Emet Lane,2023-06-04T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
113981,Emet Lane,2023-06-04T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-04T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-04T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.82
113981,Emet Lane,2023-06-04T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.97
113981,Emet Lane,2023-06-04T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.83
113981,Emet Lane,2023-06-04T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.9
113981,Emet Lane,2023-06-04T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.0
113981,Emet Lane,2023-06-04T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.2
113981,Emet Lane,2023-06-04T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.2
113981,Emet Lane,2023-06-04T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
113981,Emet Lane,2023-06-04T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-04T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-04T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.44
113981,Emet Lane,2023-06-04T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.81
113981,Emet Lane,2023-06-04T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.05
113981,Emet Lane,2023-06-04T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
113981,Emet Lane,2023-06-04T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.1
113981,Emet Lane,2023-06-04T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.3
113981,Emet Lane,2023-06-04T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.0
113981,Emet Lane,2023-06-04T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.01
113981,Emet Lane,2023-06-04T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-04T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.43
113981,Emet Lane,2023-06-04T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.73
113981,Emet Lane,2023-06-04T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.62
113981,Emet Lane,2023-06-04T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.09
113981,Emet Lane,2023-06-04T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.4
113981,Emet Lane,2023-06-04T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.5
113981,Emet Lane,2023-06-04T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
113981,Emet Lane,2023-06-04T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.4
113981,Emet Lane,2023-06-04T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
113981,Emet Lane,2023-06-04T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-04T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-04T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.43
113981,Emet Lane,2023-06-04T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.44
113981,Emet Lane,2023-06-04T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.42
113981,Emet Lane,2023-06-04T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
113981,Emet Lane,2023-06-04T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
113981,Emet Lane,2023-06-04T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.7
113981,Emet Lane,2023-06-04T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.6
113981,Emet Lane,2023-06-04T09:30:00.000+00:00,transformer,,Temperature,C,34.0
113981,Emet Lane,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
113981,Emet Lane,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113981,Emet Lane,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
113981,Emet Lane,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113981,Emet Lane,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
113981,Emet Lane,2023-06-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
113981,Emet Lane,2023-06-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
113981,Emet Lane,2023-06-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
113981,Emet Lane,2023-06-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.42
113981,Emet Lane,2023-06-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.83
113981,Emet Lane,2023-06-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.39
113981,Emet Lane,2023-06-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
113981,Emet Lane,2023-06-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
113981,Emet Lane,2023-06-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
113981,Emet Lane,2023-06-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
113981,Emet Lane,2023-06-04T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
113981,Emet Lane,2023-06-04T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-04T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-04T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.29
113981,Emet Lane,2023-06-04T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.85
113981,Emet Lane,2023-06-04T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.16
113981,Emet Lane,2023-06-04T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,47.4
113981,Emet Lane,2023-06-04T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.5
113981,Emet Lane,2023-06-04T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,68.4
113981,Emet Lane,2023-06-04T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.9
113981,Emet Lane,2023-06-04T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
113981,Emet Lane,2023-06-04T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-04T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-04T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.66
113981,Emet Lane,2023-06-04T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.19
113981,Emet Lane,2023-06-04T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.23
113981,Emet Lane,2023-06-04T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.1
113981,Emet Lane,2023-06-04T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.8
113981,Emet Lane,2023-06-04T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.4
113981,Emet Lane,2023-06-04T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.3
113981,Emet Lane,2023-06-04T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.08
113981,Emet Lane,2023-06-04T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-04T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.66
113981,Emet Lane,2023-06-04T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.69
113981,Emet Lane,2023-06-04T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.2
113981,Emet Lane,2023-06-04T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.73
113981,Emet Lane,2023-06-04T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,59.5
113981,Emet Lane,2023-06-04T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,87.6
113981,Emet Lane,2023-06-04T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
113981,Emet Lane,2023-06-04T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.6
113981,Emet Lane,2023-06-04T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
113981,Emet Lane,2023-06-04T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-04T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-04T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.88
113981,Emet Lane,2023-06-04T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.6
113981,Emet Lane,2023-06-04T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.86
113981,Emet Lane,2023-06-04T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
113981,Emet Lane,2023-06-04T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.5
113981,Emet Lane,2023-06-04T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.1
113981,Emet Lane,2023-06-04T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.4
113981,Emet Lane,2023-06-04T09:20:00.000+00:00,transformer,,Temperature,C,33.9
113981,Emet Lane,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113981,Emet Lane,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
113981,Emet Lane,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113981,Emet Lane,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
113981,Emet Lane,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113981,Emet Lane,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
113981,Emet Lane,2023-06-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
113981,Emet Lane,2023-06-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
113981,Emet Lane,2023-06-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.06
113981,Emet Lane,2023-06-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.52
113981,Emet Lane,2023-06-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.84
113981,Emet Lane,2023-06-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.98
113981,Emet Lane,2023-06-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
113981,Emet Lane,2023-06-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
113981,Emet Lane,2023-06-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
113981,Emet Lane,2023-06-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
113981,Emet Lane,2023-06-04T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
113981,Emet Lane,2023-06-04T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-04T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-04T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.69
113981,Emet Lane,2023-06-04T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.6
113981,Emet Lane,2023-06-04T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.23
113981,Emet Lane,2023-06-04T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,64.0
113981,Emet Lane,2023-06-04T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
113981,Emet Lane,2023-06-04T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,81.3
113981,Emet Lane,2023-06-04T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.6
113981,Emet Lane,2023-06-04T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
113981,Emet Lane,2023-06-04T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-04T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-04T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.24
113981,Emet Lane,2023-06-04T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.67
113981,Emet Lane,2023-06-04T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.3
113981,Emet Lane,2023-06-04T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
113981,Emet Lane,2023-06-04T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.7
113981,Emet Lane,2023-06-04T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.5
113981,Emet Lane,2023-06-04T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.8
113981,Emet Lane,2023-06-04T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.69
113981,Emet Lane,2023-06-04T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-04T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.53
113981,Emet Lane,2023-06-04T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.8
113981,Emet Lane,2023-06-04T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.07
113981,Emet Lane,2023-06-04T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.25
113981,Emet Lane,2023-06-04T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,55.3
113981,Emet Lane,2023-06-04T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,83.0
113981,Emet Lane,2023-06-04T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
113981,Emet Lane,2023-06-04T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.1
113981,Emet Lane,2023-06-04T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
113981,Emet Lane,2023-06-04T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
113981,Emet Lane,2023-06-04T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-04T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.0
113981,Emet Lane,2023-06-04T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.82
113981,Emet Lane,2023-06-04T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.26
113981,Emet Lane,2023-06-04T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
113981,Emet Lane,2023-06-04T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
113981,Emet Lane,2023-06-04T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.8
113981,Emet Lane,2023-06-04T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.1
113981,Emet Lane,2023-06-04T09:10:00.000+00:00,transformer,,Temperature,C,33.8
113981,Emet Lane,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113981,Emet Lane,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
113981,Emet Lane,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113981,Emet Lane,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
113981,Emet Lane,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113981,Emet Lane,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
113981,Emet Lane,2023-06-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
113981,Emet Lane,2023-06-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
113981,Emet Lane,2023-06-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.57
113981,Emet Lane,2023-06-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.74
113981,Emet Lane,2023-06-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.16
113981,Emet Lane,2023-06-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,47.04
113981,Emet Lane,2023-06-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
113981,Emet Lane,2023-06-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
113981,Emet Lane,2023-06-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
113981,Emet Lane,2023-06-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
113981,Emet Lane,2023-06-04T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
113981,Emet Lane,2023-06-04T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-04T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-04T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.38
113981,Emet Lane,2023-06-04T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.29
113981,Emet Lane,2023-06-04T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.15
113981,Emet Lane,2023-06-04T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,62.5
113981,Emet Lane,2023-06-04T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
113981,Emet Lane,2023-06-04T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,72.2
113981,Emet Lane,2023-06-04T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.5
113981,Emet Lane,2023-06-04T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-04T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-04T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-04T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.98
113981,Emet Lane,2023-06-04T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.67
113981,Emet Lane,2023-06-04T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.69
113981,Emet Lane,2023-06-04T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
113981,Emet Lane,2023-06-04T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.0
113981,Emet Lane,2023-06-04T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.2
113981,Emet Lane,2023-06-04T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.1
113981,Emet Lane,2023-06-04T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.23
113981,Emet Lane,2023-06-04T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-04T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.43
113981,Emet Lane,2023-06-04T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.4
113981,Emet Lane,2023-06-04T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.79
113981,Emet Lane,2023-06-04T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.33
113981,Emet Lane,2023-06-04T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.8
113981,Emet Lane,2023-06-04T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.5
113981,Emet Lane,2023-06-04T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
113981,Emet Lane,2023-06-04T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.6
113981,Emet Lane,2023-06-04T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
113981,Emet Lane,2023-06-04T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-06-04T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-04T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.79
113981,Emet Lane,2023-06-04T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.44
113981,Emet Lane,2023-06-04T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.2
113981,Emet Lane,2023-06-04T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
113981,Emet Lane,2023-06-04T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
113981,Emet Lane,2023-06-04T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.9
113981,Emet Lane,2023-06-04T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.4
113981,Emet Lane,2023-06-04T09:00:00.000+00:00,transformer,,Temperature,C,33.8
113981,Emet Lane,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113981,Emet Lane,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
113981,Emet Lane,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113981,Emet Lane,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
113981,Emet Lane,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113981,Emet Lane,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
113981,Emet Lane,2023-06-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
113981,Emet Lane,2023-06-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
113981,Emet Lane,2023-06-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
113981,Emet Lane,2023-06-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.55
113981,Emet Lane,2023-06-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.2
113981,Emet Lane,2023-06-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.37
113981,Emet Lane,2023-06-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
113981,Emet Lane,2023-06-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
113981,Emet Lane,2023-06-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
113981,Emet Lane,2023-06-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
113981,Emet Lane,2023-06-04T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
113981,Emet Lane,2023-06-04T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.9
