Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-04T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-04T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.95
113981,Emet Lane,2023-06-04T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.44
113981,Emet Lane,2023-06-04T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.06
113981,Emet Lane,2023-06-04T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,49.6
113981,Emet Lane,2023-06-04T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
113981,Emet Lane,2023-06-04T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.6
113981,Emet Lane,2023-06-04T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.7
113981,Emet Lane,2023-06-04T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-04T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-04T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-04T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.56
113981,Emet Lane,2023-06-04T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.59
113981,Emet Lane,2023-06-04T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.11
113981,Emet Lane,2023-06-04T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
113981,Emet Lane,2023-06-04T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.4
113981,Emet Lane,2023-06-04T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.3
113981,Emet Lane,2023-06-04T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.4
113981,Emet Lane,2023-06-04T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.15
113981,Emet Lane,2023-06-04T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-04T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.33
113981,Emet Lane,2023-06-04T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.92
113981,Emet Lane,2023-06-04T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.42
113981,Emet Lane,2023-06-04T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.59
113981,Emet Lane,2023-06-04T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,51.8
113981,Emet Lane,2023-06-04T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.2
113981,Emet Lane,2023-06-04T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
113981,Emet Lane,2023-06-04T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.6
113981,Emet Lane,2023-06-04T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
113981,Emet Lane,2023-06-04T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
113981,Emet Lane,2023-06-04T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-04T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.27
113981,Emet Lane,2023-06-04T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.72
113981,Emet Lane,2023-06-04T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.1
113981,Emet Lane,2023-06-04T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
113981,Emet Lane,2023-06-04T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.1
113981,Emet Lane,2023-06-04T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.1
113981,Emet Lane,2023-06-04T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.0
113981,Emet Lane,2023-06-04T08:50:00.000+00:00,transformer,,Temperature,C,33.7
113981,Emet Lane,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113981,Emet Lane,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
113981,Emet Lane,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113981,Emet Lane,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
113981,Emet Lane,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113981,Emet Lane,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
113981,Emet Lane,2023-06-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
113981,Emet Lane,2023-06-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
113981,Emet Lane,2023-06-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
113981,Emet Lane,2023-06-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.7
113981,Emet Lane,2023-06-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.18
113981,Emet Lane,2023-06-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.85
113981,Emet Lane,2023-06-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
113981,Emet Lane,2023-06-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
113981,Emet Lane,2023-06-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
113981,Emet Lane,2023-06-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
113981,Emet Lane,2023-06-04T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
113981,Emet Lane,2023-06-04T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-04T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-06-04T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.06
113981,Emet Lane,2023-06-04T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.88
113981,Emet Lane,2023-06-04T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.78
113981,Emet Lane,2023-06-04T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,43.4
113981,Emet Lane,2023-06-04T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.8
113981,Emet Lane,2023-06-04T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.5
113981,Emet Lane,2023-06-04T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.2
113981,Emet Lane,2023-06-04T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-04T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-04T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-04T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.14
113981,Emet Lane,2023-06-04T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.05
113981,Emet Lane,2023-06-04T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.58
113981,Emet Lane,2023-06-04T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
113981,Emet Lane,2023-06-04T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.5
113981,Emet Lane,2023-06-04T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.8
113981,Emet Lane,2023-06-04T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.8
113981,Emet Lane,2023-06-04T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.92
113981,Emet Lane,2023-06-04T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-04T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.5
113981,Emet Lane,2023-06-04T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.65
113981,Emet Lane,2023-06-04T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.19
113981,Emet Lane,2023-06-04T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.49
113981,Emet Lane,2023-06-04T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,43.8
113981,Emet Lane,2023-06-04T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.0
113981,Emet Lane,2023-06-04T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
113981,Emet Lane,2023-06-04T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.4
113981,Emet Lane,2023-06-04T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
113981,Emet Lane,2023-06-04T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
113981,Emet Lane,2023-06-04T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-04T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.08
113981,Emet Lane,2023-06-04T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.51
113981,Emet Lane,2023-06-04T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.55
113981,Emet Lane,2023-06-04T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
113981,Emet Lane,2023-06-04T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.0
113981,Emet Lane,2023-06-04T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.5
113981,Emet Lane,2023-06-04T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.8
113981,Emet Lane,2023-06-04T08:40:00.000+00:00,transformer,,Temperature,C,33.6
113981,Emet Lane,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113981,Emet Lane,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
113981,Emet Lane,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113981,Emet Lane,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
113981,Emet Lane,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113981,Emet Lane,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
113981,Emet Lane,2023-06-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
113981,Emet Lane,2023-06-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
113981,Emet Lane,2023-06-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
113981,Emet Lane,2023-06-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.92
113981,Emet Lane,2023-06-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.63
113981,Emet Lane,2023-06-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,40.39
113981,Emet Lane,2023-06-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
113981,Emet Lane,2023-06-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
113981,Emet Lane,2023-06-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
113981,Emet Lane,2023-06-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
113981,Emet Lane,2023-06-04T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
113981,Emet Lane,2023-06-04T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-04T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-04T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.59
113981,Emet Lane,2023-06-04T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.74
113981,Emet Lane,2023-06-04T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.59
113981,Emet Lane,2023-06-04T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,42.4
113981,Emet Lane,2023-06-04T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.4
113981,Emet Lane,2023-06-04T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.2
113981,Emet Lane,2023-06-04T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.2
113981,Emet Lane,2023-06-04T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-04T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-04T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-04T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.97
113981,Emet Lane,2023-06-04T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.27
113981,Emet Lane,2023-06-04T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.73
113981,Emet Lane,2023-06-04T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
113981,Emet Lane,2023-06-04T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.8
113981,Emet Lane,2023-06-04T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.9
113981,Emet Lane,2023-06-04T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.2
113981,Emet Lane,2023-06-04T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.4
113981,Emet Lane,2023-06-04T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-04T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.13
113981,Emet Lane,2023-06-04T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.79
113981,Emet Lane,2023-06-04T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.67
113981,Emet Lane,2023-06-04T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.73
113981,Emet Lane,2023-06-04T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.6
113981,Emet Lane,2023-06-04T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.6
113981,Emet Lane,2023-06-04T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.3
113981,Emet Lane,2023-06-04T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.8
113981,Emet Lane,2023-06-04T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
113981,Emet Lane,2023-06-04T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-04T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-04T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.62
113981,Emet Lane,2023-06-04T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.42
113981,Emet Lane,2023-06-04T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.59
113981,Emet Lane,2023-06-04T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
113981,Emet Lane,2023-06-04T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.0
113981,Emet Lane,2023-06-04T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.2
113981,Emet Lane,2023-06-04T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.4
113981,Emet Lane,2023-06-04T08:30:00.000+00:00,transformer,,Temperature,C,33.4
113981,Emet Lane,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113981,Emet Lane,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
113981,Emet Lane,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113981,Emet Lane,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
113981,Emet Lane,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113981,Emet Lane,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
113981,Emet Lane,2023-06-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
113981,Emet Lane,2023-06-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
113981,Emet Lane,2023-06-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
113981,Emet Lane,2023-06-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.96
113981,Emet Lane,2023-06-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.1
113981,Emet Lane,2023-06-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.64
113981,Emet Lane,2023-06-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
113981,Emet Lane,2023-06-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
113981,Emet Lane,2023-06-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
113981,Emet Lane,2023-06-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
113981,Emet Lane,2023-06-04T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
113981,Emet Lane,2023-06-04T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-04T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-04T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.54
113981,Emet Lane,2023-06-04T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.21
113981,Emet Lane,2023-06-04T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.46
113981,Emet Lane,2023-06-04T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.4
113981,Emet Lane,2023-06-04T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.7
113981,Emet Lane,2023-06-04T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.3
113981,Emet Lane,2023-06-04T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.4
113981,Emet Lane,2023-06-04T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-04T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-04T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-04T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.31
113981,Emet Lane,2023-06-04T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.24
113981,Emet Lane,2023-06-04T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.47
113981,Emet Lane,2023-06-04T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
113981,Emet Lane,2023-06-04T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.2
113981,Emet Lane,2023-06-04T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.7
113981,Emet Lane,2023-06-04T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.3
113981,Emet Lane,2023-06-04T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.25
113981,Emet Lane,2023-06-04T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-04T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.45
113981,Emet Lane,2023-06-04T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.97
113981,Emet Lane,2023-06-04T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.48
113981,Emet Lane,2023-06-04T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.45
113981,Emet Lane,2023-06-04T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
113981,Emet Lane,2023-06-04T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.6
113981,Emet Lane,2023-06-04T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.8
113981,Emet Lane,2023-06-04T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.0
113981,Emet Lane,2023-06-04T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-04T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-04T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-04T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.37
113981,Emet Lane,2023-06-04T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.12
113981,Emet Lane,2023-06-04T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.58
113981,Emet Lane,2023-06-04T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
113981,Emet Lane,2023-06-04T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.4
113981,Emet Lane,2023-06-04T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.3
113981,Emet Lane,2023-06-04T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.2
113981,Emet Lane,2023-06-04T08:20:00.000+00:00,transformer,,Temperature,C,33.2
113981,Emet Lane,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113981,Emet Lane,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
113981,Emet Lane,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113981,Emet Lane,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
113981,Emet Lane,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
113981,Emet Lane,2023-06-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
113981,Emet Lane,2023-06-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
113981,Emet Lane,2023-06-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
113981,Emet Lane,2023-06-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.21
113981,Emet Lane,2023-06-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.05
113981,Emet Lane,2023-06-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.97
113981,Emet Lane,2023-06-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
113981,Emet Lane,2023-06-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
113981,Emet Lane,2023-06-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
113981,Emet Lane,2023-06-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
113981,Emet Lane,2023-06-04T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
113981,Emet Lane,2023-06-04T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-04T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-04T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.41
113981,Emet Lane,2023-06-04T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.27
113981,Emet Lane,2023-06-04T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.99
113981,Emet Lane,2023-06-04T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.4
113981,Emet Lane,2023-06-04T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.9
113981,Emet Lane,2023-06-04T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.9
113981,Emet Lane,2023-06-04T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.7
113981,Emet Lane,2023-06-04T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
113981,Emet Lane,2023-06-04T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-04T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-04T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.78
113981,Emet Lane,2023-06-04T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.83
113981,Emet Lane,2023-06-04T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.96
113981,Emet Lane,2023-06-04T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
113981,Emet Lane,2023-06-04T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.7
113981,Emet Lane,2023-06-04T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.8
113981,Emet Lane,2023-06-04T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.7
113981,Emet Lane,2023-06-04T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.14
113981,Emet Lane,2023-06-04T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-04T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.84
113981,Emet Lane,2023-06-04T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.82
113981,Emet Lane,2023-06-04T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.81
113981,Emet Lane,2023-06-04T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.28
113981,Emet Lane,2023-06-04T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.3
113981,Emet Lane,2023-06-04T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.3
113981,Emet Lane,2023-06-04T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
113981,Emet Lane,2023-06-04T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.3
113981,Emet Lane,2023-06-04T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-04T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-04T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-04T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.26
113981,Emet Lane,2023-06-04T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.67
113981,Emet Lane,2023-06-04T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.8
113981,Emet Lane,2023-06-04T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
113981,Emet Lane,2023-06-04T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.7
113981,Emet Lane,2023-06-04T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.7
113981,Emet Lane,2023-06-04T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.7
113981,Emet Lane,2023-06-04T08:10:00.000+00:00,transformer,,Temperature,C,33.0
113981,Emet Lane,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113981,Emet Lane,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
113981,Emet Lane,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113981,Emet Lane,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
113981,Emet Lane,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
113981,Emet Lane,2023-06-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
113981,Emet Lane,2023-06-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
113981,Emet Lane,2023-06-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
113981,Emet Lane,2023-06-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.28
113981,Emet Lane,2023-06-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.57
113981,Emet Lane,2023-06-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.02
113981,Emet Lane,2023-06-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
113981,Emet Lane,2023-06-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
113981,Emet Lane,2023-06-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
113981,Emet Lane,2023-06-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
113981,Emet Lane,2023-06-04T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-04T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-04T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-04T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.33
113981,Emet Lane,2023-06-04T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.21
113981,Emet Lane,2023-06-04T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.78
113981,Emet Lane,2023-06-04T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,44.8
113981,Emet Lane,2023-06-04T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
113981,Emet Lane,2023-06-04T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.5
113981,Emet Lane,2023-06-04T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.6
113981,Emet Lane,2023-06-04T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
113981,Emet Lane,2023-06-04T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-04T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-04T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.79
113981,Emet Lane,2023-06-04T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.29
113981,Emet Lane,2023-06-04T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.02
113981,Emet Lane,2023-06-04T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
113981,Emet Lane,2023-06-04T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.6
113981,Emet Lane,2023-06-04T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.7
113981,Emet Lane,2023-06-04T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.1
113981,Emet Lane,2023-06-04T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.96
113981,Emet Lane,2023-06-04T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-04T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.86
113981,Emet Lane,2023-06-04T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.8
113981,Emet Lane,2023-06-04T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.05
113981,Emet Lane,2023-06-04T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.04
113981,Emet Lane,2023-06-04T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,43.8
113981,Emet Lane,2023-06-04T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.5
113981,Emet Lane,2023-06-04T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
113981,Emet Lane,2023-06-04T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.9
113981,Emet Lane,2023-06-04T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-04T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-04T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-04T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.08
113981,Emet Lane,2023-06-04T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.64
113981,Emet Lane,2023-06-04T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.99
113981,Emet Lane,2023-06-04T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
113981,Emet Lane,2023-06-04T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.5
113981,Emet Lane,2023-06-04T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
113981,Emet Lane,2023-06-04T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.1
113981,Emet Lane,2023-06-04T08:00:00.000+00:00,transformer,,Temperature,C,32.9
113981,Emet Lane,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113981,Emet Lane,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
113981,Emet Lane,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113981,Emet Lane,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
113981,Emet Lane,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113981,Emet Lane,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
113981,Emet Lane,2023-06-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
113981,Emet Lane,2023-06-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
113981,Emet Lane,2023-06-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
113981,Emet Lane,2023-06-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.01
113981,Emet Lane,2023-06-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.2
113981,Emet Lane,2023-06-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.83
113981,Emet Lane,2023-06-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
113981,Emet Lane,2023-06-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
113981,Emet Lane,2023-06-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
113981,Emet Lane,2023-06-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
113981,Emet Lane,2023-06-04T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-04T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-04T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-04T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.07
113981,Emet Lane,2023-06-04T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.34
113981,Emet Lane,2023-06-04T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.23
113981,Emet Lane,2023-06-04T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,41.4
113981,Emet Lane,2023-06-04T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.0
113981,Emet Lane,2023-06-04T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.6
113981,Emet Lane,2023-06-04T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.3
113981,Emet Lane,2023-06-04T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
113981,Emet Lane,2023-06-04T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-04T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-04T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.06
113981,Emet Lane,2023-06-04T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.64
113981,Emet Lane,2023-06-04T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.97
113981,Emet Lane,2023-06-04T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.9
113981,Emet Lane,2023-06-04T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.4
113981,Emet Lane,2023-06-04T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.8
113981,Emet Lane,2023-06-04T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.9
113981,Emet Lane,2023-06-04T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.2
113981,Emet Lane,2023-06-04T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-04T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.56
113981,Emet Lane,2023-06-04T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.97
113981,Emet Lane,2023-06-04T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.33
113981,Emet Lane,2023-06-04T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.07
113981,Emet Lane,2023-06-04T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.1
113981,Emet Lane,2023-06-04T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.1
113981,Emet Lane,2023-06-04T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
113981,Emet Lane,2023-06-04T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.4
113981,Emet Lane,2023-06-04T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-04T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-04T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-04T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.9
113981,Emet Lane,2023-06-04T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.13
113981,Emet Lane,2023-06-04T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.73
113981,Emet Lane,2023-06-04T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
113981,Emet Lane,2023-06-04T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
113981,Emet Lane,2023-06-04T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
113981,Emet Lane,2023-06-04T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.4
113981,Emet Lane,2023-06-04T07:50:00.000+00:00,transformer,,Temperature,C,32.7
113981,Emet Lane,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
113981,Emet Lane,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113981,Emet Lane,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
113981,Emet Lane,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113981,Emet Lane,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
113981,Emet Lane,2023-06-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
113981,Emet Lane,2023-06-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
113981,Emet Lane,2023-06-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
113981,Emet Lane,2023-06-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.01
113981,Emet Lane,2023-06-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.45
113981,Emet Lane,2023-06-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.01
113981,Emet Lane,2023-06-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
113981,Emet Lane,2023-06-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
113981,Emet Lane,2023-06-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
113981,Emet Lane,2023-06-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
113981,Emet Lane,2023-06-04T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
113981,Emet Lane,2023-06-04T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.95
113981,Emet Lane,2023-06-04T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-04T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.47
113981,Emet Lane,2023-06-04T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.41
113981,Emet Lane,2023-06-04T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.54
113981,Emet Lane,2023-06-04T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.7
113981,Emet Lane,2023-06-04T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.3
113981,Emet Lane,2023-06-04T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.1
113981,Emet Lane,2023-06-04T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.0
113981,Emet Lane,2023-06-04T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
113981,Emet Lane,2023-06-04T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-04T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-04T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.31
113981,Emet Lane,2023-06-04T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.45
113981,Emet Lane,2023-06-04T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.99
113981,Emet Lane,2023-06-04T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
113981,Emet Lane,2023-06-04T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
113981,Emet Lane,2023-06-04T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.8
113981,Emet Lane,2023-06-04T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.6
113981,Emet Lane,2023-06-04T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.38
113981,Emet Lane,2023-06-04T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-04T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.8
113981,Emet Lane,2023-06-04T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.39
113981,Emet Lane,2023-06-04T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.91
113981,Emet Lane,2023-06-04T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.63
113981,Emet Lane,2023-06-04T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,48.9
113981,Emet Lane,2023-06-04T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.0
113981,Emet Lane,2023-06-04T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.4
113981,Emet Lane,2023-06-04T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.2
113981,Emet Lane,2023-06-04T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-04T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-04T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-04T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.5
113981,Emet Lane,2023-06-04T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.64
113981,Emet Lane,2023-06-04T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.83
113981,Emet Lane,2023-06-04T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
113981,Emet Lane,2023-06-04T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
113981,Emet Lane,2023-06-04T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
113981,Emet Lane,2023-06-04T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
113981,Emet Lane,2023-06-04T07:40:00.000+00:00,transformer,,Temperature,C,32.6
113981,Emet Lane,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113981,Emet Lane,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
113981,Emet Lane,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113981,Emet Lane,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
113981,Emet Lane,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113981,Emet Lane,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
113981,Emet Lane,2023-06-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
113981,Emet Lane,2023-06-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
113981,Emet Lane,2023-06-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.06
113981,Emet Lane,2023-06-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.67
113981,Emet Lane,2023-06-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.41
113981,Emet Lane,2023-06-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
113981,Emet Lane,2023-06-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,102.9
113981,Emet Lane,2023-06-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
113981,Emet Lane,2023-06-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
113981,Emet Lane,2023-06-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
113981,Emet Lane,2023-06-04T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
113981,Emet Lane,2023-06-04T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.38
113981,Emet Lane,2023-06-04T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-04T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.51
113981,Emet Lane,2023-06-04T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.54
113981,Emet Lane,2023-06-04T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.23
113981,Emet Lane,2023-06-04T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.6
113981,Emet Lane,2023-06-04T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.8
113981,Emet Lane,2023-06-04T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.0
113981,Emet Lane,2023-06-04T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.8
113981,Emet Lane,2023-06-04T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-04T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-04T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-04T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.91
113981,Emet Lane,2023-06-04T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.59
113981,Emet Lane,2023-06-04T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.42
113981,Emet Lane,2023-06-04T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
113981,Emet Lane,2023-06-04T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.4
113981,Emet Lane,2023-06-04T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
113981,Emet Lane,2023-06-04T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
113981,Emet Lane,2023-06-04T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.4
113981,Emet Lane,2023-06-04T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-04T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.43
113981,Emet Lane,2023-06-04T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.4
113981,Emet Lane,2023-06-04T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.55
113981,Emet Lane,2023-06-04T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.76
113981,Emet Lane,2023-06-04T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
113981,Emet Lane,2023-06-04T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.1
113981,Emet Lane,2023-06-04T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.5
113981,Emet Lane,2023-06-04T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.3
113981,Emet Lane,2023-06-04T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-04T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-04T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-04T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.39
113981,Emet Lane,2023-06-04T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.85
113981,Emet Lane,2023-06-04T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.9
113981,Emet Lane,2023-06-04T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
113981,Emet Lane,2023-06-04T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
113981,Emet Lane,2023-06-04T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
113981,Emet Lane,2023-06-04T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.3
113981,Emet Lane,2023-06-04T07:30:00.000+00:00,transformer,,Temperature,C,32.5
113981,Emet Lane,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113981,Emet Lane,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
113981,Emet Lane,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113981,Emet Lane,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
113981,Emet Lane,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113981,Emet Lane,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
113981,Emet Lane,2023-06-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
113981,Emet Lane,2023-06-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
113981,Emet Lane,2023-06-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
113981,Emet Lane,2023-06-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.21
113981,Emet Lane,2023-06-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.52
113981,Emet Lane,2023-06-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.32
113981,Emet Lane,2023-06-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
113981,Emet Lane,2023-06-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
113981,Emet Lane,2023-06-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
113981,Emet Lane,2023-06-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
113981,Emet Lane,2023-06-04T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-04T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.08
113981,Emet Lane,2023-06-04T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-04T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.39
113981,Emet Lane,2023-06-04T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.51
113981,Emet Lane,2023-06-04T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.7
113981,Emet Lane,2023-06-04T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.4
113981,Emet Lane,2023-06-04T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.4
113981,Emet Lane,2023-06-04T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.2
113981,Emet Lane,2023-06-04T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.8
113981,Emet Lane,2023-06-04T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-04T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-04T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-04T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.47
113981,Emet Lane,2023-06-04T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.16
113981,Emet Lane,2023-06-04T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.25
113981,Emet Lane,2023-06-04T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
113981,Emet Lane,2023-06-04T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.4
113981,Emet Lane,2023-06-04T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.9
113981,Emet Lane,2023-06-04T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
113981,Emet Lane,2023-06-04T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.4
113981,Emet Lane,2023-06-04T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-04T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.01
113981,Emet Lane,2023-06-04T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.7
113981,Emet Lane,2023-06-04T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.7
113981,Emet Lane,2023-06-04T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.59
113981,Emet Lane,2023-06-04T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.5
113981,Emet Lane,2023-06-04T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.4
113981,Emet Lane,2023-06-04T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
113981,Emet Lane,2023-06-04T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.1
113981,Emet Lane,2023-06-04T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-04T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-04T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-04T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.18
113981,Emet Lane,2023-06-04T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.36
113981,Emet Lane,2023-06-04T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.81
113981,Emet Lane,2023-06-04T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
113981,Emet Lane,2023-06-04T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
113981,Emet Lane,2023-06-04T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.5
113981,Emet Lane,2023-06-04T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.0
113981,Emet Lane,2023-06-04T07:20:00.000+00:00,transformer,,Temperature,C,32.5
113981,Emet Lane,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113981,Emet Lane,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
113981,Emet Lane,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
113981,Emet Lane,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113981,Emet Lane,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
113981,Emet Lane,2023-06-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
113981,Emet Lane,2023-06-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
113981,Emet Lane,2023-06-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
113981,Emet Lane,2023-06-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.74
113981,Emet Lane,2023-06-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.73
113981,Emet Lane,2023-06-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.35
113981,Emet Lane,2023-06-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
113981,Emet Lane,2023-06-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
113981,Emet Lane,2023-06-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
113981,Emet Lane,2023-06-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
113981,Emet Lane,2023-06-04T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-04T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.89
