Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-04T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-04T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.46
113981,Emet Lane,2023-06-04T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.29
113981,Emet Lane,2023-06-04T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.13
113981,Emet Lane,2023-06-04T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.8
113981,Emet Lane,2023-06-04T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
113981,Emet Lane,2023-06-04T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.8
113981,Emet Lane,2023-06-04T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.8
113981,Emet Lane,2023-06-04T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-04T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-04T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-04T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.33
113981,Emet Lane,2023-06-04T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.69
113981,Emet Lane,2023-06-04T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.69
113981,Emet Lane,2023-06-04T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
113981,Emet Lane,2023-06-04T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
113981,Emet Lane,2023-06-04T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.5
113981,Emet Lane,2023-06-04T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
113981,Emet Lane,2023-06-04T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.43
113981,Emet Lane,2023-06-04T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-04T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.18
113981,Emet Lane,2023-06-04T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.63
113981,Emet Lane,2023-06-04T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.11
113981,Emet Lane,2023-06-04T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.17
113981,Emet Lane,2023-06-04T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,45.4
113981,Emet Lane,2023-06-04T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.6
113981,Emet Lane,2023-06-04T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
113981,Emet Lane,2023-06-04T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
113981,Emet Lane,2023-06-04T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-04T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-04T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.98
113981,Emet Lane,2023-06-04T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.63
113981,Emet Lane,2023-06-04T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.47
113981,Emet Lane,2023-06-04T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.25
113981,Emet Lane,2023-06-04T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
113981,Emet Lane,2023-06-04T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
113981,Emet Lane,2023-06-04T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
113981,Emet Lane,2023-06-04T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.1
113981,Emet Lane,2023-06-04T07:10:00.000+00:00,transformer,,Temperature,C,32.4
113981,Emet Lane,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
113981,Emet Lane,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113981,Emet Lane,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
113981,Emet Lane,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113981,Emet Lane,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
113981,Emet Lane,2023-06-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
113981,Emet Lane,2023-06-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
113981,Emet Lane,2023-06-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.41
113981,Emet Lane,2023-06-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.06
113981,Emet Lane,2023-06-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.56
113981,Emet Lane,2023-06-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.25
113981,Emet Lane,2023-06-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
113981,Emet Lane,2023-06-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
113981,Emet Lane,2023-06-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
113981,Emet Lane,2023-06-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
113981,Emet Lane,2023-06-04T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-04T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-04T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-04T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.59
113981,Emet Lane,2023-06-04T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.44
113981,Emet Lane,2023-06-04T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.13
113981,Emet Lane,2023-06-04T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
113981,Emet Lane,2023-06-04T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
113981,Emet Lane,2023-06-04T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.3
113981,Emet Lane,2023-06-04T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.6
113981,Emet Lane,2023-06-04T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-04T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-04T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-04T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.98
113981,Emet Lane,2023-06-04T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.1
113981,Emet Lane,2023-06-04T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.75
113981,Emet Lane,2023-06-04T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
113981,Emet Lane,2023-06-04T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.5
113981,Emet Lane,2023-06-04T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.5
113981,Emet Lane,2023-06-04T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
113981,Emet Lane,2023-06-04T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.72
113981,Emet Lane,2023-06-04T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-04T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.72
113981,Emet Lane,2023-06-04T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.45
113981,Emet Lane,2023-06-04T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.93
113981,Emet Lane,2023-06-04T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.87
113981,Emet Lane,2023-06-04T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
113981,Emet Lane,2023-06-04T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.8
113981,Emet Lane,2023-06-04T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
113981,Emet Lane,2023-06-04T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.3
113981,Emet Lane,2023-06-04T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
113981,Emet Lane,2023-06-04T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-04T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.03
113981,Emet Lane,2023-06-04T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.46
113981,Emet Lane,2023-06-04T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.02
113981,Emet Lane,2023-06-04T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.23
113981,Emet Lane,2023-06-04T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
113981,Emet Lane,2023-06-04T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
113981,Emet Lane,2023-06-04T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
113981,Emet Lane,2023-06-04T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.6
113981,Emet Lane,2023-06-04T07:00:00.000+00:00,transformer,,Temperature,C,32.4
113981,Emet Lane,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113981,Emet Lane,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
113981,Emet Lane,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113981,Emet Lane,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
113981,Emet Lane,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113981,Emet Lane,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
113981,Emet Lane,2023-06-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
113981,Emet Lane,2023-06-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
113981,Emet Lane,2023-06-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.17
113981,Emet Lane,2023-06-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.48
113981,Emet Lane,2023-06-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.5
113981,Emet Lane,2023-06-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.99
113981,Emet Lane,2023-06-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
113981,Emet Lane,2023-06-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
113981,Emet Lane,2023-06-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
113981,Emet Lane,2023-06-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
113981,Emet Lane,2023-06-04T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-04T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-04T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-04T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.24
113981,Emet Lane,2023-06-04T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.44
113981,Emet Lane,2023-06-04T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.92
113981,Emet Lane,2023-06-04T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,49.0
113981,Emet Lane,2023-06-04T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.9
113981,Emet Lane,2023-06-04T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.2
113981,Emet Lane,2023-06-04T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.4
113981,Emet Lane,2023-06-04T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-04T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-04T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-04T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.88
113981,Emet Lane,2023-06-04T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.89
113981,Emet Lane,2023-06-04T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.05
113981,Emet Lane,2023-06-04T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
113981,Emet Lane,2023-06-04T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
113981,Emet Lane,2023-06-04T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
113981,Emet Lane,2023-06-04T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
113981,Emet Lane,2023-06-04T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.83
113981,Emet Lane,2023-06-04T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-04T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.58
113981,Emet Lane,2023-06-04T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.29
113981,Emet Lane,2023-06-04T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.19
113981,Emet Lane,2023-06-04T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.44
113981,Emet Lane,2023-06-04T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,48.3
113981,Emet Lane,2023-06-04T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.1
113981,Emet Lane,2023-06-04T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
113981,Emet Lane,2023-06-04T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.9
113981,Emet Lane,2023-06-04T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-04T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-04T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.07
113981,Emet Lane,2023-06-04T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.4
113981,Emet Lane,2023-06-04T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.37
113981,Emet Lane,2023-06-04T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.7
113981,Emet Lane,2023-06-04T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
113981,Emet Lane,2023-06-04T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
113981,Emet Lane,2023-06-04T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
113981,Emet Lane,2023-06-04T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.3
113981,Emet Lane,2023-06-04T06:50:00.000+00:00,transformer,,Temperature,C,32.3
113981,Emet Lane,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113981,Emet Lane,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
113981,Emet Lane,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113981,Emet Lane,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
113981,Emet Lane,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113981,Emet Lane,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
113981,Emet Lane,2023-06-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
113981,Emet Lane,2023-06-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
113981,Emet Lane,2023-06-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
113981,Emet Lane,2023-06-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.81
113981,Emet Lane,2023-06-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.89
113981,Emet Lane,2023-06-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.11
113981,Emet Lane,2023-06-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
113981,Emet Lane,2023-06-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
113981,Emet Lane,2023-06-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
113981,Emet Lane,2023-06-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
113981,Emet Lane,2023-06-04T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-04T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-04T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-04T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.36
113981,Emet Lane,2023-06-04T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.3
113981,Emet Lane,2023-06-04T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.38
113981,Emet Lane,2023-06-04T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.4
113981,Emet Lane,2023-06-04T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.9
113981,Emet Lane,2023-06-04T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.4
113981,Emet Lane,2023-06-04T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.5
113981,Emet Lane,2023-06-04T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-04T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-04T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-04T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.93
113981,Emet Lane,2023-06-04T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.18
113981,Emet Lane,2023-06-04T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.61
113981,Emet Lane,2023-06-04T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
113981,Emet Lane,2023-06-04T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.4
113981,Emet Lane,2023-06-04T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
113981,Emet Lane,2023-06-04T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
113981,Emet Lane,2023-06-04T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.82
113981,Emet Lane,2023-06-04T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-04T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.77
113981,Emet Lane,2023-06-04T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.79
113981,Emet Lane,2023-06-04T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.11
113981,Emet Lane,2023-06-04T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.13
113981,Emet Lane,2023-06-04T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
113981,Emet Lane,2023-06-04T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.0
113981,Emet Lane,2023-06-04T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.1
113981,Emet Lane,2023-06-04T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.2
113981,Emet Lane,2023-06-04T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
113981,Emet Lane,2023-06-04T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-04T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-06-04T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.38
113981,Emet Lane,2023-06-04T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.06
113981,Emet Lane,2023-06-04T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.58
113981,Emet Lane,2023-06-04T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
113981,Emet Lane,2023-06-04T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
113981,Emet Lane,2023-06-04T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
113981,Emet Lane,2023-06-04T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.0
113981,Emet Lane,2023-06-04T06:40:00.000+00:00,transformer,,Temperature,C,32.3
113981,Emet Lane,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
113981,Emet Lane,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113981,Emet Lane,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
113981,Emet Lane,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113981,Emet Lane,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
113981,Emet Lane,2023-06-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
113981,Emet Lane,2023-06-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
113981,Emet Lane,2023-06-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.08
113981,Emet Lane,2023-06-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.46
113981,Emet Lane,2023-06-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.65
113981,Emet Lane,2023-06-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.7
113981,Emet Lane,2023-06-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
113981,Emet Lane,2023-06-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
113981,Emet Lane,2023-06-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
113981,Emet Lane,2023-06-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
113981,Emet Lane,2023-06-04T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-04T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-04T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-04T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.75
113981,Emet Lane,2023-06-04T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.32
113981,Emet Lane,2023-06-04T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.48
113981,Emet Lane,2023-06-04T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.3
113981,Emet Lane,2023-06-04T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
113981,Emet Lane,2023-06-04T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.8
113981,Emet Lane,2023-06-04T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.9
113981,Emet Lane,2023-06-04T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-04T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-04T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-04T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.65
113981,Emet Lane,2023-06-04T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.96
113981,Emet Lane,2023-06-04T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.44
113981,Emet Lane,2023-06-04T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
113981,Emet Lane,2023-06-04T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.7
113981,Emet Lane,2023-06-04T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
113981,Emet Lane,2023-06-04T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
113981,Emet Lane,2023-06-04T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.11
113981,Emet Lane,2023-06-04T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-04T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.71
113981,Emet Lane,2023-06-04T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.23
113981,Emet Lane,2023-06-04T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.05
113981,Emet Lane,2023-06-04T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.31
113981,Emet Lane,2023-06-04T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
113981,Emet Lane,2023-06-04T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.4
113981,Emet Lane,2023-06-04T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
113981,Emet Lane,2023-06-04T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.3
113981,Emet Lane,2023-06-04T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
113981,Emet Lane,2023-06-04T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-04T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-04T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.21
113981,Emet Lane,2023-06-04T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.69
113981,Emet Lane,2023-06-04T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.63
113981,Emet Lane,2023-06-04T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
113981,Emet Lane,2023-06-04T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
113981,Emet Lane,2023-06-04T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
113981,Emet Lane,2023-06-04T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.7
113981,Emet Lane,2023-06-04T06:30:00.000+00:00,transformer,,Temperature,C,32.2
113981,Emet Lane,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113981,Emet Lane,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
113981,Emet Lane,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113981,Emet Lane,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
113981,Emet Lane,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113981,Emet Lane,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
113981,Emet Lane,2023-06-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
113981,Emet Lane,2023-06-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
113981,Emet Lane,2023-06-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
113981,Emet Lane,2023-06-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.85
113981,Emet Lane,2023-06-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.03
113981,Emet Lane,2023-06-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.87
113981,Emet Lane,2023-06-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
113981,Emet Lane,2023-06-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
113981,Emet Lane,2023-06-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
113981,Emet Lane,2023-06-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
113981,Emet Lane,2023-06-04T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-04T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.98
113981,Emet Lane,2023-06-04T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-04T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.99
113981,Emet Lane,2023-06-04T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.2
113981,Emet Lane,2023-06-04T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.29
113981,Emet Lane,2023-06-04T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.8
113981,Emet Lane,2023-06-04T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
113981,Emet Lane,2023-06-04T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.8
113981,Emet Lane,2023-06-04T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.0
113981,Emet Lane,2023-06-04T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-04T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-04T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-04T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.13
113981,Emet Lane,2023-06-04T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.68
113981,Emet Lane,2023-06-04T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.66
113981,Emet Lane,2023-06-04T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
113981,Emet Lane,2023-06-04T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.7
113981,Emet Lane,2023-06-04T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
113981,Emet Lane,2023-06-04T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
113981,Emet Lane,2023-06-04T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.1
113981,Emet Lane,2023-06-04T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-04T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.65
113981,Emet Lane,2023-06-04T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.24
113981,Emet Lane,2023-06-04T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.35
113981,Emet Lane,2023-06-04T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.56
113981,Emet Lane,2023-06-04T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
113981,Emet Lane,2023-06-04T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.2
113981,Emet Lane,2023-06-04T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
113981,Emet Lane,2023-06-04T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
113981,Emet Lane,2023-06-04T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
113981,Emet Lane,2023-06-04T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-04T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-04T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.64
113981,Emet Lane,2023-06-04T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.59
113981,Emet Lane,2023-06-04T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.81
113981,Emet Lane,2023-06-04T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
113981,Emet Lane,2023-06-04T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
113981,Emet Lane,2023-06-04T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
113981,Emet Lane,2023-06-04T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.5
113981,Emet Lane,2023-06-04T06:20:00.000+00:00,transformer,,Temperature,C,32.2
113981,Emet Lane,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113981,Emet Lane,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
113981,Emet Lane,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113981,Emet Lane,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
113981,Emet Lane,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113981,Emet Lane,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
113981,Emet Lane,2023-06-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
113981,Emet Lane,2023-06-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
113981,Emet Lane,2023-06-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
113981,Emet Lane,2023-06-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.99
113981,Emet Lane,2023-06-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.83
113981,Emet Lane,2023-06-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.33
113981,Emet Lane,2023-06-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
113981,Emet Lane,2023-06-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
113981,Emet Lane,2023-06-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
113981,Emet Lane,2023-06-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
113981,Emet Lane,2023-06-04T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-04T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-04T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-04T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.84
113981,Emet Lane,2023-06-04T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.45
113981,Emet Lane,2023-06-04T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.79
113981,Emet Lane,2023-06-04T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.3
113981,Emet Lane,2023-06-04T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
113981,Emet Lane,2023-06-04T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.5
113981,Emet Lane,2023-06-04T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.4
113981,Emet Lane,2023-06-04T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-04T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-04T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-04T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.29
113981,Emet Lane,2023-06-04T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.07
113981,Emet Lane,2023-06-04T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.15
113981,Emet Lane,2023-06-04T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
113981,Emet Lane,2023-06-04T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.7
113981,Emet Lane,2023-06-04T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
113981,Emet Lane,2023-06-04T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.3
113981,Emet Lane,2023-06-04T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.92
113981,Emet Lane,2023-06-04T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-04T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.68
113981,Emet Lane,2023-06-04T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.01
113981,Emet Lane,2023-06-04T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.9
113981,Emet Lane,2023-06-04T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.76
113981,Emet Lane,2023-06-04T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
113981,Emet Lane,2023-06-04T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.0
113981,Emet Lane,2023-06-04T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
113981,Emet Lane,2023-06-04T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
113981,Emet Lane,2023-06-04T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-04T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-04T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-06-04T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.83
113981,Emet Lane,2023-06-04T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.8
113981,Emet Lane,2023-06-04T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.62
113981,Emet Lane,2023-06-04T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
113981,Emet Lane,2023-06-04T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
113981,Emet Lane,2023-06-04T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
113981,Emet Lane,2023-06-04T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.7
113981,Emet Lane,2023-06-04T06:10:00.000+00:00,transformer,,Temperature,C,32.2
113981,Emet Lane,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
113981,Emet Lane,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
113981,Emet Lane,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
113981,Emet Lane,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
113981,Emet Lane,2023-06-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
113981,Emet Lane,2023-06-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
113981,Emet Lane,2023-06-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
113981,Emet Lane,2023-06-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.97
113981,Emet Lane,2023-06-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.22
113981,Emet Lane,2023-06-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.32
113981,Emet Lane,2023-06-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
113981,Emet Lane,2023-06-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
113981,Emet Lane,2023-06-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
113981,Emet Lane,2023-06-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
113981,Emet Lane,2023-06-04T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-04T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.08
113981,Emet Lane,2023-06-04T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-04T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.61
113981,Emet Lane,2023-06-04T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.94
113981,Emet Lane,2023-06-04T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.43
113981,Emet Lane,2023-06-04T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.7
113981,Emet Lane,2023-06-04T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.6
113981,Emet Lane,2023-06-04T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.2
113981,Emet Lane,2023-06-04T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.3
113981,Emet Lane,2023-06-04T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-04T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-04T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-04T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.83
113981,Emet Lane,2023-06-04T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.09
113981,Emet Lane,2023-06-04T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.68
113981,Emet Lane,2023-06-04T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
113981,Emet Lane,2023-06-04T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.4
113981,Emet Lane,2023-06-04T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113981,Emet Lane,2023-06-04T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
113981,Emet Lane,2023-06-04T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.02
113981,Emet Lane,2023-06-04T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-04T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.45
113981,Emet Lane,2023-06-04T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.46
113981,Emet Lane,2023-06-04T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.55
113981,Emet Lane,2023-06-04T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.33
113981,Emet Lane,2023-06-04T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
113981,Emet Lane,2023-06-04T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.1
113981,Emet Lane,2023-06-04T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
113981,Emet Lane,2023-06-04T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
113981,Emet Lane,2023-06-04T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-04T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-04T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-04T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.83
113981,Emet Lane,2023-06-04T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.81
113981,Emet Lane,2023-06-04T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.67
113981,Emet Lane,2023-06-04T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
113981,Emet Lane,2023-06-04T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
113981,Emet Lane,2023-06-04T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
113981,Emet Lane,2023-06-04T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
113981,Emet Lane,2023-06-04T06:00:00.000+00:00,transformer,,Temperature,C,32.1
113981,Emet Lane,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113981,Emet Lane,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
113981,Emet Lane,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113981,Emet Lane,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
113981,Emet Lane,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113981,Emet Lane,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
113981,Emet Lane,2023-06-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
113981,Emet Lane,2023-06-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
113981,Emet Lane,2023-06-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.11
113981,Emet Lane,2023-06-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.73
113981,Emet Lane,2023-06-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.4
113981,Emet Lane,2023-06-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.11
113981,Emet Lane,2023-06-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
113981,Emet Lane,2023-06-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
113981,Emet Lane,2023-06-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
113981,Emet Lane,2023-06-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
113981,Emet Lane,2023-06-04T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-04T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.15
113981,Emet Lane,2023-06-04T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-06-04T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.63
113981,Emet Lane,2023-06-04T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.92
113981,Emet Lane,2023-06-04T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.33
113981,Emet Lane,2023-06-04T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.6
113981,Emet Lane,2023-06-04T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
113981,Emet Lane,2023-06-04T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.6
113981,Emet Lane,2023-06-04T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.6
113981,Emet Lane,2023-06-04T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-04T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-04T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-04T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.73
113981,Emet Lane,2023-06-04T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.8
113981,Emet Lane,2023-06-04T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.39
113981,Emet Lane,2023-06-04T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
113981,Emet Lane,2023-06-04T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.9
113981,Emet Lane,2023-06-04T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
113981,Emet Lane,2023-06-04T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
113981,Emet Lane,2023-06-04T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.02
113981,Emet Lane,2023-06-04T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-04T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.72
113981,Emet Lane,2023-06-04T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.65
113981,Emet Lane,2023-06-04T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.82
113981,Emet Lane,2023-06-04T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.89
113981,Emet Lane,2023-06-04T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
113981,Emet Lane,2023-06-04T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.2
113981,Emet Lane,2023-06-04T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
113981,Emet Lane,2023-06-04T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
113981,Emet Lane,2023-06-04T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-04T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-04T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-04T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.19
113981,Emet Lane,2023-06-04T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.82
113981,Emet Lane,2023-06-04T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.81
113981,Emet Lane,2023-06-04T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
113981,Emet Lane,2023-06-04T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
113981,Emet Lane,2023-06-04T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
113981,Emet Lane,2023-06-04T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
113981,Emet Lane,2023-06-04T05:50:00.000+00:00,transformer,,Temperature,C,32.2
113981,Emet Lane,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113981,Emet Lane,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
113981,Emet Lane,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113981,Emet Lane,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
113981,Emet Lane,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113981,Emet Lane,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
113981,Emet Lane,2023-06-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
113981,Emet Lane,2023-06-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
113981,Emet Lane,2023-06-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.86
113981,Emet Lane,2023-06-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.21
113981,Emet Lane,2023-06-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.36
113981,Emet Lane,2023-06-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.43
113981,Emet Lane,2023-06-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
113981,Emet Lane,2023-06-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
113981,Emet Lane,2023-06-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
113981,Emet Lane,2023-06-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
113981,Emet Lane,2023-06-04T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-04T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.3
113981,Emet Lane,2023-06-04T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-04T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.18
113981,Emet Lane,2023-06-04T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.3
113981,Emet Lane,2023-06-04T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.7
113981,Emet Lane,2023-06-04T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
113981,Emet Lane,2023-06-04T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
113981,Emet Lane,2023-06-04T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.0
113981,Emet Lane,2023-06-04T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.0
113981,Emet Lane,2023-06-04T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-04T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-04T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-04T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.13
113981,Emet Lane,2023-06-04T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.86
113981,Emet Lane,2023-06-04T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.33
113981,Emet Lane,2023-06-04T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
113981,Emet Lane,2023-06-04T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.3
113981,Emet Lane,2023-06-04T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113981,Emet Lane,2023-06-04T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
113981,Emet Lane,2023-06-04T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.13
113981,Emet Lane,2023-06-04T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-04T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.82
113981,Emet Lane,2023-06-04T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.67
113981,Emet Lane,2023-06-04T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.84
113981,Emet Lane,2023-06-04T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.18
113981,Emet Lane,2023-06-04T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
113981,Emet Lane,2023-06-04T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.8
113981,Emet Lane,2023-06-04T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
113981,Emet Lane,2023-06-04T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
113981,Emet Lane,2023-06-04T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-04T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-04T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-04T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.69
113981,Emet Lane,2023-06-04T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.08
113981,Emet Lane,2023-06-04T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.91
113981,Emet Lane,2023-06-04T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
113981,Emet Lane,2023-06-04T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
113981,Emet Lane,2023-06-04T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
113981,Emet Lane,2023-06-04T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
113981,Emet Lane,2023-06-04T05:40:00.000+00:00,transformer,,Temperature,C,32.2
113981,Emet Lane,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113981,Emet Lane,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
113981,Emet Lane,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113981,Emet Lane,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
113981,Emet Lane,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113981,Emet Lane,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
113981,Emet Lane,2023-06-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
113981,Emet Lane,2023-06-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
113981,Emet Lane,2023-06-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.32
113981,Emet Lane,2023-06-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.67
113981,Emet Lane,2023-06-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.09
113981,Emet Lane,2023-06-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.12
113981,Emet Lane,2023-06-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
113981,Emet Lane,2023-06-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
113981,Emet Lane,2023-06-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
113981,Emet Lane,2023-06-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
113981,Emet Lane,2023-06-04T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
113981,Emet Lane,2023-06-04T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.18
