Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-04T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-04T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.42
113981,Emet Lane,2023-06-04T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.32
113981,Emet Lane,2023-06-04T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.04
113981,Emet Lane,2023-06-04T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.6
113981,Emet Lane,2023-06-04T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.3
113981,Emet Lane,2023-06-04T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.7
113981,Emet Lane,2023-06-04T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.8
113981,Emet Lane,2023-06-04T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-04T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-04T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-04T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.43
113981,Emet Lane,2023-06-04T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.08
113981,Emet Lane,2023-06-04T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.43
113981,Emet Lane,2023-06-04T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
113981,Emet Lane,2023-06-04T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.7
113981,Emet Lane,2023-06-04T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
113981,Emet Lane,2023-06-04T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
113981,Emet Lane,2023-06-04T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.8
113981,Emet Lane,2023-06-04T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-04T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.77
113981,Emet Lane,2023-06-04T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.46
113981,Emet Lane,2023-06-04T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.5
113981,Emet Lane,2023-06-04T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.65
113981,Emet Lane,2023-06-04T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
113981,Emet Lane,2023-06-04T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.3
113981,Emet Lane,2023-06-04T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
113981,Emet Lane,2023-06-04T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
113981,Emet Lane,2023-06-04T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-04T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-04T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-04T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.59
113981,Emet Lane,2023-06-04T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.82
113981,Emet Lane,2023-06-04T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.77
113981,Emet Lane,2023-06-04T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
113981,Emet Lane,2023-06-04T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
113981,Emet Lane,2023-06-04T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
113981,Emet Lane,2023-06-04T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
113981,Emet Lane,2023-06-04T05:30:00.000+00:00,transformer,,Temperature,C,32.2
113981,Emet Lane,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113981,Emet Lane,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
113981,Emet Lane,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113981,Emet Lane,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
113981,Emet Lane,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
113981,Emet Lane,2023-06-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
113981,Emet Lane,2023-06-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
113981,Emet Lane,2023-06-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.92
113981,Emet Lane,2023-06-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.89
113981,Emet Lane,2023-06-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.72
113981,Emet Lane,2023-06-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.9
113981,Emet Lane,2023-06-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
113981,Emet Lane,2023-06-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
113981,Emet Lane,2023-06-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
113981,Emet Lane,2023-06-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
113981,Emet Lane,2023-06-04T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-04T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.49
113981,Emet Lane,2023-06-04T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-04T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.43
113981,Emet Lane,2023-06-04T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.84
113981,Emet Lane,2023-06-04T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.15
113981,Emet Lane,2023-06-04T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.4
113981,Emet Lane,2023-06-04T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
113981,Emet Lane,2023-06-04T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.5
113981,Emet Lane,2023-06-04T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.4
113981,Emet Lane,2023-06-04T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-04T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-04T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-04T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.73
113981,Emet Lane,2023-06-04T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.29
113981,Emet Lane,2023-06-04T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.74
113981,Emet Lane,2023-06-04T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
113981,Emet Lane,2023-06-04T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
113981,Emet Lane,2023-06-04T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
113981,Emet Lane,2023-06-04T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
113981,Emet Lane,2023-06-04T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.76
113981,Emet Lane,2023-06-04T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-04T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.86
113981,Emet Lane,2023-06-04T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.58
113981,Emet Lane,2023-06-04T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.19
113981,Emet Lane,2023-06-04T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.98
113981,Emet Lane,2023-06-04T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
113981,Emet Lane,2023-06-04T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.9
113981,Emet Lane,2023-06-04T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
113981,Emet Lane,2023-06-04T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
113981,Emet Lane,2023-06-04T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-04T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-04T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-04T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.12
113981,Emet Lane,2023-06-04T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.57
113981,Emet Lane,2023-06-04T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.03
113981,Emet Lane,2023-06-04T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
113981,Emet Lane,2023-06-04T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
113981,Emet Lane,2023-06-04T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
113981,Emet Lane,2023-06-04T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.7
113981,Emet Lane,2023-06-04T05:20:00.000+00:00,transformer,,Temperature,C,32.2
113981,Emet Lane,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
113981,Emet Lane,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
113981,Emet Lane,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113981,Emet Lane,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
113981,Emet Lane,2023-06-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
113981,Emet Lane,2023-06-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
113981,Emet Lane,2023-06-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
113981,Emet Lane,2023-06-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.87
113981,Emet Lane,2023-06-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.9
113981,Emet Lane,2023-06-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.91
113981,Emet Lane,2023-06-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
113981,Emet Lane,2023-06-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
113981,Emet Lane,2023-06-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
113981,Emet Lane,2023-06-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
113981,Emet Lane,2023-06-04T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-04T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.32
113981,Emet Lane,2023-06-04T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-04T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.67
113981,Emet Lane,2023-06-04T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.94
113981,Emet Lane,2023-06-04T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.8
113981,Emet Lane,2023-06-04T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.0
113981,Emet Lane,2023-06-04T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
113981,Emet Lane,2023-06-04T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.1
113981,Emet Lane,2023-06-04T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.0
113981,Emet Lane,2023-06-04T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-04T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-04T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-04T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.2
113981,Emet Lane,2023-06-04T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.01
113981,Emet Lane,2023-06-04T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.89
113981,Emet Lane,2023-06-04T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
113981,Emet Lane,2023-06-04T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.8
113981,Emet Lane,2023-06-04T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113981,Emet Lane,2023-06-04T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
113981,Emet Lane,2023-06-04T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.03
113981,Emet Lane,2023-06-04T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-04T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.6
113981,Emet Lane,2023-06-04T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.85
113981,Emet Lane,2023-06-04T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.91
113981,Emet Lane,2023-06-04T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.19
113981,Emet Lane,2023-06-04T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
113981,Emet Lane,2023-06-04T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
113981,Emet Lane,2023-06-04T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
113981,Emet Lane,2023-06-04T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
113981,Emet Lane,2023-06-04T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-04T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-04T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-04T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.53
113981,Emet Lane,2023-06-04T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.55
113981,Emet Lane,2023-06-04T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.81
113981,Emet Lane,2023-06-04T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
113981,Emet Lane,2023-06-04T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
113981,Emet Lane,2023-06-04T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
113981,Emet Lane,2023-06-04T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
113981,Emet Lane,2023-06-04T05:10:00.000+00:00,transformer,,Temperature,C,32.1
113981,Emet Lane,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113981,Emet Lane,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
113981,Emet Lane,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
113981,Emet Lane,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113981,Emet Lane,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
113981,Emet Lane,2023-06-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
113981,Emet Lane,2023-06-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
113981,Emet Lane,2023-06-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
113981,Emet Lane,2023-06-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.25
113981,Emet Lane,2023-06-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.41
113981,Emet Lane,2023-06-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.69
113981,Emet Lane,2023-06-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
113981,Emet Lane,2023-06-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
113981,Emet Lane,2023-06-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
113981,Emet Lane,2023-06-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
113981,Emet Lane,2023-06-04T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-04T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.2
113981,Emet Lane,2023-06-04T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-04T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.55
113981,Emet Lane,2023-06-04T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.29
113981,Emet Lane,2023-06-04T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.22
113981,Emet Lane,2023-06-04T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.3
113981,Emet Lane,2023-06-04T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.5
113981,Emet Lane,2023-06-04T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
113981,Emet Lane,2023-06-04T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.3
113981,Emet Lane,2023-06-04T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-04T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-04T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-04T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.61
113981,Emet Lane,2023-06-04T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.21
113981,Emet Lane,2023-06-04T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.76
113981,Emet Lane,2023-06-04T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
113981,Emet Lane,2023-06-04T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
113981,Emet Lane,2023-06-04T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
113981,Emet Lane,2023-06-04T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
113981,Emet Lane,2023-06-04T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.0
113981,Emet Lane,2023-06-04T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-04T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.58
113981,Emet Lane,2023-06-04T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.85
113981,Emet Lane,2023-06-04T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.68
113981,Emet Lane,2023-06-04T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.18
113981,Emet Lane,2023-06-04T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
113981,Emet Lane,2023-06-04T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.7
113981,Emet Lane,2023-06-04T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
113981,Emet Lane,2023-06-04T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
113981,Emet Lane,2023-06-04T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-04T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-04T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.88
113981,Emet Lane,2023-06-04T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.6
113981,Emet Lane,2023-06-04T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.68
113981,Emet Lane,2023-06-04T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.53
113981,Emet Lane,2023-06-04T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
113981,Emet Lane,2023-06-04T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
113981,Emet Lane,2023-06-04T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
113981,Emet Lane,2023-06-04T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
113981,Emet Lane,2023-06-04T05:00:00.000+00:00,transformer,,Temperature,C,32.2
113981,Emet Lane,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113981,Emet Lane,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
113981,Emet Lane,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113981,Emet Lane,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
113981,Emet Lane,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113981,Emet Lane,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
113981,Emet Lane,2023-06-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
113981,Emet Lane,2023-06-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
113981,Emet Lane,2023-06-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
113981,Emet Lane,2023-06-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.61
113981,Emet Lane,2023-06-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.85
113981,Emet Lane,2023-06-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.69
113981,Emet Lane,2023-06-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
113981,Emet Lane,2023-06-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
113981,Emet Lane,2023-06-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
113981,Emet Lane,2023-06-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
113981,Emet Lane,2023-06-04T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
113981,Emet Lane,2023-06-04T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.28
113981,Emet Lane,2023-06-04T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-04T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.33
113981,Emet Lane,2023-06-04T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.42
113981,Emet Lane,2023-06-04T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.14
113981,Emet Lane,2023-06-04T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.6
113981,Emet Lane,2023-06-04T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.9
113981,Emet Lane,2023-06-04T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.2
113981,Emet Lane,2023-06-04T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.2
113981,Emet Lane,2023-06-04T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-04T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-04T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-04T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.53
113981,Emet Lane,2023-06-04T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.51
113981,Emet Lane,2023-06-04T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.89
113981,Emet Lane,2023-06-04T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
113981,Emet Lane,2023-06-04T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.7
113981,Emet Lane,2023-06-04T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
113981,Emet Lane,2023-06-04T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
113981,Emet Lane,2023-06-04T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.84
113981,Emet Lane,2023-06-04T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-04T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.4
113981,Emet Lane,2023-06-04T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.2
113981,Emet Lane,2023-06-04T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
113981,Emet Lane,2023-06-04T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.25
113981,Emet Lane,2023-06-04T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
113981,Emet Lane,2023-06-04T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.2
113981,Emet Lane,2023-06-04T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
113981,Emet Lane,2023-06-04T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
113981,Emet Lane,2023-06-04T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-04T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-04T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-06-04T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.28
113981,Emet Lane,2023-06-04T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.55
113981,Emet Lane,2023-06-04T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.34
113981,Emet Lane,2023-06-04T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
113981,Emet Lane,2023-06-04T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
113981,Emet Lane,2023-06-04T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
113981,Emet Lane,2023-06-04T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
113981,Emet Lane,2023-06-04T04:50:00.000+00:00,transformer,,Temperature,C,32.3
113981,Emet Lane,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113981,Emet Lane,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
113981,Emet Lane,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
113981,Emet Lane,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
113981,Emet Lane,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
113981,Emet Lane,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
113981,Emet Lane,2023-06-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
113981,Emet Lane,2023-06-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
113981,Emet Lane,2023-06-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
113981,Emet Lane,2023-06-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.35
113981,Emet Lane,2023-06-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.04
113981,Emet Lane,2023-06-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.62
113981,Emet Lane,2023-06-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
113981,Emet Lane,2023-06-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
113981,Emet Lane,2023-06-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
113981,Emet Lane,2023-06-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
113981,Emet Lane,2023-06-04T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-04T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.42
113981,Emet Lane,2023-06-04T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-04T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.04
113981,Emet Lane,2023-06-04T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.21
113981,Emet Lane,2023-06-04T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.78
113981,Emet Lane,2023-06-04T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.7
113981,Emet Lane,2023-06-04T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
113981,Emet Lane,2023-06-04T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.7
113981,Emet Lane,2023-06-04T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.9
113981,Emet Lane,2023-06-04T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-04T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-04T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-04T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.09
113981,Emet Lane,2023-06-04T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.89
113981,Emet Lane,2023-06-04T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.63
113981,Emet Lane,2023-06-04T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
113981,Emet Lane,2023-06-04T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
113981,Emet Lane,2023-06-04T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
113981,Emet Lane,2023-06-04T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
113981,Emet Lane,2023-06-04T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.72
113981,Emet Lane,2023-06-04T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-04T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.51
113981,Emet Lane,2023-06-04T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.29
113981,Emet Lane,2023-06-04T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.62
113981,Emet Lane,2023-06-04T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.0
113981,Emet Lane,2023-06-04T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
113981,Emet Lane,2023-06-04T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.2
113981,Emet Lane,2023-06-04T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
113981,Emet Lane,2023-06-04T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
113981,Emet Lane,2023-06-04T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-04T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-04T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-06-04T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.26
113981,Emet Lane,2023-06-04T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.62
113981,Emet Lane,2023-06-04T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.38
113981,Emet Lane,2023-06-04T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
113981,Emet Lane,2023-06-04T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
113981,Emet Lane,2023-06-04T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.5
113981,Emet Lane,2023-06-04T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.5
113981,Emet Lane,2023-06-04T04:40:00.000+00:00,transformer,,Temperature,C,32.3
113981,Emet Lane,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
113981,Emet Lane,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113981,Emet Lane,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
113981,Emet Lane,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
113981,Emet Lane,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
113981,Emet Lane,2023-06-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
113981,Emet Lane,2023-06-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
113981,Emet Lane,2023-06-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.33
113981,Emet Lane,2023-06-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.67
113981,Emet Lane,2023-06-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.35
113981,Emet Lane,2023-06-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.79
113981,Emet Lane,2023-06-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
113981,Emet Lane,2023-06-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
113981,Emet Lane,2023-06-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
113981,Emet Lane,2023-06-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
113981,Emet Lane,2023-06-04T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-04T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.48
113981,Emet Lane,2023-06-04T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-04T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.98
113981,Emet Lane,2023-06-04T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.54
113981,Emet Lane,2023-06-04T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.3
113981,Emet Lane,2023-06-04T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.5
113981,Emet Lane,2023-06-04T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
113981,Emet Lane,2023-06-04T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.2
113981,Emet Lane,2023-06-04T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.2
113981,Emet Lane,2023-06-04T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-04T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-04T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-04T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.68
113981,Emet Lane,2023-06-04T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.67
113981,Emet Lane,2023-06-04T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.7
113981,Emet Lane,2023-06-04T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
113981,Emet Lane,2023-06-04T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.4
113981,Emet Lane,2023-06-04T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
113981,Emet Lane,2023-06-04T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
113981,Emet Lane,2023-06-04T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.7
113981,Emet Lane,2023-06-04T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-04T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.59
113981,Emet Lane,2023-06-04T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.82
113981,Emet Lane,2023-06-04T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.03
113981,Emet Lane,2023-06-04T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.47
113981,Emet Lane,2023-06-04T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
113981,Emet Lane,2023-06-04T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.7
113981,Emet Lane,2023-06-04T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
113981,Emet Lane,2023-06-04T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
113981,Emet Lane,2023-06-04T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-04T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-04T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.95
113981,Emet Lane,2023-06-04T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.26
113981,Emet Lane,2023-06-04T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.6
113981,Emet Lane,2023-06-04T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.28
113981,Emet Lane,2023-06-04T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
113981,Emet Lane,2023-06-04T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
113981,Emet Lane,2023-06-04T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
113981,Emet Lane,2023-06-04T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
113981,Emet Lane,2023-06-04T04:30:00.000+00:00,transformer,,Temperature,C,32.4
113981,Emet Lane,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113981,Emet Lane,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
113981,Emet Lane,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
113981,Emet Lane,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
113981,Emet Lane,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
113981,Emet Lane,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
113981,Emet Lane,2023-06-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
113981,Emet Lane,2023-06-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
113981,Emet Lane,2023-06-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
113981,Emet Lane,2023-06-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.74
113981,Emet Lane,2023-06-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.85
113981,Emet Lane,2023-06-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.75
113981,Emet Lane,2023-06-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
113981,Emet Lane,2023-06-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
113981,Emet Lane,2023-06-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
113981,Emet Lane,2023-06-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
113981,Emet Lane,2023-06-04T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-04T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.19
113981,Emet Lane,2023-06-04T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-04T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.24
113981,Emet Lane,2023-06-04T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.19
113981,Emet Lane,2023-06-04T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.39
113981,Emet Lane,2023-06-04T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.7
113981,Emet Lane,2023-06-04T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
113981,Emet Lane,2023-06-04T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.1
113981,Emet Lane,2023-06-04T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.0
113981,Emet Lane,2023-06-04T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-04T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-04T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-04T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.56
113981,Emet Lane,2023-06-04T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.72
113981,Emet Lane,2023-06-04T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.51
113981,Emet Lane,2023-06-04T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
113981,Emet Lane,2023-06-04T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.7
113981,Emet Lane,2023-06-04T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
113981,Emet Lane,2023-06-04T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
113981,Emet Lane,2023-06-04T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.16
113981,Emet Lane,2023-06-04T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-04T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.63
113981,Emet Lane,2023-06-04T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.38
113981,Emet Lane,2023-06-04T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.84
113981,Emet Lane,2023-06-04T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.04
113981,Emet Lane,2023-06-04T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
113981,Emet Lane,2023-06-04T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.5
113981,Emet Lane,2023-06-04T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
113981,Emet Lane,2023-06-04T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
113981,Emet Lane,2023-06-04T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-04T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-04T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-04T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.94
113981,Emet Lane,2023-06-04T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.29
113981,Emet Lane,2023-06-04T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.24
113981,Emet Lane,2023-06-04T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
113981,Emet Lane,2023-06-04T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
113981,Emet Lane,2023-06-04T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
113981,Emet Lane,2023-06-04T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
113981,Emet Lane,2023-06-04T04:20:00.000+00:00,transformer,,Temperature,C,32.4
113981,Emet Lane,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113981,Emet Lane,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
113981,Emet Lane,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113981,Emet Lane,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
113981,Emet Lane,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
113981,Emet Lane,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
113981,Emet Lane,2023-06-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
113981,Emet Lane,2023-06-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
113981,Emet Lane,2023-06-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.71
113981,Emet Lane,2023-06-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.12
113981,Emet Lane,2023-06-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.04
113981,Emet Lane,2023-06-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.18
113981,Emet Lane,2023-06-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
113981,Emet Lane,2023-06-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
113981,Emet Lane,2023-06-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
113981,Emet Lane,2023-06-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
113981,Emet Lane,2023-06-04T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-04T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-04T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.92
113981,Emet Lane,2023-06-04T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.67
113981,Emet Lane,2023-06-04T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.67
113981,Emet Lane,2023-06-04T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.42
113981,Emet Lane,2023-06-04T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.5
113981,Emet Lane,2023-06-04T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
113981,Emet Lane,2023-06-04T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.0
113981,Emet Lane,2023-06-04T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.3
113981,Emet Lane,2023-06-04T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-04T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-04T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-04T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.55
113981,Emet Lane,2023-06-04T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.67
113981,Emet Lane,2023-06-04T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.48
113981,Emet Lane,2023-06-04T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
113981,Emet Lane,2023-06-04T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.1
113981,Emet Lane,2023-06-04T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
113981,Emet Lane,2023-06-04T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
113981,Emet Lane,2023-06-04T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.35
113981,Emet Lane,2023-06-04T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-04T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.0
113981,Emet Lane,2023-06-04T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.72
113981,Emet Lane,2023-06-04T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.89
113981,Emet Lane,2023-06-04T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.35
113981,Emet Lane,2023-06-04T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
113981,Emet Lane,2023-06-04T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.3
113981,Emet Lane,2023-06-04T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
113981,Emet Lane,2023-06-04T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
113981,Emet Lane,2023-06-04T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-04T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-04T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-04T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.53
113981,Emet Lane,2023-06-04T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.44
113981,Emet Lane,2023-06-04T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.17
113981,Emet Lane,2023-06-04T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
113981,Emet Lane,2023-06-04T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
113981,Emet Lane,2023-06-04T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
113981,Emet Lane,2023-06-04T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.1
113981,Emet Lane,2023-06-04T04:10:00.000+00:00,transformer,,Temperature,C,32.5
113981,Emet Lane,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113981,Emet Lane,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
113981,Emet Lane,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
113981,Emet Lane,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
113981,Emet Lane,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
113981,Emet Lane,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
113981,Emet Lane,2023-06-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
113981,Emet Lane,2023-06-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
113981,Emet Lane,2023-06-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.87
113981,Emet Lane,2023-06-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.48
113981,Emet Lane,2023-06-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.67
113981,Emet Lane,2023-06-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.41
113981,Emet Lane,2023-06-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
113981,Emet Lane,2023-06-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
113981,Emet Lane,2023-06-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
113981,Emet Lane,2023-06-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
113981,Emet Lane,2023-06-04T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-04T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.44
113981,Emet Lane,2023-06-04T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.07
113981,Emet Lane,2023-06-04T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.91
113981,Emet Lane,2023-06-04T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.67
113981,Emet Lane,2023-06-04T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.55
113981,Emet Lane,2023-06-04T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.2
113981,Emet Lane,2023-06-04T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
113981,Emet Lane,2023-06-04T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.8
113981,Emet Lane,2023-06-04T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.2
113981,Emet Lane,2023-06-04T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-04T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-04T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-04T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.19
113981,Emet Lane,2023-06-04T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.0
113981,Emet Lane,2023-06-04T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.77
113981,Emet Lane,2023-06-04T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
113981,Emet Lane,2023-06-04T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
113981,Emet Lane,2023-06-04T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113981,Emet Lane,2023-06-04T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
113981,Emet Lane,2023-06-04T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.17
113981,Emet Lane,2023-06-04T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-04T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-04T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.53
113981,Emet Lane,2023-06-04T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.26
113981,Emet Lane,2023-06-04T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.55
113981,Emet Lane,2023-06-04T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
113981,Emet Lane,2023-06-04T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.9
113981,Emet Lane,2023-06-04T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
113981,Emet Lane,2023-06-04T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
113981,Emet Lane,2023-06-04T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-04T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-04T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-04T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.36
113981,Emet Lane,2023-06-04T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.62
113981,Emet Lane,2023-06-04T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.98
113981,Emet Lane,2023-06-04T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
113981,Emet Lane,2023-06-04T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
113981,Emet Lane,2023-06-04T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
113981,Emet Lane,2023-06-04T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
113981,Emet Lane,2023-06-04T04:00:00.000+00:00,transformer,,Temperature,C,32.6
113981,Emet Lane,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
113981,Emet Lane,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
113981,Emet Lane,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
113981,Emet Lane,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
113981,Emet Lane,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
113981,Emet Lane,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
113981,Emet Lane,2023-06-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
113981,Emet Lane,2023-06-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
113981,Emet Lane,2023-06-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.64
113981,Emet Lane,2023-06-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
113981,Emet Lane,2023-06-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.55
113981,Emet Lane,2023-06-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.86
113981,Emet Lane,2023-06-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
113981,Emet Lane,2023-06-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
113981,Emet Lane,2023-06-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
113981,Emet Lane,2023-06-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
113981,Emet Lane,2023-06-04T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-04T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.83
113981,Emet Lane,2023-06-04T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.95
