Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-04T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.56
113981,Emet Lane,2023-06-04T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.22
113981,Emet Lane,2023-06-04T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.58
113981,Emet Lane,2023-06-04T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.9
113981,Emet Lane,2023-06-04T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
113981,Emet Lane,2023-06-04T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.4
113981,Emet Lane,2023-06-04T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.1
113981,Emet Lane,2023-06-04T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-04T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-04T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-04T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.75
113981,Emet Lane,2023-06-04T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.93
113981,Emet Lane,2023-06-04T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.81
113981,Emet Lane,2023-06-04T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
113981,Emet Lane,2023-06-04T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.3
113981,Emet Lane,2023-06-04T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
113981,Emet Lane,2023-06-04T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
113981,Emet Lane,2023-06-04T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.41
113981,Emet Lane,2023-06-04T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-04T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.08
113981,Emet Lane,2023-06-04T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.28
113981,Emet Lane,2023-06-04T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.34
113981,Emet Lane,2023-06-04T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.28
113981,Emet Lane,2023-06-04T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
113981,Emet Lane,2023-06-04T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.7
113981,Emet Lane,2023-06-04T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
113981,Emet Lane,2023-06-04T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
113981,Emet Lane,2023-06-04T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-04T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-04T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-04T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.27
113981,Emet Lane,2023-06-04T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.58
113981,Emet Lane,2023-06-04T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.33
113981,Emet Lane,2023-06-04T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
113981,Emet Lane,2023-06-04T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
113981,Emet Lane,2023-06-04T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
113981,Emet Lane,2023-06-04T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
113981,Emet Lane,2023-06-04T03:50:00.000+00:00,transformer,,Temperature,C,32.6
113981,Emet Lane,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
113981,Emet Lane,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
113981,Emet Lane,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
113981,Emet Lane,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
113981,Emet Lane,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
113981,Emet Lane,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
113981,Emet Lane,2023-06-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
113981,Emet Lane,2023-06-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
113981,Emet Lane,2023-06-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.98
113981,Emet Lane,2023-06-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.86
113981,Emet Lane,2023-06-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.07
113981,Emet Lane,2023-06-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.99
113981,Emet Lane,2023-06-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
113981,Emet Lane,2023-06-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
113981,Emet Lane,2023-06-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
113981,Emet Lane,2023-06-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
113981,Emet Lane,2023-06-04T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
113981,Emet Lane,2023-06-04T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.87
113981,Emet Lane,2023-06-04T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-04T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.31
113981,Emet Lane,2023-06-04T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.49
113981,Emet Lane,2023-06-04T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.73
113981,Emet Lane,2023-06-04T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.6
113981,Emet Lane,2023-06-04T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
113981,Emet Lane,2023-06-04T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.3
113981,Emet Lane,2023-06-04T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.7
113981,Emet Lane,2023-06-04T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-04T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-04T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-04T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.09
113981,Emet Lane,2023-06-04T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.89
113981,Emet Lane,2023-06-04T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.0
113981,Emet Lane,2023-06-04T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
113981,Emet Lane,2023-06-04T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
113981,Emet Lane,2023-06-04T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113981,Emet Lane,2023-06-04T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
113981,Emet Lane,2023-06-04T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.41
113981,Emet Lane,2023-06-04T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-04T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.96
113981,Emet Lane,2023-06-04T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.65
113981,Emet Lane,2023-06-04T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.5
113981,Emet Lane,2023-06-04T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.45
113981,Emet Lane,2023-06-04T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
113981,Emet Lane,2023-06-04T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.6
113981,Emet Lane,2023-06-04T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
113981,Emet Lane,2023-06-04T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
113981,Emet Lane,2023-06-04T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-04T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-04T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.05
113981,Emet Lane,2023-06-04T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.19
113981,Emet Lane,2023-06-04T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.62
113981,Emet Lane,2023-06-04T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.29
113981,Emet Lane,2023-06-04T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
113981,Emet Lane,2023-06-04T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
113981,Emet Lane,2023-06-04T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
113981,Emet Lane,2023-06-04T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
113981,Emet Lane,2023-06-04T03:40:00.000+00:00,transformer,,Temperature,C,32.7
113981,Emet Lane,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
113981,Emet Lane,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
113981,Emet Lane,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
113981,Emet Lane,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
113981,Emet Lane,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
113981,Emet Lane,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
113981,Emet Lane,2023-06-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
113981,Emet Lane,2023-06-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
113981,Emet Lane,2023-06-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.59
113981,Emet Lane,2023-06-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.24
113981,Emet Lane,2023-06-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.5
113981,Emet Lane,2023-06-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.46
113981,Emet Lane,2023-06-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
113981,Emet Lane,2023-06-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
113981,Emet Lane,2023-06-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
113981,Emet Lane,2023-06-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
113981,Emet Lane,2023-06-04T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-06-04T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.98
113981,Emet Lane,2023-06-04T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-04T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.43
113981,Emet Lane,2023-06-04T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.52
113981,Emet Lane,2023-06-04T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.52
113981,Emet Lane,2023-06-04T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.1
113981,Emet Lane,2023-06-04T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.5
113981,Emet Lane,2023-06-04T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.5
113981,Emet Lane,2023-06-04T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.1
113981,Emet Lane,2023-06-04T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-04T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-04T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-04T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.06
113981,Emet Lane,2023-06-04T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.97
113981,Emet Lane,2023-06-04T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.88
113981,Emet Lane,2023-06-04T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
113981,Emet Lane,2023-06-04T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.7
113981,Emet Lane,2023-06-04T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
113981,Emet Lane,2023-06-04T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
113981,Emet Lane,2023-06-04T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.38
113981,Emet Lane,2023-06-04T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-04T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.99
113981,Emet Lane,2023-06-04T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.53
113981,Emet Lane,2023-06-04T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.93
113981,Emet Lane,2023-06-04T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.15
113981,Emet Lane,2023-06-04T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
113981,Emet Lane,2023-06-04T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.4
113981,Emet Lane,2023-06-04T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
113981,Emet Lane,2023-06-04T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
113981,Emet Lane,2023-06-04T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-04T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-04T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.06
113981,Emet Lane,2023-06-04T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.99
113981,Emet Lane,2023-06-04T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.86
113981,Emet Lane,2023-06-04T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.16
113981,Emet Lane,2023-06-04T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
113981,Emet Lane,2023-06-04T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
113981,Emet Lane,2023-06-04T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
113981,Emet Lane,2023-06-04T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
113981,Emet Lane,2023-06-04T03:30:00.000+00:00,transformer,,Temperature,C,32.8
113981,Emet Lane,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
113981,Emet Lane,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
113981,Emet Lane,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
113981,Emet Lane,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
113981,Emet Lane,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
113981,Emet Lane,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
113981,Emet Lane,2023-06-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
113981,Emet Lane,2023-06-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
113981,Emet Lane,2023-06-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.98
113981,Emet Lane,2023-06-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.02
113981,Emet Lane,2023-06-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.28
113981,Emet Lane,2023-06-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.72
113981,Emet Lane,2023-06-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
113981,Emet Lane,2023-06-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
113981,Emet Lane,2023-06-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
113981,Emet Lane,2023-06-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
113981,Emet Lane,2023-06-04T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-04T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.87
113981,Emet Lane,2023-06-04T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-04T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.62
113981,Emet Lane,2023-06-04T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.68
113981,Emet Lane,2023-06-04T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.67
113981,Emet Lane,2023-06-04T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.1
113981,Emet Lane,2023-06-04T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
113981,Emet Lane,2023-06-04T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.0
113981,Emet Lane,2023-06-04T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.0
113981,Emet Lane,2023-06-04T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-04T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-04T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-04T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.44
113981,Emet Lane,2023-06-04T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.78
113981,Emet Lane,2023-06-04T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.99
113981,Emet Lane,2023-06-04T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
113981,Emet Lane,2023-06-04T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.1
113981,Emet Lane,2023-06-04T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
113981,Emet Lane,2023-06-04T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
113981,Emet Lane,2023-06-04T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.8
113981,Emet Lane,2023-06-04T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-04T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.71
113981,Emet Lane,2023-06-04T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.57
113981,Emet Lane,2023-06-04T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.52
113981,Emet Lane,2023-06-04T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.28
113981,Emet Lane,2023-06-04T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
113981,Emet Lane,2023-06-04T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.5
113981,Emet Lane,2023-06-04T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.7
113981,Emet Lane,2023-06-04T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
113981,Emet Lane,2023-06-04T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-04T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-04T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.94
113981,Emet Lane,2023-06-04T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.91
113981,Emet Lane,2023-06-04T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.15
113981,Emet Lane,2023-06-04T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.31
113981,Emet Lane,2023-06-04T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
113981,Emet Lane,2023-06-04T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
113981,Emet Lane,2023-06-04T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-06-04T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
113981,Emet Lane,2023-06-04T03:20:00.000+00:00,transformer,,Temperature,C,32.9
113981,Emet Lane,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
113981,Emet Lane,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
113981,Emet Lane,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
113981,Emet Lane,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
113981,Emet Lane,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
113981,Emet Lane,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
113981,Emet Lane,2023-06-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
113981,Emet Lane,2023-06-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
113981,Emet Lane,2023-06-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.56
113981,Emet Lane,2023-06-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.54
113981,Emet Lane,2023-06-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.13
113981,Emet Lane,2023-06-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.25
113981,Emet Lane,2023-06-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
113981,Emet Lane,2023-06-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
113981,Emet Lane,2023-06-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
113981,Emet Lane,2023-06-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
113981,Emet Lane,2023-06-04T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-04T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.05
113981,Emet Lane,2023-06-04T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-04T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.51
113981,Emet Lane,2023-06-04T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.7
113981,Emet Lane,2023-06-04T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.97
113981,Emet Lane,2023-06-04T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.6
113981,Emet Lane,2023-06-04T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
113981,Emet Lane,2023-06-04T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.3
113981,Emet Lane,2023-06-04T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.8
113981,Emet Lane,2023-06-04T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-04T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-04T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-04T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.51
113981,Emet Lane,2023-06-04T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.13
113981,Emet Lane,2023-06-04T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.81
113981,Emet Lane,2023-06-04T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
113981,Emet Lane,2023-06-04T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.0
113981,Emet Lane,2023-06-04T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
113981,Emet Lane,2023-06-04T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
113981,Emet Lane,2023-06-04T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.87
113981,Emet Lane,2023-06-04T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-04T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.7
113981,Emet Lane,2023-06-04T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.64
113981,Emet Lane,2023-06-04T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.37
113981,Emet Lane,2023-06-04T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.95
113981,Emet Lane,2023-06-04T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
113981,Emet Lane,2023-06-04T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.8
113981,Emet Lane,2023-06-04T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.2
113981,Emet Lane,2023-06-04T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
113981,Emet Lane,2023-06-04T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-04T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-04T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.05
113981,Emet Lane,2023-06-04T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.62
113981,Emet Lane,2023-06-04T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.98
113981,Emet Lane,2023-06-04T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.42
113981,Emet Lane,2023-06-04T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
113981,Emet Lane,2023-06-04T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
113981,Emet Lane,2023-06-04T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
113981,Emet Lane,2023-06-04T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
113981,Emet Lane,2023-06-04T03:10:00.000+00:00,transformer,,Temperature,C,33.0
113981,Emet Lane,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
113981,Emet Lane,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
113981,Emet Lane,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
113981,Emet Lane,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
113981,Emet Lane,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
113981,Emet Lane,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
113981,Emet Lane,2023-06-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
113981,Emet Lane,2023-06-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
113981,Emet Lane,2023-06-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.95
113981,Emet Lane,2023-06-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.28
113981,Emet Lane,2023-06-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.18
113981,Emet Lane,2023-06-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.15
113981,Emet Lane,2023-06-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
113981,Emet Lane,2023-06-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
113981,Emet Lane,2023-06-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
113981,Emet Lane,2023-06-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
113981,Emet Lane,2023-06-04T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-04T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.38
113981,Emet Lane,2023-06-04T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-04T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.33
113981,Emet Lane,2023-06-04T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.11
113981,Emet Lane,2023-06-04T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.01
113981,Emet Lane,2023-06-04T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.5
113981,Emet Lane,2023-06-04T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
113981,Emet Lane,2023-06-04T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.1
113981,Emet Lane,2023-06-04T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.7
113981,Emet Lane,2023-06-04T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-04T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-04T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-04T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.58
113981,Emet Lane,2023-06-04T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.16
113981,Emet Lane,2023-06-04T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.82
113981,Emet Lane,2023-06-04T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
113981,Emet Lane,2023-06-04T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.7
113981,Emet Lane,2023-06-04T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
113981,Emet Lane,2023-06-04T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
113981,Emet Lane,2023-06-04T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.96
113981,Emet Lane,2023-06-04T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-04T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.49
113981,Emet Lane,2023-06-04T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.44
113981,Emet Lane,2023-06-04T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.52
113981,Emet Lane,2023-06-04T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.16
113981,Emet Lane,2023-06-04T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
113981,Emet Lane,2023-06-04T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
113981,Emet Lane,2023-06-04T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.7
113981,Emet Lane,2023-06-04T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
113981,Emet Lane,2023-06-04T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-04T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-04T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.12
113981,Emet Lane,2023-06-04T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.25
113981,Emet Lane,2023-06-04T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.71
113981,Emet Lane,2023-06-04T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.37
113981,Emet Lane,2023-06-04T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
113981,Emet Lane,2023-06-04T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
113981,Emet Lane,2023-06-04T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
113981,Emet Lane,2023-06-04T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
113981,Emet Lane,2023-06-04T03:00:00.000+00:00,transformer,,Temperature,C,33.1
113981,Emet Lane,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
113981,Emet Lane,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
113981,Emet Lane,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
113981,Emet Lane,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
113981,Emet Lane,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
113981,Emet Lane,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
113981,Emet Lane,2023-06-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
113981,Emet Lane,2023-06-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
113981,Emet Lane,2023-06-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.47
113981,Emet Lane,2023-06-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.61
113981,Emet Lane,2023-06-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.5
113981,Emet Lane,2023-06-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.37
113981,Emet Lane,2023-06-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
113981,Emet Lane,2023-06-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
113981,Emet Lane,2023-06-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
113981,Emet Lane,2023-06-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
113981,Emet Lane,2023-06-04T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-04T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.41
113981,Emet Lane,2023-06-04T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-04T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.3
113981,Emet Lane,2023-06-04T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.34
113981,Emet Lane,2023-06-04T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.43
113981,Emet Lane,2023-06-04T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.6
113981,Emet Lane,2023-06-04T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
113981,Emet Lane,2023-06-04T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.0
113981,Emet Lane,2023-06-04T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.0
113981,Emet Lane,2023-06-04T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-04T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-04T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-04T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.89
113981,Emet Lane,2023-06-04T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.7
113981,Emet Lane,2023-06-04T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.77
113981,Emet Lane,2023-06-04T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
113981,Emet Lane,2023-06-04T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
113981,Emet Lane,2023-06-04T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
113981,Emet Lane,2023-06-04T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
113981,Emet Lane,2023-06-04T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.78
113981,Emet Lane,2023-06-04T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-04T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.77
113981,Emet Lane,2023-06-04T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.4
113981,Emet Lane,2023-06-04T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.21
113981,Emet Lane,2023-06-04T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.9
113981,Emet Lane,2023-06-04T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
113981,Emet Lane,2023-06-04T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.2
113981,Emet Lane,2023-06-04T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.2
113981,Emet Lane,2023-06-04T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
113981,Emet Lane,2023-06-04T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-04T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-04T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.03
113981,Emet Lane,2023-06-04T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.09
113981,Emet Lane,2023-06-04T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.58
113981,Emet Lane,2023-06-04T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.41
113981,Emet Lane,2023-06-04T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
113981,Emet Lane,2023-06-04T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
113981,Emet Lane,2023-06-04T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
113981,Emet Lane,2023-06-04T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
113981,Emet Lane,2023-06-04T02:50:00.000+00:00,transformer,,Temperature,C,33.2
113981,Emet Lane,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
113981,Emet Lane,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
113981,Emet Lane,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
113981,Emet Lane,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
113981,Emet Lane,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
113981,Emet Lane,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
113981,Emet Lane,2023-06-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
113981,Emet Lane,2023-06-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.61
113981,Emet Lane,2023-06-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.51
113981,Emet Lane,2023-06-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.68
113981,Emet Lane,2023-06-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.83
113981,Emet Lane,2023-06-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.5
113981,Emet Lane,2023-06-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
113981,Emet Lane,2023-06-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
113981,Emet Lane,2023-06-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
113981,Emet Lane,2023-06-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
113981,Emet Lane,2023-06-04T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-04T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.32
113981,Emet Lane,2023-06-04T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-04T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.47
113981,Emet Lane,2023-06-04T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.58
113981,Emet Lane,2023-06-04T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.18
113981,Emet Lane,2023-06-04T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.5
113981,Emet Lane,2023-06-04T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
113981,Emet Lane,2023-06-04T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.9
113981,Emet Lane,2023-06-04T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.4
113981,Emet Lane,2023-06-04T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-04T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-04T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-04T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.63
113981,Emet Lane,2023-06-04T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.72
113981,Emet Lane,2023-06-04T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.78
113981,Emet Lane,2023-06-04T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
113981,Emet Lane,2023-06-04T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
113981,Emet Lane,2023-06-04T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113981,Emet Lane,2023-06-04T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
113981,Emet Lane,2023-06-04T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.68
113981,Emet Lane,2023-06-04T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-04T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.77
113981,Emet Lane,2023-06-04T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.5
113981,Emet Lane,2023-06-04T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.81
113981,Emet Lane,2023-06-04T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.95
113981,Emet Lane,2023-06-04T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
113981,Emet Lane,2023-06-04T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.2
113981,Emet Lane,2023-06-04T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.2
113981,Emet Lane,2023-06-04T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
113981,Emet Lane,2023-06-04T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-04T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-04T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.03
113981,Emet Lane,2023-06-04T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.27
113981,Emet Lane,2023-06-04T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.62
113981,Emet Lane,2023-06-04T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.25
113981,Emet Lane,2023-06-04T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
113981,Emet Lane,2023-06-04T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
113981,Emet Lane,2023-06-04T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
113981,Emet Lane,2023-06-04T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
113981,Emet Lane,2023-06-04T02:40:00.000+00:00,transformer,,Temperature,C,33.3
113981,Emet Lane,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
113981,Emet Lane,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
113981,Emet Lane,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
113981,Emet Lane,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
113981,Emet Lane,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
113981,Emet Lane,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
113981,Emet Lane,2023-06-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
113981,Emet Lane,2023-06-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
113981,Emet Lane,2023-06-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.83
113981,Emet Lane,2023-06-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.87
113981,Emet Lane,2023-06-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.74
113981,Emet Lane,2023-06-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.15
113981,Emet Lane,2023-06-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
113981,Emet Lane,2023-06-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
113981,Emet Lane,2023-06-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
113981,Emet Lane,2023-06-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
113981,Emet Lane,2023-06-04T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-04T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.31
113981,Emet Lane,2023-06-04T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-04T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.54
113981,Emet Lane,2023-06-04T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.59
113981,Emet Lane,2023-06-04T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.41
113981,Emet Lane,2023-06-04T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.5
113981,Emet Lane,2023-06-04T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
113981,Emet Lane,2023-06-04T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.9
113981,Emet Lane,2023-06-04T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.8
113981,Emet Lane,2023-06-04T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-04T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-04T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-04T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.35
113981,Emet Lane,2023-06-04T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.77
113981,Emet Lane,2023-06-04T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.77
113981,Emet Lane,2023-06-04T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
113981,Emet Lane,2023-06-04T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
113981,Emet Lane,2023-06-04T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
113981,Emet Lane,2023-06-04T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
113981,Emet Lane,2023-06-04T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.87
113981,Emet Lane,2023-06-04T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-04T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.59
113981,Emet Lane,2023-06-04T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.62
113981,Emet Lane,2023-06-04T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.44
113981,Emet Lane,2023-06-04T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.22
113981,Emet Lane,2023-06-04T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
113981,Emet Lane,2023-06-04T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.1
113981,Emet Lane,2023-06-04T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.5
113981,Emet Lane,2023-06-04T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
113981,Emet Lane,2023-06-04T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-04T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-04T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-04T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.21
113981,Emet Lane,2023-06-04T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.92
113981,Emet Lane,2023-06-04T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.61
113981,Emet Lane,2023-06-04T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
113981,Emet Lane,2023-06-04T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
113981,Emet Lane,2023-06-04T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
113981,Emet Lane,2023-06-04T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
113981,Emet Lane,2023-06-04T02:30:00.000+00:00,transformer,,Temperature,C,33.5
113981,Emet Lane,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
113981,Emet Lane,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
113981,Emet Lane,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
113981,Emet Lane,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
113981,Emet Lane,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
113981,Emet Lane,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
113981,Emet Lane,2023-06-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
113981,Emet Lane,2023-06-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
113981,Emet Lane,2023-06-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
113981,Emet Lane,2023-06-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.72
113981,Emet Lane,2023-06-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.73
113981,Emet Lane,2023-06-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.02
113981,Emet Lane,2023-06-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
113981,Emet Lane,2023-06-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
113981,Emet Lane,2023-06-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
113981,Emet Lane,2023-06-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
113981,Emet Lane,2023-06-04T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-04T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.27
113981,Emet Lane,2023-06-04T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-04T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.57
113981,Emet Lane,2023-06-04T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.54
113981,Emet Lane,2023-06-04T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.55
113981,Emet Lane,2023-06-04T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.7
113981,Emet Lane,2023-06-04T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
113981,Emet Lane,2023-06-04T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.7
113981,Emet Lane,2023-06-04T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.8
113981,Emet Lane,2023-06-04T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-04T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-04T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-04T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.59
113981,Emet Lane,2023-06-04T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.76
113981,Emet Lane,2023-06-04T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.66
113981,Emet Lane,2023-06-04T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
113981,Emet Lane,2023-06-04T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
113981,Emet Lane,2023-06-04T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
113981,Emet Lane,2023-06-04T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
113981,Emet Lane,2023-06-04T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.78
113981,Emet Lane,2023-06-04T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-04T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.69
113981,Emet Lane,2023-06-04T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.63
113981,Emet Lane,2023-06-04T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.79
113981,Emet Lane,2023-06-04T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.45
113981,Emet Lane,2023-06-04T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
113981,Emet Lane,2023-06-04T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
113981,Emet Lane,2023-06-04T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.8
113981,Emet Lane,2023-06-04T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
113981,Emet Lane,2023-06-04T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-04T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-04T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-04T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.31
113981,Emet Lane,2023-06-04T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.66
113981,Emet Lane,2023-06-04T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.77
113981,Emet Lane,2023-06-04T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
113981,Emet Lane,2023-06-04T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
113981,Emet Lane,2023-06-04T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
113981,Emet Lane,2023-06-04T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
113981,Emet Lane,2023-06-04T02:20:00.000+00:00,transformer,,Temperature,C,33.6
113981,Emet Lane,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
113981,Emet Lane,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
113981,Emet Lane,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
113981,Emet Lane,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
113981,Emet Lane,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
113981,Emet Lane,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
113981,Emet Lane,2023-06-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
113981,Emet Lane,2023-06-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
113981,Emet Lane,2023-06-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.63
113981,Emet Lane,2023-06-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.11
113981,Emet Lane,2023-06-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.75
113981,Emet Lane,2023-06-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.43
113981,Emet Lane,2023-06-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
113981,Emet Lane,2023-06-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
113981,Emet Lane,2023-06-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
113981,Emet Lane,2023-06-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
113981,Emet Lane,2023-06-04T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-04T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.59
113981,Emet Lane,2023-06-04T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.79
