Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-04T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.52
113981,Emet Lane,2023-06-04T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.99
113981,Emet Lane,2023-06-04T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.74
113981,Emet Lane,2023-06-04T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.4
113981,Emet Lane,2023-06-04T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
113981,Emet Lane,2023-06-04T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.6
113981,Emet Lane,2023-06-04T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.3
113981,Emet Lane,2023-06-04T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-04T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-04T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-04T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.04
113981,Emet Lane,2023-06-04T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.78
113981,Emet Lane,2023-06-04T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.79
113981,Emet Lane,2023-06-04T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
113981,Emet Lane,2023-06-04T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
113981,Emet Lane,2023-06-04T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
113981,Emet Lane,2023-06-04T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
113981,Emet Lane,2023-06-04T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.63
113981,Emet Lane,2023-06-04T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-04T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.74
113981,Emet Lane,2023-06-04T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.99
113981,Emet Lane,2023-06-04T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.74
113981,Emet Lane,2023-06-04T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.18
113981,Emet Lane,2023-06-04T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
113981,Emet Lane,2023-06-04T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.6
113981,Emet Lane,2023-06-04T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.8
113981,Emet Lane,2023-06-04T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
113981,Emet Lane,2023-06-04T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-04T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-04T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-04T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.09
113981,Emet Lane,2023-06-04T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.8
113981,Emet Lane,2023-06-04T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.52
113981,Emet Lane,2023-06-04T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
113981,Emet Lane,2023-06-04T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
113981,Emet Lane,2023-06-04T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
113981,Emet Lane,2023-06-04T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.5
113981,Emet Lane,2023-06-04T02:10:00.000+00:00,transformer,,Temperature,C,33.7
113981,Emet Lane,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
113981,Emet Lane,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
113981,Emet Lane,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
113981,Emet Lane,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
113981,Emet Lane,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
113981,Emet Lane,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
113981,Emet Lane,2023-06-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
113981,Emet Lane,2023-06-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.77
113981,Emet Lane,2023-06-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.64
113981,Emet Lane,2023-06-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.63
113981,Emet Lane,2023-06-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.3
113981,Emet Lane,2023-06-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.23
113981,Emet Lane,2023-06-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
113981,Emet Lane,2023-06-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
113981,Emet Lane,2023-06-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
113981,Emet Lane,2023-06-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
113981,Emet Lane,2023-06-04T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-04T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.29
113981,Emet Lane,2023-06-04T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-04T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.42
113981,Emet Lane,2023-06-04T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.56
113981,Emet Lane,2023-06-04T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.15
113981,Emet Lane,2023-06-04T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.9
113981,Emet Lane,2023-06-04T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
113981,Emet Lane,2023-06-04T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.6
113981,Emet Lane,2023-06-04T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.7
113981,Emet Lane,2023-06-04T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-04T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-04T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-04T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.41
113981,Emet Lane,2023-06-04T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.79
113981,Emet Lane,2023-06-04T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.9
113981,Emet Lane,2023-06-04T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
113981,Emet Lane,2023-06-04T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
113981,Emet Lane,2023-06-04T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113981,Emet Lane,2023-06-04T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
113981,Emet Lane,2023-06-04T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.55
113981,Emet Lane,2023-06-04T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-04T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.69
113981,Emet Lane,2023-06-04T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.31
113981,Emet Lane,2023-06-04T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.54
113981,Emet Lane,2023-06-04T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.36
113981,Emet Lane,2023-06-04T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
113981,Emet Lane,2023-06-04T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.1
113981,Emet Lane,2023-06-04T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.9
113981,Emet Lane,2023-06-04T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
113981,Emet Lane,2023-06-04T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-04T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-04T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.02
113981,Emet Lane,2023-06-04T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.57
113981,Emet Lane,2023-06-04T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.02
113981,Emet Lane,2023-06-04T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.44
113981,Emet Lane,2023-06-04T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
113981,Emet Lane,2023-06-04T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
113981,Emet Lane,2023-06-04T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
113981,Emet Lane,2023-06-04T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
113981,Emet Lane,2023-06-04T02:00:00.000+00:00,transformer,,Temperature,C,33.8
113981,Emet Lane,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
113981,Emet Lane,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
113981,Emet Lane,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
113981,Emet Lane,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
113981,Emet Lane,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
113981,Emet Lane,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
113981,Emet Lane,2023-06-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
113981,Emet Lane,2023-06-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
113981,Emet Lane,2023-06-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.73
113981,Emet Lane,2023-06-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.7
113981,Emet Lane,2023-06-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.91
113981,Emet Lane,2023-06-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.86
113981,Emet Lane,2023-06-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
113981,Emet Lane,2023-06-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
113981,Emet Lane,2023-06-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
113981,Emet Lane,2023-06-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
113981,Emet Lane,2023-06-04T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-04T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.81
113981,Emet Lane,2023-06-04T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.06
113981,Emet Lane,2023-06-04T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.38
113981,Emet Lane,2023-06-04T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.06
113981,Emet Lane,2023-06-04T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.91
113981,Emet Lane,2023-06-04T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.7
113981,Emet Lane,2023-06-04T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
113981,Emet Lane,2023-06-04T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.4
113981,Emet Lane,2023-06-04T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.3
113981,Emet Lane,2023-06-04T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-04T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-04T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-04T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.21
113981,Emet Lane,2023-06-04T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.63
113981,Emet Lane,2023-06-04T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.68
113981,Emet Lane,2023-06-04T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
113981,Emet Lane,2023-06-04T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
113981,Emet Lane,2023-06-04T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
113981,Emet Lane,2023-06-04T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
113981,Emet Lane,2023-06-04T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.33
113981,Emet Lane,2023-06-04T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-04T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.41
113981,Emet Lane,2023-06-04T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.04
113981,Emet Lane,2023-06-04T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.52
113981,Emet Lane,2023-06-04T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.44
113981,Emet Lane,2023-06-04T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
113981,Emet Lane,2023-06-04T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.7
113981,Emet Lane,2023-06-04T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.3
113981,Emet Lane,2023-06-04T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
113981,Emet Lane,2023-06-04T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-04T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-04T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-04T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.4
113981,Emet Lane,2023-06-04T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.08
113981,Emet Lane,2023-06-04T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.8
113981,Emet Lane,2023-06-04T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
113981,Emet Lane,2023-06-04T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
113981,Emet Lane,2023-06-04T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-06-04T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
113981,Emet Lane,2023-06-04T01:50:00.000+00:00,transformer,,Temperature,C,33.9
113981,Emet Lane,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
113981,Emet Lane,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
113981,Emet Lane,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
113981,Emet Lane,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
113981,Emet Lane,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
113981,Emet Lane,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
113981,Emet Lane,2023-06-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
113981,Emet Lane,2023-06-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
113981,Emet Lane,2023-06-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
113981,Emet Lane,2023-06-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.04
113981,Emet Lane,2023-06-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.29
113981,Emet Lane,2023-06-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.83
113981,Emet Lane,2023-06-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
113981,Emet Lane,2023-06-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
113981,Emet Lane,2023-06-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
113981,Emet Lane,2023-06-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
113981,Emet Lane,2023-06-04T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
113981,Emet Lane,2023-06-04T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.47
113981,Emet Lane,2023-06-04T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.99
113981,Emet Lane,2023-06-04T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.75
113981,Emet Lane,2023-06-04T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.21
113981,Emet Lane,2023-06-04T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.71
113981,Emet Lane,2023-06-04T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.4
113981,Emet Lane,2023-06-04T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
113981,Emet Lane,2023-06-04T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.1
113981,Emet Lane,2023-06-04T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.5
113981,Emet Lane,2023-06-04T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-04T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-04T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-04T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.7
113981,Emet Lane,2023-06-04T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.62
113981,Emet Lane,2023-06-04T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.94
113981,Emet Lane,2023-06-04T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
113981,Emet Lane,2023-06-04T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
113981,Emet Lane,2023-06-04T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
113981,Emet Lane,2023-06-04T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
113981,Emet Lane,2023-06-04T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.4
113981,Emet Lane,2023-06-04T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-04T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.01
113981,Emet Lane,2023-06-04T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.93
113981,Emet Lane,2023-06-04T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.37
113981,Emet Lane,2023-06-04T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.81
113981,Emet Lane,2023-06-04T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
113981,Emet Lane,2023-06-04T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.7
113981,Emet Lane,2023-06-04T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.3
113981,Emet Lane,2023-06-04T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
113981,Emet Lane,2023-06-04T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-04T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-04T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-04T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.64
113981,Emet Lane,2023-06-04T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.88
113981,Emet Lane,2023-06-04T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.45
113981,Emet Lane,2023-06-04T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
113981,Emet Lane,2023-06-04T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
113981,Emet Lane,2023-06-04T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
113981,Emet Lane,2023-06-04T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.5
113981,Emet Lane,2023-06-04T01:40:00.000+00:00,transformer,,Temperature,C,34.0
113981,Emet Lane,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
113981,Emet Lane,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
113981,Emet Lane,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
113981,Emet Lane,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
113981,Emet Lane,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
113981,Emet Lane,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
113981,Emet Lane,2023-06-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
113981,Emet Lane,2023-06-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
113981,Emet Lane,2023-06-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.71
113981,Emet Lane,2023-06-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.02
113981,Emet Lane,2023-06-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.08
113981,Emet Lane,2023-06-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.9
113981,Emet Lane,2023-06-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
113981,Emet Lane,2023-06-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
113981,Emet Lane,2023-06-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
113981,Emet Lane,2023-06-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
113981,Emet Lane,2023-06-04T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-04T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.76
113981,Emet Lane,2023-06-04T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.88
113981,Emet Lane,2023-06-04T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.87
113981,Emet Lane,2023-06-04T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.57
113981,Emet Lane,2023-06-04T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.92
113981,Emet Lane,2023-06-04T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.9
113981,Emet Lane,2023-06-04T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
113981,Emet Lane,2023-06-04T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.4
113981,Emet Lane,2023-06-04T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.9
113981,Emet Lane,2023-06-04T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-04T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-04T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-04T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.13
113981,Emet Lane,2023-06-04T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.06
113981,Emet Lane,2023-06-04T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.77
113981,Emet Lane,2023-06-04T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
113981,Emet Lane,2023-06-04T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
113981,Emet Lane,2023-06-04T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
113981,Emet Lane,2023-06-04T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
113981,Emet Lane,2023-06-04T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.59
113981,Emet Lane,2023-06-04T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-04T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.93
113981,Emet Lane,2023-06-04T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.84
113981,Emet Lane,2023-06-04T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.46
113981,Emet Lane,2023-06-04T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.85
113981,Emet Lane,2023-06-04T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
113981,Emet Lane,2023-06-04T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
113981,Emet Lane,2023-06-04T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.9
113981,Emet Lane,2023-06-04T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
113981,Emet Lane,2023-06-04T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-04T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-04T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-04T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.33
113981,Emet Lane,2023-06-04T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.65
113981,Emet Lane,2023-06-04T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.25
113981,Emet Lane,2023-06-04T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
113981,Emet Lane,2023-06-04T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
113981,Emet Lane,2023-06-04T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-06-04T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
113981,Emet Lane,2023-06-04T01:30:00.000+00:00,transformer,,Temperature,C,34.1
113981,Emet Lane,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
113981,Emet Lane,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
113981,Emet Lane,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
113981,Emet Lane,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
113981,Emet Lane,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
113981,Emet Lane,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
113981,Emet Lane,2023-06-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
113981,Emet Lane,2023-06-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
113981,Emet Lane,2023-06-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.75
113981,Emet Lane,2023-06-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.17
113981,Emet Lane,2023-06-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.75
113981,Emet Lane,2023-06-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.79
113981,Emet Lane,2023-06-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
113981,Emet Lane,2023-06-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
113981,Emet Lane,2023-06-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
113981,Emet Lane,2023-06-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
113981,Emet Lane,2023-06-04T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-04T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.91
113981,Emet Lane,2023-06-04T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-04T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.78
113981,Emet Lane,2023-06-04T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.46
113981,Emet Lane,2023-06-04T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.32
113981,Emet Lane,2023-06-04T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.7
113981,Emet Lane,2023-06-04T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
113981,Emet Lane,2023-06-04T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.4
113981,Emet Lane,2023-06-04T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.2
113981,Emet Lane,2023-06-04T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-04T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-04T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-04T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.55
113981,Emet Lane,2023-06-04T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.91
113981,Emet Lane,2023-06-04T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.81
113981,Emet Lane,2023-06-04T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
113981,Emet Lane,2023-06-04T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.3
113981,Emet Lane,2023-06-04T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
113981,Emet Lane,2023-06-04T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
113981,Emet Lane,2023-06-04T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.53
113981,Emet Lane,2023-06-04T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-04T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-04T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.97
113981,Emet Lane,2023-06-04T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.9
113981,Emet Lane,2023-06-04T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.82
113981,Emet Lane,2023-06-04T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
113981,Emet Lane,2023-06-04T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.3
113981,Emet Lane,2023-06-04T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.5
113981,Emet Lane,2023-06-04T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
113981,Emet Lane,2023-06-04T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-04T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-04T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-04T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.23
113981,Emet Lane,2023-06-04T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.78
113981,Emet Lane,2023-06-04T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.87
113981,Emet Lane,2023-06-04T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
113981,Emet Lane,2023-06-04T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
113981,Emet Lane,2023-06-04T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
113981,Emet Lane,2023-06-04T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
113981,Emet Lane,2023-06-04T01:20:00.000+00:00,transformer,,Temperature,C,34.2
113981,Emet Lane,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
113981,Emet Lane,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
113981,Emet Lane,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
113981,Emet Lane,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
113981,Emet Lane,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
113981,Emet Lane,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
113981,Emet Lane,2023-06-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
113981,Emet Lane,2023-06-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
113981,Emet Lane,2023-06-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.44
113981,Emet Lane,2023-06-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.53
113981,Emet Lane,2023-06-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.05
113981,Emet Lane,2023-06-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.83
113981,Emet Lane,2023-06-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
113981,Emet Lane,2023-06-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
113981,Emet Lane,2023-06-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
113981,Emet Lane,2023-06-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
113981,Emet Lane,2023-06-04T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-04T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.2
113981,Emet Lane,2023-06-04T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-04T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.63
113981,Emet Lane,2023-06-04T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.27
113981,Emet Lane,2023-06-04T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.24
113981,Emet Lane,2023-06-04T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.5
113981,Emet Lane,2023-06-04T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
113981,Emet Lane,2023-06-04T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.5
113981,Emet Lane,2023-06-04T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.8
113981,Emet Lane,2023-06-04T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-04T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-04T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-04T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.22
113981,Emet Lane,2023-06-04T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.73
113981,Emet Lane,2023-06-04T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.61
113981,Emet Lane,2023-06-04T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
113981,Emet Lane,2023-06-04T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
113981,Emet Lane,2023-06-04T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
113981,Emet Lane,2023-06-04T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
113981,Emet Lane,2023-06-04T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.25
113981,Emet Lane,2023-06-04T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-04T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.48
113981,Emet Lane,2023-06-04T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.37
113981,Emet Lane,2023-06-04T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.8
113981,Emet Lane,2023-06-04T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.56
113981,Emet Lane,2023-06-04T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
113981,Emet Lane,2023-06-04T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.7
113981,Emet Lane,2023-06-04T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.3
113981,Emet Lane,2023-06-04T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
113981,Emet Lane,2023-06-04T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-04T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-04T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.96
113981,Emet Lane,2023-06-04T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.24
113981,Emet Lane,2023-06-04T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.52
113981,Emet Lane,2023-06-04T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.48
113981,Emet Lane,2023-06-04T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
113981,Emet Lane,2023-06-04T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
113981,Emet Lane,2023-06-04T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
113981,Emet Lane,2023-06-04T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
113981,Emet Lane,2023-06-04T01:10:00.000+00:00,transformer,,Temperature,C,34.3
113981,Emet Lane,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
113981,Emet Lane,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
113981,Emet Lane,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
113981,Emet Lane,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
113981,Emet Lane,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
113981,Emet Lane,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
113981,Emet Lane,2023-06-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
113981,Emet Lane,2023-06-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
113981,Emet Lane,2023-06-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.51
113981,Emet Lane,2023-06-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.45
113981,Emet Lane,2023-06-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.33
113981,Emet Lane,2023-06-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.89
113981,Emet Lane,2023-06-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
113981,Emet Lane,2023-06-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
113981,Emet Lane,2023-06-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
113981,Emet Lane,2023-06-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
113981,Emet Lane,2023-06-04T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-04T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.69
113981,Emet Lane,2023-06-04T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-04T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.4
113981,Emet Lane,2023-06-04T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.09
113981,Emet Lane,2023-06-04T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.4
113981,Emet Lane,2023-06-04T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.4
113981,Emet Lane,2023-06-04T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
113981,Emet Lane,2023-06-04T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.3
113981,Emet Lane,2023-06-04T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.1
113981,Emet Lane,2023-06-04T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-04T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-04T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-04T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.96
113981,Emet Lane,2023-06-04T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.78
113981,Emet Lane,2023-06-04T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.7
113981,Emet Lane,2023-06-04T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
113981,Emet Lane,2023-06-04T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.9
113981,Emet Lane,2023-06-04T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113981,Emet Lane,2023-06-04T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
113981,Emet Lane,2023-06-04T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.48
113981,Emet Lane,2023-06-04T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-04T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.55
113981,Emet Lane,2023-06-04T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.21
113981,Emet Lane,2023-06-04T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.58
113981,Emet Lane,2023-06-04T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.26
113981,Emet Lane,2023-06-04T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
113981,Emet Lane,2023-06-04T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.8
113981,Emet Lane,2023-06-04T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.2
113981,Emet Lane,2023-06-04T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
113981,Emet Lane,2023-06-04T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-04T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-04T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-04T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.38
113981,Emet Lane,2023-06-04T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.71
113981,Emet Lane,2023-06-04T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.95
113981,Emet Lane,2023-06-04T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
113981,Emet Lane,2023-06-04T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
113981,Emet Lane,2023-06-04T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
113981,Emet Lane,2023-06-04T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.7
113981,Emet Lane,2023-06-04T01:00:00.000+00:00,transformer,,Temperature,C,34.4
113981,Emet Lane,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
113981,Emet Lane,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
113981,Emet Lane,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
113981,Emet Lane,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
113981,Emet Lane,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
113981,Emet Lane,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
113981,Emet Lane,2023-06-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
113981,Emet Lane,2023-06-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
113981,Emet Lane,2023-06-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.36
113981,Emet Lane,2023-06-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.96
113981,Emet Lane,2023-06-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.16
113981,Emet Lane,2023-06-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.31
113981,Emet Lane,2023-06-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
113981,Emet Lane,2023-06-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
113981,Emet Lane,2023-06-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
113981,Emet Lane,2023-06-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
113981,Emet Lane,2023-06-04T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-04T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.92
113981,Emet Lane,2023-06-04T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-04T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.47
113981,Emet Lane,2023-06-04T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.69
113981,Emet Lane,2023-06-04T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.5
113981,Emet Lane,2023-06-04T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.0
113981,Emet Lane,2023-06-04T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
113981,Emet Lane,2023-06-04T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.5
113981,Emet Lane,2023-06-04T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.3
113981,Emet Lane,2023-06-04T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-04T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-04T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-04T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.69
113981,Emet Lane,2023-06-04T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.88
113981,Emet Lane,2023-06-04T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.81
113981,Emet Lane,2023-06-04T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
113981,Emet Lane,2023-06-04T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
113981,Emet Lane,2023-06-04T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113981,Emet Lane,2023-06-04T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
113981,Emet Lane,2023-06-04T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.53
113981,Emet Lane,2023-06-04T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-04T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.37
113981,Emet Lane,2023-06-04T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.03
113981,Emet Lane,2023-06-04T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.52
113981,Emet Lane,2023-06-04T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.24
113981,Emet Lane,2023-06-04T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
113981,Emet Lane,2023-06-04T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.6
113981,Emet Lane,2023-06-04T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.2
113981,Emet Lane,2023-06-04T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
113981,Emet Lane,2023-06-04T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-04T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-04T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-04T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.24
113981,Emet Lane,2023-06-04T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.18
113981,Emet Lane,2023-06-04T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.31
113981,Emet Lane,2023-06-04T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
113981,Emet Lane,2023-06-04T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
113981,Emet Lane,2023-06-04T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
113981,Emet Lane,2023-06-04T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.5
113981,Emet Lane,2023-06-04T00:50:00.000+00:00,transformer,,Temperature,C,34.5
113981,Emet Lane,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113981,Emet Lane,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
113981,Emet Lane,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
113981,Emet Lane,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
113981,Emet Lane,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
113981,Emet Lane,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
113981,Emet Lane,2023-06-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
113981,Emet Lane,2023-06-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
113981,Emet Lane,2023-06-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
113981,Emet Lane,2023-06-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.43
113981,Emet Lane,2023-06-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.26
113981,Emet Lane,2023-06-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.87
113981,Emet Lane,2023-06-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
113981,Emet Lane,2023-06-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
113981,Emet Lane,2023-06-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
113981,Emet Lane,2023-06-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
113981,Emet Lane,2023-06-04T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-04T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.35
113981,Emet Lane,2023-06-04T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.96
113981,Emet Lane,2023-06-04T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.29
113981,Emet Lane,2023-06-04T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.48
113981,Emet Lane,2023-06-04T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.67
113981,Emet Lane,2023-06-04T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.9
113981,Emet Lane,2023-06-04T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
113981,Emet Lane,2023-06-04T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.7
113981,Emet Lane,2023-06-04T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.2
113981,Emet Lane,2023-06-04T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-04T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-04T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-04T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.1
113981,Emet Lane,2023-06-04T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.73
113981,Emet Lane,2023-06-04T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.77
113981,Emet Lane,2023-06-04T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
113981,Emet Lane,2023-06-04T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
113981,Emet Lane,2023-06-04T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
113981,Emet Lane,2023-06-04T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
113981,Emet Lane,2023-06-04T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.59
113981,Emet Lane,2023-06-04T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-04T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.47
113981,Emet Lane,2023-06-04T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.11
113981,Emet Lane,2023-06-04T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.74
113981,Emet Lane,2023-06-04T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.86
113981,Emet Lane,2023-06-04T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
113981,Emet Lane,2023-06-04T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.0
113981,Emet Lane,2023-06-04T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.3
113981,Emet Lane,2023-06-04T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
113981,Emet Lane,2023-06-04T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-04T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-04T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-06-04T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.24
113981,Emet Lane,2023-06-04T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.07
113981,Emet Lane,2023-06-04T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.77
113981,Emet Lane,2023-06-04T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
113981,Emet Lane,2023-06-04T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
113981,Emet Lane,2023-06-04T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
113981,Emet Lane,2023-06-04T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
113981,Emet Lane,2023-06-04T00:40:00.000+00:00,transformer,,Temperature,C,34.6
113981,Emet Lane,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
113981,Emet Lane,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
113981,Emet Lane,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
113981,Emet Lane,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
113981,Emet Lane,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
113981,Emet Lane,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
113981,Emet Lane,2023-06-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
113981,Emet Lane,2023-06-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
113981,Emet Lane,2023-06-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.62
113981,Emet Lane,2023-06-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.75
113981,Emet Lane,2023-06-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.02
113981,Emet Lane,2023-06-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.08
113981,Emet Lane,2023-06-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
113981,Emet Lane,2023-06-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
113981,Emet Lane,2023-06-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
113981,Emet Lane,2023-06-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
113981,Emet Lane,2023-06-04T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-04T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.31
113981,Emet Lane,2023-06-04T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.94
