Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-04T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.14
113981,Emet Lane,2023-06-04T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.82
113981,Emet Lane,2023-06-04T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.82
113981,Emet Lane,2023-06-04T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.2
113981,Emet Lane,2023-06-04T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.9
113981,Emet Lane,2023-06-04T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.6
113981,Emet Lane,2023-06-04T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.5
113981,Emet Lane,2023-06-04T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-04T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-04T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-04T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.31
113981,Emet Lane,2023-06-04T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.74
113981,Emet Lane,2023-06-04T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.9
113981,Emet Lane,2023-06-04T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
113981,Emet Lane,2023-06-04T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
113981,Emet Lane,2023-06-04T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
113981,Emet Lane,2023-06-04T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
113981,Emet Lane,2023-06-04T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.52
113981,Emet Lane,2023-06-04T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-04T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.53
113981,Emet Lane,2023-06-04T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.28
113981,Emet Lane,2023-06-04T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.53
113981,Emet Lane,2023-06-04T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.01
113981,Emet Lane,2023-06-04T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
113981,Emet Lane,2023-06-04T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.2
113981,Emet Lane,2023-06-04T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.9
113981,Emet Lane,2023-06-04T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
113981,Emet Lane,2023-06-04T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-04T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-04T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-04T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.39
113981,Emet Lane,2023-06-04T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.09
113981,Emet Lane,2023-06-04T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.64
113981,Emet Lane,2023-06-04T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
113981,Emet Lane,2023-06-04T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
113981,Emet Lane,2023-06-04T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
113981,Emet Lane,2023-06-04T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.3
113981,Emet Lane,2023-06-04T00:30:00.000+00:00,transformer,,Temperature,C,34.6
113981,Emet Lane,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
113981,Emet Lane,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
113981,Emet Lane,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113981,Emet Lane,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
113981,Emet Lane,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
113981,Emet Lane,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
113981,Emet Lane,2023-06-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
113981,Emet Lane,2023-06-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.44
113981,Emet Lane,2023-06-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
113981,Emet Lane,2023-06-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.13
113981,Emet Lane,2023-06-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.18
113981,Emet Lane,2023-06-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.37
113981,Emet Lane,2023-06-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
113981,Emet Lane,2023-06-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
113981,Emet Lane,2023-06-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
113981,Emet Lane,2023-06-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
113981,Emet Lane,2023-06-04T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-04T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.29
113981,Emet Lane,2023-06-04T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-04T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.34
113981,Emet Lane,2023-06-04T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.78
113981,Emet Lane,2023-06-04T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.52
113981,Emet Lane,2023-06-04T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.1
113981,Emet Lane,2023-06-04T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
113981,Emet Lane,2023-06-04T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.8
113981,Emet Lane,2023-06-04T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.0
113981,Emet Lane,2023-06-04T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-04T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-04T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-04T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.51
113981,Emet Lane,2023-06-04T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.03
113981,Emet Lane,2023-06-04T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.89
113981,Emet Lane,2023-06-04T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
113981,Emet Lane,2023-06-04T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.9
113981,Emet Lane,2023-06-04T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
113981,Emet Lane,2023-06-04T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
113981,Emet Lane,2023-06-04T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.52
113981,Emet Lane,2023-06-04T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-04T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.56
113981,Emet Lane,2023-06-04T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.26
113981,Emet Lane,2023-06-04T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.35
113981,Emet Lane,2023-06-04T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.24
113981,Emet Lane,2023-06-04T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
113981,Emet Lane,2023-06-04T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.2
113981,Emet Lane,2023-06-04T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.2
113981,Emet Lane,2023-06-04T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
113981,Emet Lane,2023-06-04T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-04T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-04T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-04T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.42
113981,Emet Lane,2023-06-04T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.07
113981,Emet Lane,2023-06-04T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.54
113981,Emet Lane,2023-06-04T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
113981,Emet Lane,2023-06-04T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
113981,Emet Lane,2023-06-04T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
113981,Emet Lane,2023-06-04T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.9
113981,Emet Lane,2023-06-04T00:20:00.000+00:00,transformer,,Temperature,C,34.7
113981,Emet Lane,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
113981,Emet Lane,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
113981,Emet Lane,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
113981,Emet Lane,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
113981,Emet Lane,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
113981,Emet Lane,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
113981,Emet Lane,2023-06-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
113981,Emet Lane,2023-06-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
113981,Emet Lane,2023-06-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
113981,Emet Lane,2023-06-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.53
113981,Emet Lane,2023-06-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.23
113981,Emet Lane,2023-06-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.19
113981,Emet Lane,2023-06-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
113981,Emet Lane,2023-06-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
113981,Emet Lane,2023-06-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
113981,Emet Lane,2023-06-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
113981,Emet Lane,2023-06-04T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-04T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.87
113981,Emet Lane,2023-06-04T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-04T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.41
113981,Emet Lane,2023-06-04T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.25
113981,Emet Lane,2023-06-04T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.97
113981,Emet Lane,2023-06-04T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.0
113981,Emet Lane,2023-06-04T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
113981,Emet Lane,2023-06-04T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.3
113981,Emet Lane,2023-06-04T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.4
113981,Emet Lane,2023-06-04T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-04T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-04T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-04T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.16
113981,Emet Lane,2023-06-04T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.82
113981,Emet Lane,2023-06-04T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.97
113981,Emet Lane,2023-06-04T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
113981,Emet Lane,2023-06-04T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
113981,Emet Lane,2023-06-04T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113981,Emet Lane,2023-06-04T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
113981,Emet Lane,2023-06-04T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.55
113981,Emet Lane,2023-06-04T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-04T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.36
113981,Emet Lane,2023-06-04T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.03
113981,Emet Lane,2023-06-04T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.21
113981,Emet Lane,2023-06-04T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.64
113981,Emet Lane,2023-06-04T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
113981,Emet Lane,2023-06-04T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.5
113981,Emet Lane,2023-06-04T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.7
113981,Emet Lane,2023-06-04T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.5
113981,Emet Lane,2023-06-04T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-04T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-04T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-04T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.88
113981,Emet Lane,2023-06-04T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.19
113981,Emet Lane,2023-06-04T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.14
113981,Emet Lane,2023-06-04T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
113981,Emet Lane,2023-06-04T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
113981,Emet Lane,2023-06-04T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
113981,Emet Lane,2023-06-04T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
113981,Emet Lane,2023-06-04T00:10:00.000+00:00,transformer,,Temperature,C,34.8
113981,Emet Lane,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
113981,Emet Lane,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
113981,Emet Lane,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
113981,Emet Lane,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
113981,Emet Lane,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
113981,Emet Lane,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
113981,Emet Lane,2023-06-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
113981,Emet Lane,2023-06-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
113981,Emet Lane,2023-06-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
113981,Emet Lane,2023-06-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.48
113981,Emet Lane,2023-06-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.47
113981,Emet Lane,2023-06-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.72
113981,Emet Lane,2023-06-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
113981,Emet Lane,2023-06-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
113981,Emet Lane,2023-06-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
113981,Emet Lane,2023-06-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
113981,Emet Lane,2023-06-04T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-04T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.89
113981,Emet Lane,2023-06-04T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.92
113981,Emet Lane,2023-06-04T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.53
113981,Emet Lane,2023-06-04T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.46
113981,Emet Lane,2023-06-04T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.96
113981,Emet Lane,2023-06-04T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.7
113981,Emet Lane,2023-06-04T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.5
113981,Emet Lane,2023-06-04T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.6
113981,Emet Lane,2023-06-04T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.6
113981,Emet Lane,2023-06-04T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-04T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-04T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-04T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.54
113981,Emet Lane,2023-06-04T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.95
113981,Emet Lane,2023-06-04T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.87
113981,Emet Lane,2023-06-04T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
113981,Emet Lane,2023-06-04T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.8
113981,Emet Lane,2023-06-04T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
113981,Emet Lane,2023-06-04T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
113981,Emet Lane,2023-06-04T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.4
113981,Emet Lane,2023-06-04T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.95
113981,Emet Lane,2023-06-04T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.22
113981,Emet Lane,2023-06-04T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.16
113981,Emet Lane,2023-06-04T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.41
113981,Emet Lane,2023-06-04T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.78
113981,Emet Lane,2023-06-04T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
113981,Emet Lane,2023-06-04T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.1
113981,Emet Lane,2023-06-04T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.2
113981,Emet Lane,2023-06-04T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.2
113981,Emet Lane,2023-06-04T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-04T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-04T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-04T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.88
113981,Emet Lane,2023-06-04T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.84
113981,Emet Lane,2023-06-04T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.44
113981,Emet Lane,2023-06-04T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
113981,Emet Lane,2023-06-04T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
113981,Emet Lane,2023-06-04T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
113981,Emet Lane,2023-06-04T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
113981,Emet Lane,2023-06-04T00:00:00.000+00:00,transformer,,Temperature,C,34.9
113981,Emet Lane,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
113981,Emet Lane,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
113981,Emet Lane,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
113981,Emet Lane,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
113981,Emet Lane,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
113981,Emet Lane,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
113981,Emet Lane,2023-06-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
113981,Emet Lane,2023-06-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
113981,Emet Lane,2023-06-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
113981,Emet Lane,2023-06-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.12
113981,Emet Lane,2023-06-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.67
113981,Emet Lane,2023-06-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.06
113981,Emet Lane,2023-06-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
113981,Emet Lane,2023-06-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
113981,Emet Lane,2023-06-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
113981,Emet Lane,2023-06-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
113981,Emet Lane,2023-06-05T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-05T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.03
113981,Emet Lane,2023-06-05T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.01
113981,Emet Lane,2023-06-05T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.95
113981,Emet Lane,2023-06-05T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.98
113981,Emet Lane,2023-06-05T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.47
113981,Emet Lane,2023-06-05T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.3
113981,Emet Lane,2023-06-05T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.0
113981,Emet Lane,2023-06-05T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.8
113981,Emet Lane,2023-06-05T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.8
113981,Emet Lane,2023-06-05T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-05T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-05T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-05T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.91
113981,Emet Lane,2023-06-05T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.67
113981,Emet Lane,2023-06-05T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.18
113981,Emet Lane,2023-06-05T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
113981,Emet Lane,2023-06-05T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.0
113981,Emet Lane,2023-06-05T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
113981,Emet Lane,2023-06-05T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
113981,Emet Lane,2023-06-05T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.19
113981,Emet Lane,2023-06-05T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-05T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.61
113981,Emet Lane,2023-06-05T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.98
113981,Emet Lane,2023-06-05T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.44
113981,Emet Lane,2023-06-05T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.02
113981,Emet Lane,2023-06-05T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
113981,Emet Lane,2023-06-05T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.2
113981,Emet Lane,2023-06-05T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
113981,Emet Lane,2023-06-05T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.1
113981,Emet Lane,2023-06-05T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-05T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-05T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-05T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.08
113981,Emet Lane,2023-06-05T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.17
113981,Emet Lane,2023-06-05T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.28
113981,Emet Lane,2023-06-05T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
113981,Emet Lane,2023-06-05T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
113981,Emet Lane,2023-06-05T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
113981,Emet Lane,2023-06-05T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.5
113981,Emet Lane,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,34.2
113981,Emet Lane,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
113981,Emet Lane,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
113981,Emet Lane,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
113981,Emet Lane,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
113981,Emet Lane,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
113981,Emet Lane,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
113981,Emet Lane,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
113981,Emet Lane,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
113981,Emet Lane,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.64
113981,Emet Lane,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.91
113981,Emet Lane,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.26
113981,Emet Lane,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.95
113981,Emet Lane,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
113981,Emet Lane,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
113981,Emet Lane,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
113981,Emet Lane,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
113981,Emet Lane,2023-06-05T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-05T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.13
113981,Emet Lane,2023-06-05T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.16
113981,Emet Lane,2023-06-05T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.13
113981,Emet Lane,2023-06-05T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.11
113981,Emet Lane,2023-06-05T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.41
113981,Emet Lane,2023-06-05T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.0
113981,Emet Lane,2023-06-05T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.9
113981,Emet Lane,2023-06-05T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.3
113981,Emet Lane,2023-06-05T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.8
113981,Emet Lane,2023-06-05T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-05T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-05T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-05T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.29
113981,Emet Lane,2023-06-05T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.45
113981,Emet Lane,2023-06-05T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.07
113981,Emet Lane,2023-06-05T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
113981,Emet Lane,2023-06-05T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
113981,Emet Lane,2023-06-05T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
113981,Emet Lane,2023-06-05T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
113981,Emet Lane,2023-06-05T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.42
113981,Emet Lane,2023-06-05T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-05T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.61
113981,Emet Lane,2023-06-05T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.44
113981,Emet Lane,2023-06-05T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.63
113981,Emet Lane,2023-06-05T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.93
113981,Emet Lane,2023-06-05T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
113981,Emet Lane,2023-06-05T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.2
113981,Emet Lane,2023-06-05T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
113981,Emet Lane,2023-06-05T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.2
113981,Emet Lane,2023-06-05T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-05T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-05T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-05T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.91
113981,Emet Lane,2023-06-05T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.42
113981,Emet Lane,2023-06-05T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.58
113981,Emet Lane,2023-06-05T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
113981,Emet Lane,2023-06-05T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
113981,Emet Lane,2023-06-05T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.1
113981,Emet Lane,2023-06-05T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.5
113981,Emet Lane,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,34.3
113981,Emet Lane,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
113981,Emet Lane,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
113981,Emet Lane,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
113981,Emet Lane,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
113981,Emet Lane,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
113981,Emet Lane,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
113981,Emet Lane,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
113981,Emet Lane,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
113981,Emet Lane,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.93
113981,Emet Lane,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.77
113981,Emet Lane,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.62
113981,Emet Lane,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
113981,Emet Lane,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
113981,Emet Lane,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
113981,Emet Lane,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
113981,Emet Lane,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
113981,Emet Lane,2023-06-05T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-05T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.97
113981,Emet Lane,2023-06-05T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-06-05T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.68
113981,Emet Lane,2023-06-05T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.24
113981,Emet Lane,2023-06-05T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.91
113981,Emet Lane,2023-06-05T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.8
113981,Emet Lane,2023-06-05T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.8
113981,Emet Lane,2023-06-05T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.5
113981,Emet Lane,2023-06-05T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.0
113981,Emet Lane,2023-06-05T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-05T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-05T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-05T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.38
113981,Emet Lane,2023-06-05T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.5
113981,Emet Lane,2023-06-05T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.46
113981,Emet Lane,2023-06-05T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
113981,Emet Lane,2023-06-05T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.8
113981,Emet Lane,2023-06-05T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
113981,Emet Lane,2023-06-05T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
113981,Emet Lane,2023-06-05T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.61
113981,Emet Lane,2023-06-05T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-05T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.71
113981,Emet Lane,2023-06-05T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.15
113981,Emet Lane,2023-06-05T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.38
113981,Emet Lane,2023-06-05T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.78
113981,Emet Lane,2023-06-05T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
113981,Emet Lane,2023-06-05T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.6
113981,Emet Lane,2023-06-05T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
113981,Emet Lane,2023-06-05T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
113981,Emet Lane,2023-06-05T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-05T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-05T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-05T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.0
113981,Emet Lane,2023-06-05T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.02
113981,Emet Lane,2023-06-05T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.33
113981,Emet Lane,2023-06-05T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
113981,Emet Lane,2023-06-05T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
113981,Emet Lane,2023-06-05T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
113981,Emet Lane,2023-06-05T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.7
113981,Emet Lane,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,34.4
113981,Emet Lane,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
113981,Emet Lane,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
113981,Emet Lane,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
113981,Emet Lane,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
113981,Emet Lane,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
113981,Emet Lane,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
113981,Emet Lane,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.19
113981,Emet Lane,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
113981,Emet Lane,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.59
113981,Emet Lane,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.22
113981,Emet Lane,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.14
113981,Emet Lane,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.47
113981,Emet Lane,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
113981,Emet Lane,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
113981,Emet Lane,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
113981,Emet Lane,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
113981,Emet Lane,2023-06-05T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-05T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.95
113981,Emet Lane,2023-06-05T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-05T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.8
113981,Emet Lane,2023-06-05T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.63
113981,Emet Lane,2023-06-05T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.77
113981,Emet Lane,2023-06-05T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.2
113981,Emet Lane,2023-06-05T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
113981,Emet Lane,2023-06-05T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.4
113981,Emet Lane,2023-06-05T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.1
113981,Emet Lane,2023-06-05T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-05T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-05T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-05T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.43
113981,Emet Lane,2023-06-05T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.66
113981,Emet Lane,2023-06-05T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.26
113981,Emet Lane,2023-06-05T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
113981,Emet Lane,2023-06-05T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.7
113981,Emet Lane,2023-06-05T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
113981,Emet Lane,2023-06-05T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
113981,Emet Lane,2023-06-05T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.49
113981,Emet Lane,2023-06-05T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-05T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.94
113981,Emet Lane,2023-06-05T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.24
113981,Emet Lane,2023-06-05T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.02
113981,Emet Lane,2023-06-05T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.27
113981,Emet Lane,2023-06-05T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
113981,Emet Lane,2023-06-05T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.8
113981,Emet Lane,2023-06-05T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
113981,Emet Lane,2023-06-05T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.7
113981,Emet Lane,2023-06-05T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-05T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-05T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-05T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.92
113981,Emet Lane,2023-06-05T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.82
113981,Emet Lane,2023-06-05T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.58
113981,Emet Lane,2023-06-05T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
113981,Emet Lane,2023-06-05T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
113981,Emet Lane,2023-06-05T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
113981,Emet Lane,2023-06-05T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.6
113981,Emet Lane,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,34.5
113981,Emet Lane,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
113981,Emet Lane,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
113981,Emet Lane,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
113981,Emet Lane,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
113981,Emet Lane,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
113981,Emet Lane,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
113981,Emet Lane,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
113981,Emet Lane,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
113981,Emet Lane,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.83
113981,Emet Lane,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.38
113981,Emet Lane,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.13
113981,Emet Lane,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.88
113981,Emet Lane,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
113981,Emet Lane,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
113981,Emet Lane,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
113981,Emet Lane,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
113981,Emet Lane,2023-06-05T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-05T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.73
113981,Emet Lane,2023-06-05T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-06-05T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.85
113981,Emet Lane,2023-06-05T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.08
113981,Emet Lane,2023-06-05T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.92
113981,Emet Lane,2023-06-05T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.2
113981,Emet Lane,2023-06-05T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.8
113981,Emet Lane,2023-06-05T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.6
113981,Emet Lane,2023-06-05T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.5
113981,Emet Lane,2023-06-05T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-05T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-05T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-05T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.16
113981,Emet Lane,2023-06-05T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.51
113981,Emet Lane,2023-06-05T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.22
113981,Emet Lane,2023-06-05T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
113981,Emet Lane,2023-06-05T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.3
113981,Emet Lane,2023-06-05T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
113981,Emet Lane,2023-06-05T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
113981,Emet Lane,2023-06-05T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.59
113981,Emet Lane,2023-06-05T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-05T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.95
113981,Emet Lane,2023-06-05T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.68
113981,Emet Lane,2023-06-05T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.75
113981,Emet Lane,2023-06-05T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.49
113981,Emet Lane,2023-06-05T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
113981,Emet Lane,2023-06-05T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.3
113981,Emet Lane,2023-06-05T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.5
113981,Emet Lane,2023-06-05T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.8
113981,Emet Lane,2023-06-05T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-05T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-05T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-05T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.96
113981,Emet Lane,2023-06-05T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.93
113981,Emet Lane,2023-06-05T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.07
113981,Emet Lane,2023-06-05T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
113981,Emet Lane,2023-06-05T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
113981,Emet Lane,2023-06-05T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
113981,Emet Lane,2023-06-05T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.1
113981,Emet Lane,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,34.5
113981,Emet Lane,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
113981,Emet Lane,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
113981,Emet Lane,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
113981,Emet Lane,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
113981,Emet Lane,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
113981,Emet Lane,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
113981,Emet Lane,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
113981,Emet Lane,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
113981,Emet Lane,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.27
113981,Emet Lane,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.65
113981,Emet Lane,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.27
113981,Emet Lane,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.7
113981,Emet Lane,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
113981,Emet Lane,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
113981,Emet Lane,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
113981,Emet Lane,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
113981,Emet Lane,2023-06-05T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-05T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.67
113981,Emet Lane,2023-06-05T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.96
113981,Emet Lane,2023-06-05T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.87
113981,Emet Lane,2023-06-05T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.64
113981,Emet Lane,2023-06-05T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.54
113981,Emet Lane,2023-06-05T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.3
113981,Emet Lane,2023-06-05T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
113981,Emet Lane,2023-06-05T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.6
113981,Emet Lane,2023-06-05T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.5
113981,Emet Lane,2023-06-05T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-05T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-05T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-05T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.7
113981,Emet Lane,2023-06-05T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.74
113981,Emet Lane,2023-06-05T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.37
113981,Emet Lane,2023-06-05T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
113981,Emet Lane,2023-06-05T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.1
113981,Emet Lane,2023-06-05T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
113981,Emet Lane,2023-06-05T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
113981,Emet Lane,2023-06-05T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.52
113981,Emet Lane,2023-06-05T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-05T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.9
113981,Emet Lane,2023-06-05T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.71
113981,Emet Lane,2023-06-05T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.72
113981,Emet Lane,2023-06-05T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.11
113981,Emet Lane,2023-06-05T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
113981,Emet Lane,2023-06-05T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.1
113981,Emet Lane,2023-06-05T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
113981,Emet Lane,2023-06-05T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.6
113981,Emet Lane,2023-06-05T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-05T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-05T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-05T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.82
113981,Emet Lane,2023-06-05T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.22
113981,Emet Lane,2023-06-05T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.13
113981,Emet Lane,2023-06-05T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
113981,Emet Lane,2023-06-05T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
113981,Emet Lane,2023-06-05T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
113981,Emet Lane,2023-06-05T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.5
113981,Emet Lane,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,34.6
113981,Emet Lane,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
113981,Emet Lane,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
113981,Emet Lane,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
113981,Emet Lane,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
113981,Emet Lane,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
113981,Emet Lane,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
113981,Emet Lane,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
113981,Emet Lane,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
113981,Emet Lane,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.88
113981,Emet Lane,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.1
113981,Emet Lane,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.31
113981,Emet Lane,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.15
113981,Emet Lane,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
113981,Emet Lane,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
113981,Emet Lane,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
113981,Emet Lane,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
113981,Emet Lane,2023-06-05T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-05T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.62
113981,Emet Lane,2023-06-05T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.8
