Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-05T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.88
113981,Emet Lane,2023-06-05T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.71
113981,Emet Lane,2023-06-05T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.83
113981,Emet Lane,2023-06-05T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,40.0
113981,Emet Lane,2023-06-05T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
113981,Emet Lane,2023-06-05T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.9
113981,Emet Lane,2023-06-05T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.8
113981,Emet Lane,2023-06-05T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-05T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-05T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-05T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.3
113981,Emet Lane,2023-06-05T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.87
113981,Emet Lane,2023-06-05T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.12
113981,Emet Lane,2023-06-05T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.5
113981,Emet Lane,2023-06-05T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.3
113981,Emet Lane,2023-06-05T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.0
113981,Emet Lane,2023-06-05T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
113981,Emet Lane,2023-06-05T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.42
113981,Emet Lane,2023-06-05T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-05T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.51
113981,Emet Lane,2023-06-05T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.36
113981,Emet Lane,2023-06-05T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.0
113981,Emet Lane,2023-06-05T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.88
113981,Emet Lane,2023-06-05T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
113981,Emet Lane,2023-06-05T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.1
113981,Emet Lane,2023-06-05T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
113981,Emet Lane,2023-06-05T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.9
113981,Emet Lane,2023-06-05T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-05T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-05T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-05T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.45
113981,Emet Lane,2023-06-05T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.03
113981,Emet Lane,2023-06-05T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.11
113981,Emet Lane,2023-06-05T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
113981,Emet Lane,2023-06-05T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
113981,Emet Lane,2023-06-05T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
113981,Emet Lane,2023-06-05T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
113981,Emet Lane,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,34.7
113981,Emet Lane,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
113981,Emet Lane,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
113981,Emet Lane,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
113981,Emet Lane,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
113981,Emet Lane,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
113981,Emet Lane,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
113981,Emet Lane,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
113981,Emet Lane,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
113981,Emet Lane,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.54
113981,Emet Lane,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
113981,Emet Lane,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.62
113981,Emet Lane,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.94
113981,Emet Lane,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
113981,Emet Lane,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
113981,Emet Lane,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
113981,Emet Lane,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
113981,Emet Lane,2023-06-05T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-05T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-05T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-05T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.09
113981,Emet Lane,2023-06-05T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.0
113981,Emet Lane,2023-06-05T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.04
113981,Emet Lane,2023-06-05T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,44.5
113981,Emet Lane,2023-06-05T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
113981,Emet Lane,2023-06-05T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.9
113981,Emet Lane,2023-06-05T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.4
113981,Emet Lane,2023-06-05T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-05T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-05T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-05T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.58
113981,Emet Lane,2023-06-05T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.93
113981,Emet Lane,2023-06-05T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.32
113981,Emet Lane,2023-06-05T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.1
113981,Emet Lane,2023-06-05T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.6
113981,Emet Lane,2023-06-05T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
113981,Emet Lane,2023-06-05T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
113981,Emet Lane,2023-06-05T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.69
113981,Emet Lane,2023-06-05T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-05T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-05T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.9
113981,Emet Lane,2023-06-05T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.47
113981,Emet Lane,2023-06-05T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.69
113981,Emet Lane,2023-06-05T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
113981,Emet Lane,2023-06-05T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.9
113981,Emet Lane,2023-06-05T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
113981,Emet Lane,2023-06-05T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.2
113981,Emet Lane,2023-06-05T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-05T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-05T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-05T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.02
113981,Emet Lane,2023-06-05T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.31
113981,Emet Lane,2023-06-05T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.72
113981,Emet Lane,2023-06-05T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
113981,Emet Lane,2023-06-05T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
113981,Emet Lane,2023-06-05T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
113981,Emet Lane,2023-06-05T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.5
113981,Emet Lane,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,34.8
113981,Emet Lane,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
113981,Emet Lane,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
113981,Emet Lane,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
113981,Emet Lane,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
113981,Emet Lane,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
113981,Emet Lane,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
113981,Emet Lane,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
113981,Emet Lane,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
113981,Emet Lane,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.46
113981,Emet Lane,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.59
113981,Emet Lane,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.71
113981,Emet Lane,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.77
113981,Emet Lane,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
113981,Emet Lane,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
113981,Emet Lane,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
113981,Emet Lane,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
113981,Emet Lane,2023-06-05T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-05T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.92
113981,Emet Lane,2023-06-05T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-05T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.35
113981,Emet Lane,2023-06-05T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.31
113981,Emet Lane,2023-06-05T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.92
113981,Emet Lane,2023-06-05T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.9
113981,Emet Lane,2023-06-05T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
113981,Emet Lane,2023-06-05T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.5
113981,Emet Lane,2023-06-05T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.8
113981,Emet Lane,2023-06-05T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-05T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-05T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-05T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.54
113981,Emet Lane,2023-06-05T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.18
113981,Emet Lane,2023-06-05T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.47
113981,Emet Lane,2023-06-05T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
113981,Emet Lane,2023-06-05T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.2
113981,Emet Lane,2023-06-05T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-06-05T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
113981,Emet Lane,2023-06-05T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.73
113981,Emet Lane,2023-06-05T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-05T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.44
113981,Emet Lane,2023-06-05T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.77
113981,Emet Lane,2023-06-05T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.15
113981,Emet Lane,2023-06-05T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.28
113981,Emet Lane,2023-06-05T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
113981,Emet Lane,2023-06-05T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.7
113981,Emet Lane,2023-06-05T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
113981,Emet Lane,2023-06-05T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.1
113981,Emet Lane,2023-06-05T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-05T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-05T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-06-05T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.85
113981,Emet Lane,2023-06-05T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.22
113981,Emet Lane,2023-06-05T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.88
113981,Emet Lane,2023-06-05T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
113981,Emet Lane,2023-06-05T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
113981,Emet Lane,2023-06-05T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
113981,Emet Lane,2023-06-05T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
113981,Emet Lane,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,34.9
113981,Emet Lane,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
113981,Emet Lane,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
113981,Emet Lane,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
113981,Emet Lane,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
113981,Emet Lane,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
113981,Emet Lane,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
113981,Emet Lane,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
113981,Emet Lane,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
113981,Emet Lane,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.13
113981,Emet Lane,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.52
113981,Emet Lane,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.87
113981,Emet Lane,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.55
113981,Emet Lane,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
113981,Emet Lane,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
113981,Emet Lane,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
113981,Emet Lane,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
113981,Emet Lane,2023-06-05T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-05T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.01
113981,Emet Lane,2023-06-05T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-05T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.49
113981,Emet Lane,2023-06-05T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.36
113981,Emet Lane,2023-06-05T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.91
113981,Emet Lane,2023-06-05T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.1
113981,Emet Lane,2023-06-05T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.2
113981,Emet Lane,2023-06-05T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.9
113981,Emet Lane,2023-06-05T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.4
113981,Emet Lane,2023-06-05T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-05T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-05T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-05T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.93
113981,Emet Lane,2023-06-05T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.33
113981,Emet Lane,2023-06-05T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.46
113981,Emet Lane,2023-06-05T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.9
113981,Emet Lane,2023-06-05T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.8
113981,Emet Lane,2023-06-05T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.8
113981,Emet Lane,2023-06-05T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
113981,Emet Lane,2023-06-05T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.36
113981,Emet Lane,2023-06-05T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-05T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.77
113981,Emet Lane,2023-06-05T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.67
113981,Emet Lane,2023-06-05T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.49
113981,Emet Lane,2023-06-05T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.56
113981,Emet Lane,2023-06-05T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.6
113981,Emet Lane,2023-06-05T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.2
113981,Emet Lane,2023-06-05T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
113981,Emet Lane,2023-06-05T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.5
113981,Emet Lane,2023-06-05T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-05T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-05T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-05T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.81
113981,Emet Lane,2023-06-05T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.73
113981,Emet Lane,2023-06-05T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.06
113981,Emet Lane,2023-06-05T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
113981,Emet Lane,2023-06-05T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
113981,Emet Lane,2023-06-05T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
113981,Emet Lane,2023-06-05T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
113981,Emet Lane,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,35.0
113981,Emet Lane,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
113981,Emet Lane,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
113981,Emet Lane,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
113981,Emet Lane,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
113981,Emet Lane,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
113981,Emet Lane,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
113981,Emet Lane,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
113981,Emet Lane,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
113981,Emet Lane,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
113981,Emet Lane,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.9
113981,Emet Lane,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.91
113981,Emet Lane,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
113981,Emet Lane,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
113981,Emet Lane,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
113981,Emet Lane,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
113981,Emet Lane,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
113981,Emet Lane,2023-06-05T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-05T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.49
113981,Emet Lane,2023-06-05T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-05T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.59
113981,Emet Lane,2023-06-05T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.68
113981,Emet Lane,2023-06-05T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.18
113981,Emet Lane,2023-06-05T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.2
113981,Emet Lane,2023-06-05T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
113981,Emet Lane,2023-06-05T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.7
113981,Emet Lane,2023-06-05T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.6
113981,Emet Lane,2023-06-05T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-05T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-05T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-05T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.63
113981,Emet Lane,2023-06-05T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.49
113981,Emet Lane,2023-06-05T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.4
113981,Emet Lane,2023-06-05T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
113981,Emet Lane,2023-06-05T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.8
113981,Emet Lane,2023-06-05T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.4
113981,Emet Lane,2023-06-05T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
113981,Emet Lane,2023-06-05T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.15
113981,Emet Lane,2023-06-05T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-05T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.75
113981,Emet Lane,2023-06-05T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.33
113981,Emet Lane,2023-06-05T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.47
113981,Emet Lane,2023-06-05T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.54
113981,Emet Lane,2023-06-05T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
113981,Emet Lane,2023-06-05T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.3
113981,Emet Lane,2023-06-05T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.5
113981,Emet Lane,2023-06-05T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.9
113981,Emet Lane,2023-06-05T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-05T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-05T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-05T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.53
113981,Emet Lane,2023-06-05T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.16
113981,Emet Lane,2023-06-05T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.27
113981,Emet Lane,2023-06-05T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
113981,Emet Lane,2023-06-05T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
113981,Emet Lane,2023-06-05T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.7
113981,Emet Lane,2023-06-05T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.3
113981,Emet Lane,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,35.0
113981,Emet Lane,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
113981,Emet Lane,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
113981,Emet Lane,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
113981,Emet Lane,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
113981,Emet Lane,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
113981,Emet Lane,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
113981,Emet Lane,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
113981,Emet Lane,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
113981,Emet Lane,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.44
113981,Emet Lane,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.08
113981,Emet Lane,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.8
113981,Emet Lane,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.4
113981,Emet Lane,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
113981,Emet Lane,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
113981,Emet Lane,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
113981,Emet Lane,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
113981,Emet Lane,2023-06-05T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-05T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.26
113981,Emet Lane,2023-06-05T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-05T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.4
113981,Emet Lane,2023-06-05T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.03
113981,Emet Lane,2023-06-05T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.28
113981,Emet Lane,2023-06-05T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.8
113981,Emet Lane,2023-06-05T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.3
113981,Emet Lane,2023-06-05T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.4
113981,Emet Lane,2023-06-05T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.4
113981,Emet Lane,2023-06-05T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-05T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-05T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-05T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.41
113981,Emet Lane,2023-06-05T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.03
113981,Emet Lane,2023-06-05T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.56
113981,Emet Lane,2023-06-05T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
113981,Emet Lane,2023-06-05T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.8
113981,Emet Lane,2023-06-05T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
113981,Emet Lane,2023-06-05T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
113981,Emet Lane,2023-06-05T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.36
113981,Emet Lane,2023-06-05T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-05T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.98
113981,Emet Lane,2023-06-05T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.36
113981,Emet Lane,2023-06-05T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.11
113981,Emet Lane,2023-06-05T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.24
113981,Emet Lane,2023-06-05T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
113981,Emet Lane,2023-06-05T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.7
113981,Emet Lane,2023-06-05T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
113981,Emet Lane,2023-06-05T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.0
113981,Emet Lane,2023-06-05T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-05T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-05T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-05T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.5
113981,Emet Lane,2023-06-05T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.57
113981,Emet Lane,2023-06-05T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.06
113981,Emet Lane,2023-06-05T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
113981,Emet Lane,2023-06-05T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
113981,Emet Lane,2023-06-05T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.1
113981,Emet Lane,2023-06-05T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.2
113981,Emet Lane,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,35.1
113981,Emet Lane,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
113981,Emet Lane,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
113981,Emet Lane,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
113981,Emet Lane,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
113981,Emet Lane,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
113981,Emet Lane,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
113981,Emet Lane,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
113981,Emet Lane,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
113981,Emet Lane,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.62
113981,Emet Lane,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.67
113981,Emet Lane,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.74
113981,Emet Lane,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.15
113981,Emet Lane,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
113981,Emet Lane,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
113981,Emet Lane,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
113981,Emet Lane,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
113981,Emet Lane,2023-06-05T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-05T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.46
113981,Emet Lane,2023-06-05T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-05T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.33
113981,Emet Lane,2023-06-05T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.05
113981,Emet Lane,2023-06-05T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.04
113981,Emet Lane,2023-06-05T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.0
113981,Emet Lane,2023-06-05T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.0
113981,Emet Lane,2023-06-05T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.8
113981,Emet Lane,2023-06-05T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.1
113981,Emet Lane,2023-06-05T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-05T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-05T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-05T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.89
113981,Emet Lane,2023-06-05T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.07
113981,Emet Lane,2023-06-05T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.41
113981,Emet Lane,2023-06-05T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
113981,Emet Lane,2023-06-05T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.7
113981,Emet Lane,2023-06-05T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
113981,Emet Lane,2023-06-05T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
113981,Emet Lane,2023-06-05T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.73
113981,Emet Lane,2023-06-05T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-05T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.0
113981,Emet Lane,2023-06-05T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.26
113981,Emet Lane,2023-06-05T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.75
113981,Emet Lane,2023-06-05T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.19
113981,Emet Lane,2023-06-05T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.5
113981,Emet Lane,2023-06-05T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.5
113981,Emet Lane,2023-06-05T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
113981,Emet Lane,2023-06-05T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.5
113981,Emet Lane,2023-06-05T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-05T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-05T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.92
113981,Emet Lane,2023-06-05T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.7
113981,Emet Lane,2023-06-05T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.53
113981,Emet Lane,2023-06-05T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.22
113981,Emet Lane,2023-06-05T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
113981,Emet Lane,2023-06-05T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
113981,Emet Lane,2023-06-05T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.1
113981,Emet Lane,2023-06-05T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.9
113981,Emet Lane,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,35.1
113981,Emet Lane,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
113981,Emet Lane,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
113981,Emet Lane,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
113981,Emet Lane,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
113981,Emet Lane,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
113981,Emet Lane,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
113981,Emet Lane,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
113981,Emet Lane,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
113981,Emet Lane,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.11
113981,Emet Lane,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.19
113981,Emet Lane,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.4
113981,Emet Lane,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.85
113981,Emet Lane,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
113981,Emet Lane,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
113981,Emet Lane,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
113981,Emet Lane,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
113981,Emet Lane,2023-06-05T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-05T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.83
113981,Emet Lane,2023-06-05T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-06-05T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.71
113981,Emet Lane,2023-06-05T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.52
113981,Emet Lane,2023-06-05T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.67
113981,Emet Lane,2023-06-05T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.4
113981,Emet Lane,2023-06-05T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.2
113981,Emet Lane,2023-06-05T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.5
113981,Emet Lane,2023-06-05T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.6
113981,Emet Lane,2023-06-05T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-05T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-05T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-05T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.04
113981,Emet Lane,2023-06-05T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.95
113981,Emet Lane,2023-06-05T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.09
113981,Emet Lane,2023-06-05T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.5
113981,Emet Lane,2023-06-05T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.2
113981,Emet Lane,2023-06-05T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
113981,Emet Lane,2023-06-05T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.4
113981,Emet Lane,2023-06-05T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.79
113981,Emet Lane,2023-06-05T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-05T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.16
113981,Emet Lane,2023-06-05T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.57
113981,Emet Lane,2023-06-05T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.22
113981,Emet Lane,2023-06-05T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.44
113981,Emet Lane,2023-06-05T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
113981,Emet Lane,2023-06-05T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.6
113981,Emet Lane,2023-06-05T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.3
113981,Emet Lane,2023-06-05T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.5
113981,Emet Lane,2023-06-05T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-05T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-05T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-06-05T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.91
113981,Emet Lane,2023-06-05T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.11
113981,Emet Lane,2023-06-05T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.3
113981,Emet Lane,2023-06-05T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
113981,Emet Lane,2023-06-05T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
113981,Emet Lane,2023-06-05T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.5
113981,Emet Lane,2023-06-05T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
113981,Emet Lane,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,35.3
113981,Emet Lane,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
113981,Emet Lane,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
113981,Emet Lane,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113981,Emet Lane,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
113981,Emet Lane,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
113981,Emet Lane,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
113981,Emet Lane,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
113981,Emet Lane,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
113981,Emet Lane,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.42
113981,Emet Lane,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.24
113981,Emet Lane,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.8
113981,Emet Lane,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.49
113981,Emet Lane,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
113981,Emet Lane,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
113981,Emet Lane,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
113981,Emet Lane,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
113981,Emet Lane,2023-06-05T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-05T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.77
113981,Emet Lane,2023-06-05T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-05T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.18
113981,Emet Lane,2023-06-05T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.9
113981,Emet Lane,2023-06-05T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.95
113981,Emet Lane,2023-06-05T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.8
113981,Emet Lane,2023-06-05T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.3
113981,Emet Lane,2023-06-05T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.2
113981,Emet Lane,2023-06-05T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.8
113981,Emet Lane,2023-06-05T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-05T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-05T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-05T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.32
113981,Emet Lane,2023-06-05T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.25
113981,Emet Lane,2023-06-05T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.38
113981,Emet Lane,2023-06-05T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
113981,Emet Lane,2023-06-05T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.1
113981,Emet Lane,2023-06-05T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.3
113981,Emet Lane,2023-06-05T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
113981,Emet Lane,2023-06-05T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.47
113981,Emet Lane,2023-06-05T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-05T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.09
113981,Emet Lane,2023-06-05T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.38
113981,Emet Lane,2023-06-05T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.51
113981,Emet Lane,2023-06-05T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.28
113981,Emet Lane,2023-06-05T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
113981,Emet Lane,2023-06-05T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.5
113981,Emet Lane,2023-06-05T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.6
113981,Emet Lane,2023-06-05T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.3
113981,Emet Lane,2023-06-05T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-05T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-05T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.01
113981,Emet Lane,2023-06-05T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.57
113981,Emet Lane,2023-06-05T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.42
113981,Emet Lane,2023-06-05T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.05
113981,Emet Lane,2023-06-05T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
113981,Emet Lane,2023-06-05T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
113981,Emet Lane,2023-06-05T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.7
113981,Emet Lane,2023-06-05T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.2
113981,Emet Lane,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,35.3
113981,Emet Lane,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
113981,Emet Lane,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
113981,Emet Lane,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113981,Emet Lane,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
113981,Emet Lane,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
113981,Emet Lane,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
113981,Emet Lane,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
113981,Emet Lane,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
113981,Emet Lane,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.5
113981,Emet Lane,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.46
113981,Emet Lane,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.08
113981,Emet Lane,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.67
113981,Emet Lane,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
113981,Emet Lane,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
113981,Emet Lane,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
113981,Emet Lane,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
113981,Emet Lane,2023-06-05T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-05T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.0
113981,Emet Lane,2023-06-05T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.1
113981,Emet Lane,2023-06-05T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.67
113981,Emet Lane,2023-06-05T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.89
113981,Emet Lane,2023-06-05T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.13
113981,Emet Lane,2023-06-05T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.5
113981,Emet Lane,2023-06-05T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.8
113981,Emet Lane,2023-06-05T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.6
113981,Emet Lane,2023-06-05T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.5
113981,Emet Lane,2023-06-05T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-05T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-05T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-05T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.78
113981,Emet Lane,2023-06-05T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.35
113981,Emet Lane,2023-06-05T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.21
113981,Emet Lane,2023-06-05T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
113981,Emet Lane,2023-06-05T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.3
113981,Emet Lane,2023-06-05T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.4
113981,Emet Lane,2023-06-05T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.3
113981,Emet Lane,2023-06-05T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.29
113981,Emet Lane,2023-06-05T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-05T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.09
113981,Emet Lane,2023-06-05T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.34
113981,Emet Lane,2023-06-05T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.45
113981,Emet Lane,2023-06-05T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.15
113981,Emet Lane,2023-06-05T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.9
113981,Emet Lane,2023-06-05T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.8
113981,Emet Lane,2023-06-05T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
113981,Emet Lane,2023-06-05T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.6
113981,Emet Lane,2023-06-05T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-05T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-05T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.25
113981,Emet Lane,2023-06-05T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.55
113981,Emet Lane,2023-06-05T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.63
113981,Emet Lane,2023-06-05T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.71
113981,Emet Lane,2023-06-05T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
113981,Emet Lane,2023-06-05T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
113981,Emet Lane,2023-06-05T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.2
113981,Emet Lane,2023-06-05T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.2
113981,Emet Lane,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,35.3
113981,Emet Lane,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
113981,Emet Lane,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
113981,Emet Lane,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
113981,Emet Lane,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
113981,Emet Lane,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
113981,Emet Lane,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
113981,Emet Lane,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
113981,Emet Lane,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
113981,Emet Lane,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.96
113981,Emet Lane,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.34
113981,Emet Lane,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.33
113981,Emet Lane,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.19
113981,Emet Lane,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
113981,Emet Lane,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
113981,Emet Lane,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
113981,Emet Lane,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
113981,Emet Lane,2023-06-05T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-05T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.9
113981,Emet Lane,2023-06-05T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.05
