Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-05T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.54
113981,Emet Lane,2023-06-05T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.88
113981,Emet Lane,2023-06-05T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.02
113981,Emet Lane,2023-06-05T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.1
113981,Emet Lane,2023-06-05T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.4
113981,Emet Lane,2023-06-05T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.0
113981,Emet Lane,2023-06-05T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.9
113981,Emet Lane,2023-06-05T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-05T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-05T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-05T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.85
113981,Emet Lane,2023-06-05T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.32
113981,Emet Lane,2023-06-05T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.7
113981,Emet Lane,2023-06-05T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.5
113981,Emet Lane,2023-06-05T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.2
113981,Emet Lane,2023-06-05T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.2
113981,Emet Lane,2023-06-05T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.5
113981,Emet Lane,2023-06-05T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.31
113981,Emet Lane,2023-06-05T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-05T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.85
113981,Emet Lane,2023-06-05T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.07
113981,Emet Lane,2023-06-05T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.39
113981,Emet Lane,2023-06-05T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.69
113981,Emet Lane,2023-06-05T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.3
113981,Emet Lane,2023-06-05T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.4
113981,Emet Lane,2023-06-05T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
113981,Emet Lane,2023-06-05T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.6
113981,Emet Lane,2023-06-05T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-05T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-05T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.98
113981,Emet Lane,2023-06-05T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.92
113981,Emet Lane,2023-06-05T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.29
113981,Emet Lane,2023-06-05T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.84
113981,Emet Lane,2023-06-05T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
113981,Emet Lane,2023-06-05T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
113981,Emet Lane,2023-06-05T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.0
113981,Emet Lane,2023-06-05T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.9
113981,Emet Lane,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,35.4
113981,Emet Lane,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
113981,Emet Lane,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
113981,Emet Lane,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113981,Emet Lane,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
113981,Emet Lane,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
113981,Emet Lane,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
113981,Emet Lane,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
113981,Emet Lane,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
113981,Emet Lane,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.33
113981,Emet Lane,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.38
113981,Emet Lane,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.88
113981,Emet Lane,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.25
113981,Emet Lane,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
113981,Emet Lane,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
113981,Emet Lane,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
113981,Emet Lane,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
113981,Emet Lane,2023-06-05T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-05T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.76
113981,Emet Lane,2023-06-05T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.08
113981,Emet Lane,2023-06-05T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.48
113981,Emet Lane,2023-06-05T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.35
113981,Emet Lane,2023-06-05T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.94
113981,Emet Lane,2023-06-05T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,48.0
113981,Emet Lane,2023-06-05T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.6
113981,Emet Lane,2023-06-05T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,65.0
113981,Emet Lane,2023-06-05T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.7
113981,Emet Lane,2023-06-05T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-05T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-05T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-05T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.75
113981,Emet Lane,2023-06-05T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.14
113981,Emet Lane,2023-06-05T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.02
113981,Emet Lane,2023-06-05T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
113981,Emet Lane,2023-06-05T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.8
113981,Emet Lane,2023-06-05T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.4
113981,Emet Lane,2023-06-05T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.3
113981,Emet Lane,2023-06-05T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.54
113981,Emet Lane,2023-06-05T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-05T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.54
113981,Emet Lane,2023-06-05T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.54
113981,Emet Lane,2023-06-05T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.54
113981,Emet Lane,2023-06-05T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.78
113981,Emet Lane,2023-06-05T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,45.5
113981,Emet Lane,2023-06-05T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.1
113981,Emet Lane,2023-06-05T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.0
113981,Emet Lane,2023-06-05T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.7
113981,Emet Lane,2023-06-05T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-05T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-05T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-06-05T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.31
113981,Emet Lane,2023-06-05T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.21
113981,Emet Lane,2023-06-05T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.95
113981,Emet Lane,2023-06-05T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
113981,Emet Lane,2023-06-05T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
113981,Emet Lane,2023-06-05T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
113981,Emet Lane,2023-06-05T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.0
113981,Emet Lane,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,35.4
113981,Emet Lane,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
113981,Emet Lane,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
113981,Emet Lane,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
113981,Emet Lane,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
113981,Emet Lane,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
113981,Emet Lane,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
113981,Emet Lane,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
113981,Emet Lane,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.28
113981,Emet Lane,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.08
113981,Emet Lane,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.25
113981,Emet Lane,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.69
113981,Emet Lane,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
113981,Emet Lane,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
113981,Emet Lane,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
113981,Emet Lane,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
113981,Emet Lane,2023-06-05T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-05T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.52
113981,Emet Lane,2023-06-05T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.33
113981,Emet Lane,2023-06-05T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.77
113981,Emet Lane,2023-06-05T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.08
113981,Emet Lane,2023-06-05T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.02
113981,Emet Lane,2023-06-05T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,46.5
113981,Emet Lane,2023-06-05T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.3
113981,Emet Lane,2023-06-05T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.2
113981,Emet Lane,2023-06-05T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.3
113981,Emet Lane,2023-06-05T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-05T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-05T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-05T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.98
113981,Emet Lane,2023-06-05T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.54
113981,Emet Lane,2023-06-05T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.8
113981,Emet Lane,2023-06-05T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.1
113981,Emet Lane,2023-06-05T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.6
113981,Emet Lane,2023-06-05T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.5
113981,Emet Lane,2023-06-05T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.9
113981,Emet Lane,2023-06-05T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.71
113981,Emet Lane,2023-06-05T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-05T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.86
113981,Emet Lane,2023-06-05T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.24
113981,Emet Lane,2023-06-05T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.91
113981,Emet Lane,2023-06-05T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.67
113981,Emet Lane,2023-06-05T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,45.2
113981,Emet Lane,2023-06-05T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.7
113981,Emet Lane,2023-06-05T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.2
113981,Emet Lane,2023-06-05T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.8
113981,Emet Lane,2023-06-05T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-05T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-05T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.09
113981,Emet Lane,2023-06-05T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.55
113981,Emet Lane,2023-06-05T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.02
113981,Emet Lane,2023-06-05T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.45
113981,Emet Lane,2023-06-05T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
113981,Emet Lane,2023-06-05T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
113981,Emet Lane,2023-06-05T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.8
113981,Emet Lane,2023-06-05T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.8
113981,Emet Lane,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,35.5
113981,Emet Lane,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
113981,Emet Lane,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
113981,Emet Lane,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113981,Emet Lane,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
113981,Emet Lane,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
113981,Emet Lane,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
113981,Emet Lane,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.01
113981,Emet Lane,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
113981,Emet Lane,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.01
113981,Emet Lane,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.54
113981,Emet Lane,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.56
113981,Emet Lane,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.94
113981,Emet Lane,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
113981,Emet Lane,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
113981,Emet Lane,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
113981,Emet Lane,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
113981,Emet Lane,2023-06-05T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-05T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.55
113981,Emet Lane,2023-06-05T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.88
113981,Emet Lane,2023-06-05T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.61
113981,Emet Lane,2023-06-05T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.86
113981,Emet Lane,2023-06-05T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.59
113981,Emet Lane,2023-06-05T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,49.1
113981,Emet Lane,2023-06-05T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.6
113981,Emet Lane,2023-06-05T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,76.2
113981,Emet Lane,2023-06-05T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.4
113981,Emet Lane,2023-06-05T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-05T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-05T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-05T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.5
113981,Emet Lane,2023-06-05T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.41
113981,Emet Lane,2023-06-05T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.53
113981,Emet Lane,2023-06-05T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.3
113981,Emet Lane,2023-06-05T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.0
113981,Emet Lane,2023-06-05T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.9
113981,Emet Lane,2023-06-05T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.3
113981,Emet Lane,2023-06-05T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.54
113981,Emet Lane,2023-06-05T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-05T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.84
113981,Emet Lane,2023-06-05T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,21.14
113981,Emet Lane,2023-06-05T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.18
113981,Emet Lane,2023-06-05T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.43
113981,Emet Lane,2023-06-05T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,55.5
113981,Emet Lane,2023-06-05T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,91.7
113981,Emet Lane,2023-06-05T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.9
113981,Emet Lane,2023-06-05T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.5
113981,Emet Lane,2023-06-05T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-05T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-05T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.19
113981,Emet Lane,2023-06-05T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.66
113981,Emet Lane,2023-06-05T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.08
113981,Emet Lane,2023-06-05T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.21
113981,Emet Lane,2023-06-05T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
113981,Emet Lane,2023-06-05T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.5
113981,Emet Lane,2023-06-05T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.8
113981,Emet Lane,2023-06-05T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.9
113981,Emet Lane,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,35.5
113981,Emet Lane,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
113981,Emet Lane,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
113981,Emet Lane,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113981,Emet Lane,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
113981,Emet Lane,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
113981,Emet Lane,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
113981,Emet Lane,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
113981,Emet Lane,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
113981,Emet Lane,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.28
113981,Emet Lane,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.92
113981,Emet Lane,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.53
113981,Emet Lane,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.76
113981,Emet Lane,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
113981,Emet Lane,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
113981,Emet Lane,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
113981,Emet Lane,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
113981,Emet Lane,2023-06-05T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-05T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.62
113981,Emet Lane,2023-06-05T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-05T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.92
113981,Emet Lane,2023-06-05T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.4
113981,Emet Lane,2023-06-05T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.59
113981,Emet Lane,2023-06-05T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,50.1
113981,Emet Lane,2023-06-05T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.9
113981,Emet Lane,2023-06-05T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,78.5
113981,Emet Lane,2023-06-05T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.5
113981,Emet Lane,2023-06-05T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-05T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-05T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-05T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.7
113981,Emet Lane,2023-06-05T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.27
113981,Emet Lane,2023-06-05T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.17
113981,Emet Lane,2023-06-05T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
113981,Emet Lane,2023-06-05T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.5
113981,Emet Lane,2023-06-05T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.7
113981,Emet Lane,2023-06-05T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.3
113981,Emet Lane,2023-06-05T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.7
113981,Emet Lane,2023-06-05T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-05T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.09
113981,Emet Lane,2023-06-05T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.01
113981,Emet Lane,2023-06-05T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.71
113981,Emet Lane,2023-06-05T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.63
113981,Emet Lane,2023-06-05T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.5
113981,Emet Lane,2023-06-05T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.8
113981,Emet Lane,2023-06-05T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.9
113981,Emet Lane,2023-06-05T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.8
113981,Emet Lane,2023-06-05T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-05T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-05T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.95
113981,Emet Lane,2023-06-05T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.51
113981,Emet Lane,2023-06-05T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.2
113981,Emet Lane,2023-06-05T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.96
113981,Emet Lane,2023-06-05T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
113981,Emet Lane,2023-06-05T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.7
113981,Emet Lane,2023-06-05T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.5
113981,Emet Lane,2023-06-05T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.0
113981,Emet Lane,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,35.5
113981,Emet Lane,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113981,Emet Lane,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
113981,Emet Lane,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113981,Emet Lane,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
113981,Emet Lane,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
113981,Emet Lane,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
113981,Emet Lane,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.45
113981,Emet Lane,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
113981,Emet Lane,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.26
113981,Emet Lane,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.15
113981,Emet Lane,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.59
113981,Emet Lane,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.36
113981,Emet Lane,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
113981,Emet Lane,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
113981,Emet Lane,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
113981,Emet Lane,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
113981,Emet Lane,2023-06-05T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-05T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.6
113981,Emet Lane,2023-06-05T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-05T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.52
113981,Emet Lane,2023-06-05T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.44
113981,Emet Lane,2023-06-05T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.99
113981,Emet Lane,2023-06-05T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.4
113981,Emet Lane,2023-06-05T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.7
113981,Emet Lane,2023-06-05T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.8
113981,Emet Lane,2023-06-05T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.7
113981,Emet Lane,2023-06-05T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-05T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-05T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-05T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.09
113981,Emet Lane,2023-06-05T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.8
113981,Emet Lane,2023-06-05T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.71
113981,Emet Lane,2023-06-05T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
113981,Emet Lane,2023-06-05T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.1
113981,Emet Lane,2023-06-05T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.9
113981,Emet Lane,2023-06-05T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.5
113981,Emet Lane,2023-06-05T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.54
113981,Emet Lane,2023-06-05T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-05T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.21
113981,Emet Lane,2023-06-05T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.43
113981,Emet Lane,2023-06-05T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.07
113981,Emet Lane,2023-06-05T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.8
113981,Emet Lane,2023-06-05T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.6
113981,Emet Lane,2023-06-05T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.1
113981,Emet Lane,2023-06-05T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.0
113981,Emet Lane,2023-06-05T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.6
113981,Emet Lane,2023-06-05T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-05T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-05T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-05T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.4
113981,Emet Lane,2023-06-05T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.36
113981,Emet Lane,2023-06-05T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.51
113981,Emet Lane,2023-06-05T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
113981,Emet Lane,2023-06-05T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
113981,Emet Lane,2023-06-05T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.6
113981,Emet Lane,2023-06-05T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.6
113981,Emet Lane,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,35.6
113981,Emet Lane,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
113981,Emet Lane,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
113981,Emet Lane,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113981,Emet Lane,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
113981,Emet Lane,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
113981,Emet Lane,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
113981,Emet Lane,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.39
113981,Emet Lane,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
113981,Emet Lane,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.62
113981,Emet Lane,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.46
113981,Emet Lane,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.68
113981,Emet Lane,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.01
113981,Emet Lane,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
113981,Emet Lane,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
113981,Emet Lane,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
113981,Emet Lane,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
113981,Emet Lane,2023-06-05T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-05T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.28
113981,Emet Lane,2023-06-05T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-05T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.82
113981,Emet Lane,2023-06-05T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.85
113981,Emet Lane,2023-06-05T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.03
113981,Emet Lane,2023-06-05T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,43.2
113981,Emet Lane,2023-06-05T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.5
113981,Emet Lane,2023-06-05T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,69.1
113981,Emet Lane,2023-06-05T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.6
113981,Emet Lane,2023-06-05T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-05T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-05T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-05T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.89
113981,Emet Lane,2023-06-05T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.78
113981,Emet Lane,2023-06-05T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.68
113981,Emet Lane,2023-06-05T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
113981,Emet Lane,2023-06-05T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.0
113981,Emet Lane,2023-06-05T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.8
113981,Emet Lane,2023-06-05T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.4
113981,Emet Lane,2023-06-05T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.67
113981,Emet Lane,2023-06-05T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-05T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.02
113981,Emet Lane,2023-06-05T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.31
113981,Emet Lane,2023-06-05T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.94
113981,Emet Lane,2023-06-05T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.11
113981,Emet Lane,2023-06-05T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,44.8
113981,Emet Lane,2023-06-05T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.2
113981,Emet Lane,2023-06-05T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.2
113981,Emet Lane,2023-06-05T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.6
113981,Emet Lane,2023-06-05T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-05T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-05T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-05T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.78
113981,Emet Lane,2023-06-05T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.3
113981,Emet Lane,2023-06-05T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.19
113981,Emet Lane,2023-06-05T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.1
113981,Emet Lane,2023-06-05T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
113981,Emet Lane,2023-06-05T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.9
113981,Emet Lane,2023-06-05T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.7
113981,Emet Lane,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,35.6
113981,Emet Lane,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113981,Emet Lane,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
113981,Emet Lane,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113981,Emet Lane,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
113981,Emet Lane,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
113981,Emet Lane,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
113981,Emet Lane,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
113981,Emet Lane,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
113981,Emet Lane,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
113981,Emet Lane,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.8
113981,Emet Lane,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.87
113981,Emet Lane,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.01
113981,Emet Lane,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,102.6
113981,Emet Lane,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
113981,Emet Lane,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
113981,Emet Lane,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
113981,Emet Lane,2023-06-05T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-05T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.58
113981,Emet Lane,2023-06-05T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-05T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.96
113981,Emet Lane,2023-06-05T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.09
113981,Emet Lane,2023-06-05T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.54
113981,Emet Lane,2023-06-05T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,57.4
113981,Emet Lane,2023-06-05T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.9
113981,Emet Lane,2023-06-05T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,84.8
113981,Emet Lane,2023-06-05T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.5
113981,Emet Lane,2023-06-05T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-05T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-05T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-05T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.98
113981,Emet Lane,2023-06-05T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.48
113981,Emet Lane,2023-06-05T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.48
113981,Emet Lane,2023-06-05T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
113981,Emet Lane,2023-06-05T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.7
113981,Emet Lane,2023-06-05T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
113981,Emet Lane,2023-06-05T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.5
113981,Emet Lane,2023-06-05T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.63
113981,Emet Lane,2023-06-05T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-05T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.03
113981,Emet Lane,2023-06-05T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.23
113981,Emet Lane,2023-06-05T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.13
113981,Emet Lane,2023-06-05T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.09
113981,Emet Lane,2023-06-05T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,43.2
113981,Emet Lane,2023-06-05T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.5
113981,Emet Lane,2023-06-05T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.6
113981,Emet Lane,2023-06-05T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.6
113981,Emet Lane,2023-06-05T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-05T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-05T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-05T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.39
113981,Emet Lane,2023-06-05T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.21
113981,Emet Lane,2023-06-05T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.25
113981,Emet Lane,2023-06-05T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
113981,Emet Lane,2023-06-05T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.0
113981,Emet Lane,2023-06-05T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.2
113981,Emet Lane,2023-06-05T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.1
113981,Emet Lane,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,35.7
113981,Emet Lane,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
113981,Emet Lane,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
113981,Emet Lane,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113981,Emet Lane,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
113981,Emet Lane,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
113981,Emet Lane,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
113981,Emet Lane,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
113981,Emet Lane,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
113981,Emet Lane,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.54
113981,Emet Lane,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.55
113981,Emet Lane,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.93
113981,Emet Lane,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.37
113981,Emet Lane,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,101.9
113981,Emet Lane,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
113981,Emet Lane,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
113981,Emet Lane,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
113981,Emet Lane,2023-06-05T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-05T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.9
113981,Emet Lane,2023-06-05T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-05T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.93
113981,Emet Lane,2023-06-05T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.18
113981,Emet Lane,2023-06-05T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.86
113981,Emet Lane,2023-06-05T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.2
113981,Emet Lane,2023-06-05T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.9
113981,Emet Lane,2023-06-05T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.0
113981,Emet Lane,2023-06-05T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.4
113981,Emet Lane,2023-06-05T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-05T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-05T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-05T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.16
113981,Emet Lane,2023-06-05T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.0
113981,Emet Lane,2023-06-05T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.14
113981,Emet Lane,2023-06-05T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.1
113981,Emet Lane,2023-06-05T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.9
113981,Emet Lane,2023-06-05T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.9
113981,Emet Lane,2023-06-05T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.1
113981,Emet Lane,2023-06-05T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.36
113981,Emet Lane,2023-06-05T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-05T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.97
113981,Emet Lane,2023-06-05T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.04
113981,Emet Lane,2023-06-05T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.21
113981,Emet Lane,2023-06-05T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.61
113981,Emet Lane,2023-06-05T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.4
113981,Emet Lane,2023-06-05T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.4
113981,Emet Lane,2023-06-05T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.9
113981,Emet Lane,2023-06-05T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.5
113981,Emet Lane,2023-06-05T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-05T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-05T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-06-05T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.21
113981,Emet Lane,2023-06-05T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.32
113981,Emet Lane,2023-06-05T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.67
113981,Emet Lane,2023-06-05T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
113981,Emet Lane,2023-06-05T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
113981,Emet Lane,2023-06-05T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.0
113981,Emet Lane,2023-06-05T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.5
113981,Emet Lane,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,35.8
113981,Emet Lane,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
113981,Emet Lane,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
113981,Emet Lane,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113981,Emet Lane,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
113981,Emet Lane,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
113981,Emet Lane,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
113981,Emet Lane,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
113981,Emet Lane,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
113981,Emet Lane,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.08
113981,Emet Lane,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.34
113981,Emet Lane,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.72
113981,Emet Lane,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.27
113981,Emet Lane,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
113981,Emet Lane,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
113981,Emet Lane,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
113981,Emet Lane,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
113981,Emet Lane,2023-06-05T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-05T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.63
113981,Emet Lane,2023-06-05T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-05T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.54
113981,Emet Lane,2023-06-05T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.32
113981,Emet Lane,2023-06-05T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.84
113981,Emet Lane,2023-06-05T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,45.2
113981,Emet Lane,2023-06-05T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.8
113981,Emet Lane,2023-06-05T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,70.9
113981,Emet Lane,2023-06-05T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.7
113981,Emet Lane,2023-06-05T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-05T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-05T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-05T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.32
113981,Emet Lane,2023-06-05T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.31
113981,Emet Lane,2023-06-05T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.67
113981,Emet Lane,2023-06-05T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.8
113981,Emet Lane,2023-06-05T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.6
113981,Emet Lane,2023-06-05T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
113981,Emet Lane,2023-06-05T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.5
113981,Emet Lane,2023-06-05T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.99
113981,Emet Lane,2023-06-05T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-05T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.65
113981,Emet Lane,2023-06-05T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.39
113981,Emet Lane,2023-06-05T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.46
113981,Emet Lane,2023-06-05T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.03
113981,Emet Lane,2023-06-05T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.9
113981,Emet Lane,2023-06-05T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.8
113981,Emet Lane,2023-06-05T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.1
113981,Emet Lane,2023-06-05T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.4
113981,Emet Lane,2023-06-05T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-05T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-05T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-05T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.51
113981,Emet Lane,2023-06-05T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.71
113981,Emet Lane,2023-06-05T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.69
113981,Emet Lane,2023-06-05T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
113981,Emet Lane,2023-06-05T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.1
113981,Emet Lane,2023-06-05T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.8
113981,Emet Lane,2023-06-05T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.0
113981,Emet Lane,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,35.8
113981,Emet Lane,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113981,Emet Lane,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
113981,Emet Lane,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
113981,Emet Lane,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
113981,Emet Lane,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
113981,Emet Lane,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
113981,Emet Lane,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
113981,Emet Lane,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
113981,Emet Lane,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.76
113981,Emet Lane,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.81
113981,Emet Lane,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.24
113981,Emet Lane,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
113981,Emet Lane,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
113981,Emet Lane,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
113981,Emet Lane,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
113981,Emet Lane,2023-06-05T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-05T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.78
113981,Emet Lane,2023-06-05T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.5
