Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-05T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.45
113981,Emet Lane,2023-06-05T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.01
113981,Emet Lane,2023-06-05T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.16
113981,Emet Lane,2023-06-05T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,38.9
113981,Emet Lane,2023-06-05T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.6
113981,Emet Lane,2023-06-05T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.4
113981,Emet Lane,2023-06-05T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.2
113981,Emet Lane,2023-06-05T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-05T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-05T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-05T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.32
113981,Emet Lane,2023-06-05T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.59
113981,Emet Lane,2023-06-05T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.2
113981,Emet Lane,2023-06-05T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
113981,Emet Lane,2023-06-05T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.6
113981,Emet Lane,2023-06-05T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.6
113981,Emet Lane,2023-06-05T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.8
113981,Emet Lane,2023-06-05T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.89
113981,Emet Lane,2023-06-05T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-05T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.31
113981,Emet Lane,2023-06-05T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.85
113981,Emet Lane,2023-06-05T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.58
113981,Emet Lane,2023-06-05T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.99
113981,Emet Lane,2023-06-05T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,48.6
113981,Emet Lane,2023-06-05T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.7
113981,Emet Lane,2023-06-05T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.7
113981,Emet Lane,2023-06-05T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,77.0
113981,Emet Lane,2023-06-05T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-05T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-05T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-06-05T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.68
113981,Emet Lane,2023-06-05T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.31
113981,Emet Lane,2023-06-05T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.62
113981,Emet Lane,2023-06-05T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
113981,Emet Lane,2023-06-05T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
113981,Emet Lane,2023-06-05T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.2
113981,Emet Lane,2023-06-05T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.0
113981,Emet Lane,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,35.8
113981,Emet Lane,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113981,Emet Lane,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
113981,Emet Lane,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113981,Emet Lane,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
113981,Emet Lane,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
113981,Emet Lane,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
113981,Emet Lane,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
113981,Emet Lane,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
113981,Emet Lane,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.13
113981,Emet Lane,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.3
113981,Emet Lane,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.49
113981,Emet Lane,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.96
113981,Emet Lane,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
113981,Emet Lane,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
113981,Emet Lane,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
113981,Emet Lane,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
113981,Emet Lane,2023-06-05T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-05T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-05T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-05T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.01
113981,Emet Lane,2023-06-05T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.92
113981,Emet Lane,2023-06-05T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.46
113981,Emet Lane,2023-06-05T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,48.5
113981,Emet Lane,2023-06-05T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.1
113981,Emet Lane,2023-06-05T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,71.6
113981,Emet Lane,2023-06-05T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.5
113981,Emet Lane,2023-06-05T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-05T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-05T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-05T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.49
113981,Emet Lane,2023-06-05T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.95
113981,Emet Lane,2023-06-05T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.55
113981,Emet Lane,2023-06-05T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
113981,Emet Lane,2023-06-05T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.1
113981,Emet Lane,2023-06-05T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.1
113981,Emet Lane,2023-06-05T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.0
113981,Emet Lane,2023-06-05T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.32
113981,Emet Lane,2023-06-05T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-05T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.97
113981,Emet Lane,2023-06-05T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.49
113981,Emet Lane,2023-06-05T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.81
113981,Emet Lane,2023-06-05T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.78
113981,Emet Lane,2023-06-05T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,59.5
113981,Emet Lane,2023-06-05T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.8
113981,Emet Lane,2023-06-05T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.7
113981,Emet Lane,2023-06-05T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,92.2
113981,Emet Lane,2023-06-05T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-05T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-05T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-05T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.03
113981,Emet Lane,2023-06-05T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.56
113981,Emet Lane,2023-06-05T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.56
113981,Emet Lane,2023-06-05T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
113981,Emet Lane,2023-06-05T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.7
113981,Emet Lane,2023-06-05T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.7
113981,Emet Lane,2023-06-05T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.2
113981,Emet Lane,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,35.8
113981,Emet Lane,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113981,Emet Lane,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
113981,Emet Lane,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113981,Emet Lane,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
113981,Emet Lane,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113981,Emet Lane,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
113981,Emet Lane,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
113981,Emet Lane,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
113981,Emet Lane,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
113981,Emet Lane,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.02
113981,Emet Lane,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.24
113981,Emet Lane,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.34
113981,Emet Lane,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,114.6
113981,Emet Lane,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
113981,Emet Lane,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
113981,Emet Lane,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
113981,Emet Lane,2023-06-05T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-05T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.77
113981,Emet Lane,2023-06-05T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-06-05T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.55
113981,Emet Lane,2023-06-05T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.0
113981,Emet Lane,2023-06-05T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.83
113981,Emet Lane,2023-06-05T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.9
113981,Emet Lane,2023-06-05T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.5
113981,Emet Lane,2023-06-05T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,66.3
113981,Emet Lane,2023-06-05T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.1
113981,Emet Lane,2023-06-05T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-05T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-05T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-05T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.69
113981,Emet Lane,2023-06-05T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.26
113981,Emet Lane,2023-06-05T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.57
113981,Emet Lane,2023-06-05T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
113981,Emet Lane,2023-06-05T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.3
113981,Emet Lane,2023-06-05T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.5
113981,Emet Lane,2023-06-05T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.3
113981,Emet Lane,2023-06-05T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.57
113981,Emet Lane,2023-06-05T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-05T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.91
113981,Emet Lane,2023-06-05T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.57
113981,Emet Lane,2023-06-05T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.86
113981,Emet Lane,2023-06-05T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,23.41
113981,Emet Lane,2023-06-05T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,70.2
113981,Emet Lane,2023-06-05T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.3
113981,Emet Lane,2023-06-05T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.3
113981,Emet Lane,2023-06-05T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,98.6
113981,Emet Lane,2023-06-05T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-05T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-05T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-05T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.22
113981,Emet Lane,2023-06-05T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.16
113981,Emet Lane,2023-06-05T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.49
113981,Emet Lane,2023-06-05T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
113981,Emet Lane,2023-06-05T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.5
113981,Emet Lane,2023-06-05T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.7
113981,Emet Lane,2023-06-05T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.6
113981,Emet Lane,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,35.8
113981,Emet Lane,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113981,Emet Lane,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
113981,Emet Lane,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113981,Emet Lane,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
113981,Emet Lane,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113981,Emet Lane,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
113981,Emet Lane,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
113981,Emet Lane,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
113981,Emet Lane,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.88
113981,Emet Lane,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.04
113981,Emet Lane,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.28
113981,Emet Lane,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.3
113981,Emet Lane,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,112.3
113981,Emet Lane,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
113981,Emet Lane,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
113981,Emet Lane,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
113981,Emet Lane,2023-06-05T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-05T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.14
113981,Emet Lane,2023-06-05T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.88
113981,Emet Lane,2023-06-05T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.72
113981,Emet Lane,2023-06-05T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.19
113981,Emet Lane,2023-06-05T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.32
113981,Emet Lane,2023-06-05T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,49.1
113981,Emet Lane,2023-06-05T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.2
113981,Emet Lane,2023-06-05T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,81.8
113981,Emet Lane,2023-06-05T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.4
113981,Emet Lane,2023-06-05T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-05T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-05T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-05T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.23
113981,Emet Lane,2023-06-05T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.61
113981,Emet Lane,2023-06-05T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.13
113981,Emet Lane,2023-06-05T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
113981,Emet Lane,2023-06-05T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.8
113981,Emet Lane,2023-06-05T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.4
113981,Emet Lane,2023-06-05T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.0
113981,Emet Lane,2023-06-05T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.31
113981,Emet Lane,2023-06-05T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-05T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.67
113981,Emet Lane,2023-06-05T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.33
113981,Emet Lane,2023-06-05T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.16
113981,Emet Lane,2023-06-05T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.64
113981,Emet Lane,2023-06-05T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,59.6
113981,Emet Lane,2023-06-05T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.9
113981,Emet Lane,2023-06-05T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.0
113981,Emet Lane,2023-06-05T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,87.2
113981,Emet Lane,2023-06-05T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-05T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-05T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-05T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.58
113981,Emet Lane,2023-06-05T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.43
113981,Emet Lane,2023-06-05T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.25
113981,Emet Lane,2023-06-05T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
113981,Emet Lane,2023-06-05T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.3
113981,Emet Lane,2023-06-05T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.0
113981,Emet Lane,2023-06-05T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.5
113981,Emet Lane,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,35.8
113981,Emet Lane,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
113981,Emet Lane,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113981,Emet Lane,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
113981,Emet Lane,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
113981,Emet Lane,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
113981,Emet Lane,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
113981,Emet Lane,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.59
113981,Emet Lane,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.86
113981,Emet Lane,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.39
113981,Emet Lane,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.33
113981,Emet Lane,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
113981,Emet Lane,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
113981,Emet Lane,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
113981,Emet Lane,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
113981,Emet Lane,2023-06-05T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-05T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-05T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-05T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.63
113981,Emet Lane,2023-06-05T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.6
113981,Emet Lane,2023-06-05T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.57
113981,Emet Lane,2023-06-05T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.7
113981,Emet Lane,2023-06-05T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.1
113981,Emet Lane,2023-06-05T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.0
113981,Emet Lane,2023-06-05T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.3
113981,Emet Lane,2023-06-05T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-05T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-05T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-05T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.26
113981,Emet Lane,2023-06-05T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.87
113981,Emet Lane,2023-06-05T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.47
113981,Emet Lane,2023-06-05T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.7
113981,Emet Lane,2023-06-05T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.4
113981,Emet Lane,2023-06-05T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.8
113981,Emet Lane,2023-06-05T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.5
113981,Emet Lane,2023-06-05T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.82
113981,Emet Lane,2023-06-05T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-05T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.72
113981,Emet Lane,2023-06-05T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,21.47
113981,Emet Lane,2023-06-05T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.24
113981,Emet Lane,2023-06-05T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.17
113981,Emet Lane,2023-06-05T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,72.2
113981,Emet Lane,2023-06-05T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,91.8
113981,Emet Lane,2023-06-05T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
113981,Emet Lane,2023-06-05T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,89.8
113981,Emet Lane,2023-06-05T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-05T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-05T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-05T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.11
113981,Emet Lane,2023-06-05T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.08
113981,Emet Lane,2023-06-05T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.38
113981,Emet Lane,2023-06-05T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
113981,Emet Lane,2023-06-05T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.8
113981,Emet Lane,2023-06-05T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.6
113981,Emet Lane,2023-06-05T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.5
113981,Emet Lane,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,35.8
113981,Emet Lane,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113981,Emet Lane,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
113981,Emet Lane,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113981,Emet Lane,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
113981,Emet Lane,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113981,Emet Lane,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
113981,Emet Lane,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
113981,Emet Lane,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
113981,Emet Lane,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.36
113981,Emet Lane,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.47
113981,Emet Lane,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.79
113981,Emet Lane,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.59
113981,Emet Lane,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
113981,Emet Lane,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
113981,Emet Lane,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
113981,Emet Lane,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
113981,Emet Lane,2023-06-05T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-05T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-05T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-05T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.74
113981,Emet Lane,2023-06-05T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.2
113981,Emet Lane,2023-06-05T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.82
113981,Emet Lane,2023-06-05T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,48.2
113981,Emet Lane,2023-06-05T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.0
113981,Emet Lane,2023-06-05T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,73.8
113981,Emet Lane,2023-06-05T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.7
113981,Emet Lane,2023-06-05T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-05T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-05T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-05T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.71
113981,Emet Lane,2023-06-05T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.79
113981,Emet Lane,2023-06-05T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.0
113981,Emet Lane,2023-06-05T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.3
113981,Emet Lane,2023-06-05T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.8
113981,Emet Lane,2023-06-05T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.7
113981,Emet Lane,2023-06-05T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.5
113981,Emet Lane,2023-06-05T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.96
113981,Emet Lane,2023-06-05T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-05T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.68
113981,Emet Lane,2023-06-05T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.59
113981,Emet Lane,2023-06-05T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.11
113981,Emet Lane,2023-06-05T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.93
113981,Emet Lane,2023-06-05T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,67.2
113981,Emet Lane,2023-06-05T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,84.9
113981,Emet Lane,2023-06-05T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
113981,Emet Lane,2023-06-05T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,77.5
113981,Emet Lane,2023-06-05T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-05T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-05T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-05T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.8
113981,Emet Lane,2023-06-05T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.4
113981,Emet Lane,2023-06-05T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.9
113981,Emet Lane,2023-06-05T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
113981,Emet Lane,2023-06-05T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.9
113981,Emet Lane,2023-06-05T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.6
113981,Emet Lane,2023-06-05T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.1
113981,Emet Lane,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,35.8
113981,Emet Lane,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113981,Emet Lane,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
113981,Emet Lane,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113981,Emet Lane,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
113981,Emet Lane,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113981,Emet Lane,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
113981,Emet Lane,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
113981,Emet Lane,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
113981,Emet Lane,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.32
113981,Emet Lane,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.84
113981,Emet Lane,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.5
113981,Emet Lane,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.65
113981,Emet Lane,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
113981,Emet Lane,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
113981,Emet Lane,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
113981,Emet Lane,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
113981,Emet Lane,2023-06-05T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-05T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-05T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-05T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.72
113981,Emet Lane,2023-06-05T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.56
113981,Emet Lane,2023-06-05T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.76
113981,Emet Lane,2023-06-05T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,57.2
113981,Emet Lane,2023-06-05T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.8
113981,Emet Lane,2023-06-05T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,82.0
113981,Emet Lane,2023-06-05T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.5
113981,Emet Lane,2023-06-05T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-05T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-05T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-05T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.07
113981,Emet Lane,2023-06-05T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.22
113981,Emet Lane,2023-06-05T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.12
113981,Emet Lane,2023-06-05T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.9
113981,Emet Lane,2023-06-05T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.0
113981,Emet Lane,2023-06-05T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.6
113981,Emet Lane,2023-06-05T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.0
113981,Emet Lane,2023-06-05T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.55
113981,Emet Lane,2023-06-05T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-05T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.22
113981,Emet Lane,2023-06-05T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,21.37
113981,Emet Lane,2023-06-05T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.62
113981,Emet Lane,2023-06-05T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.8
113981,Emet Lane,2023-06-05T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,60.5
113981,Emet Lane,2023-06-05T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,92.1
113981,Emet Lane,2023-06-05T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
113981,Emet Lane,2023-06-05T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.7
113981,Emet Lane,2023-06-05T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-05T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-05T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-05T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.55
113981,Emet Lane,2023-06-05T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.15
113981,Emet Lane,2023-06-05T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.83
113981,Emet Lane,2023-06-05T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
113981,Emet Lane,2023-06-05T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
113981,Emet Lane,2023-06-05T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.2
113981,Emet Lane,2023-06-05T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.5
113981,Emet Lane,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,35.8
113981,Emet Lane,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
113981,Emet Lane,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113981,Emet Lane,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
113981,Emet Lane,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113981,Emet Lane,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
113981,Emet Lane,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
113981,Emet Lane,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
113981,Emet Lane,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.97
113981,Emet Lane,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.71
113981,Emet Lane,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.55
113981,Emet Lane,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.52
113981,Emet Lane,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
113981,Emet Lane,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
113981,Emet Lane,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
113981,Emet Lane,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
113981,Emet Lane,2023-06-05T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-05T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-05T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-05T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.15
113981,Emet Lane,2023-06-05T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,21.86
113981,Emet Lane,2023-06-05T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.68
113981,Emet Lane,2023-06-05T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,67.5
113981,Emet Lane,2023-06-05T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.9
113981,Emet Lane,2023-06-05T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,92.1
113981,Emet Lane,2023-06-05T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.4
113981,Emet Lane,2023-06-05T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-05T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-05T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-05T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.28
113981,Emet Lane,2023-06-05T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.43
113981,Emet Lane,2023-06-05T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.64
113981,Emet Lane,2023-06-05T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
113981,Emet Lane,2023-06-05T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.7
113981,Emet Lane,2023-06-05T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.2
113981,Emet Lane,2023-06-05T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.2
113981,Emet Lane,2023-06-05T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.64
113981,Emet Lane,2023-06-05T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
113981,Emet Lane,2023-06-05T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.89
113981,Emet Lane,2023-06-05T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,22.21
113981,Emet Lane,2023-06-05T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.85
113981,Emet Lane,2023-06-05T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.41
113981,Emet Lane,2023-06-05T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,51.0
113981,Emet Lane,2023-06-05T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,95.9
113981,Emet Lane,2023-06-05T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.6
113981,Emet Lane,2023-06-05T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.1
113981,Emet Lane,2023-06-05T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-05T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-05T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-05T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.22
113981,Emet Lane,2023-06-05T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.35
113981,Emet Lane,2023-06-05T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.08
113981,Emet Lane,2023-06-05T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
113981,Emet Lane,2023-06-05T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.8
113981,Emet Lane,2023-06-05T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.7
113981,Emet Lane,2023-06-05T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.1
113981,Emet Lane,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,35.8
113981,Emet Lane,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113981,Emet Lane,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
113981,Emet Lane,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113981,Emet Lane,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
113981,Emet Lane,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113981,Emet Lane,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
113981,Emet Lane,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
113981,Emet Lane,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
113981,Emet Lane,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.69
113981,Emet Lane,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.86
113981,Emet Lane,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,53.49
113981,Emet Lane,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.81
113981,Emet Lane,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
113981,Emet Lane,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
113981,Emet Lane,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
113981,Emet Lane,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
113981,Emet Lane,2023-06-05T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-05T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-05T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-05T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.58
113981,Emet Lane,2023-06-05T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.79
113981,Emet Lane,2023-06-05T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.42
113981,Emet Lane,2023-06-05T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,55.1
113981,Emet Lane,2023-06-05T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.5
113981,Emet Lane,2023-06-05T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,87.3
113981,Emet Lane,2023-06-05T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.8
113981,Emet Lane,2023-06-05T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-05T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-05T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-05T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.07
113981,Emet Lane,2023-06-05T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.06
113981,Emet Lane,2023-06-05T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.9
113981,Emet Lane,2023-06-05T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.5
113981,Emet Lane,2023-06-05T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.2
113981,Emet Lane,2023-06-05T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.8
113981,Emet Lane,2023-06-05T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.3
113981,Emet Lane,2023-06-05T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.37
113981,Emet Lane,2023-06-05T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-05T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.35
113981,Emet Lane,2023-06-05T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,25.76
113981,Emet Lane,2023-06-05T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.62
113981,Emet Lane,2023-06-05T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.87
113981,Emet Lane,2023-06-05T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,66.1
113981,Emet Lane,2023-06-05T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,109.1
113981,Emet Lane,2023-06-05T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.8
113981,Emet Lane,2023-06-05T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,88.4
113981,Emet Lane,2023-06-05T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-05T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
113981,Emet Lane,2023-06-05T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-05T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.91
113981,Emet Lane,2023-06-05T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.34
113981,Emet Lane,2023-06-05T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.31
113981,Emet Lane,2023-06-05T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
113981,Emet Lane,2023-06-05T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.1
113981,Emet Lane,2023-06-05T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.2
113981,Emet Lane,2023-06-05T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.0
113981,Emet Lane,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,35.7
113981,Emet Lane,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113981,Emet Lane,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
113981,Emet Lane,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113981,Emet Lane,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
113981,Emet Lane,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113981,Emet Lane,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
113981,Emet Lane,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
113981,Emet Lane,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
113981,Emet Lane,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
113981,Emet Lane,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.31
113981,Emet Lane,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,53.8
113981,Emet Lane,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.51
113981,Emet Lane,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
113981,Emet Lane,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
113981,Emet Lane,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
113981,Emet Lane,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
113981,Emet Lane,2023-06-05T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-05T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-05T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-06-05T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.14
113981,Emet Lane,2023-06-05T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.08
113981,Emet Lane,2023-06-05T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.59
113981,Emet Lane,2023-06-05T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,50.4
113981,Emet Lane,2023-06-05T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.6
113981,Emet Lane,2023-06-05T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,80.5
113981,Emet Lane,2023-06-05T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.4
113981,Emet Lane,2023-06-05T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-05T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-05T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-05T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.37
113981,Emet Lane,2023-06-05T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.42
113981,Emet Lane,2023-06-05T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.57
113981,Emet Lane,2023-06-05T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.4
113981,Emet Lane,2023-06-05T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.8
113981,Emet Lane,2023-06-05T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.5
113981,Emet Lane,2023-06-05T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.5
113981,Emet Lane,2023-06-05T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.73
113981,Emet Lane,2023-06-05T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-05T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.3
113981,Emet Lane,2023-06-05T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.18
113981,Emet Lane,2023-06-05T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.4
113981,Emet Lane,2023-06-05T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.86
113981,Emet Lane,2023-06-05T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,50.8
113981,Emet Lane,2023-06-05T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,83.2
113981,Emet Lane,2023-06-05T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.3
113981,Emet Lane,2023-06-05T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.4
113981,Emet Lane,2023-06-05T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-05T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-05T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-05T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.52
113981,Emet Lane,2023-06-05T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.01
113981,Emet Lane,2023-06-05T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.81
113981,Emet Lane,2023-06-05T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
113981,Emet Lane,2023-06-05T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.6
113981,Emet Lane,2023-06-05T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.2
113981,Emet Lane,2023-06-05T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.9
113981,Emet Lane,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,35.6
113981,Emet Lane,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113981,Emet Lane,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
113981,Emet Lane,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113981,Emet Lane,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
113981,Emet Lane,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113981,Emet Lane,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
113981,Emet Lane,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
113981,Emet Lane,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
113981,Emet Lane,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
113981,Emet Lane,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,57.21
113981,Emet Lane,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.91
113981,Emet Lane,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.83
113981,Emet Lane,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
113981,Emet Lane,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
113981,Emet Lane,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
113981,Emet Lane,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
113981,Emet Lane,2023-06-05T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-05T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.93
