Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-05T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.99
113981,Emet Lane,2023-06-05T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.25
113981,Emet Lane,2023-06-05T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.29
113981,Emet Lane,2023-06-05T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.61
113981,Emet Lane,2023-06-05T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,39.4
113981,Emet Lane,2023-06-05T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.7
113981,Emet Lane,2023-06-05T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,65.9
113981,Emet Lane,2023-06-05T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.6
113981,Emet Lane,2023-06-05T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-05T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-05T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-05T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.77
113981,Emet Lane,2023-06-05T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.64
113981,Emet Lane,2023-06-05T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.08
113981,Emet Lane,2023-06-05T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,62.6
113981,Emet Lane,2023-06-05T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,83.7
113981,Emet Lane,2023-06-05T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.6
113981,Emet Lane,2023-06-05T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.7
113981,Emet Lane,2023-06-05T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.28
113981,Emet Lane,2023-06-05T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
113981,Emet Lane,2023-06-05T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.89
113981,Emet Lane,2023-06-05T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,22.27
113981,Emet Lane,2023-06-05T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.34
113981,Emet Lane,2023-06-05T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.04
113981,Emet Lane,2023-06-05T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,56.9
113981,Emet Lane,2023-06-05T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,96.1
113981,Emet Lane,2023-06-05T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.0
113981,Emet Lane,2023-06-05T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,89.7
113981,Emet Lane,2023-06-05T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-05T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
113981,Emet Lane,2023-06-05T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-05T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.89
113981,Emet Lane,2023-06-05T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.97
113981,Emet Lane,2023-06-05T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.34
113981,Emet Lane,2023-06-05T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
113981,Emet Lane,2023-06-05T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.1
113981,Emet Lane,2023-06-05T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.7
113981,Emet Lane,2023-06-05T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.6
113981,Emet Lane,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,35.6
113981,Emet Lane,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113981,Emet Lane,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
113981,Emet Lane,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113981,Emet Lane,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
113981,Emet Lane,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113981,Emet Lane,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
113981,Emet Lane,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
113981,Emet Lane,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
113981,Emet Lane,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.41
113981,Emet Lane,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,62.17
113981,Emet Lane,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.25
113981,Emet Lane,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.07
113981,Emet Lane,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,119.9
113981,Emet Lane,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.6
113981,Emet Lane,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
113981,Emet Lane,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
113981,Emet Lane,2023-06-05T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-05T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.88
113981,Emet Lane,2023-06-05T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.09
113981,Emet Lane,2023-06-05T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.59
113981,Emet Lane,2023-06-05T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.32
113981,Emet Lane,2023-06-05T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.68
113981,Emet Lane,2023-06-05T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.0
113981,Emet Lane,2023-06-05T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.9
113981,Emet Lane,2023-06-05T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.6
113981,Emet Lane,2023-06-05T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.9
113981,Emet Lane,2023-06-05T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-05T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-05T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-05T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.85
113981,Emet Lane,2023-06-05T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.95
113981,Emet Lane,2023-06-05T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.7
113981,Emet Lane,2023-06-05T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.6
113981,Emet Lane,2023-06-05T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.4
113981,Emet Lane,2023-06-05T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.8
113981,Emet Lane,2023-06-05T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.1
113981,Emet Lane,2023-06-05T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.92
113981,Emet Lane,2023-06-05T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-05T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.73
113981,Emet Lane,2023-06-05T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.9
113981,Emet Lane,2023-06-05T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.5
113981,Emet Lane,2023-06-05T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,22.43
113981,Emet Lane,2023-06-05T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,56.7
113981,Emet Lane,2023-06-05T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,90.1
113981,Emet Lane,2023-06-05T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.0
113981,Emet Lane,2023-06-05T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,95.8
113981,Emet Lane,2023-06-05T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-05T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
113981,Emet Lane,2023-06-05T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-05T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.31
113981,Emet Lane,2023-06-05T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.92
113981,Emet Lane,2023-06-05T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.71
113981,Emet Lane,2023-06-05T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.9
113981,Emet Lane,2023-06-05T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.8
113981,Emet Lane,2023-06-05T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.9
113981,Emet Lane,2023-06-05T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.7
113981,Emet Lane,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,35.6
113981,Emet Lane,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113981,Emet Lane,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
113981,Emet Lane,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113981,Emet Lane,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
113981,Emet Lane,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
113981,Emet Lane,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
113981,Emet Lane,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
113981,Emet Lane,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
113981,Emet Lane,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,58.65
113981,Emet Lane,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.68
113981,Emet Lane,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.52
113981,Emet Lane,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,119.1
113981,Emet Lane,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
113981,Emet Lane,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
113981,Emet Lane,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
113981,Emet Lane,2023-06-05T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-05T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.21
113981,Emet Lane,2023-06-05T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.75
113981,Emet Lane,2023-06-05T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.21
113981,Emet Lane,2023-06-05T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.01
113981,Emet Lane,2023-06-05T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.44
113981,Emet Lane,2023-06-05T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.0
113981,Emet Lane,2023-06-05T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.6
113981,Emet Lane,2023-06-05T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.3
113981,Emet Lane,2023-06-05T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.4
113981,Emet Lane,2023-06-05T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-05T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-05T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-05T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.73
113981,Emet Lane,2023-06-05T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.44
113981,Emet Lane,2023-06-05T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.73
113981,Emet Lane,2023-06-05T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.8
113981,Emet Lane,2023-06-05T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.8
113981,Emet Lane,2023-06-05T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.8
113981,Emet Lane,2023-06-05T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.7
113981,Emet Lane,2023-06-05T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-05T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-05T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.6
113981,Emet Lane,2023-06-05T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,23.07
113981,Emet Lane,2023-06-05T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.59
113981,Emet Lane,2023-06-05T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.43
113981,Emet Lane,2023-06-05T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,61.9
113981,Emet Lane,2023-06-05T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,99.3
113981,Emet Lane,2023-06-05T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.1
113981,Emet Lane,2023-06-05T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.0
113981,Emet Lane,2023-06-05T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-05T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
113981,Emet Lane,2023-06-05T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-05T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.34
113981,Emet Lane,2023-06-05T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.62
113981,Emet Lane,2023-06-05T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.52
113981,Emet Lane,2023-06-05T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
113981,Emet Lane,2023-06-05T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.3
113981,Emet Lane,2023-06-05T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
113981,Emet Lane,2023-06-05T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.5
113981,Emet Lane,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,35.6
113981,Emet Lane,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113981,Emet Lane,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
113981,Emet Lane,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113981,Emet Lane,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
113981,Emet Lane,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113981,Emet Lane,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
113981,Emet Lane,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
113981,Emet Lane,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
113981,Emet Lane,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.82
113981,Emet Lane,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,61.34
113981,Emet Lane,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.67
113981,Emet Lane,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.11
113981,Emet Lane,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,131.2
113981,Emet Lane,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.4
113981,Emet Lane,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
113981,Emet Lane,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
113981,Emet Lane,2023-06-05T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-05T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.4
113981,Emet Lane,2023-06-05T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-05T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.79
113981,Emet Lane,2023-06-05T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.11
113981,Emet Lane,2023-06-05T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.54
113981,Emet Lane,2023-06-05T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.7
113981,Emet Lane,2023-06-05T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.1
113981,Emet Lane,2023-06-05T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.5
113981,Emet Lane,2023-06-05T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.9
113981,Emet Lane,2023-06-05T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-05T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-05T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-05T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.16
113981,Emet Lane,2023-06-05T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.34
113981,Emet Lane,2023-06-05T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.66
113981,Emet Lane,2023-06-05T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
113981,Emet Lane,2023-06-05T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.3
113981,Emet Lane,2023-06-05T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.3
113981,Emet Lane,2023-06-05T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.9
113981,Emet Lane,2023-06-05T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.81
113981,Emet Lane,2023-06-05T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-05T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.16
113981,Emet Lane,2023-06-05T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,25.46
113981,Emet Lane,2023-06-05T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.35
113981,Emet Lane,2023-06-05T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.46
113981,Emet Lane,2023-06-05T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,61.1
113981,Emet Lane,2023-06-05T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,107.4
113981,Emet Lane,2023-06-05T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.5
113981,Emet Lane,2023-06-05T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.1
113981,Emet Lane,2023-06-05T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-05T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113981,Emet Lane,2023-06-05T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-05T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.58
113981,Emet Lane,2023-06-05T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.81
113981,Emet Lane,2023-06-05T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.1
113981,Emet Lane,2023-06-05T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.1
113981,Emet Lane,2023-06-05T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.3
113981,Emet Lane,2023-06-05T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
113981,Emet Lane,2023-06-05T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.3
113981,Emet Lane,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,35.5
113981,Emet Lane,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113981,Emet Lane,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
113981,Emet Lane,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113981,Emet Lane,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
113981,Emet Lane,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113981,Emet Lane,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
113981,Emet Lane,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
113981,Emet Lane,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
113981,Emet Lane,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
113981,Emet Lane,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,57.99
113981,Emet Lane,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.61
113981,Emet Lane,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.76
113981,Emet Lane,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,123.1
113981,Emet Lane,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
113981,Emet Lane,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
113981,Emet Lane,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
113981,Emet Lane,2023-06-05T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
113981,Emet Lane,2023-06-05T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.1
113981,Emet Lane,2023-06-05T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-05T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.0
113981,Emet Lane,2023-06-05T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.36
113981,Emet Lane,2023-06-05T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.41
113981,Emet Lane,2023-06-05T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.9
113981,Emet Lane,2023-06-05T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.3
113981,Emet Lane,2023-06-05T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.0
113981,Emet Lane,2023-06-05T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.7
113981,Emet Lane,2023-06-05T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-05T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-05T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-05T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.42
113981,Emet Lane,2023-06-05T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.79
113981,Emet Lane,2023-06-05T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.89
113981,Emet Lane,2023-06-05T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.5
113981,Emet Lane,2023-06-05T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.9
113981,Emet Lane,2023-06-05T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.6
113981,Emet Lane,2023-06-05T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.6
113981,Emet Lane,2023-06-05T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.97
113981,Emet Lane,2023-06-05T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
113981,Emet Lane,2023-06-05T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.45
113981,Emet Lane,2023-06-05T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,28.62
113981,Emet Lane,2023-06-05T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.66
113981,Emet Lane,2023-06-05T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.53
113981,Emet Lane,2023-06-05T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,74.0
113981,Emet Lane,2023-06-05T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,124.2
113981,Emet Lane,2023-06-05T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.2
113981,Emet Lane,2023-06-05T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,83.7
113981,Emet Lane,2023-06-05T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-05T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
113981,Emet Lane,2023-06-05T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-05T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.47
113981,Emet Lane,2023-06-05T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.19
113981,Emet Lane,2023-06-05T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.22
113981,Emet Lane,2023-06-05T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
113981,Emet Lane,2023-06-05T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.6
113981,Emet Lane,2023-06-05T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.7
113981,Emet Lane,2023-06-05T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.3
113981,Emet Lane,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,35.5
113981,Emet Lane,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113981,Emet Lane,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
113981,Emet Lane,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113981,Emet Lane,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
113981,Emet Lane,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113981,Emet Lane,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
113981,Emet Lane,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
113981,Emet Lane,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
113981,Emet Lane,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.2
113981,Emet Lane,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.52
113981,Emet Lane,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
113981,Emet Lane,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.05
113981,Emet Lane,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,108.7
113981,Emet Lane,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
113981,Emet Lane,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
113981,Emet Lane,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
113981,Emet Lane,2023-06-05T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
113981,Emet Lane,2023-06-05T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-05T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-05T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.02
113981,Emet Lane,2023-06-05T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.14
113981,Emet Lane,2023-06-05T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.64
113981,Emet Lane,2023-06-05T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.5
113981,Emet Lane,2023-06-05T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.8
113981,Emet Lane,2023-06-05T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,65.9
113981,Emet Lane,2023-06-05T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.4
113981,Emet Lane,2023-06-05T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-05T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-05T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-05T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.11
113981,Emet Lane,2023-06-05T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.92
113981,Emet Lane,2023-06-05T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.78
113981,Emet Lane,2023-06-05T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.3
113981,Emet Lane,2023-06-05T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.5
113981,Emet Lane,2023-06-05T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.5
113981,Emet Lane,2023-06-05T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.1
113981,Emet Lane,2023-06-05T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.59
113981,Emet Lane,2023-06-05T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-05T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.71
113981,Emet Lane,2023-06-05T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,21.63
113981,Emet Lane,2023-06-05T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.01
113981,Emet Lane,2023-06-05T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.21
113981,Emet Lane,2023-06-05T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,52.6
113981,Emet Lane,2023-06-05T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,92.6
113981,Emet Lane,2023-06-05T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.2
113981,Emet Lane,2023-06-05T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.4
113981,Emet Lane,2023-06-05T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-05T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
113981,Emet Lane,2023-06-05T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-05T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.8
113981,Emet Lane,2023-06-05T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.04
113981,Emet Lane,2023-06-05T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.46
113981,Emet Lane,2023-06-05T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
113981,Emet Lane,2023-06-05T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.1
113981,Emet Lane,2023-06-05T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.8
113981,Emet Lane,2023-06-05T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.6
113981,Emet Lane,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,35.5
113981,Emet Lane,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113981,Emet Lane,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
113981,Emet Lane,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113981,Emet Lane,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
113981,Emet Lane,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
113981,Emet Lane,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
113981,Emet Lane,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
113981,Emet Lane,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
113981,Emet Lane,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.57
113981,Emet Lane,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.11
113981,Emet Lane,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.1
113981,Emet Lane,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
113981,Emet Lane,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
113981,Emet Lane,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
113981,Emet Lane,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
113981,Emet Lane,2023-06-05T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-05T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-05T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-05T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.26
113981,Emet Lane,2023-06-05T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.64
113981,Emet Lane,2023-06-05T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.57
113981,Emet Lane,2023-06-05T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,42.0
113981,Emet Lane,2023-06-05T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.9
113981,Emet Lane,2023-06-05T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,87.8
113981,Emet Lane,2023-06-05T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.3
113981,Emet Lane,2023-06-05T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
113981,Emet Lane,2023-06-05T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-05T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-05T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.74
113981,Emet Lane,2023-06-05T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.57
113981,Emet Lane,2023-06-05T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.73
113981,Emet Lane,2023-06-05T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
113981,Emet Lane,2023-06-05T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.4
113981,Emet Lane,2023-06-05T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.2
113981,Emet Lane,2023-06-05T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.8
113981,Emet Lane,2023-06-05T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.23
113981,Emet Lane,2023-06-05T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
113981,Emet Lane,2023-06-05T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.09
113981,Emet Lane,2023-06-05T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,27.48
113981,Emet Lane,2023-06-05T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.64
113981,Emet Lane,2023-06-05T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.72
113981,Emet Lane,2023-06-05T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,71.0
113981,Emet Lane,2023-06-05T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,115.5
113981,Emet Lane,2023-06-05T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
113981,Emet Lane,2023-06-05T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.3
113981,Emet Lane,2023-06-05T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
113981,Emet Lane,2023-06-05T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-05T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-05T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.62
113981,Emet Lane,2023-06-05T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.89
113981,Emet Lane,2023-06-05T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.21
113981,Emet Lane,2023-06-05T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
113981,Emet Lane,2023-06-05T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.0
113981,Emet Lane,2023-06-05T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.7
113981,Emet Lane,2023-06-05T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.3
113981,Emet Lane,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,35.4
113981,Emet Lane,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113981,Emet Lane,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
113981,Emet Lane,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113981,Emet Lane,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
113981,Emet Lane,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113981,Emet Lane,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
113981,Emet Lane,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
113981,Emet Lane,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
113981,Emet Lane,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
113981,Emet Lane,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,63.1
113981,Emet Lane,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.75
113981,Emet Lane,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.24
113981,Emet Lane,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
113981,Emet Lane,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.0
113981,Emet Lane,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
113981,Emet Lane,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
113981,Emet Lane,2023-06-05T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-05T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-05T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-06-05T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.72
113981,Emet Lane,2023-06-05T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.31
113981,Emet Lane,2023-06-05T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.03
113981,Emet Lane,2023-06-05T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,49.4
113981,Emet Lane,2023-06-05T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.1
113981,Emet Lane,2023-06-05T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,76.6
113981,Emet Lane,2023-06-05T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.6
113981,Emet Lane,2023-06-05T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-05T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-05T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-05T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.01
113981,Emet Lane,2023-06-05T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.94
113981,Emet Lane,2023-06-05T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.11
113981,Emet Lane,2023-06-05T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
113981,Emet Lane,2023-06-05T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.3
113981,Emet Lane,2023-06-05T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.0
113981,Emet Lane,2023-06-05T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.5
113981,Emet Lane,2023-06-05T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.87
113981,Emet Lane,2023-06-05T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-05T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.95
113981,Emet Lane,2023-06-05T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,22.31
113981,Emet Lane,2023-06-05T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.29
113981,Emet Lane,2023-06-05T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.54
113981,Emet Lane,2023-06-05T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,66.5
113981,Emet Lane,2023-06-05T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,96.6
113981,Emet Lane,2023-06-05T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
113981,Emet Lane,2023-06-05T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.2
113981,Emet Lane,2023-06-05T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-05T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-05T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-05T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.2
113981,Emet Lane,2023-06-05T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.43
113981,Emet Lane,2023-06-05T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.85
113981,Emet Lane,2023-06-05T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
113981,Emet Lane,2023-06-05T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.1
113981,Emet Lane,2023-06-05T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.4
113981,Emet Lane,2023-06-05T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.9
113981,Emet Lane,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,35.4
113981,Emet Lane,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
113981,Emet Lane,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113981,Emet Lane,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
113981,Emet Lane,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
113981,Emet Lane,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
113981,Emet Lane,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
113981,Emet Lane,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.29
113981,Emet Lane,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.24
113981,Emet Lane,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.97
113981,Emet Lane,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,55.52
113981,Emet Lane,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
113981,Emet Lane,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
113981,Emet Lane,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
113981,Emet Lane,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
113981,Emet Lane,2023-06-05T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-05T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.13
113981,Emet Lane,2023-06-05T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-06-05T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.74
113981,Emet Lane,2023-06-05T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.51
113981,Emet Lane,2023-06-05T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.62
113981,Emet Lane,2023-06-05T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,48.7
113981,Emet Lane,2023-06-05T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.7
113981,Emet Lane,2023-06-05T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,67.3
113981,Emet Lane,2023-06-05T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.2
113981,Emet Lane,2023-06-05T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-05T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-05T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-05T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.83
113981,Emet Lane,2023-06-05T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.14
113981,Emet Lane,2023-06-05T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.18
113981,Emet Lane,2023-06-05T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
113981,Emet Lane,2023-06-05T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.0
113981,Emet Lane,2023-06-05T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.8
113981,Emet Lane,2023-06-05T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.7
113981,Emet Lane,2023-06-05T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.37
113981,Emet Lane,2023-06-05T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-05T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.91
113981,Emet Lane,2023-06-05T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.95
113981,Emet Lane,2023-06-05T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.09
113981,Emet Lane,2023-06-05T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.01
113981,Emet Lane,2023-06-05T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,62.8
113981,Emet Lane,2023-06-05T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.4
113981,Emet Lane,2023-06-05T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
113981,Emet Lane,2023-06-05T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,77.7
113981,Emet Lane,2023-06-05T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-05T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
113981,Emet Lane,2023-06-05T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-05T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.47
113981,Emet Lane,2023-06-05T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.8
113981,Emet Lane,2023-06-05T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.66
113981,Emet Lane,2023-06-05T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.1
113981,Emet Lane,2023-06-05T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.2
113981,Emet Lane,2023-06-05T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.4
113981,Emet Lane,2023-06-05T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.0
113981,Emet Lane,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,35.3
113981,Emet Lane,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113981,Emet Lane,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
113981,Emet Lane,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113981,Emet Lane,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
113981,Emet Lane,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113981,Emet Lane,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
113981,Emet Lane,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
113981,Emet Lane,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
113981,Emet Lane,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.89
113981,Emet Lane,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.99
113981,Emet Lane,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.55
113981,Emet Lane,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,60.47
113981,Emet Lane,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,113.8
113981,Emet Lane,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
113981,Emet Lane,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
113981,Emet Lane,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
113981,Emet Lane,2023-06-05T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-05T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.32
113981,Emet Lane,2023-06-05T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-05T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.09
113981,Emet Lane,2023-06-05T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.38
113981,Emet Lane,2023-06-05T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.37
113981,Emet Lane,2023-06-05T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,46.8
113981,Emet Lane,2023-06-05T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.0
113981,Emet Lane,2023-06-05T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,66.4
113981,Emet Lane,2023-06-05T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.5
113981,Emet Lane,2023-06-05T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-05T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-05T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-05T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.73
113981,Emet Lane,2023-06-05T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.39
113981,Emet Lane,2023-06-05T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.87
113981,Emet Lane,2023-06-05T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
113981,Emet Lane,2023-06-05T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.1
113981,Emet Lane,2023-06-05T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.7
113981,Emet Lane,2023-06-05T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.4
113981,Emet Lane,2023-06-05T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.17
113981,Emet Lane,2023-06-05T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-05T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.99
113981,Emet Lane,2023-06-05T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.55
113981,Emet Lane,2023-06-05T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.69
113981,Emet Lane,2023-06-05T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.43
113981,Emet Lane,2023-06-05T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,52.8
113981,Emet Lane,2023-06-05T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,80.7
113981,Emet Lane,2023-06-05T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
113981,Emet Lane,2023-06-05T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.5
113981,Emet Lane,2023-06-05T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-05T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
113981,Emet Lane,2023-06-05T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.17
113981,Emet Lane,2023-06-05T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.76
113981,Emet Lane,2023-06-05T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.21
113981,Emet Lane,2023-06-05T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.44
113981,Emet Lane,2023-06-05T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
113981,Emet Lane,2023-06-05T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.3
113981,Emet Lane,2023-06-05T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.0
113981,Emet Lane,2023-06-05T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.9
113981,Emet Lane,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,35.3
113981,Emet Lane,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113981,Emet Lane,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
113981,Emet Lane,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113981,Emet Lane,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
113981,Emet Lane,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
113981,Emet Lane,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
113981,Emet Lane,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
113981,Emet Lane,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
113981,Emet Lane,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.09
113981,Emet Lane,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.13
113981,Emet Lane,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.67
113981,Emet Lane,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.1
113981,Emet Lane,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
113981,Emet Lane,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
113981,Emet Lane,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
113981,Emet Lane,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
113981,Emet Lane,2023-06-05T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
