Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-05T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.52
113981,Emet Lane,2023-06-05T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-05T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.31
113981,Emet Lane,2023-06-05T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.6
113981,Emet Lane,2023-06-05T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.21
113981,Emet Lane,2023-06-05T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.6
113981,Emet Lane,2023-06-05T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.6
113981,Emet Lane,2023-06-05T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.2
113981,Emet Lane,2023-06-05T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.4
113981,Emet Lane,2023-06-05T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-05T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-05T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-05T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.15
113981,Emet Lane,2023-06-05T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.77
113981,Emet Lane,2023-06-05T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.44
113981,Emet Lane,2023-06-05T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
113981,Emet Lane,2023-06-05T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.0
113981,Emet Lane,2023-06-05T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.0
113981,Emet Lane,2023-06-05T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.7
113981,Emet Lane,2023-06-05T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.15
113981,Emet Lane,2023-06-05T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-05T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.76
113981,Emet Lane,2023-06-05T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.81
113981,Emet Lane,2023-06-05T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.02
113981,Emet Lane,2023-06-05T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.05
113981,Emet Lane,2023-06-05T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,42.5
113981,Emet Lane,2023-06-05T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.3
113981,Emet Lane,2023-06-05T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.0
113981,Emet Lane,2023-06-05T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.0
113981,Emet Lane,2023-06-05T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-05T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-05T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-06-05T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.35
113981,Emet Lane,2023-06-05T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.81
113981,Emet Lane,2023-06-05T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.78
113981,Emet Lane,2023-06-05T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
113981,Emet Lane,2023-06-05T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.8
113981,Emet Lane,2023-06-05T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.8
113981,Emet Lane,2023-06-05T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.4
113981,Emet Lane,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,35.2
113981,Emet Lane,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
113981,Emet Lane,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
113981,Emet Lane,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
113981,Emet Lane,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
113981,Emet Lane,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
113981,Emet Lane,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
113981,Emet Lane,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
113981,Emet Lane,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.17
113981,Emet Lane,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.62
113981,Emet Lane,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.19
113981,Emet Lane,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.47
113981,Emet Lane,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
113981,Emet Lane,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
113981,Emet Lane,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
113981,Emet Lane,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
113981,Emet Lane,2023-06-05T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-05T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.49
113981,Emet Lane,2023-06-05T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-05T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.45
113981,Emet Lane,2023-06-05T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.27
113981,Emet Lane,2023-06-05T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.15
113981,Emet Lane,2023-06-05T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
113981,Emet Lane,2023-06-05T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.3
113981,Emet Lane,2023-06-05T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.1
113981,Emet Lane,2023-06-05T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.9
113981,Emet Lane,2023-06-05T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-05T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-05T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-05T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.64
113981,Emet Lane,2023-06-05T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.49
113981,Emet Lane,2023-06-05T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.26
113981,Emet Lane,2023-06-05T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
113981,Emet Lane,2023-06-05T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.9
113981,Emet Lane,2023-06-05T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.4
113981,Emet Lane,2023-06-05T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.6
113981,Emet Lane,2023-06-05T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.28
113981,Emet Lane,2023-06-05T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
113981,Emet Lane,2023-06-05T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.74
113981,Emet Lane,2023-06-05T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.31
113981,Emet Lane,2023-06-05T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.29
113981,Emet Lane,2023-06-05T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.0
113981,Emet Lane,2023-06-05T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.6
113981,Emet Lane,2023-06-05T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.3
113981,Emet Lane,2023-06-05T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
113981,Emet Lane,2023-06-05T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.6
113981,Emet Lane,2023-06-05T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-05T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-05T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.34
113981,Emet Lane,2023-06-05T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.19
113981,Emet Lane,2023-06-05T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.24
113981,Emet Lane,2023-06-05T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.92
113981,Emet Lane,2023-06-05T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
113981,Emet Lane,2023-06-05T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.0
113981,Emet Lane,2023-06-05T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.0
113981,Emet Lane,2023-06-05T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.4
113981,Emet Lane,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,35.1
113981,Emet Lane,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
113981,Emet Lane,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
113981,Emet Lane,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113981,Emet Lane,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
113981,Emet Lane,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
113981,Emet Lane,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
113981,Emet Lane,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
113981,Emet Lane,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
113981,Emet Lane,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.5
113981,Emet Lane,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.59
113981,Emet Lane,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.29
113981,Emet Lane,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.33
113981,Emet Lane,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
113981,Emet Lane,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
113981,Emet Lane,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
113981,Emet Lane,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
113981,Emet Lane,2023-06-05T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-05T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.36
113981,Emet Lane,2023-06-05T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-05T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.71
113981,Emet Lane,2023-06-05T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.51
113981,Emet Lane,2023-06-05T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.46
113981,Emet Lane,2023-06-05T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
113981,Emet Lane,2023-06-05T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.5
113981,Emet Lane,2023-06-05T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.3
113981,Emet Lane,2023-06-05T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.8
113981,Emet Lane,2023-06-05T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
113981,Emet Lane,2023-06-05T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-05T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-05T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.65
113981,Emet Lane,2023-06-05T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.27
113981,Emet Lane,2023-06-05T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.86
113981,Emet Lane,2023-06-05T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.1
113981,Emet Lane,2023-06-05T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.3
113981,Emet Lane,2023-06-05T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.0
113981,Emet Lane,2023-06-05T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.2
113981,Emet Lane,2023-06-05T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.39
113981,Emet Lane,2023-06-05T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
113981,Emet Lane,2023-06-05T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.72
113981,Emet Lane,2023-06-05T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.04
113981,Emet Lane,2023-06-05T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.19
113981,Emet Lane,2023-06-05T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.05
113981,Emet Lane,2023-06-05T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,46.5
113981,Emet Lane,2023-06-05T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.5
113981,Emet Lane,2023-06-05T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.1
113981,Emet Lane,2023-06-05T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.0
113981,Emet Lane,2023-06-05T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-05T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-05T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-05T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.69
113981,Emet Lane,2023-06-05T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.06
113981,Emet Lane,2023-06-05T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.52
113981,Emet Lane,2023-06-05T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
113981,Emet Lane,2023-06-05T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.9
113981,Emet Lane,2023-06-05T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
113981,Emet Lane,2023-06-05T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.4
113981,Emet Lane,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,35.1
113981,Emet Lane,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
113981,Emet Lane,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
113981,Emet Lane,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113981,Emet Lane,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
113981,Emet Lane,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
113981,Emet Lane,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
113981,Emet Lane,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
113981,Emet Lane,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
113981,Emet Lane,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.13
113981,Emet Lane,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,48.08
113981,Emet Lane,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.03
113981,Emet Lane,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.9
113981,Emet Lane,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
113981,Emet Lane,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
113981,Emet Lane,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
113981,Emet Lane,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
113981,Emet Lane,2023-06-05T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-05T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.45
113981,Emet Lane,2023-06-05T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-05T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.67
113981,Emet Lane,2023-06-05T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.52
113981,Emet Lane,2023-06-05T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.0
113981,Emet Lane,2023-06-05T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.0
113981,Emet Lane,2023-06-05T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.8
113981,Emet Lane,2023-06-05T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.7
113981,Emet Lane,2023-06-05T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.7
113981,Emet Lane,2023-06-05T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-05T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-05T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-05T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.88
113981,Emet Lane,2023-06-05T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.57
113981,Emet Lane,2023-06-05T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.87
113981,Emet Lane,2023-06-05T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
113981,Emet Lane,2023-06-05T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.0
113981,Emet Lane,2023-06-05T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.2
113981,Emet Lane,2023-06-05T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.9
113981,Emet Lane,2023-06-05T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.33
113981,Emet Lane,2023-06-05T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-05T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.06
113981,Emet Lane,2023-06-05T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.01
113981,Emet Lane,2023-06-05T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.51
113981,Emet Lane,2023-06-05T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.04
113981,Emet Lane,2023-06-05T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,50.6
113981,Emet Lane,2023-06-05T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.1
113981,Emet Lane,2023-06-05T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.0
113981,Emet Lane,2023-06-05T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.2
113981,Emet Lane,2023-06-05T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-05T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-05T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.12
113981,Emet Lane,2023-06-05T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.58
113981,Emet Lane,2023-06-05T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.5
113981,Emet Lane,2023-06-05T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.6
113981,Emet Lane,2023-06-05T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
113981,Emet Lane,2023-06-05T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.7
113981,Emet Lane,2023-06-05T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.6
113981,Emet Lane,2023-06-05T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.8
113981,Emet Lane,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,35.0
113981,Emet Lane,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
113981,Emet Lane,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
113981,Emet Lane,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
113981,Emet Lane,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
113981,Emet Lane,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
113981,Emet Lane,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
113981,Emet Lane,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
113981,Emet Lane,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
113981,Emet Lane,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.1
113981,Emet Lane,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.14
113981,Emet Lane,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.1
113981,Emet Lane,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,48.51
113981,Emet Lane,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,106.8
113981,Emet Lane,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
113981,Emet Lane,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
113981,Emet Lane,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
113981,Emet Lane,2023-06-05T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-05T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.39
113981,Emet Lane,2023-06-05T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-05T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.42
113981,Emet Lane,2023-06-05T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.26
113981,Emet Lane,2023-06-05T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.06
113981,Emet Lane,2023-06-05T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.3
113981,Emet Lane,2023-06-05T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
113981,Emet Lane,2023-06-05T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.7
113981,Emet Lane,2023-06-05T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.9
113981,Emet Lane,2023-06-05T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-05T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-05T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.21
113981,Emet Lane,2023-06-05T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.53
113981,Emet Lane,2023-06-05T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.39
113981,Emet Lane,2023-06-05T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.59
113981,Emet Lane,2023-06-05T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
113981,Emet Lane,2023-06-05T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.9
113981,Emet Lane,2023-06-05T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.3
113981,Emet Lane,2023-06-05T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.9
113981,Emet Lane,2023-06-05T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.61
113981,Emet Lane,2023-06-05T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-05T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.5
113981,Emet Lane,2023-06-05T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.07
113981,Emet Lane,2023-06-05T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.52
113981,Emet Lane,2023-06-05T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.01
113981,Emet Lane,2023-06-05T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,58.5
113981,Emet Lane,2023-06-05T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.0
113981,Emet Lane,2023-06-05T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
113981,Emet Lane,2023-06-05T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.4
113981,Emet Lane,2023-06-05T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-05T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-05T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.29
113981,Emet Lane,2023-06-05T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.18
113981,Emet Lane,2023-06-05T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.24
113981,Emet Lane,2023-06-05T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.85
113981,Emet Lane,2023-06-05T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
113981,Emet Lane,2023-06-05T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.4
113981,Emet Lane,2023-06-05T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
113981,Emet Lane,2023-06-05T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.7
113981,Emet Lane,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,35.0
113981,Emet Lane,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
113981,Emet Lane,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
113981,Emet Lane,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
113981,Emet Lane,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
113981,Emet Lane,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
113981,Emet Lane,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
113981,Emet Lane,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
113981,Emet Lane,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
113981,Emet Lane,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.3
113981,Emet Lane,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.2
113981,Emet Lane,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.41
113981,Emet Lane,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,49.52
113981,Emet Lane,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,118.3
113981,Emet Lane,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
113981,Emet Lane,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
113981,Emet Lane,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
113981,Emet Lane,2023-06-05T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-05T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.14
113981,Emet Lane,2023-06-05T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-05T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.26
113981,Emet Lane,2023-06-05T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.78
113981,Emet Lane,2023-06-05T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.89
113981,Emet Lane,2023-06-05T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.3
113981,Emet Lane,2023-06-05T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
113981,Emet Lane,2023-06-05T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.1
113981,Emet Lane,2023-06-05T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.2
113981,Emet Lane,2023-06-05T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-05T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-05T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.94
113981,Emet Lane,2023-06-05T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.43
113981,Emet Lane,2023-06-05T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.25
113981,Emet Lane,2023-06-05T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.44
113981,Emet Lane,2023-06-05T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
113981,Emet Lane,2023-06-05T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.1
113981,Emet Lane,2023-06-05T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.5
113981,Emet Lane,2023-06-05T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.6
113981,Emet Lane,2023-06-05T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.26
113981,Emet Lane,2023-06-05T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-05T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.25
113981,Emet Lane,2023-06-05T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.97
113981,Emet Lane,2023-06-05T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.07
113981,Emet Lane,2023-06-05T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.85
113981,Emet Lane,2023-06-05T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,46.5
113981,Emet Lane,2023-06-05T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.0
113981,Emet Lane,2023-06-05T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
113981,Emet Lane,2023-06-05T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.1
113981,Emet Lane,2023-06-05T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-05T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-05T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-05T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.97
113981,Emet Lane,2023-06-05T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.25
113981,Emet Lane,2023-06-05T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.64
113981,Emet Lane,2023-06-05T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
113981,Emet Lane,2023-06-05T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.5
113981,Emet Lane,2023-06-05T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
113981,Emet Lane,2023-06-05T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.3
113981,Emet Lane,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,35.0
113981,Emet Lane,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
113981,Emet Lane,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
113981,Emet Lane,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
113981,Emet Lane,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
113981,Emet Lane,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
113981,Emet Lane,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
113981,Emet Lane,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
113981,Emet Lane,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
113981,Emet Lane,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
113981,Emet Lane,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.63
113981,Emet Lane,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.35
113981,Emet Lane,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,47.83
113981,Emet Lane,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,115.7
113981,Emet Lane,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
113981,Emet Lane,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
113981,Emet Lane,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
113981,Emet Lane,2023-06-05T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-05T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-05T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-05T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.95
113981,Emet Lane,2023-06-05T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.81
113981,Emet Lane,2023-06-05T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.56
113981,Emet Lane,2023-06-05T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.9
113981,Emet Lane,2023-06-05T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.3
113981,Emet Lane,2023-06-05T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.8
113981,Emet Lane,2023-06-05T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.0
113981,Emet Lane,2023-06-05T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-05T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-05T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-05T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.0
113981,Emet Lane,2023-06-05T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.47
113981,Emet Lane,2023-06-05T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.45
113981,Emet Lane,2023-06-05T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
113981,Emet Lane,2023-06-05T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.1
113981,Emet Lane,2023-06-05T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.6
113981,Emet Lane,2023-06-05T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.9
113981,Emet Lane,2023-06-05T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.92
113981,Emet Lane,2023-06-05T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-05T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.51
113981,Emet Lane,2023-06-05T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.8
113981,Emet Lane,2023-06-05T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.37
113981,Emet Lane,2023-06-05T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.34
113981,Emet Lane,2023-06-05T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.0
113981,Emet Lane,2023-06-05T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.4
113981,Emet Lane,2023-06-05T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
113981,Emet Lane,2023-06-05T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.8
113981,Emet Lane,2023-06-05T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-05T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-05T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-05T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.11
113981,Emet Lane,2023-06-05T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.36
113981,Emet Lane,2023-06-05T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.78
113981,Emet Lane,2023-06-05T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
113981,Emet Lane,2023-06-05T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.8
113981,Emet Lane,2023-06-05T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
113981,Emet Lane,2023-06-05T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.4
113981,Emet Lane,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,35.0
113981,Emet Lane,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
113981,Emet Lane,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
113981,Emet Lane,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
113981,Emet Lane,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
113981,Emet Lane,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
113981,Emet Lane,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
113981,Emet Lane,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
113981,Emet Lane,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
113981,Emet Lane,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
113981,Emet Lane,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.86
113981,Emet Lane,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
113981,Emet Lane,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.14
113981,Emet Lane,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,112.5
113981,Emet Lane,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
113981,Emet Lane,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
113981,Emet Lane,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
113981,Emet Lane,2023-06-05T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-05T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.1
113981,Emet Lane,2023-06-05T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-05T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.07
113981,Emet Lane,2023-06-05T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.31
113981,Emet Lane,2023-06-05T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.79
113981,Emet Lane,2023-06-05T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.3
113981,Emet Lane,2023-06-05T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.2
113981,Emet Lane,2023-06-05T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.1
113981,Emet Lane,2023-06-05T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.2
113981,Emet Lane,2023-06-05T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-05T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-05T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.21
113981,Emet Lane,2023-06-05T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.33
113981,Emet Lane,2023-06-05T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.05
113981,Emet Lane,2023-06-05T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.94
113981,Emet Lane,2023-06-05T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
113981,Emet Lane,2023-06-05T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.1
113981,Emet Lane,2023-06-05T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.0
113981,Emet Lane,2023-06-05T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.2
113981,Emet Lane,2023-06-05T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.22
113981,Emet Lane,2023-06-05T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-05T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-05T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.1
113981,Emet Lane,2023-06-05T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.11
113981,Emet Lane,2023-06-05T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.23
113981,Emet Lane,2023-06-05T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,45.4
113981,Emet Lane,2023-06-05T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.7
113981,Emet Lane,2023-06-05T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
113981,Emet Lane,2023-06-05T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.8
113981,Emet Lane,2023-06-05T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-05T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-05T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-05T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.02
113981,Emet Lane,2023-06-05T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.59
113981,Emet Lane,2023-06-05T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.17
113981,Emet Lane,2023-06-05T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
113981,Emet Lane,2023-06-05T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.0
113981,Emet Lane,2023-06-05T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
113981,Emet Lane,2023-06-05T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.4
113981,Emet Lane,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,34.9
113981,Emet Lane,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
113981,Emet Lane,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
113981,Emet Lane,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
113981,Emet Lane,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
113981,Emet Lane,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
113981,Emet Lane,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
113981,Emet Lane,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
113981,Emet Lane,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
113981,Emet Lane,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
113981,Emet Lane,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.53
113981,Emet Lane,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.06
113981,Emet Lane,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.14
113981,Emet Lane,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,110.7
113981,Emet Lane,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
113981,Emet Lane,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
113981,Emet Lane,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
113981,Emet Lane,2023-06-05T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-05T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.1
113981,Emet Lane,2023-06-05T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-05T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.07
113981,Emet Lane,2023-06-05T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.75
113981,Emet Lane,2023-06-05T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.46
113981,Emet Lane,2023-06-05T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.5
113981,Emet Lane,2023-06-05T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.0
113981,Emet Lane,2023-06-05T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.4
113981,Emet Lane,2023-06-05T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.5
113981,Emet Lane,2023-06-05T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-05T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-05T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-05T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.06
113981,Emet Lane,2023-06-05T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.67
113981,Emet Lane,2023-06-05T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.64
113981,Emet Lane,2023-06-05T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,51.8
113981,Emet Lane,2023-06-05T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.6
113981,Emet Lane,2023-06-05T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.2
113981,Emet Lane,2023-06-05T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.9
113981,Emet Lane,2023-06-05T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.65
113981,Emet Lane,2023-06-05T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-05T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-05T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.01
113981,Emet Lane,2023-06-05T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.67
113981,Emet Lane,2023-06-05T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.35
113981,Emet Lane,2023-06-05T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,45.0
113981,Emet Lane,2023-06-05T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.8
113981,Emet Lane,2023-06-05T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
113981,Emet Lane,2023-06-05T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.1
113981,Emet Lane,2023-06-05T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-05T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-05T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-05T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.75
113981,Emet Lane,2023-06-05T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.22
113981,Emet Lane,2023-06-05T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.08
113981,Emet Lane,2023-06-05T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
113981,Emet Lane,2023-06-05T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.5
113981,Emet Lane,2023-06-05T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
113981,Emet Lane,2023-06-05T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
113981,Emet Lane,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,34.9
113981,Emet Lane,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
113981,Emet Lane,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
113981,Emet Lane,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
113981,Emet Lane,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
113981,Emet Lane,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
113981,Emet Lane,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
113981,Emet Lane,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
113981,Emet Lane,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
113981,Emet Lane,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
113981,Emet Lane,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.89
113981,Emet Lane,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.32
113981,Emet Lane,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,46.53
113981,Emet Lane,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,132.5
113981,Emet Lane,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
113981,Emet Lane,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
113981,Emet Lane,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
113981,Emet Lane,2023-06-05T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-05T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.48
113981,Emet Lane,2023-06-05T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-05T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.65
113981,Emet Lane,2023-06-05T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.37
113981,Emet Lane,2023-06-05T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.92
113981,Emet Lane,2023-06-05T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.0
113981,Emet Lane,2023-06-05T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
113981,Emet Lane,2023-06-05T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.2
113981,Emet Lane,2023-06-05T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.6
113981,Emet Lane,2023-06-05T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.98
113981,Emet Lane,2023-06-05T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-05T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-05T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.48
113981,Emet Lane,2023-06-05T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.92
113981,Emet Lane,2023-06-05T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.03
113981,Emet Lane,2023-06-05T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.7
113981,Emet Lane,2023-06-05T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.0
113981,Emet Lane,2023-06-05T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.0
113981,Emet Lane,2023-06-05T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.0
113981,Emet Lane,2023-06-05T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.35
113981,Emet Lane,2023-06-05T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-05T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-05T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.89
113981,Emet Lane,2023-06-05T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.9
113981,Emet Lane,2023-06-05T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.16
113981,Emet Lane,2023-06-05T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.9
113981,Emet Lane,2023-06-05T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.7
113981,Emet Lane,2023-06-05T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
113981,Emet Lane,2023-06-05T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.4
113981,Emet Lane,2023-06-05T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-05T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-05T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-05T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.45
113981,Emet Lane,2023-06-05T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.95
113981,Emet Lane,2023-06-05T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.76
113981,Emet Lane,2023-06-05T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
113981,Emet Lane,2023-06-05T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
113981,Emet Lane,2023-06-05T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
113981,Emet Lane,2023-06-05T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.7
113981,Emet Lane,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,34.8
113981,Emet Lane,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
113981,Emet Lane,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
113981,Emet Lane,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
113981,Emet Lane,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
113981,Emet Lane,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
113981,Emet Lane,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
113981,Emet Lane,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
113981,Emet Lane,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
113981,Emet Lane,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
113981,Emet Lane,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.47
113981,Emet Lane,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.14
113981,Emet Lane,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.88
113981,Emet Lane,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
113981,Emet Lane,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
113981,Emet Lane,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
113981,Emet Lane,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
113981,Emet Lane,2023-06-05T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.64
