Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-05T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.4
113981,Emet Lane,2023-06-05T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-05T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.79
113981,Emet Lane,2023-06-05T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.19
113981,Emet Lane,2023-06-05T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.76
113981,Emet Lane,2023-06-05T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.2
113981,Emet Lane,2023-06-05T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
113981,Emet Lane,2023-06-05T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.5
113981,Emet Lane,2023-06-05T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.4
113981,Emet Lane,2023-06-05T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.06
113981,Emet Lane,2023-06-05T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-05T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.33
113981,Emet Lane,2023-06-05T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.67
113981,Emet Lane,2023-06-05T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.21
113981,Emet Lane,2023-06-05T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.84
113981,Emet Lane,2023-06-05T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.5
113981,Emet Lane,2023-06-05T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.4
113981,Emet Lane,2023-06-05T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.4
113981,Emet Lane,2023-06-05T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.2
113981,Emet Lane,2023-06-05T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.96
113981,Emet Lane,2023-06-05T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-05T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.48
113981,Emet Lane,2023-06-05T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.77
113981,Emet Lane,2023-06-05T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.48
113981,Emet Lane,2023-06-05T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.51
113981,Emet Lane,2023-06-05T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.3
113981,Emet Lane,2023-06-05T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.8
113981,Emet Lane,2023-06-05T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
113981,Emet Lane,2023-06-05T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.0
113981,Emet Lane,2023-06-05T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-05T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-05T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.17
113981,Emet Lane,2023-06-05T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.66
113981,Emet Lane,2023-06-05T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.26
113981,Emet Lane,2023-06-05T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.5
113981,Emet Lane,2023-06-05T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
113981,Emet Lane,2023-06-05T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
113981,Emet Lane,2023-06-05T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.9
113981,Emet Lane,2023-06-05T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
113981,Emet Lane,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,34.8
113981,Emet Lane,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
113981,Emet Lane,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
113981,Emet Lane,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
113981,Emet Lane,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
113981,Emet Lane,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
113981,Emet Lane,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
113981,Emet Lane,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
113981,Emet Lane,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
113981,Emet Lane,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.15
113981,Emet Lane,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.9
113981,Emet Lane,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.13
113981,Emet Lane,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.62
113981,Emet Lane,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
113981,Emet Lane,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
113981,Emet Lane,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
113981,Emet Lane,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
113981,Emet Lane,2023-06-05T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-05T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.17
113981,Emet Lane,2023-06-05T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-05T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.71
113981,Emet Lane,2023-06-05T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.1
113981,Emet Lane,2023-06-05T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.52
113981,Emet Lane,2023-06-05T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.7
113981,Emet Lane,2023-06-05T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
113981,Emet Lane,2023-06-05T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.4
113981,Emet Lane,2023-06-05T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.5
113981,Emet Lane,2023-06-05T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.19
113981,Emet Lane,2023-06-05T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-05T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.12
113981,Emet Lane,2023-06-05T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.33
113981,Emet Lane,2023-06-05T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.59
113981,Emet Lane,2023-06-05T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.17
113981,Emet Lane,2023-06-05T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
113981,Emet Lane,2023-06-05T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.3
113981,Emet Lane,2023-06-05T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.8
113981,Emet Lane,2023-06-05T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.1
113981,Emet Lane,2023-06-05T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.01
113981,Emet Lane,2023-06-05T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-05T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.9
113981,Emet Lane,2023-06-05T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.69
113981,Emet Lane,2023-06-05T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.04
113981,Emet Lane,2023-06-05T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.89
113981,Emet Lane,2023-06-05T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,50.5
113981,Emet Lane,2023-06-05T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.1
113981,Emet Lane,2023-06-05T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
113981,Emet Lane,2023-06-05T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.7
113981,Emet Lane,2023-06-05T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-05T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-05T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-05T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.35
113981,Emet Lane,2023-06-05T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.91
113981,Emet Lane,2023-06-05T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.53
113981,Emet Lane,2023-06-05T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
113981,Emet Lane,2023-06-05T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.2
113981,Emet Lane,2023-06-05T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
113981,Emet Lane,2023-06-05T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.1
113981,Emet Lane,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,34.7
113981,Emet Lane,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
113981,Emet Lane,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
113981,Emet Lane,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
113981,Emet Lane,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
113981,Emet Lane,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
113981,Emet Lane,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
113981,Emet Lane,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
113981,Emet Lane,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
113981,Emet Lane,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.2
113981,Emet Lane,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.08
113981,Emet Lane,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.65
113981,Emet Lane,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.12
113981,Emet Lane,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
113981,Emet Lane,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
113981,Emet Lane,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
113981,Emet Lane,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
113981,Emet Lane,2023-06-05T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-05T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-05T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-05T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.68
113981,Emet Lane,2023-06-05T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.5
113981,Emet Lane,2023-06-05T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.27
113981,Emet Lane,2023-06-05T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.3
113981,Emet Lane,2023-06-05T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
113981,Emet Lane,2023-06-05T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.3
113981,Emet Lane,2023-06-05T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.6
113981,Emet Lane,2023-06-05T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-05T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-05T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.41
113981,Emet Lane,2023-06-05T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.4
113981,Emet Lane,2023-06-05T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.68
113981,Emet Lane,2023-06-05T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.82
113981,Emet Lane,2023-06-05T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
113981,Emet Lane,2023-06-05T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.4
113981,Emet Lane,2023-06-05T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.0
113981,Emet Lane,2023-06-05T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.4
113981,Emet Lane,2023-06-05T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-05T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-05T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.73
113981,Emet Lane,2023-06-05T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.69
113981,Emet Lane,2023-06-05T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.19
113981,Emet Lane,2023-06-05T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.04
113981,Emet Lane,2023-06-05T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,50.7
113981,Emet Lane,2023-06-05T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.5
113981,Emet Lane,2023-06-05T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
113981,Emet Lane,2023-06-05T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.4
113981,Emet Lane,2023-06-05T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-05T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-05T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-05T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.3
113981,Emet Lane,2023-06-05T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.36
113981,Emet Lane,2023-06-05T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.14
113981,Emet Lane,2023-06-05T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
113981,Emet Lane,2023-06-05T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
113981,Emet Lane,2023-06-05T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
113981,Emet Lane,2023-06-05T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.5
113981,Emet Lane,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,34.6
113981,Emet Lane,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
113981,Emet Lane,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
113981,Emet Lane,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
113981,Emet Lane,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
113981,Emet Lane,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
113981,Emet Lane,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
113981,Emet Lane,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
113981,Emet Lane,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
113981,Emet Lane,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.33
113981,Emet Lane,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.07
113981,Emet Lane,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.73
113981,Emet Lane,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.26
113981,Emet Lane,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
113981,Emet Lane,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
113981,Emet Lane,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
113981,Emet Lane,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
113981,Emet Lane,2023-06-05T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-05T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.3
113981,Emet Lane,2023-06-05T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-05T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.61
113981,Emet Lane,2023-06-05T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.01
113981,Emet Lane,2023-06-05T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.69
113981,Emet Lane,2023-06-05T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.4
113981,Emet Lane,2023-06-05T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.7
113981,Emet Lane,2023-06-05T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.8
113981,Emet Lane,2023-06-05T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.9
113981,Emet Lane,2023-06-05T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-05T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-05T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.37
113981,Emet Lane,2023-06-05T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.47
113981,Emet Lane,2023-06-05T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.62
113981,Emet Lane,2023-06-05T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.89
113981,Emet Lane,2023-06-05T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.1
113981,Emet Lane,2023-06-05T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.9
113981,Emet Lane,2023-06-05T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.6
113981,Emet Lane,2023-06-05T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.0
113981,Emet Lane,2023-06-05T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.08
113981,Emet Lane,2023-06-05T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-05T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.97
113981,Emet Lane,2023-06-05T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.74
113981,Emet Lane,2023-06-05T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.06
113981,Emet Lane,2023-06-05T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.04
113981,Emet Lane,2023-06-05T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,53.1
113981,Emet Lane,2023-06-05T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.5
113981,Emet Lane,2023-06-05T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
113981,Emet Lane,2023-06-05T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.5
113981,Emet Lane,2023-06-05T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-05T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-05T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-05T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.52
113981,Emet Lane,2023-06-05T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.18
113981,Emet Lane,2023-06-05T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.44
113981,Emet Lane,2023-06-05T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
113981,Emet Lane,2023-06-05T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.3
113981,Emet Lane,2023-06-05T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
113981,Emet Lane,2023-06-05T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.9
113981,Emet Lane,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,34.6
113981,Emet Lane,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
113981,Emet Lane,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
113981,Emet Lane,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
113981,Emet Lane,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
113981,Emet Lane,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
113981,Emet Lane,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
113981,Emet Lane,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
113981,Emet Lane,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
113981,Emet Lane,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.16
113981,Emet Lane,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.34
113981,Emet Lane,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.87
113981,Emet Lane,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.06
113981,Emet Lane,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
113981,Emet Lane,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
113981,Emet Lane,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
113981,Emet Lane,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
113981,Emet Lane,2023-06-05T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-05T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.19
113981,Emet Lane,2023-06-05T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-05T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.65
113981,Emet Lane,2023-06-05T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.7
113981,Emet Lane,2023-06-05T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.35
113981,Emet Lane,2023-06-05T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.8
113981,Emet Lane,2023-06-05T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.7
113981,Emet Lane,2023-06-05T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.4
113981,Emet Lane,2023-06-05T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.7
113981,Emet Lane,2023-06-05T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-05T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-05T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.04
113981,Emet Lane,2023-06-05T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.45
113981,Emet Lane,2023-06-05T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.09
113981,Emet Lane,2023-06-05T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.91
113981,Emet Lane,2023-06-05T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.5
113981,Emet Lane,2023-06-05T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.9
113981,Emet Lane,2023-06-05T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.4
113981,Emet Lane,2023-06-05T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.5
113981,Emet Lane,2023-06-05T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.16
113981,Emet Lane,2023-06-05T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-05T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.95
113981,Emet Lane,2023-06-05T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.7
113981,Emet Lane,2023-06-05T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.71
113981,Emet Lane,2023-06-05T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.54
113981,Emet Lane,2023-06-05T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,58.1
113981,Emet Lane,2023-06-05T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.4
113981,Emet Lane,2023-06-05T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
113981,Emet Lane,2023-06-05T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
113981,Emet Lane,2023-06-05T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-05T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-05T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-05T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.28
113981,Emet Lane,2023-06-05T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.74
113981,Emet Lane,2023-06-05T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.1
113981,Emet Lane,2023-06-05T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
113981,Emet Lane,2023-06-05T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
113981,Emet Lane,2023-06-05T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
113981,Emet Lane,2023-06-05T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
113981,Emet Lane,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,34.5
113981,Emet Lane,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
113981,Emet Lane,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
113981,Emet Lane,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
113981,Emet Lane,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
113981,Emet Lane,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
113981,Emet Lane,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
113981,Emet Lane,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
113981,Emet Lane,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
113981,Emet Lane,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.11
113981,Emet Lane,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.08
113981,Emet Lane,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.24
113981,Emet Lane,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.9
113981,Emet Lane,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
113981,Emet Lane,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
113981,Emet Lane,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
113981,Emet Lane,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
113981,Emet Lane,2023-06-05T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-05T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-05T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-05T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.34
113981,Emet Lane,2023-06-05T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.84
113981,Emet Lane,2023-06-05T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.04
113981,Emet Lane,2023-06-05T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.6
113981,Emet Lane,2023-06-05T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.9
113981,Emet Lane,2023-06-05T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.5
113981,Emet Lane,2023-06-05T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.3
113981,Emet Lane,2023-06-05T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-05T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-05T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.5
113981,Emet Lane,2023-06-05T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.12
113981,Emet Lane,2023-06-05T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.32
113981,Emet Lane,2023-06-05T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.1
113981,Emet Lane,2023-06-05T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.2
113981,Emet Lane,2023-06-05T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.0
113981,Emet Lane,2023-06-05T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.9
113981,Emet Lane,2023-06-05T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.5
113981,Emet Lane,2023-06-05T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.19
113981,Emet Lane,2023-06-05T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
113981,Emet Lane,2023-06-05T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.48
113981,Emet Lane,2023-06-05T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.1
113981,Emet Lane,2023-06-05T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.14
113981,Emet Lane,2023-06-05T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.77
113981,Emet Lane,2023-06-05T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,59.9
113981,Emet Lane,2023-06-05T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.6
113981,Emet Lane,2023-06-05T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
113981,Emet Lane,2023-06-05T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.2
113981,Emet Lane,2023-06-05T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-05T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-05T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.03
113981,Emet Lane,2023-06-05T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.46
113981,Emet Lane,2023-06-05T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.44
113981,Emet Lane,2023-06-05T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.36
113981,Emet Lane,2023-06-05T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
113981,Emet Lane,2023-06-05T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.3
113981,Emet Lane,2023-06-05T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
113981,Emet Lane,2023-06-05T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.8
113981,Emet Lane,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,34.4
113981,Emet Lane,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
113981,Emet Lane,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
113981,Emet Lane,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
113981,Emet Lane,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
113981,Emet Lane,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
113981,Emet Lane,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
113981,Emet Lane,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
113981,Emet Lane,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
113981,Emet Lane,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.46
113981,Emet Lane,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.02
113981,Emet Lane,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.74
113981,Emet Lane,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.27
113981,Emet Lane,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,99.1
113981,Emet Lane,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
113981,Emet Lane,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
113981,Emet Lane,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
113981,Emet Lane,2023-06-05T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-05T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-05T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-05T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.21
113981,Emet Lane,2023-06-05T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.8
113981,Emet Lane,2023-06-05T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.43
113981,Emet Lane,2023-06-05T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.6
113981,Emet Lane,2023-06-05T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
113981,Emet Lane,2023-06-05T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.3
113981,Emet Lane,2023-06-05T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
113981,Emet Lane,2023-06-05T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-05T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-05T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.45
113981,Emet Lane,2023-06-05T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.87
113981,Emet Lane,2023-06-05T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.58
113981,Emet Lane,2023-06-05T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.64
113981,Emet Lane,2023-06-05T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
113981,Emet Lane,2023-06-05T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.3
113981,Emet Lane,2023-06-05T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.0
113981,Emet Lane,2023-06-05T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.9
113981,Emet Lane,2023-06-05T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.02
113981,Emet Lane,2023-06-05T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-05T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.59
113981,Emet Lane,2023-06-05T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.71
113981,Emet Lane,2023-06-05T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.95
113981,Emet Lane,2023-06-05T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.09
113981,Emet Lane,2023-06-05T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,54.6
113981,Emet Lane,2023-06-05T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.0
113981,Emet Lane,2023-06-05T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
113981,Emet Lane,2023-06-05T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.2
113981,Emet Lane,2023-06-05T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-05T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-05T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-05T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.01
113981,Emet Lane,2023-06-05T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.16
113981,Emet Lane,2023-06-05T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.74
113981,Emet Lane,2023-06-05T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
113981,Emet Lane,2023-06-05T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
113981,Emet Lane,2023-06-05T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
113981,Emet Lane,2023-06-05T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
113981,Emet Lane,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,34.4
113981,Emet Lane,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
113981,Emet Lane,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
113981,Emet Lane,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
113981,Emet Lane,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
113981,Emet Lane,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
113981,Emet Lane,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
113981,Emet Lane,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
113981,Emet Lane,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
113981,Emet Lane,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.38
113981,Emet Lane,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.79
113981,Emet Lane,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.5
113981,Emet Lane,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.9
113981,Emet Lane,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
113981,Emet Lane,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
113981,Emet Lane,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
113981,Emet Lane,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
113981,Emet Lane,2023-06-05T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-05T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-05T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-05T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.4
113981,Emet Lane,2023-06-05T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.51
113981,Emet Lane,2023-06-05T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.79
113981,Emet Lane,2023-06-05T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.4
113981,Emet Lane,2023-06-05T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
113981,Emet Lane,2023-06-05T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.7
113981,Emet Lane,2023-06-05T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.8
113981,Emet Lane,2023-06-05T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.88
113981,Emet Lane,2023-06-05T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-05T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.38
113981,Emet Lane,2023-06-05T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.02
113981,Emet Lane,2023-06-05T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.92
113981,Emet Lane,2023-06-05T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.96
113981,Emet Lane,2023-06-05T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
113981,Emet Lane,2023-06-05T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.4
113981,Emet Lane,2023-06-05T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.4
113981,Emet Lane,2023-06-05T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.3
113981,Emet Lane,2023-06-05T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.01
113981,Emet Lane,2023-06-05T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-05T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.74
113981,Emet Lane,2023-06-05T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.89
113981,Emet Lane,2023-06-05T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.89
113981,Emet Lane,2023-06-05T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.05
113981,Emet Lane,2023-06-05T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,46.1
113981,Emet Lane,2023-06-05T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.7
113981,Emet Lane,2023-06-05T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
113981,Emet Lane,2023-06-05T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.7
113981,Emet Lane,2023-06-05T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-05T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-05T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-05T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.06
113981,Emet Lane,2023-06-05T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.25
113981,Emet Lane,2023-06-05T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.56
113981,Emet Lane,2023-06-05T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
113981,Emet Lane,2023-06-05T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
113981,Emet Lane,2023-06-05T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.2
113981,Emet Lane,2023-06-05T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.4
113981,Emet Lane,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,34.4
113981,Emet Lane,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
113981,Emet Lane,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
113981,Emet Lane,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
113981,Emet Lane,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
113981,Emet Lane,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
113981,Emet Lane,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
113981,Emet Lane,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
113981,Emet Lane,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
113981,Emet Lane,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.24
113981,Emet Lane,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.37
113981,Emet Lane,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.57
113981,Emet Lane,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.37
113981,Emet Lane,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
113981,Emet Lane,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
113981,Emet Lane,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
113981,Emet Lane,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
113981,Emet Lane,2023-06-05T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
113981,Emet Lane,2023-06-05T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.04
113981,Emet Lane,2023-06-05T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-05T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.58
113981,Emet Lane,2023-06-05T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.03
113981,Emet Lane,2023-06-05T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.86
113981,Emet Lane,2023-06-05T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.8
113981,Emet Lane,2023-06-05T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
113981,Emet Lane,2023-06-05T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.7
113981,Emet Lane,2023-06-05T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.5
113981,Emet Lane,2023-06-05T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-05T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-05T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.55
113981,Emet Lane,2023-06-05T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.75
113981,Emet Lane,2023-06-05T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.12
113981,Emet Lane,2023-06-05T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.99
113981,Emet Lane,2023-06-05T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,52.7
113981,Emet Lane,2023-06-05T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.8
113981,Emet Lane,2023-06-05T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.7
113981,Emet Lane,2023-06-05T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.6
113981,Emet Lane,2023-06-05T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.07
113981,Emet Lane,2023-06-05T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-05T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.98
113981,Emet Lane,2023-06-05T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.31
113981,Emet Lane,2023-06-05T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.15
113981,Emet Lane,2023-06-05T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.81
113981,Emet Lane,2023-06-05T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,46.6
113981,Emet Lane,2023-06-05T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.2
113981,Emet Lane,2023-06-05T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
113981,Emet Lane,2023-06-05T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.8
113981,Emet Lane,2023-06-05T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-05T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-05T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-05T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.32
113981,Emet Lane,2023-06-05T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.58
113981,Emet Lane,2023-06-05T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.49
113981,Emet Lane,2023-06-05T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
113981,Emet Lane,2023-06-05T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.8
113981,Emet Lane,2023-06-05T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.9
113981,Emet Lane,2023-06-05T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.2
113981,Emet Lane,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,34.3
113981,Emet Lane,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
113981,Emet Lane,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
113981,Emet Lane,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
113981,Emet Lane,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
113981,Emet Lane,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
113981,Emet Lane,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
113981,Emet Lane,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
113981,Emet Lane,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
113981,Emet Lane,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.97
113981,Emet Lane,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.97
113981,Emet Lane,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.88
113981,Emet Lane,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,39.16
113981,Emet Lane,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
113981,Emet Lane,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
113981,Emet Lane,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
113981,Emet Lane,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
113981,Emet Lane,2023-06-05T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-05T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-05T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-05T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.84
113981,Emet Lane,2023-06-05T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.9
113981,Emet Lane,2023-06-05T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.47
113981,Emet Lane,2023-06-05T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.1
113981,Emet Lane,2023-06-05T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.2
113981,Emet Lane,2023-06-05T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.9
113981,Emet Lane,2023-06-05T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.2
113981,Emet Lane,2023-06-05T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-06-05T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-05T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.12
113981,Emet Lane,2023-06-05T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.84
113981,Emet Lane,2023-06-05T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.96
113981,Emet Lane,2023-06-05T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.94
113981,Emet Lane,2023-06-05T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,58.3
113981,Emet Lane,2023-06-05T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.0
113981,Emet Lane,2023-06-05T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,92.9
113981,Emet Lane,2023-06-05T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.8
113981,Emet Lane,2023-06-05T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.02
113981,Emet Lane,2023-06-05T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-05T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.64
113981,Emet Lane,2023-06-05T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.08
113981,Emet Lane,2023-06-05T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.25
113981,Emet Lane,2023-06-05T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.9
113981,Emet Lane,2023-06-05T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.6
113981,Emet Lane,2023-06-05T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.2
113981,Emet Lane,2023-06-05T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
113981,Emet Lane,2023-06-05T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.8
113981,Emet Lane,2023-06-05T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-05T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-05T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-05T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.91
113981,Emet Lane,2023-06-05T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.45
113981,Emet Lane,2023-06-05T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.74
113981,Emet Lane,2023-06-05T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
113981,Emet Lane,2023-06-05T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.2
113981,Emet Lane,2023-06-05T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
113981,Emet Lane,2023-06-05T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.8
113981,Emet Lane,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,34.3
113981,Emet Lane,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
113981,Emet Lane,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
113981,Emet Lane,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
113981,Emet Lane,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
113981,Emet Lane,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
113981,Emet Lane,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
113981,Emet Lane,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
113981,Emet Lane,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
113981,Emet Lane,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.12
113981,Emet Lane,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.67
113981,Emet Lane,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,39.56
113981,Emet Lane,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.05
113981,Emet Lane,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
113981,Emet Lane,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
113981,Emet Lane,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
113981,Emet Lane,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
113981,Emet Lane,2023-06-05T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
