Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-05T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.98
113981,Emet Lane,2023-06-05T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-05T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.5
113981,Emet Lane,2023-06-05T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.25
113981,Emet Lane,2023-06-05T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.25
113981,Emet Lane,2023-06-05T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.0
113981,Emet Lane,2023-06-05T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.7
113981,Emet Lane,2023-06-05T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.5
113981,Emet Lane,2023-06-05T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.1
113981,Emet Lane,2023-06-05T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-05T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-05T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.34
113981,Emet Lane,2023-06-05T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.55
113981,Emet Lane,2023-06-05T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.36
113981,Emet Lane,2023-06-05T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.11
113981,Emet Lane,2023-06-05T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
113981,Emet Lane,2023-06-05T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.2
113981,Emet Lane,2023-06-05T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.4
113981,Emet Lane,2023-06-05T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.2
113981,Emet Lane,2023-06-05T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.75
113981,Emet Lane,2023-06-05T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-05T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.77
113981,Emet Lane,2023-06-05T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.48
113981,Emet Lane,2023-06-05T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.61
113981,Emet Lane,2023-06-05T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.99
113981,Emet Lane,2023-06-05T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,52.1
113981,Emet Lane,2023-06-05T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.3
113981,Emet Lane,2023-06-05T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
113981,Emet Lane,2023-06-05T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.3
113981,Emet Lane,2023-06-05T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-05T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-05T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-05T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.03
113981,Emet Lane,2023-06-05T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.82
113981,Emet Lane,2023-06-05T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.23
113981,Emet Lane,2023-06-05T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
113981,Emet Lane,2023-06-05T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.8
113981,Emet Lane,2023-06-05T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
113981,Emet Lane,2023-06-05T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.6
113981,Emet Lane,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,34.2
113981,Emet Lane,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
113981,Emet Lane,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
113981,Emet Lane,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
113981,Emet Lane,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
113981,Emet Lane,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
113981,Emet Lane,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
113981,Emet Lane,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
113981,Emet Lane,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
113981,Emet Lane,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.37
113981,Emet Lane,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.56
113981,Emet Lane,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.04
113981,Emet Lane,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.57
113981,Emet Lane,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
113981,Emet Lane,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
113981,Emet Lane,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
113981,Emet Lane,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
113981,Emet Lane,2023-06-05T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-05T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.16
113981,Emet Lane,2023-06-05T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-05T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.02
113981,Emet Lane,2023-06-05T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.8
113981,Emet Lane,2023-06-05T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.08
113981,Emet Lane,2023-06-05T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.1
113981,Emet Lane,2023-06-05T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.8
113981,Emet Lane,2023-06-05T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.1
113981,Emet Lane,2023-06-05T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.4
113981,Emet Lane,2023-06-05T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-05T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-05T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.65
113981,Emet Lane,2023-06-05T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.94
113981,Emet Lane,2023-06-05T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.3
113981,Emet Lane,2023-06-05T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.69
113981,Emet Lane,2023-06-05T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
113981,Emet Lane,2023-06-05T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.4
113981,Emet Lane,2023-06-05T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.2
113981,Emet Lane,2023-06-05T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.2
113981,Emet Lane,2023-06-05T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-05T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-05T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.82
113981,Emet Lane,2023-06-05T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.31
113981,Emet Lane,2023-06-05T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.19
113981,Emet Lane,2023-06-05T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.13
113981,Emet Lane,2023-06-05T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,49.3
113981,Emet Lane,2023-06-05T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.9
113981,Emet Lane,2023-06-05T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
113981,Emet Lane,2023-06-05T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.4
113981,Emet Lane,2023-06-05T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-05T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-05T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.95
113981,Emet Lane,2023-06-05T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.71
113981,Emet Lane,2023-06-05T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.97
113981,Emet Lane,2023-06-05T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.24
113981,Emet Lane,2023-06-05T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
113981,Emet Lane,2023-06-05T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.2
113981,Emet Lane,2023-06-05T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
113981,Emet Lane,2023-06-05T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.3
113981,Emet Lane,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,34.1
113981,Emet Lane,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
113981,Emet Lane,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
113981,Emet Lane,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
113981,Emet Lane,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
113981,Emet Lane,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
113981,Emet Lane,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
113981,Emet Lane,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
113981,Emet Lane,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
113981,Emet Lane,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.3
113981,Emet Lane,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,46.97
113981,Emet Lane,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.26
113981,Emet Lane,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.13
113981,Emet Lane,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,108.1
113981,Emet Lane,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
113981,Emet Lane,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
113981,Emet Lane,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
113981,Emet Lane,2023-06-05T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-05T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.31
113981,Emet Lane,2023-06-05T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.92
113981,Emet Lane,2023-06-05T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.71
113981,Emet Lane,2023-06-05T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.62
113981,Emet Lane,2023-06-05T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.86
113981,Emet Lane,2023-06-05T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
113981,Emet Lane,2023-06-05T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.6
113981,Emet Lane,2023-06-05T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.5
113981,Emet Lane,2023-06-05T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.7
113981,Emet Lane,2023-06-05T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-05T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-05T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.46
113981,Emet Lane,2023-06-05T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.45
113981,Emet Lane,2023-06-05T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.77
113981,Emet Lane,2023-06-05T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.34
113981,Emet Lane,2023-06-05T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.0
113981,Emet Lane,2023-06-05T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.9
113981,Emet Lane,2023-06-05T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.2
113981,Emet Lane,2023-06-05T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.0
113981,Emet Lane,2023-06-05T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.09
113981,Emet Lane,2023-06-05T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-05T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.59
113981,Emet Lane,2023-06-05T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.71
113981,Emet Lane,2023-06-05T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.47
113981,Emet Lane,2023-06-05T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.0
113981,Emet Lane,2023-06-05T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.8
113981,Emet Lane,2023-06-05T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.9
113981,Emet Lane,2023-06-05T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
113981,Emet Lane,2023-06-05T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.5
113981,Emet Lane,2023-06-05T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-05T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-05T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-05T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.25
113981,Emet Lane,2023-06-05T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.13
113981,Emet Lane,2023-06-05T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.21
113981,Emet Lane,2023-06-05T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
113981,Emet Lane,2023-06-05T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.6
113981,Emet Lane,2023-06-05T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
113981,Emet Lane,2023-06-05T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.0
113981,Emet Lane,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,33.9
113981,Emet Lane,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
113981,Emet Lane,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
113981,Emet Lane,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
113981,Emet Lane,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
113981,Emet Lane,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
113981,Emet Lane,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
113981,Emet Lane,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
113981,Emet Lane,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
113981,Emet Lane,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.83
113981,Emet Lane,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.13
113981,Emet Lane,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.99
113981,Emet Lane,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.41
113981,Emet Lane,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
113981,Emet Lane,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
113981,Emet Lane,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
113981,Emet Lane,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
113981,Emet Lane,2023-06-05T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-05T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.49
113981,Emet Lane,2023-06-05T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-05T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.66
113981,Emet Lane,2023-06-05T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.99
113981,Emet Lane,2023-06-05T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.36
113981,Emet Lane,2023-06-05T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.3
113981,Emet Lane,2023-06-05T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.8
113981,Emet Lane,2023-06-05T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.4
113981,Emet Lane,2023-06-05T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.6
113981,Emet Lane,2023-06-05T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-05T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-05T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.94
113981,Emet Lane,2023-06-05T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.44
113981,Emet Lane,2023-06-05T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.58
113981,Emet Lane,2023-06-05T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.4
113981,Emet Lane,2023-06-05T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
113981,Emet Lane,2023-06-05T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.7
113981,Emet Lane,2023-06-05T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.2
113981,Emet Lane,2023-06-05T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.2
113981,Emet Lane,2023-06-05T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-05T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
113981,Emet Lane,2023-06-05T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.69
113981,Emet Lane,2023-06-05T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.0
113981,Emet Lane,2023-06-05T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.03
113981,Emet Lane,2023-06-05T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.03
113981,Emet Lane,2023-06-05T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.4
113981,Emet Lane,2023-06-05T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.3
113981,Emet Lane,2023-06-05T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.9
113981,Emet Lane,2023-06-05T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.7
113981,Emet Lane,2023-06-05T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-05T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-05T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-05T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.12
113981,Emet Lane,2023-06-05T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.94
113981,Emet Lane,2023-06-05T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.29
113981,Emet Lane,2023-06-05T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
113981,Emet Lane,2023-06-05T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.2
113981,Emet Lane,2023-06-05T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
113981,Emet Lane,2023-06-05T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.5
113981,Emet Lane,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,33.8
113981,Emet Lane,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
113981,Emet Lane,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
113981,Emet Lane,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
113981,Emet Lane,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
113981,Emet Lane,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
113981,Emet Lane,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
113981,Emet Lane,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
113981,Emet Lane,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
113981,Emet Lane,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.81
113981,Emet Lane,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,44.22
113981,Emet Lane,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.54
113981,Emet Lane,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.08
113981,Emet Lane,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,104.1
113981,Emet Lane,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
113981,Emet Lane,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
113981,Emet Lane,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
113981,Emet Lane,2023-06-05T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-05T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.66
113981,Emet Lane,2023-06-05T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-05T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.88
113981,Emet Lane,2023-06-05T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.74
113981,Emet Lane,2023-06-05T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.7
113981,Emet Lane,2023-06-05T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.7
113981,Emet Lane,2023-06-05T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
113981,Emet Lane,2023-06-05T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.0
113981,Emet Lane,2023-06-05T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.7
113981,Emet Lane,2023-06-05T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-05T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-05T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.98
113981,Emet Lane,2023-06-05T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.99
113981,Emet Lane,2023-06-05T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.89
113981,Emet Lane,2023-06-05T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.41
113981,Emet Lane,2023-06-05T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.7
113981,Emet Lane,2023-06-05T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.3
113981,Emet Lane,2023-06-05T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.4
113981,Emet Lane,2023-06-05T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.4
113981,Emet Lane,2023-06-05T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.35
113981,Emet Lane,2023-06-05T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-05T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.58
113981,Emet Lane,2023-06-05T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.33
113981,Emet Lane,2023-06-05T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.79
113981,Emet Lane,2023-06-05T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.77
113981,Emet Lane,2023-06-05T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,42.3
113981,Emet Lane,2023-06-05T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.7
113981,Emet Lane,2023-06-05T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
113981,Emet Lane,2023-06-05T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.0
113981,Emet Lane,2023-06-05T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-05T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-05T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-05T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.4
113981,Emet Lane,2023-06-05T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.59
113981,Emet Lane,2023-06-05T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.42
113981,Emet Lane,2023-06-05T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
113981,Emet Lane,2023-06-05T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.2
113981,Emet Lane,2023-06-05T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
113981,Emet Lane,2023-06-05T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.7
113981,Emet Lane,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,33.7
113981,Emet Lane,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
113981,Emet Lane,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
113981,Emet Lane,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
113981,Emet Lane,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
113981,Emet Lane,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
113981,Emet Lane,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
113981,Emet Lane,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
113981,Emet Lane,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
113981,Emet Lane,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.23
113981,Emet Lane,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.6
113981,Emet Lane,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.01
113981,Emet Lane,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,42.31
113981,Emet Lane,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
113981,Emet Lane,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
113981,Emet Lane,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
113981,Emet Lane,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
113981,Emet Lane,2023-06-05T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-05T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.45
113981,Emet Lane,2023-06-05T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-05T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.1
113981,Emet Lane,2023-06-05T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.15
113981,Emet Lane,2023-06-05T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.41
113981,Emet Lane,2023-06-05T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.3
113981,Emet Lane,2023-06-05T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.6
113981,Emet Lane,2023-06-05T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.6
113981,Emet Lane,2023-06-05T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.4
113981,Emet Lane,2023-06-05T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-05T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-05T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.91
113981,Emet Lane,2023-06-05T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.74
113981,Emet Lane,2023-06-05T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.89
113981,Emet Lane,2023-06-05T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.68
113981,Emet Lane,2023-06-05T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.7
113981,Emet Lane,2023-06-05T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.3
113981,Emet Lane,2023-06-05T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.9
113981,Emet Lane,2023-06-05T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.9
113981,Emet Lane,2023-06-05T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.81
113981,Emet Lane,2023-06-05T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-05T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.63
113981,Emet Lane,2023-06-05T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.63
113981,Emet Lane,2023-06-05T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.71
113981,Emet Lane,2023-06-05T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.29
113981,Emet Lane,2023-06-05T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,58.8
113981,Emet Lane,2023-06-05T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.8
113981,Emet Lane,2023-06-05T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
113981,Emet Lane,2023-06-05T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.8
113981,Emet Lane,2023-06-05T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-05T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-05T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-05T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.93
113981,Emet Lane,2023-06-05T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.97
113981,Emet Lane,2023-06-05T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.76
113981,Emet Lane,2023-06-05T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
113981,Emet Lane,2023-06-05T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.5
113981,Emet Lane,2023-06-05T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
113981,Emet Lane,2023-06-05T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.9
113981,Emet Lane,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,33.5
113981,Emet Lane,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
113981,Emet Lane,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
113981,Emet Lane,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113981,Emet Lane,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
113981,Emet Lane,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
113981,Emet Lane,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
113981,Emet Lane,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
113981,Emet Lane,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
113981,Emet Lane,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.8
113981,Emet Lane,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,47.4
113981,Emet Lane,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.72
113981,Emet Lane,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,46.13
113981,Emet Lane,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
113981,Emet Lane,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
113981,Emet Lane,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
113981,Emet Lane,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
113981,Emet Lane,2023-06-05T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
113981,Emet Lane,2023-06-05T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.6
113981,Emet Lane,2023-06-05T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-05T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.58
113981,Emet Lane,2023-06-05T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.53
113981,Emet Lane,2023-06-05T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.89
113981,Emet Lane,2023-06-05T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,39.8
113981,Emet Lane,2023-06-05T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
113981,Emet Lane,2023-06-05T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.8
113981,Emet Lane,2023-06-05T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.8
113981,Emet Lane,2023-06-05T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-05T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-05T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.77
113981,Emet Lane,2023-06-05T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.54
113981,Emet Lane,2023-06-05T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.42
113981,Emet Lane,2023-06-05T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.77
113981,Emet Lane,2023-06-05T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
113981,Emet Lane,2023-06-05T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.3
113981,Emet Lane,2023-06-05T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.8
113981,Emet Lane,2023-06-05T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.6
113981,Emet Lane,2023-06-05T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.76
113981,Emet Lane,2023-06-05T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-05T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.15
113981,Emet Lane,2023-06-05T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.43
113981,Emet Lane,2023-06-05T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.24
113981,Emet Lane,2023-06-05T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.18
113981,Emet Lane,2023-06-05T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,46.9
113981,Emet Lane,2023-06-05T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.2
113981,Emet Lane,2023-06-05T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
113981,Emet Lane,2023-06-05T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.5
113981,Emet Lane,2023-06-05T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-05T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-05T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-06-05T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.81
113981,Emet Lane,2023-06-05T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.46
113981,Emet Lane,2023-06-05T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.08
113981,Emet Lane,2023-06-05T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
113981,Emet Lane,2023-06-05T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.1
113981,Emet Lane,2023-06-05T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
113981,Emet Lane,2023-06-05T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.9
113981,Emet Lane,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,33.5
113981,Emet Lane,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
113981,Emet Lane,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
113981,Emet Lane,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
113981,Emet Lane,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
113981,Emet Lane,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
113981,Emet Lane,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
113981,Emet Lane,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
113981,Emet Lane,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
113981,Emet Lane,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.16
113981,Emet Lane,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,42.35
113981,Emet Lane,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.65
113981,Emet Lane,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.92
113981,Emet Lane,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
113981,Emet Lane,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
113981,Emet Lane,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
113981,Emet Lane,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
113981,Emet Lane,2023-06-05T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
113981,Emet Lane,2023-06-05T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.76
113981,Emet Lane,2023-06-05T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-05T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.61
113981,Emet Lane,2023-06-05T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.18
113981,Emet Lane,2023-06-05T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.1
113981,Emet Lane,2023-06-05T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.5
113981,Emet Lane,2023-06-05T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.5
113981,Emet Lane,2023-06-05T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.2
113981,Emet Lane,2023-06-05T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.6
113981,Emet Lane,2023-06-05T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-05T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-05T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.52
113981,Emet Lane,2023-06-05T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.68
113981,Emet Lane,2023-06-05T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.82
113981,Emet Lane,2023-06-05T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.25
113981,Emet Lane,2023-06-05T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.1
113981,Emet Lane,2023-06-05T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,79.0
113981,Emet Lane,2023-06-05T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.7
113981,Emet Lane,2023-06-05T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.5
113981,Emet Lane,2023-06-05T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.13
113981,Emet Lane,2023-06-05T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-05T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.14
113981,Emet Lane,2023-06-05T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.46
113981,Emet Lane,2023-06-05T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.12
113981,Emet Lane,2023-06-05T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.64
113981,Emet Lane,2023-06-05T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.2
113981,Emet Lane,2023-06-05T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.9
113981,Emet Lane,2023-06-05T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
113981,Emet Lane,2023-06-05T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.5
113981,Emet Lane,2023-06-05T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-05T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-05T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-06-05T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.31
113981,Emet Lane,2023-06-05T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.79
113981,Emet Lane,2023-06-05T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.66
113981,Emet Lane,2023-06-05T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
113981,Emet Lane,2023-06-05T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.4
113981,Emet Lane,2023-06-05T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
113981,Emet Lane,2023-06-05T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
113981,Emet Lane,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,33.4
113981,Emet Lane,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
113981,Emet Lane,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
113981,Emet Lane,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
113981,Emet Lane,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
113981,Emet Lane,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
113981,Emet Lane,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
113981,Emet Lane,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
113981,Emet Lane,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
113981,Emet Lane,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.73
113981,Emet Lane,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,41.06
113981,Emet Lane,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.91
113981,Emet Lane,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.65
113981,Emet Lane,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
113981,Emet Lane,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
113981,Emet Lane,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
113981,Emet Lane,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
113981,Emet Lane,2023-06-05T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
113981,Emet Lane,2023-06-05T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.79
113981,Emet Lane,2023-06-05T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-05T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.9
113981,Emet Lane,2023-06-05T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.3
113981,Emet Lane,2023-06-05T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.19
113981,Emet Lane,2023-06-05T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
113981,Emet Lane,2023-06-05T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.4
113981,Emet Lane,2023-06-05T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.7
113981,Emet Lane,2023-06-05T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.1
113981,Emet Lane,2023-06-05T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-05T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-05T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-05T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.99
113981,Emet Lane,2023-06-05T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.42
113981,Emet Lane,2023-06-05T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.86
113981,Emet Lane,2023-06-05T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
113981,Emet Lane,2023-06-05T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,79.9
113981,Emet Lane,2023-06-05T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.2
113981,Emet Lane,2023-06-05T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.1
113981,Emet Lane,2023-06-05T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.61
113981,Emet Lane,2023-06-05T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
113981,Emet Lane,2023-06-05T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.98
113981,Emet Lane,2023-06-05T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.26
113981,Emet Lane,2023-06-05T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.44
113981,Emet Lane,2023-06-05T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.09
113981,Emet Lane,2023-06-05T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.8
113981,Emet Lane,2023-06-05T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.4
113981,Emet Lane,2023-06-05T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
113981,Emet Lane,2023-06-05T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.5
113981,Emet Lane,2023-06-05T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-05T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-05T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-05T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.16
113981,Emet Lane,2023-06-05T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.75
113981,Emet Lane,2023-06-05T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.79
113981,Emet Lane,2023-06-05T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
113981,Emet Lane,2023-06-05T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.4
113981,Emet Lane,2023-06-05T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
113981,Emet Lane,2023-06-05T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
113981,Emet Lane,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,33.2
113981,Emet Lane,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
113981,Emet Lane,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
113981,Emet Lane,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113981,Emet Lane,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
113981,Emet Lane,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
113981,Emet Lane,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
113981,Emet Lane,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
113981,Emet Lane,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
113981,Emet Lane,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
113981,Emet Lane,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,49.32
113981,Emet Lane,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.92
113981,Emet Lane,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,45.93
113981,Emet Lane,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,104.9
113981,Emet Lane,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
113981,Emet Lane,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
113981,Emet Lane,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
113981,Emet Lane,2023-06-05T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-05T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.39
113981,Emet Lane,2023-06-05T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-05T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.02
113981,Emet Lane,2023-06-05T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.49
113981,Emet Lane,2023-06-05T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.29
113981,Emet Lane,2023-06-05T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.0
113981,Emet Lane,2023-06-05T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.2
113981,Emet Lane,2023-06-05T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.6
113981,Emet Lane,2023-06-05T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.2
113981,Emet Lane,2023-06-05T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-05T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-05T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.02
113981,Emet Lane,2023-06-05T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.53
113981,Emet Lane,2023-06-05T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.28
113981,Emet Lane,2023-06-05T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.59
113981,Emet Lane,2023-06-05T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.1
113981,Emet Lane,2023-06-05T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.9
113981,Emet Lane,2023-06-05T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.6
113981,Emet Lane,2023-06-05T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.6
113981,Emet Lane,2023-06-05T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.12
113981,Emet Lane,2023-06-05T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
113981,Emet Lane,2023-06-05T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-05T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.07
113981,Emet Lane,2023-06-05T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.06
113981,Emet Lane,2023-06-05T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.86
113981,Emet Lane,2023-06-05T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
113981,Emet Lane,2023-06-05T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.4
113981,Emet Lane,2023-06-05T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.2
113981,Emet Lane,2023-06-05T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.0
113981,Emet Lane,2023-06-05T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-05T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-05T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-05T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.01
113981,Emet Lane,2023-06-05T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.6
113981,Emet Lane,2023-06-05T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.6
113981,Emet Lane,2023-06-05T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
113981,Emet Lane,2023-06-05T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.4
113981,Emet Lane,2023-06-05T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
113981,Emet Lane,2023-06-05T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.8
113981,Emet Lane,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,33.1
113981,Emet Lane,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
113981,Emet Lane,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
113981,Emet Lane,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113981,Emet Lane,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
113981,Emet Lane,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
113981,Emet Lane,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
113981,Emet Lane,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
113981,Emet Lane,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
113981,Emet Lane,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
113981,Emet Lane,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,44.64
113981,Emet Lane,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.43
113981,Emet Lane,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,46.34
113981,Emet Lane,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
113981,Emet Lane,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
113981,Emet Lane,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
113981,Emet Lane,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
113981,Emet Lane,2023-06-05T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
