Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-05T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.35
113981,Emet Lane,2023-06-05T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-05T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.47
113981,Emet Lane,2023-06-05T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.03
113981,Emet Lane,2023-06-05T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.59
113981,Emet Lane,2023-06-05T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.6
113981,Emet Lane,2023-06-05T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.4
113981,Emet Lane,2023-06-05T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.4
113981,Emet Lane,2023-06-05T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.6
113981,Emet Lane,2023-06-05T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-05T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-06-05T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.32
113981,Emet Lane,2023-06-05T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.88
113981,Emet Lane,2023-06-05T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.45
113981,Emet Lane,2023-06-05T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.07
113981,Emet Lane,2023-06-05T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
113981,Emet Lane,2023-06-05T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.6
113981,Emet Lane,2023-06-05T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.5
113981,Emet Lane,2023-06-05T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.5
113981,Emet Lane,2023-06-05T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.23
113981,Emet Lane,2023-06-05T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-05T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-05T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.09
113981,Emet Lane,2023-06-05T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.89
113981,Emet Lane,2023-06-05T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.09
113981,Emet Lane,2023-06-05T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.2
113981,Emet Lane,2023-06-05T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.9
113981,Emet Lane,2023-06-05T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
113981,Emet Lane,2023-06-05T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.0
113981,Emet Lane,2023-06-05T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-05T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-05T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-05T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.12
113981,Emet Lane,2023-06-05T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.27
113981,Emet Lane,2023-06-05T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.57
113981,Emet Lane,2023-06-05T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
113981,Emet Lane,2023-06-05T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.3
113981,Emet Lane,2023-06-05T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.4
113981,Emet Lane,2023-06-05T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.5
113981,Emet Lane,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,32.9
113981,Emet Lane,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
113981,Emet Lane,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
113981,Emet Lane,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113981,Emet Lane,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
113981,Emet Lane,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
113981,Emet Lane,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
113981,Emet Lane,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
113981,Emet Lane,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
113981,Emet Lane,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.43
113981,Emet Lane,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.55
113981,Emet Lane,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.65
113981,Emet Lane,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.32
113981,Emet Lane,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
113981,Emet Lane,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
113981,Emet Lane,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
113981,Emet Lane,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
113981,Emet Lane,2023-06-05T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-05T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.37
113981,Emet Lane,2023-06-05T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-05T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.75
113981,Emet Lane,2023-06-05T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.17
113981,Emet Lane,2023-06-05T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.12
113981,Emet Lane,2023-06-05T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.7
113981,Emet Lane,2023-06-05T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.7
113981,Emet Lane,2023-06-05T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.6
113981,Emet Lane,2023-06-05T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.7
113981,Emet Lane,2023-06-05T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-05T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-05T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.29
113981,Emet Lane,2023-06-05T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.46
113981,Emet Lane,2023-06-05T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.32
113981,Emet Lane,2023-06-05T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.32
113981,Emet Lane,2023-06-05T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
113981,Emet Lane,2023-06-05T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.7
113981,Emet Lane,2023-06-05T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.9
113981,Emet Lane,2023-06-05T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.3
113981,Emet Lane,2023-06-05T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.05
113981,Emet Lane,2023-06-05T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
113981,Emet Lane,2023-06-05T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-05T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.6
113981,Emet Lane,2023-06-05T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.34
113981,Emet Lane,2023-06-05T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.08
113981,Emet Lane,2023-06-05T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
113981,Emet Lane,2023-06-05T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.4
113981,Emet Lane,2023-06-05T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.6
113981,Emet Lane,2023-06-05T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.8
113981,Emet Lane,2023-06-05T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-05T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-05T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-05T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.56
113981,Emet Lane,2023-06-05T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.42
113981,Emet Lane,2023-06-05T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.92
113981,Emet Lane,2023-06-05T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
113981,Emet Lane,2023-06-05T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.8
113981,Emet Lane,2023-06-05T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.9
113981,Emet Lane,2023-06-05T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.1
113981,Emet Lane,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,32.9
113981,Emet Lane,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
113981,Emet Lane,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
113981,Emet Lane,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113981,Emet Lane,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
113981,Emet Lane,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
113981,Emet Lane,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
113981,Emet Lane,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
113981,Emet Lane,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
113981,Emet Lane,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.34
113981,Emet Lane,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.37
113981,Emet Lane,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.26
113981,Emet Lane,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.44
113981,Emet Lane,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
113981,Emet Lane,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
113981,Emet Lane,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
113981,Emet Lane,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
113981,Emet Lane,2023-06-05T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-05T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.39
113981,Emet Lane,2023-06-05T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-05T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.94
113981,Emet Lane,2023-06-05T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.0
113981,Emet Lane,2023-06-05T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.17
113981,Emet Lane,2023-06-05T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.8
113981,Emet Lane,2023-06-05T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.2
113981,Emet Lane,2023-06-05T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.5
113981,Emet Lane,2023-06-05T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.0
113981,Emet Lane,2023-06-05T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-05T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-05T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.58
113981,Emet Lane,2023-06-05T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.76
113981,Emet Lane,2023-06-05T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.26
113981,Emet Lane,2023-06-05T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.1
113981,Emet Lane,2023-06-05T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.6
113981,Emet Lane,2023-06-05T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,82.7
113981,Emet Lane,2023-06-05T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.2
113981,Emet Lane,2023-06-05T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.2
113981,Emet Lane,2023-06-05T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.86
113981,Emet Lane,2023-06-05T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-06-05T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.09
113981,Emet Lane,2023-06-05T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.65
113981,Emet Lane,2023-06-05T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.08
113981,Emet Lane,2023-06-05T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.01
113981,Emet Lane,2023-06-05T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
113981,Emet Lane,2023-06-05T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.0
113981,Emet Lane,2023-06-05T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.4
113981,Emet Lane,2023-06-05T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.2
113981,Emet Lane,2023-06-05T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-05T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-05T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.04
113981,Emet Lane,2023-06-05T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.29
113981,Emet Lane,2023-06-05T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.67
113981,Emet Lane,2023-06-05T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.39
113981,Emet Lane,2023-06-05T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
113981,Emet Lane,2023-06-05T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.7
113981,Emet Lane,2023-06-05T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
113981,Emet Lane,2023-06-05T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.6
113981,Emet Lane,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,32.9
113981,Emet Lane,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
113981,Emet Lane,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
113981,Emet Lane,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113981,Emet Lane,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
113981,Emet Lane,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
113981,Emet Lane,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
113981,Emet Lane,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
113981,Emet Lane,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
113981,Emet Lane,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.62
113981,Emet Lane,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,45.64
113981,Emet Lane,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.01
113981,Emet Lane,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.67
113981,Emet Lane,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
113981,Emet Lane,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
113981,Emet Lane,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
113981,Emet Lane,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
113981,Emet Lane,2023-06-05T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-05T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.68
113981,Emet Lane,2023-06-05T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-05T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.03
113981,Emet Lane,2023-06-05T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.86
113981,Emet Lane,2023-06-05T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.82
113981,Emet Lane,2023-06-05T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.0
113981,Emet Lane,2023-06-05T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
113981,Emet Lane,2023-06-05T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.7
113981,Emet Lane,2023-06-05T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.7
113981,Emet Lane,2023-06-05T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-05T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-05T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.56
113981,Emet Lane,2023-06-05T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.17
113981,Emet Lane,2023-06-05T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.29
113981,Emet Lane,2023-06-05T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.65
113981,Emet Lane,2023-06-05T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,40.7
113981,Emet Lane,2023-06-05T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,85.5
113981,Emet Lane,2023-06-05T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.3
113981,Emet Lane,2023-06-05T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.1
113981,Emet Lane,2023-06-05T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.23
113981,Emet Lane,2023-06-05T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-05T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.47
113981,Emet Lane,2023-06-05T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.59
113981,Emet Lane,2023-06-05T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.55
113981,Emet Lane,2023-06-05T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.0
113981,Emet Lane,2023-06-05T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
113981,Emet Lane,2023-06-05T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.4
113981,Emet Lane,2023-06-05T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
113981,Emet Lane,2023-06-05T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.2
113981,Emet Lane,2023-06-05T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-05T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-05T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-05T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.92
113981,Emet Lane,2023-06-05T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.12
113981,Emet Lane,2023-06-05T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.68
113981,Emet Lane,2023-06-05T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
113981,Emet Lane,2023-06-05T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
113981,Emet Lane,2023-06-05T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.8
113981,Emet Lane,2023-06-05T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.2
113981,Emet Lane,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,32.8
113981,Emet Lane,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
113981,Emet Lane,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
113981,Emet Lane,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113981,Emet Lane,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
113981,Emet Lane,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
113981,Emet Lane,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
113981,Emet Lane,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
113981,Emet Lane,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
113981,Emet Lane,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.23
113981,Emet Lane,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,42.71
113981,Emet Lane,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.82
113981,Emet Lane,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.15
113981,Emet Lane,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,94.9
113981,Emet Lane,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
113981,Emet Lane,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
113981,Emet Lane,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
113981,Emet Lane,2023-06-05T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-05T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.6
113981,Emet Lane,2023-06-05T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-05T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.05
113981,Emet Lane,2023-06-05T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.98
113981,Emet Lane,2023-06-05T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.95
113981,Emet Lane,2023-06-05T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,39.1
113981,Emet Lane,2023-06-05T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
113981,Emet Lane,2023-06-05T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.2
113981,Emet Lane,2023-06-05T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.8
113981,Emet Lane,2023-06-05T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-05T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-05T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.66
113981,Emet Lane,2023-06-05T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,25.14
113981,Emet Lane,2023-06-05T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.22
113981,Emet Lane,2023-06-05T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.89
113981,Emet Lane,2023-06-05T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,50.2
113981,Emet Lane,2023-06-05T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,105.5
113981,Emet Lane,2023-06-05T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.6
113981,Emet Lane,2023-06-05T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.0
113981,Emet Lane,2023-06-05T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.65
113981,Emet Lane,2023-06-05T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-05T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.36
113981,Emet Lane,2023-06-05T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.8
113981,Emet Lane,2023-06-05T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.55
113981,Emet Lane,2023-06-05T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.0
113981,Emet Lane,2023-06-05T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
113981,Emet Lane,2023-06-05T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.7
113981,Emet Lane,2023-06-05T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
113981,Emet Lane,2023-06-05T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.3
113981,Emet Lane,2023-06-05T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-05T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-05T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-05T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.75
113981,Emet Lane,2023-06-05T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.05
113981,Emet Lane,2023-06-05T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.94
113981,Emet Lane,2023-06-05T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
113981,Emet Lane,2023-06-05T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
113981,Emet Lane,2023-06-05T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.9
113981,Emet Lane,2023-06-05T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.3
113981,Emet Lane,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,32.8
113981,Emet Lane,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
113981,Emet Lane,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
113981,Emet Lane,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113981,Emet Lane,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
113981,Emet Lane,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
113981,Emet Lane,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
113981,Emet Lane,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
113981,Emet Lane,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
113981,Emet Lane,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.16
113981,Emet Lane,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.74
113981,Emet Lane,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.8
113981,Emet Lane,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.78
113981,Emet Lane,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
113981,Emet Lane,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
113981,Emet Lane,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
113981,Emet Lane,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
113981,Emet Lane,2023-06-05T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-05T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.23
113981,Emet Lane,2023-06-05T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-05T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.07
113981,Emet Lane,2023-06-05T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.4
113981,Emet Lane,2023-06-05T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.32
113981,Emet Lane,2023-06-05T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.0
113981,Emet Lane,2023-06-05T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.4
113981,Emet Lane,2023-06-05T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.3
113981,Emet Lane,2023-06-05T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.3
113981,Emet Lane,2023-06-05T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-05T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-05T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.63
113981,Emet Lane,2023-06-05T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.74
113981,Emet Lane,2023-06-05T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.02
113981,Emet Lane,2023-06-05T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.35
113981,Emet Lane,2023-06-05T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,41.6
113981,Emet Lane,2023-06-05T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.3
113981,Emet Lane,2023-06-05T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.8
113981,Emet Lane,2023-06-05T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,87.5
113981,Emet Lane,2023-06-05T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.49
113981,Emet Lane,2023-06-05T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-05T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.67
113981,Emet Lane,2023-06-05T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.05
113981,Emet Lane,2023-06-05T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.06
113981,Emet Lane,2023-06-05T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.5
113981,Emet Lane,2023-06-05T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.8
113981,Emet Lane,2023-06-05T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.6
113981,Emet Lane,2023-06-05T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
113981,Emet Lane,2023-06-05T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.8
113981,Emet Lane,2023-06-05T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-05T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-05T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-05T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.47
113981,Emet Lane,2023-06-05T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.0
113981,Emet Lane,2023-06-05T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.06
113981,Emet Lane,2023-06-05T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
113981,Emet Lane,2023-06-05T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.1
113981,Emet Lane,2023-06-05T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.1
113981,Emet Lane,2023-06-05T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.1
113981,Emet Lane,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,32.7
113981,Emet Lane,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
113981,Emet Lane,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
113981,Emet Lane,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113981,Emet Lane,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
113981,Emet Lane,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
113981,Emet Lane,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
113981,Emet Lane,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
113981,Emet Lane,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
113981,Emet Lane,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.43
113981,Emet Lane,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.33
113981,Emet Lane,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.48
113981,Emet Lane,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,44.23
113981,Emet Lane,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,105.7
113981,Emet Lane,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
113981,Emet Lane,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
113981,Emet Lane,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
113981,Emet Lane,2023-06-05T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-05T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.95
113981,Emet Lane,2023-06-05T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.88
113981,Emet Lane,2023-06-05T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.83
113981,Emet Lane,2023-06-05T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.84
113981,Emet Lane,2023-06-05T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.12
113981,Emet Lane,2023-06-05T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,44.3
113981,Emet Lane,2023-06-05T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.3
113981,Emet Lane,2023-06-05T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.8
113981,Emet Lane,2023-06-05T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.0
113981,Emet Lane,2023-06-05T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-05T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-05T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.33
113981,Emet Lane,2023-06-05T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.39
113981,Emet Lane,2023-06-05T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.19
113981,Emet Lane,2023-06-05T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.71
113981,Emet Lane,2023-06-05T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,45.2
113981,Emet Lane,2023-06-05T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.8
113981,Emet Lane,2023-06-05T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.5
113981,Emet Lane,2023-06-05T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,96.3
113981,Emet Lane,2023-06-05T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.13
113981,Emet Lane,2023-06-05T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-05T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.51
113981,Emet Lane,2023-06-05T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.61
113981,Emet Lane,2023-06-05T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.15
113981,Emet Lane,2023-06-05T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.02
113981,Emet Lane,2023-06-05T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.3
113981,Emet Lane,2023-06-05T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.2
113981,Emet Lane,2023-06-05T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
113981,Emet Lane,2023-06-05T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.8
113981,Emet Lane,2023-06-05T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-05T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-05T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-05T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.25
113981,Emet Lane,2023-06-05T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.8
113981,Emet Lane,2023-06-05T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.89
113981,Emet Lane,2023-06-05T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
113981,Emet Lane,2023-06-05T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
113981,Emet Lane,2023-06-05T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.0
113981,Emet Lane,2023-06-05T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.9
113981,Emet Lane,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,32.6
113981,Emet Lane,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
113981,Emet Lane,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
113981,Emet Lane,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
113981,Emet Lane,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
113981,Emet Lane,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
113981,Emet Lane,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
113981,Emet Lane,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
113981,Emet Lane,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.17
113981,Emet Lane,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,44.08
113981,Emet Lane,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.99
113981,Emet Lane,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,46.73
113981,Emet Lane,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
113981,Emet Lane,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
113981,Emet Lane,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
113981,Emet Lane,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
113981,Emet Lane,2023-06-05T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-05T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-05T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-05T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.31
113981,Emet Lane,2023-06-05T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.27
113981,Emet Lane,2023-06-05T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.79
113981,Emet Lane,2023-06-05T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,58.2
113981,Emet Lane,2023-06-05T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.0
113981,Emet Lane,2023-06-05T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,71.6
113981,Emet Lane,2023-06-05T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.4
113981,Emet Lane,2023-06-05T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-05T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-05T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.67
113981,Emet Lane,2023-06-05T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.13
113981,Emet Lane,2023-06-05T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.71
113981,Emet Lane,2023-06-05T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.72
113981,Emet Lane,2023-06-05T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.5
113981,Emet Lane,2023-06-05T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.8
113981,Emet Lane,2023-06-05T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.8
113981,Emet Lane,2023-06-05T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,92.6
113981,Emet Lane,2023-06-05T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.38
113981,Emet Lane,2023-06-05T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-05T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.15
113981,Emet Lane,2023-06-05T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.97
113981,Emet Lane,2023-06-05T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.67
113981,Emet Lane,2023-06-05T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.0
113981,Emet Lane,2023-06-05T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
113981,Emet Lane,2023-06-05T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.1
113981,Emet Lane,2023-06-05T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.4
113981,Emet Lane,2023-06-05T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.2
113981,Emet Lane,2023-06-05T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-05T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-05T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-05T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.68
113981,Emet Lane,2023-06-05T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.54
113981,Emet Lane,2023-06-05T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.9
113981,Emet Lane,2023-06-05T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
113981,Emet Lane,2023-06-05T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
113981,Emet Lane,2023-06-05T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.7
113981,Emet Lane,2023-06-05T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.3
113981,Emet Lane,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,32.5
113981,Emet Lane,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
113981,Emet Lane,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
113981,Emet Lane,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
113981,Emet Lane,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
113981,Emet Lane,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
113981,Emet Lane,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
113981,Emet Lane,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
113981,Emet Lane,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
113981,Emet Lane,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.08
113981,Emet Lane,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.1
113981,Emet Lane,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,43.19
113981,Emet Lane,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.42
113981,Emet Lane,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,98.9
113981,Emet Lane,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
113981,Emet Lane,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
113981,Emet Lane,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
113981,Emet Lane,2023-06-05T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-05T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-05T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-05T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.61
113981,Emet Lane,2023-06-05T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.18
113981,Emet Lane,2023-06-05T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.16
113981,Emet Lane,2023-06-05T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,58.6
113981,Emet Lane,2023-06-05T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.3
113981,Emet Lane,2023-06-05T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,73.4
113981,Emet Lane,2023-06-05T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.8
113981,Emet Lane,2023-06-05T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-05T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-05T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.4
113981,Emet Lane,2023-06-05T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.71
113981,Emet Lane,2023-06-05T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.14
113981,Emet Lane,2023-06-05T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.58
113981,Emet Lane,2023-06-05T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,44.1
113981,Emet Lane,2023-06-05T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.2
113981,Emet Lane,2023-06-05T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.7
113981,Emet Lane,2023-06-05T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,95.9
113981,Emet Lane,2023-06-05T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.78
113981,Emet Lane,2023-06-05T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-05T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-05T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.87
113981,Emet Lane,2023-06-05T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.84
113981,Emet Lane,2023-06-05T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.96
113981,Emet Lane,2023-06-05T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
113981,Emet Lane,2023-06-05T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.6
113981,Emet Lane,2023-06-05T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.2
113981,Emet Lane,2023-06-05T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.7
113981,Emet Lane,2023-06-05T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-05T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-05T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-05T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.0
113981,Emet Lane,2023-06-05T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.18
113981,Emet Lane,2023-06-05T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.42
113981,Emet Lane,2023-06-05T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
113981,Emet Lane,2023-06-05T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.5
113981,Emet Lane,2023-06-05T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.3
113981,Emet Lane,2023-06-05T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.6
113981,Emet Lane,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,32.4
113981,Emet Lane,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
113981,Emet Lane,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
113981,Emet Lane,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
113981,Emet Lane,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
113981,Emet Lane,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
113981,Emet Lane,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
113981,Emet Lane,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
113981,Emet Lane,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
113981,Emet Lane,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.41
113981,Emet Lane,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.2
113981,Emet Lane,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,46.35
113981,Emet Lane,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,46.12
113981,Emet Lane,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,115.2
113981,Emet Lane,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
113981,Emet Lane,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
113981,Emet Lane,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
113981,Emet Lane,2023-06-05T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-05T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.99
113981,Emet Lane,2023-06-05T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-05T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.4
113981,Emet Lane,2023-06-05T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.91
113981,Emet Lane,2023-06-05T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.2
113981,Emet Lane,2023-06-05T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,43.0
113981,Emet Lane,2023-06-05T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
113981,Emet Lane,2023-06-05T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.0
113981,Emet Lane,2023-06-05T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.7
113981,Emet Lane,2023-06-05T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-05T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-05T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-05T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.74
113981,Emet Lane,2023-06-05T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.36
113981,Emet Lane,2023-06-05T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.78
113981,Emet Lane,2023-06-05T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.4
113981,Emet Lane,2023-06-05T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.9
113981,Emet Lane,2023-06-05T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.6
113981,Emet Lane,2023-06-05T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,87.8
113981,Emet Lane,2023-06-05T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.89
113981,Emet Lane,2023-06-05T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-05T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-05T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.17
113981,Emet Lane,2023-06-05T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.35
113981,Emet Lane,2023-06-05T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.3
113981,Emet Lane,2023-06-05T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
113981,Emet Lane,2023-06-05T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.5
113981,Emet Lane,2023-06-05T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.5
113981,Emet Lane,2023-06-05T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.9
113981,Emet Lane,2023-06-05T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-05T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-05T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.94
113981,Emet Lane,2023-06-05T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.7
113981,Emet Lane,2023-06-05T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.62
113981,Emet Lane,2023-06-05T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.43
113981,Emet Lane,2023-06-05T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
113981,Emet Lane,2023-06-05T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.5
113981,Emet Lane,2023-06-05T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
113981,Emet Lane,2023-06-05T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.6
113981,Emet Lane,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,32.4
113981,Emet Lane,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
113981,Emet Lane,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
113981,Emet Lane,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
113981,Emet Lane,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
113981,Emet Lane,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
113981,Emet Lane,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
113981,Emet Lane,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
113981,Emet Lane,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
113981,Emet Lane,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.3
113981,Emet Lane,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.01
113981,Emet Lane,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,41.24
113981,Emet Lane,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,42.71
113981,Emet Lane,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,101.2
113981,Emet Lane,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
113981,Emet Lane,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
113981,Emet Lane,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
113981,Emet Lane,2023-06-05T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.84
