Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-05T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.47
113981,Emet Lane,2023-06-05T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-06-05T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.97
113981,Emet Lane,2023-06-05T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.78
113981,Emet Lane,2023-06-05T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.95
113981,Emet Lane,2023-06-05T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.0
113981,Emet Lane,2023-06-05T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
113981,Emet Lane,2023-06-05T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.7
113981,Emet Lane,2023-06-05T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.8
113981,Emet Lane,2023-06-05T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-05T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-05T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.18
113981,Emet Lane,2023-06-05T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.54
113981,Emet Lane,2023-06-05T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.71
113981,Emet Lane,2023-06-05T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.52
113981,Emet Lane,2023-06-05T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.4
113981,Emet Lane,2023-06-05T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.7
113981,Emet Lane,2023-06-05T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.9
113981,Emet Lane,2023-06-05T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.2
113981,Emet Lane,2023-06-05T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.46
113981,Emet Lane,2023-06-05T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-05T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.23
113981,Emet Lane,2023-06-05T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.27
113981,Emet Lane,2023-06-05T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.71
113981,Emet Lane,2023-06-05T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.07
113981,Emet Lane,2023-06-05T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
113981,Emet Lane,2023-06-05T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.7
113981,Emet Lane,2023-06-05T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.1
113981,Emet Lane,2023-06-05T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.0
113981,Emet Lane,2023-06-05T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-05T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-05T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-06-05T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.5
113981,Emet Lane,2023-06-05T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.88
113981,Emet Lane,2023-06-05T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.83
113981,Emet Lane,2023-06-05T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
113981,Emet Lane,2023-06-05T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.4
113981,Emet Lane,2023-06-05T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
113981,Emet Lane,2023-06-05T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.7
113981,Emet Lane,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,32.3
113981,Emet Lane,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
113981,Emet Lane,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
113981,Emet Lane,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
113981,Emet Lane,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
113981,Emet Lane,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
113981,Emet Lane,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
113981,Emet Lane,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
113981,Emet Lane,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
113981,Emet Lane,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.17
113981,Emet Lane,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,42.28
113981,Emet Lane,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.08
113981,Emet Lane,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.37
113981,Emet Lane,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
113981,Emet Lane,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
113981,Emet Lane,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
113981,Emet Lane,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
113981,Emet Lane,2023-06-05T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-05T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.77
113981,Emet Lane,2023-06-05T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-05T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.09
113981,Emet Lane,2023-06-05T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.07
113981,Emet Lane,2023-06-05T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.85
113981,Emet Lane,2023-06-05T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
113981,Emet Lane,2023-06-05T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
113981,Emet Lane,2023-06-05T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.4
113981,Emet Lane,2023-06-05T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.9
113981,Emet Lane,2023-06-05T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-05T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-05T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.09
113981,Emet Lane,2023-06-05T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.17
113981,Emet Lane,2023-06-05T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.7
113981,Emet Lane,2023-06-05T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.61
113981,Emet Lane,2023-06-05T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.1
113981,Emet Lane,2023-06-05T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.2
113981,Emet Lane,2023-06-05T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.9
113981,Emet Lane,2023-06-05T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.9
113981,Emet Lane,2023-06-05T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.28
113981,Emet Lane,2023-06-05T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
113981,Emet Lane,2023-06-05T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.33
113981,Emet Lane,2023-06-05T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.84
113981,Emet Lane,2023-06-05T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.64
113981,Emet Lane,2023-06-05T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.97
113981,Emet Lane,2023-06-05T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
113981,Emet Lane,2023-06-05T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.9
113981,Emet Lane,2023-06-05T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.8
113981,Emet Lane,2023-06-05T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.6
113981,Emet Lane,2023-06-05T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-05T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-05T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.99
113981,Emet Lane,2023-06-05T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.25
113981,Emet Lane,2023-06-05T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.36
113981,Emet Lane,2023-06-05T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.01
113981,Emet Lane,2023-06-05T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
113981,Emet Lane,2023-06-05T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.2
113981,Emet Lane,2023-06-05T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
113981,Emet Lane,2023-06-05T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
113981,Emet Lane,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,32.2
113981,Emet Lane,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
113981,Emet Lane,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
113981,Emet Lane,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113981,Emet Lane,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
113981,Emet Lane,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
113981,Emet Lane,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
113981,Emet Lane,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
113981,Emet Lane,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
113981,Emet Lane,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.82
113981,Emet Lane,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,46.34
113981,Emet Lane,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.77
113981,Emet Lane,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.44
113981,Emet Lane,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
113981,Emet Lane,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
113981,Emet Lane,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
113981,Emet Lane,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
113981,Emet Lane,2023-06-05T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-05T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.72
113981,Emet Lane,2023-06-05T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-05T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.67
113981,Emet Lane,2023-06-05T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.71
113981,Emet Lane,2023-06-05T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.0
113981,Emet Lane,2023-06-05T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.7
113981,Emet Lane,2023-06-05T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
113981,Emet Lane,2023-06-05T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.0
113981,Emet Lane,2023-06-05T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.3
113981,Emet Lane,2023-06-05T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-05T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-05T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.2
113981,Emet Lane,2023-06-05T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.68
113981,Emet Lane,2023-06-05T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.51
113981,Emet Lane,2023-06-05T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.22
113981,Emet Lane,2023-06-05T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.2
113981,Emet Lane,2023-06-05T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.3
113981,Emet Lane,2023-06-05T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.3
113981,Emet Lane,2023-06-05T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.3
113981,Emet Lane,2023-06-05T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.51
113981,Emet Lane,2023-06-05T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-05T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.83
113981,Emet Lane,2023-06-05T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.89
113981,Emet Lane,2023-06-05T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.55
113981,Emet Lane,2023-06-05T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.38
113981,Emet Lane,2023-06-05T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
113981,Emet Lane,2023-06-05T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.5
113981,Emet Lane,2023-06-05T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
113981,Emet Lane,2023-06-05T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.7
113981,Emet Lane,2023-06-05T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-05T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-05T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-05T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.33
113981,Emet Lane,2023-06-05T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.9
113981,Emet Lane,2023-06-05T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.48
113981,Emet Lane,2023-06-05T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
113981,Emet Lane,2023-06-05T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.8
113981,Emet Lane,2023-06-05T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
113981,Emet Lane,2023-06-05T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.9
113981,Emet Lane,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,32.2
113981,Emet Lane,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
113981,Emet Lane,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
113981,Emet Lane,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113981,Emet Lane,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
113981,Emet Lane,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
113981,Emet Lane,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
113981,Emet Lane,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
113981,Emet Lane,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
113981,Emet Lane,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.68
113981,Emet Lane,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,43.57
113981,Emet Lane,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.67
113981,Emet Lane,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,49.07
113981,Emet Lane,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,107.1
113981,Emet Lane,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
113981,Emet Lane,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
113981,Emet Lane,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
113981,Emet Lane,2023-06-05T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-05T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.28
113981,Emet Lane,2023-06-05T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-05T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.85
113981,Emet Lane,2023-06-05T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.8
113981,Emet Lane,2023-06-05T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.76
113981,Emet Lane,2023-06-05T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.0
113981,Emet Lane,2023-06-05T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
113981,Emet Lane,2023-06-05T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.8
113981,Emet Lane,2023-06-05T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.0
113981,Emet Lane,2023-06-05T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-05T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-05T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.28
113981,Emet Lane,2023-06-05T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.69
113981,Emet Lane,2023-06-05T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.43
113981,Emet Lane,2023-06-05T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.33
113981,Emet Lane,2023-06-05T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.0
113981,Emet Lane,2023-06-05T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.2
113981,Emet Lane,2023-06-05T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.0
113981,Emet Lane,2023-06-05T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,85.9
113981,Emet Lane,2023-06-05T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.56
113981,Emet Lane,2023-06-05T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-05T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.26
113981,Emet Lane,2023-06-05T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.52
113981,Emet Lane,2023-06-05T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.22
113981,Emet Lane,2023-06-05T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.2
113981,Emet Lane,2023-06-05T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,42.3
113981,Emet Lane,2023-06-05T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.2
113981,Emet Lane,2023-06-05T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.5
113981,Emet Lane,2023-06-05T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.0
113981,Emet Lane,2023-06-05T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-05T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-05T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-05T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.02
113981,Emet Lane,2023-06-05T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.42
113981,Emet Lane,2023-06-05T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.72
113981,Emet Lane,2023-06-05T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
113981,Emet Lane,2023-06-05T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.4
113981,Emet Lane,2023-06-05T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
113981,Emet Lane,2023-06-05T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.0
113981,Emet Lane,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,32.1
113981,Emet Lane,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
113981,Emet Lane,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
113981,Emet Lane,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113981,Emet Lane,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
113981,Emet Lane,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
113981,Emet Lane,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
113981,Emet Lane,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
113981,Emet Lane,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
113981,Emet Lane,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.05
113981,Emet Lane,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,44.08
113981,Emet Lane,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.86
113981,Emet Lane,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
113981,Emet Lane,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,112.4
113981,Emet Lane,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
113981,Emet Lane,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
113981,Emet Lane,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
113981,Emet Lane,2023-06-05T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-05T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.62
113981,Emet Lane,2023-06-05T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-05T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.33
113981,Emet Lane,2023-06-05T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.61
113981,Emet Lane,2023-06-05T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.69
113981,Emet Lane,2023-06-05T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.9
113981,Emet Lane,2023-06-05T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.9
113981,Emet Lane,2023-06-05T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.2
113981,Emet Lane,2023-06-05T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.6
113981,Emet Lane,2023-06-05T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-05T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-05T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-06-05T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.16
113981,Emet Lane,2023-06-05T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.79
113981,Emet Lane,2023-06-05T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.21
113981,Emet Lane,2023-06-05T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.3
113981,Emet Lane,2023-06-05T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.6
113981,Emet Lane,2023-06-05T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.5
113981,Emet Lane,2023-06-05T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,85.3
113981,Emet Lane,2023-06-05T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.51
113981,Emet Lane,2023-06-05T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-05T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.61
113981,Emet Lane,2023-06-05T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,21.9
113981,Emet Lane,2023-06-05T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.62
113981,Emet Lane,2023-06-05T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.11
113981,Emet Lane,2023-06-05T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,59.9
113981,Emet Lane,2023-06-05T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,93.7
113981,Emet Lane,2023-06-05T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
113981,Emet Lane,2023-06-05T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.2
113981,Emet Lane,2023-06-05T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-05T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-05T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-05T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.98
113981,Emet Lane,2023-06-05T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.43
113981,Emet Lane,2023-06-05T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.15
113981,Emet Lane,2023-06-05T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
113981,Emet Lane,2023-06-05T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.0
113981,Emet Lane,2023-06-05T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
113981,Emet Lane,2023-06-05T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
113981,Emet Lane,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,32.0
113981,Emet Lane,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
113981,Emet Lane,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
113981,Emet Lane,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113981,Emet Lane,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
113981,Emet Lane,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
113981,Emet Lane,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
113981,Emet Lane,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
113981,Emet Lane,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
113981,Emet Lane,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.07
113981,Emet Lane,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,47.37
113981,Emet Lane,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.44
113981,Emet Lane,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,44.16
113981,Emet Lane,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,106.4
113981,Emet Lane,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
113981,Emet Lane,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
113981,Emet Lane,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
113981,Emet Lane,2023-06-05T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-05T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.67
113981,Emet Lane,2023-06-05T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-05T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.63
113981,Emet Lane,2023-06-05T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.61
113981,Emet Lane,2023-06-05T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.64
113981,Emet Lane,2023-06-05T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.0
113981,Emet Lane,2023-06-05T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
113981,Emet Lane,2023-06-05T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.5
113981,Emet Lane,2023-06-05T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.9
113981,Emet Lane,2023-06-05T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
113981,Emet Lane,2023-06-05T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-05T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.18
113981,Emet Lane,2023-06-05T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.65
113981,Emet Lane,2023-06-05T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.73
113981,Emet Lane,2023-06-05T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.04
113981,Emet Lane,2023-06-05T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.6
113981,Emet Lane,2023-06-05T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.8
113981,Emet Lane,2023-06-05T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.1
113981,Emet Lane,2023-06-05T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,84.3
113981,Emet Lane,2023-06-05T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.94
113981,Emet Lane,2023-06-05T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-05T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.78
113981,Emet Lane,2023-06-05T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.49
113981,Emet Lane,2023-06-05T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.36
113981,Emet Lane,2023-06-05T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.97
113981,Emet Lane,2023-06-05T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.9
113981,Emet Lane,2023-06-05T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.8
113981,Emet Lane,2023-06-05T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
113981,Emet Lane,2023-06-05T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.1
113981,Emet Lane,2023-06-05T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-05T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-05T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-05T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.18
113981,Emet Lane,2023-06-05T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.39
113981,Emet Lane,2023-06-05T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.01
113981,Emet Lane,2023-06-05T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
113981,Emet Lane,2023-06-05T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.1
113981,Emet Lane,2023-06-05T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.9
113981,Emet Lane,2023-06-05T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
113981,Emet Lane,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,32.0
113981,Emet Lane,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
113981,Emet Lane,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
113981,Emet Lane,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113981,Emet Lane,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
113981,Emet Lane,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
113981,Emet Lane,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
113981,Emet Lane,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
113981,Emet Lane,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
113981,Emet Lane,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.31
113981,Emet Lane,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,44.95
113981,Emet Lane,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.09
113981,Emet Lane,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,44.65
113981,Emet Lane,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
113981,Emet Lane,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
113981,Emet Lane,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
113981,Emet Lane,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
113981,Emet Lane,2023-06-05T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-05T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.72
113981,Emet Lane,2023-06-05T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-05T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.45
113981,Emet Lane,2023-06-05T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.74
113981,Emet Lane,2023-06-05T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.06
113981,Emet Lane,2023-06-05T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.6
113981,Emet Lane,2023-06-05T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
113981,Emet Lane,2023-06-05T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.4
113981,Emet Lane,2023-06-05T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.1
113981,Emet Lane,2023-06-05T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-05T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-05T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.32
113981,Emet Lane,2023-06-05T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.53
113981,Emet Lane,2023-06-05T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.9
113981,Emet Lane,2023-06-05T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.81
113981,Emet Lane,2023-06-05T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.4
113981,Emet Lane,2023-06-05T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.4
113981,Emet Lane,2023-06-05T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.7
113981,Emet Lane,2023-06-05T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.5
113981,Emet Lane,2023-06-05T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.53
113981,Emet Lane,2023-06-05T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-05T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.03
113981,Emet Lane,2023-06-05T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.7
113981,Emet Lane,2023-06-05T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.89
113981,Emet Lane,2023-06-05T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.73
113981,Emet Lane,2023-06-05T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
113981,Emet Lane,2023-06-05T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.8
113981,Emet Lane,2023-06-05T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.3
113981,Emet Lane,2023-06-05T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.3
113981,Emet Lane,2023-06-05T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-05T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-05T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-05T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.56
113981,Emet Lane,2023-06-05T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.13
113981,Emet Lane,2023-06-05T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.83
113981,Emet Lane,2023-06-05T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
113981,Emet Lane,2023-06-05T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.7
113981,Emet Lane,2023-06-05T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
113981,Emet Lane,2023-06-05T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
113981,Emet Lane,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,31.9
113981,Emet Lane,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
113981,Emet Lane,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
113981,Emet Lane,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
113981,Emet Lane,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
113981,Emet Lane,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
113981,Emet Lane,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
113981,Emet Lane,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
113981,Emet Lane,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
113981,Emet Lane,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
113981,Emet Lane,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,45.24
113981,Emet Lane,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.66
113981,Emet Lane,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,46.43
113981,Emet Lane,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,103.3
113981,Emet Lane,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
113981,Emet Lane,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
113981,Emet Lane,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
113981,Emet Lane,2023-06-05T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-05T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.4
113981,Emet Lane,2023-06-05T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-05T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.67
113981,Emet Lane,2023-06-05T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.02
113981,Emet Lane,2023-06-05T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.26
113981,Emet Lane,2023-06-05T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.2
113981,Emet Lane,2023-06-05T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
113981,Emet Lane,2023-06-05T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.2
113981,Emet Lane,2023-06-05T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.7
113981,Emet Lane,2023-06-05T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-05T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-05T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.82
113981,Emet Lane,2023-06-05T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.62
113981,Emet Lane,2023-06-05T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.29
113981,Emet Lane,2023-06-05T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.34
113981,Emet Lane,2023-06-05T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.7
113981,Emet Lane,2023-06-05T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.2
113981,Emet Lane,2023-06-05T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.4
113981,Emet Lane,2023-06-05T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.8
113981,Emet Lane,2023-06-05T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.43
113981,Emet Lane,2023-06-05T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-05T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.94
113981,Emet Lane,2023-06-05T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.72
113981,Emet Lane,2023-06-05T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.41
113981,Emet Lane,2023-06-05T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.98
113981,Emet Lane,2023-06-05T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
113981,Emet Lane,2023-06-05T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.0
113981,Emet Lane,2023-06-05T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
113981,Emet Lane,2023-06-05T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.5
113981,Emet Lane,2023-06-05T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-05T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-05T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-05T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.45
113981,Emet Lane,2023-06-05T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.55
113981,Emet Lane,2023-06-05T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.47
113981,Emet Lane,2023-06-05T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
113981,Emet Lane,2023-06-05T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.5
113981,Emet Lane,2023-06-05T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
113981,Emet Lane,2023-06-05T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
113981,Emet Lane,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,31.9
113981,Emet Lane,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
113981,Emet Lane,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
113981,Emet Lane,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113981,Emet Lane,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
113981,Emet Lane,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
113981,Emet Lane,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
113981,Emet Lane,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
113981,Emet Lane,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
113981,Emet Lane,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.23
113981,Emet Lane,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.46
113981,Emet Lane,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.27
113981,Emet Lane,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.06
113981,Emet Lane,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
113981,Emet Lane,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
113981,Emet Lane,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
113981,Emet Lane,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
113981,Emet Lane,2023-06-05T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-05T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.53
113981,Emet Lane,2023-06-05T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-05T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.78
113981,Emet Lane,2023-06-05T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.47
113981,Emet Lane,2023-06-05T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.0
113981,Emet Lane,2023-06-05T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.5
113981,Emet Lane,2023-06-05T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.8
113981,Emet Lane,2023-06-05T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.4
113981,Emet Lane,2023-06-05T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.9
113981,Emet Lane,2023-06-05T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-05T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-05T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.03
113981,Emet Lane,2023-06-05T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.31
113981,Emet Lane,2023-06-05T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.71
113981,Emet Lane,2023-06-05T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.53
113981,Emet Lane,2023-06-05T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.9
113981,Emet Lane,2023-06-05T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.6
113981,Emet Lane,2023-06-05T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.1
113981,Emet Lane,2023-06-05T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.8
113981,Emet Lane,2023-06-05T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.53
113981,Emet Lane,2023-06-05T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-05T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.91
113981,Emet Lane,2023-06-05T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.61
113981,Emet Lane,2023-06-05T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.75
113981,Emet Lane,2023-06-05T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.31
113981,Emet Lane,2023-06-05T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,49.8
113981,Emet Lane,2023-06-05T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.0
113981,Emet Lane,2023-06-05T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
113981,Emet Lane,2023-06-05T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.6
113981,Emet Lane,2023-06-05T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-05T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-05T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-05T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.13
113981,Emet Lane,2023-06-05T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.74
113981,Emet Lane,2023-06-05T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.35
113981,Emet Lane,2023-06-05T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
113981,Emet Lane,2023-06-05T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
113981,Emet Lane,2023-06-05T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
113981,Emet Lane,2023-06-05T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.0
113981,Emet Lane,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,31.9
113981,Emet Lane,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
113981,Emet Lane,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
113981,Emet Lane,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
113981,Emet Lane,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
113981,Emet Lane,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
113981,Emet Lane,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
113981,Emet Lane,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
113981,Emet Lane,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
113981,Emet Lane,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.14
113981,Emet Lane,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.84
113981,Emet Lane,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.67
113981,Emet Lane,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.19
113981,Emet Lane,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,111.0
113981,Emet Lane,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
113981,Emet Lane,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
113981,Emet Lane,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
113981,Emet Lane,2023-06-05T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
113981,Emet Lane,2023-06-05T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.61
113981,Emet Lane,2023-06-05T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-05T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.9
113981,Emet Lane,2023-06-05T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.77
113981,Emet Lane,2023-06-05T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.84
113981,Emet Lane,2023-06-05T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.9
113981,Emet Lane,2023-06-05T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.0
113981,Emet Lane,2023-06-05T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.6
113981,Emet Lane,2023-06-05T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.5
113981,Emet Lane,2023-06-05T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-05T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-05T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.86
113981,Emet Lane,2023-06-05T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.81
113981,Emet Lane,2023-06-05T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.06
113981,Emet Lane,2023-06-05T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.16
113981,Emet Lane,2023-06-05T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.2
113981,Emet Lane,2023-06-05T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.8
113981,Emet Lane,2023-06-05T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.8
113981,Emet Lane,2023-06-05T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.3
113981,Emet Lane,2023-06-05T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.64
113981,Emet Lane,2023-06-05T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-05T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.62
113981,Emet Lane,2023-06-05T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.11
113981,Emet Lane,2023-06-05T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.94
113981,Emet Lane,2023-06-05T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.32
113981,Emet Lane,2023-06-05T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,43.0
113981,Emet Lane,2023-06-05T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.8
113981,Emet Lane,2023-06-05T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
113981,Emet Lane,2023-06-05T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.3
113981,Emet Lane,2023-06-05T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-05T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-05T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-05T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.89
113981,Emet Lane,2023-06-05T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.08
113981,Emet Lane,2023-06-05T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.38
113981,Emet Lane,2023-06-05T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
113981,Emet Lane,2023-06-05T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.1
113981,Emet Lane,2023-06-05T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
113981,Emet Lane,2023-06-05T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
113981,Emet Lane,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,31.9
113981,Emet Lane,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
113981,Emet Lane,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
113981,Emet Lane,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113981,Emet Lane,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
113981,Emet Lane,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
113981,Emet Lane,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
113981,Emet Lane,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
113981,Emet Lane,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
113981,Emet Lane,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.29
113981,Emet Lane,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.71
113981,Emet Lane,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.85
113981,Emet Lane,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.7
113981,Emet Lane,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
113981,Emet Lane,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
113981,Emet Lane,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
113981,Emet Lane,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
