Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-05T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-05T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.35
113981,Emet Lane,2023-06-05T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-05T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.02
113981,Emet Lane,2023-06-05T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.34
113981,Emet Lane,2023-06-05T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.64
113981,Emet Lane,2023-06-05T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.6
113981,Emet Lane,2023-06-05T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
113981,Emet Lane,2023-06-05T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.1
113981,Emet Lane,2023-06-05T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.9
113981,Emet Lane,2023-06-05T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-05T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-05T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.27
113981,Emet Lane,2023-06-05T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.08
113981,Emet Lane,2023-06-05T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.22
113981,Emet Lane,2023-06-05T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.87
113981,Emet Lane,2023-06-05T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,44.2
113981,Emet Lane,2023-06-05T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.0
113981,Emet Lane,2023-06-05T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.1
113981,Emet Lane,2023-06-05T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,89.4
113981,Emet Lane,2023-06-05T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.36
113981,Emet Lane,2023-06-05T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-05T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.66
113981,Emet Lane,2023-06-05T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.89
113981,Emet Lane,2023-06-05T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.82
113981,Emet Lane,2023-06-05T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.7
113981,Emet Lane,2023-06-05T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.5
113981,Emet Lane,2023-06-05T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.5
113981,Emet Lane,2023-06-05T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
113981,Emet Lane,2023-06-05T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.6
113981,Emet Lane,2023-06-05T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-05T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-05T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-05T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.52
113981,Emet Lane,2023-06-05T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.0
113981,Emet Lane,2023-06-05T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.69
113981,Emet Lane,2023-06-05T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
113981,Emet Lane,2023-06-05T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
113981,Emet Lane,2023-06-05T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
113981,Emet Lane,2023-06-05T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.4
113981,Emet Lane,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,31.9
113981,Emet Lane,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
113981,Emet Lane,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
113981,Emet Lane,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113981,Emet Lane,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
113981,Emet Lane,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
113981,Emet Lane,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
113981,Emet Lane,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
113981,Emet Lane,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
113981,Emet Lane,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.82
113981,Emet Lane,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,39.5
113981,Emet Lane,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.37
113981,Emet Lane,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,46.9
113981,Emet Lane,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,103.8
113981,Emet Lane,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
113981,Emet Lane,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
113981,Emet Lane,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
113981,Emet Lane,2023-06-05T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-05T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.29
113981,Emet Lane,2023-06-05T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-05T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.36
113981,Emet Lane,2023-06-05T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.19
113981,Emet Lane,2023-06-05T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.06
113981,Emet Lane,2023-06-05T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.5
113981,Emet Lane,2023-06-05T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
113981,Emet Lane,2023-06-05T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.1
113981,Emet Lane,2023-06-05T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.4
113981,Emet Lane,2023-06-05T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-05T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-05T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-05T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.75
113981,Emet Lane,2023-06-05T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.85
113981,Emet Lane,2023-06-05T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.84
113981,Emet Lane,2023-06-05T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.4
113981,Emet Lane,2023-06-05T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.3
113981,Emet Lane,2023-06-05T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.1
113981,Emet Lane,2023-06-05T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.8
113981,Emet Lane,2023-06-05T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.48
113981,Emet Lane,2023-06-05T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-05T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.62
113981,Emet Lane,2023-06-05T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.62
113981,Emet Lane,2023-06-05T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.78
113981,Emet Lane,2023-06-05T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.67
113981,Emet Lane,2023-06-05T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
113981,Emet Lane,2023-06-05T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.5
113981,Emet Lane,2023-06-05T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.5
113981,Emet Lane,2023-06-05T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.4
113981,Emet Lane,2023-06-05T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-05T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-05T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-05T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.55
113981,Emet Lane,2023-06-05T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.18
113981,Emet Lane,2023-06-05T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.34
113981,Emet Lane,2023-06-05T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
113981,Emet Lane,2023-06-05T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
113981,Emet Lane,2023-06-05T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.7
113981,Emet Lane,2023-06-05T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.9
113981,Emet Lane,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,31.9
113981,Emet Lane,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
113981,Emet Lane,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
113981,Emet Lane,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113981,Emet Lane,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
113981,Emet Lane,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
113981,Emet Lane,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
113981,Emet Lane,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
113981,Emet Lane,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
113981,Emet Lane,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
113981,Emet Lane,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.28
113981,Emet Lane,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.99
113981,Emet Lane,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.91
113981,Emet Lane,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
113981,Emet Lane,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
113981,Emet Lane,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
113981,Emet Lane,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
113981,Emet Lane,2023-06-05T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-05T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.11
113981,Emet Lane,2023-06-05T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-05T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.19
113981,Emet Lane,2023-06-05T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.95
113981,Emet Lane,2023-06-05T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.93
113981,Emet Lane,2023-06-05T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.1
113981,Emet Lane,2023-06-05T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.4
113981,Emet Lane,2023-06-05T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.0
113981,Emet Lane,2023-06-05T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.2
113981,Emet Lane,2023-06-05T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-05T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-05T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.2
113981,Emet Lane,2023-06-05T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.18
113981,Emet Lane,2023-06-05T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.4
113981,Emet Lane,2023-06-05T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.89
113981,Emet Lane,2023-06-05T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.3
113981,Emet Lane,2023-06-05T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.2
113981,Emet Lane,2023-06-05T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.0
113981,Emet Lane,2023-06-05T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.6
113981,Emet Lane,2023-06-05T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.93
113981,Emet Lane,2023-06-05T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
113981,Emet Lane,2023-06-05T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.51
113981,Emet Lane,2023-06-05T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.35
113981,Emet Lane,2023-06-05T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.05
113981,Emet Lane,2023-06-05T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.69
113981,Emet Lane,2023-06-05T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.1
113981,Emet Lane,2023-06-05T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.1
113981,Emet Lane,2023-06-05T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.4
113981,Emet Lane,2023-06-05T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.4
113981,Emet Lane,2023-06-05T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-05T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-05T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.96
113981,Emet Lane,2023-06-05T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.07
113981,Emet Lane,2023-06-05T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.63
113981,Emet Lane,2023-06-05T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.3
113981,Emet Lane,2023-06-05T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.7
113981,Emet Lane,2023-06-05T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
113981,Emet Lane,2023-06-05T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
113981,Emet Lane,2023-06-05T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.6
113981,Emet Lane,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,31.8
113981,Emet Lane,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
113981,Emet Lane,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
113981,Emet Lane,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
113981,Emet Lane,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
113981,Emet Lane,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
113981,Emet Lane,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
113981,Emet Lane,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
113981,Emet Lane,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.85
113981,Emet Lane,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.8
113981,Emet Lane,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.03
113981,Emet Lane,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,43.82
113981,Emet Lane,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
113981,Emet Lane,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
113981,Emet Lane,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
113981,Emet Lane,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
113981,Emet Lane,2023-06-05T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-05T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-05T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-05T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.5
113981,Emet Lane,2023-06-05T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.93
113981,Emet Lane,2023-06-05T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.42
113981,Emet Lane,2023-06-05T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.5
113981,Emet Lane,2023-06-05T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.7
113981,Emet Lane,2023-06-05T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.0
113981,Emet Lane,2023-06-05T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.6
113981,Emet Lane,2023-06-05T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-05T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-05T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.98
113981,Emet Lane,2023-06-05T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.86
113981,Emet Lane,2023-06-05T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.48
113981,Emet Lane,2023-06-05T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.7
113981,Emet Lane,2023-06-05T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
113981,Emet Lane,2023-06-05T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.7
113981,Emet Lane,2023-06-05T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.7
113981,Emet Lane,2023-06-05T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.6
113981,Emet Lane,2023-06-05T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.01
113981,Emet Lane,2023-06-05T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
113981,Emet Lane,2023-06-05T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.28
113981,Emet Lane,2023-06-05T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.9
113981,Emet Lane,2023-06-05T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.27
113981,Emet Lane,2023-06-05T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.87
113981,Emet Lane,2023-06-05T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
113981,Emet Lane,2023-06-05T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.6
113981,Emet Lane,2023-06-05T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.3
113981,Emet Lane,2023-06-05T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
113981,Emet Lane,2023-06-05T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-05T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-05T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.25
113981,Emet Lane,2023-06-05T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.85
113981,Emet Lane,2023-06-05T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.24
113981,Emet Lane,2023-06-05T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.39
113981,Emet Lane,2023-06-05T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
113981,Emet Lane,2023-06-05T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
113981,Emet Lane,2023-06-05T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.5
113981,Emet Lane,2023-06-05T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
113981,Emet Lane,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,31.8
113981,Emet Lane,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
113981,Emet Lane,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
113981,Emet Lane,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113981,Emet Lane,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
113981,Emet Lane,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
113981,Emet Lane,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
113981,Emet Lane,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
113981,Emet Lane,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
113981,Emet Lane,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.69
113981,Emet Lane,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.11
113981,Emet Lane,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,42.94
113981,Emet Lane,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.38
113981,Emet Lane,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
113981,Emet Lane,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
113981,Emet Lane,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
113981,Emet Lane,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
113981,Emet Lane,2023-06-05T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-05T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.02
113981,Emet Lane,2023-06-05T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-05T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.39
113981,Emet Lane,2023-06-05T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.79
113981,Emet Lane,2023-06-05T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.72
113981,Emet Lane,2023-06-05T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,59.6
113981,Emet Lane,2023-06-05T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
113981,Emet Lane,2023-06-05T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,83.4
113981,Emet Lane,2023-06-05T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.7
113981,Emet Lane,2023-06-05T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-05T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-05T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.35
113981,Emet Lane,2023-06-05T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.14
113981,Emet Lane,2023-06-05T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.32
113981,Emet Lane,2023-06-05T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.76
113981,Emet Lane,2023-06-05T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.2
113981,Emet Lane,2023-06-05T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.4
113981,Emet Lane,2023-06-05T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.6
113981,Emet Lane,2023-06-05T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.8
113981,Emet Lane,2023-06-05T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.65
113981,Emet Lane,2023-06-05T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-05T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.59
113981,Emet Lane,2023-06-05T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.78
113981,Emet Lane,2023-06-05T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.79
113981,Emet Lane,2023-06-05T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.79
113981,Emet Lane,2023-06-05T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
113981,Emet Lane,2023-06-05T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.7
113981,Emet Lane,2023-06-05T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.6
113981,Emet Lane,2023-06-05T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.2
113981,Emet Lane,2023-06-05T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-05T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-05T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.19
113981,Emet Lane,2023-06-05T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.21
113981,Emet Lane,2023-06-05T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.37
113981,Emet Lane,2023-06-05T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.48
113981,Emet Lane,2023-06-05T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
113981,Emet Lane,2023-06-05T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
113981,Emet Lane,2023-06-05T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
113981,Emet Lane,2023-06-05T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.2
113981,Emet Lane,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,31.8
113981,Emet Lane,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
113981,Emet Lane,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
113981,Emet Lane,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
113981,Emet Lane,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
113981,Emet Lane,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
113981,Emet Lane,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
113981,Emet Lane,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
113981,Emet Lane,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.38
113981,Emet Lane,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.52
113981,Emet Lane,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,46.27
113981,Emet Lane,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,45.75
113981,Emet Lane,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,102.3
113981,Emet Lane,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
113981,Emet Lane,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
113981,Emet Lane,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
113981,Emet Lane,2023-06-05T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-05T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.48
113981,Emet Lane,2023-06-05T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-05T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.78
113981,Emet Lane,2023-06-05T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.34
113981,Emet Lane,2023-06-05T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.96
113981,Emet Lane,2023-06-05T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,62.0
113981,Emet Lane,2023-06-05T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.9
113981,Emet Lane,2023-06-05T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,77.9
113981,Emet Lane,2023-06-05T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.6
113981,Emet Lane,2023-06-05T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-05T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-05T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.05
113981,Emet Lane,2023-06-05T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.79
113981,Emet Lane,2023-06-05T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.96
113981,Emet Lane,2023-06-05T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.77
113981,Emet Lane,2023-06-05T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.3
113981,Emet Lane,2023-06-05T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,79.0
113981,Emet Lane,2023-06-05T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.0
113981,Emet Lane,2023-06-05T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.6
113981,Emet Lane,2023-06-05T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.67
113981,Emet Lane,2023-06-05T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-05T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.47
113981,Emet Lane,2023-06-05T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.23
113981,Emet Lane,2023-06-05T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.99
113981,Emet Lane,2023-06-05T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.42
113981,Emet Lane,2023-06-05T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
113981,Emet Lane,2023-06-05T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.6
113981,Emet Lane,2023-06-05T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.7
113981,Emet Lane,2023-06-05T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.1
113981,Emet Lane,2023-06-05T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-05T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-05T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-06-05T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.16
113981,Emet Lane,2023-06-05T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.53
113981,Emet Lane,2023-06-05T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.11
113981,Emet Lane,2023-06-05T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
113981,Emet Lane,2023-06-05T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
113981,Emet Lane,2023-06-05T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
113981,Emet Lane,2023-06-05T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.7
113981,Emet Lane,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,31.8
113981,Emet Lane,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
113981,Emet Lane,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
113981,Emet Lane,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113981,Emet Lane,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
113981,Emet Lane,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
113981,Emet Lane,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
113981,Emet Lane,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
113981,Emet Lane,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
113981,Emet Lane,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.24
113981,Emet Lane,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.96
113981,Emet Lane,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,41.83
113981,Emet Lane,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.27
113981,Emet Lane,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
113981,Emet Lane,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
113981,Emet Lane,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
113981,Emet Lane,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
113981,Emet Lane,2023-06-05T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-05T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.58
113981,Emet Lane,2023-06-05T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-05T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.11
113981,Emet Lane,2023-06-05T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.99
113981,Emet Lane,2023-06-05T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.67
113981,Emet Lane,2023-06-05T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,49.3
113981,Emet Lane,2023-06-05T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
113981,Emet Lane,2023-06-05T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.8
113981,Emet Lane,2023-06-05T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.4
113981,Emet Lane,2023-06-05T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-05T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-05T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-05T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.84
113981,Emet Lane,2023-06-05T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.97
113981,Emet Lane,2023-06-05T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.97
113981,Emet Lane,2023-06-05T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
113981,Emet Lane,2023-06-05T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.7
113981,Emet Lane,2023-06-05T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.9
113981,Emet Lane,2023-06-05T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.3
113981,Emet Lane,2023-06-05T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.86
113981,Emet Lane,2023-06-05T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-05T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.1
113981,Emet Lane,2023-06-05T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.35
113981,Emet Lane,2023-06-05T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.97
113981,Emet Lane,2023-06-05T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.49
113981,Emet Lane,2023-06-05T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
113981,Emet Lane,2023-06-05T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.8
113981,Emet Lane,2023-06-05T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.9
113981,Emet Lane,2023-06-05T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.2
113981,Emet Lane,2023-06-05T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-05T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-05T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-05T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.59
113981,Emet Lane,2023-06-05T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.46
113981,Emet Lane,2023-06-05T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.79
113981,Emet Lane,2023-06-05T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
113981,Emet Lane,2023-06-05T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
113981,Emet Lane,2023-06-05T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
113981,Emet Lane,2023-06-05T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.1
113981,Emet Lane,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,31.9
113981,Emet Lane,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113981,Emet Lane,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
113981,Emet Lane,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113981,Emet Lane,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
113981,Emet Lane,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
113981,Emet Lane,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
113981,Emet Lane,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
113981,Emet Lane,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
113981,Emet Lane,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.39
113981,Emet Lane,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.89
113981,Emet Lane,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.38
113981,Emet Lane,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.92
113981,Emet Lane,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
113981,Emet Lane,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
113981,Emet Lane,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
113981,Emet Lane,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
113981,Emet Lane,2023-06-05T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-05T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.31
113981,Emet Lane,2023-06-05T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-05T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.8
113981,Emet Lane,2023-06-05T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.55
113981,Emet Lane,2023-06-05T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.92
113981,Emet Lane,2023-06-05T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.6
113981,Emet Lane,2023-06-05T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.9
113981,Emet Lane,2023-06-05T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.8
113981,Emet Lane,2023-06-05T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.1
113981,Emet Lane,2023-06-05T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-05T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-05T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-05T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.31
113981,Emet Lane,2023-06-05T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.83
113981,Emet Lane,2023-06-05T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.93
113981,Emet Lane,2023-06-05T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.5
113981,Emet Lane,2023-06-05T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.2
113981,Emet Lane,2023-06-05T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.6
113981,Emet Lane,2023-06-05T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.5
113981,Emet Lane,2023-06-05T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.9
113981,Emet Lane,2023-06-05T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-05T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.63
113981,Emet Lane,2023-06-05T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.61
113981,Emet Lane,2023-06-05T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.91
113981,Emet Lane,2023-06-05T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.06
113981,Emet Lane,2023-06-05T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
113981,Emet Lane,2023-06-05T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.6
113981,Emet Lane,2023-06-05T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.3
113981,Emet Lane,2023-06-05T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.4
113981,Emet Lane,2023-06-05T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-05T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-05T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-05T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.23
113981,Emet Lane,2023-06-05T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.46
113981,Emet Lane,2023-06-05T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.92
113981,Emet Lane,2023-06-05T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
113981,Emet Lane,2023-06-05T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
113981,Emet Lane,2023-06-05T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
113981,Emet Lane,2023-06-05T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.0
113981,Emet Lane,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,31.9
113981,Emet Lane,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
113981,Emet Lane,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113981,Emet Lane,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
113981,Emet Lane,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
113981,Emet Lane,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
113981,Emet Lane,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
113981,Emet Lane,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
113981,Emet Lane,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.64
113981,Emet Lane,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.96
113981,Emet Lane,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.75
113981,Emet Lane,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.83
113981,Emet Lane,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
113981,Emet Lane,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
113981,Emet Lane,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
113981,Emet Lane,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
113981,Emet Lane,2023-06-05T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-05T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.46
113981,Emet Lane,2023-06-05T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-05T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.0
113981,Emet Lane,2023-06-05T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.52
113981,Emet Lane,2023-06-05T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.49
113981,Emet Lane,2023-06-05T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.4
113981,Emet Lane,2023-06-05T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.5
113981,Emet Lane,2023-06-05T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.1
113981,Emet Lane,2023-06-05T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.6
113981,Emet Lane,2023-06-05T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-05T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-05T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-05T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.72
113981,Emet Lane,2023-06-05T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.53
113981,Emet Lane,2023-06-05T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.65
113981,Emet Lane,2023-06-05T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
113981,Emet Lane,2023-06-05T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.0
113981,Emet Lane,2023-06-05T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.0
113981,Emet Lane,2023-06-05T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.2
113981,Emet Lane,2023-06-05T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.08
113981,Emet Lane,2023-06-05T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-05T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.24
113981,Emet Lane,2023-06-05T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.1
113981,Emet Lane,2023-06-05T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.33
113981,Emet Lane,2023-06-05T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.77
113981,Emet Lane,2023-06-05T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,56.0
113981,Emet Lane,2023-06-05T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,80.8
113981,Emet Lane,2023-06-05T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
113981,Emet Lane,2023-06-05T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.2
113981,Emet Lane,2023-06-05T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-05T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-05T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-05T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.26
113981,Emet Lane,2023-06-05T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.33
113981,Emet Lane,2023-06-05T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.42
113981,Emet Lane,2023-06-05T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
113981,Emet Lane,2023-06-05T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
113981,Emet Lane,2023-06-05T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
113981,Emet Lane,2023-06-05T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
113981,Emet Lane,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,32.0
113981,Emet Lane,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113981,Emet Lane,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
113981,Emet Lane,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113981,Emet Lane,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
113981,Emet Lane,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
113981,Emet Lane,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
113981,Emet Lane,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
113981,Emet Lane,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
113981,Emet Lane,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.57
113981,Emet Lane,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.08
113981,Emet Lane,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.71
113981,Emet Lane,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.32
113981,Emet Lane,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
113981,Emet Lane,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
113981,Emet Lane,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
113981,Emet Lane,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
113981,Emet Lane,2023-06-05T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-05T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.55
113981,Emet Lane,2023-06-05T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-05T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.66
113981,Emet Lane,2023-06-05T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.41
113981,Emet Lane,2023-06-05T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.76
113981,Emet Lane,2023-06-05T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.2
113981,Emet Lane,2023-06-05T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.5
113981,Emet Lane,2023-06-05T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.9
113981,Emet Lane,2023-06-05T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.6
113981,Emet Lane,2023-06-05T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-05T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-05T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-05T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.53
113981,Emet Lane,2023-06-05T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.02
113981,Emet Lane,2023-06-05T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.03
113981,Emet Lane,2023-06-05T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.9
113981,Emet Lane,2023-06-05T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.6
113981,Emet Lane,2023-06-05T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.2
113981,Emet Lane,2023-06-05T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.2
113981,Emet Lane,2023-06-05T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.5
113981,Emet Lane,2023-06-05T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-05T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.99
113981,Emet Lane,2023-06-05T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.08
113981,Emet Lane,2023-06-05T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.74
113981,Emet Lane,2023-06-05T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.44
113981,Emet Lane,2023-06-05T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,57.4
113981,Emet Lane,2023-06-05T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.5
113981,Emet Lane,2023-06-05T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
113981,Emet Lane,2023-06-05T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.3
113981,Emet Lane,2023-06-05T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-05T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
113981,Emet Lane,2023-06-05T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-05T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.53
113981,Emet Lane,2023-06-05T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.38
113981,Emet Lane,2023-06-05T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.37
113981,Emet Lane,2023-06-05T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
113981,Emet Lane,2023-06-05T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
113981,Emet Lane,2023-06-05T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
113981,Emet Lane,2023-06-05T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
113981,Emet Lane,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,32.0
113981,Emet Lane,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113981,Emet Lane,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
113981,Emet Lane,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113981,Emet Lane,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
113981,Emet Lane,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113981,Emet Lane,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
113981,Emet Lane,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
113981,Emet Lane,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
113981,Emet Lane,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.23
113981,Emet Lane,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.81
113981,Emet Lane,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.55
113981,Emet Lane,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.61
113981,Emet Lane,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
113981,Emet Lane,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
113981,Emet Lane,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
113981,Emet Lane,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
