Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-05T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-05T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.51
113981,Emet Lane,2023-06-05T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-05T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.88
113981,Emet Lane,2023-06-05T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.57
113981,Emet Lane,2023-06-05T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.79
113981,Emet Lane,2023-06-05T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.0
113981,Emet Lane,2023-06-05T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.1
113981,Emet Lane,2023-06-05T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.7
113981,Emet Lane,2023-06-05T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.7
113981,Emet Lane,2023-06-05T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-05T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-05T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-05T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.93
113981,Emet Lane,2023-06-05T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.49
113981,Emet Lane,2023-06-05T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.2
113981,Emet Lane,2023-06-05T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,46.4
113981,Emet Lane,2023-06-05T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.6
113981,Emet Lane,2023-06-05T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.9
113981,Emet Lane,2023-06-05T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.4
113981,Emet Lane,2023-06-05T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.91
113981,Emet Lane,2023-06-05T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-05T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.58
113981,Emet Lane,2023-06-05T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.07
113981,Emet Lane,2023-06-05T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.35
113981,Emet Lane,2023-06-05T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.96
113981,Emet Lane,2023-06-05T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.9
113981,Emet Lane,2023-06-05T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.5
113981,Emet Lane,2023-06-05T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
113981,Emet Lane,2023-06-05T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.4
113981,Emet Lane,2023-06-05T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-05T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-05T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-05T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.5
113981,Emet Lane,2023-06-05T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.07
113981,Emet Lane,2023-06-05T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.65
113981,Emet Lane,2023-06-05T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
113981,Emet Lane,2023-06-05T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
113981,Emet Lane,2023-06-05T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
113981,Emet Lane,2023-06-05T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
113981,Emet Lane,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,32.0
113981,Emet Lane,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
113981,Emet Lane,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113981,Emet Lane,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
113981,Emet Lane,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113981,Emet Lane,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
113981,Emet Lane,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
113981,Emet Lane,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
113981,Emet Lane,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
113981,Emet Lane,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.38
113981,Emet Lane,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.48
113981,Emet Lane,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,39.61
113981,Emet Lane,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
113981,Emet Lane,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
113981,Emet Lane,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
113981,Emet Lane,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
113981,Emet Lane,2023-06-05T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-05T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.11
113981,Emet Lane,2023-06-05T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-05T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.82
113981,Emet Lane,2023-06-05T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.18
113981,Emet Lane,2023-06-05T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.94
113981,Emet Lane,2023-06-05T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.4
113981,Emet Lane,2023-06-05T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
113981,Emet Lane,2023-06-05T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.9
113981,Emet Lane,2023-06-05T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.5
113981,Emet Lane,2023-06-05T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-05T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-05T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-05T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.89
113981,Emet Lane,2023-06-05T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.75
113981,Emet Lane,2023-06-05T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.82
113981,Emet Lane,2023-06-05T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,52.1
113981,Emet Lane,2023-06-05T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.7
113981,Emet Lane,2023-06-05T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.2
113981,Emet Lane,2023-06-05T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.8
113981,Emet Lane,2023-06-05T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.63
113981,Emet Lane,2023-06-05T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-05T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.34
113981,Emet Lane,2023-06-05T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.32
113981,Emet Lane,2023-06-05T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.95
113981,Emet Lane,2023-06-05T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.43
113981,Emet Lane,2023-06-05T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,49.2
113981,Emet Lane,2023-06-05T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.5
113981,Emet Lane,2023-06-05T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
113981,Emet Lane,2023-06-05T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.2
113981,Emet Lane,2023-06-05T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-05T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-05T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-05T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.39
113981,Emet Lane,2023-06-05T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.11
113981,Emet Lane,2023-06-05T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.61
113981,Emet Lane,2023-06-05T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
113981,Emet Lane,2023-06-05T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
113981,Emet Lane,2023-06-05T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
113981,Emet Lane,2023-06-05T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.7
113981,Emet Lane,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,32.1
113981,Emet Lane,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
113981,Emet Lane,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113981,Emet Lane,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
113981,Emet Lane,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113981,Emet Lane,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
113981,Emet Lane,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
113981,Emet Lane,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
113981,Emet Lane,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
113981,Emet Lane,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.42
113981,Emet Lane,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.99
113981,Emet Lane,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,44.8
113981,Emet Lane,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,114.3
113981,Emet Lane,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
113981,Emet Lane,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
113981,Emet Lane,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
113981,Emet Lane,2023-06-05T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
113981,Emet Lane,2023-06-05T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.03
113981,Emet Lane,2023-06-05T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-05T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.57
113981,Emet Lane,2023-06-05T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.85
113981,Emet Lane,2023-06-05T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.81
113981,Emet Lane,2023-06-05T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.0
113981,Emet Lane,2023-06-05T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.0
113981,Emet Lane,2023-06-05T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.0
113981,Emet Lane,2023-06-05T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.3
113981,Emet Lane,2023-06-05T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-05T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-05T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-05T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.93
113981,Emet Lane,2023-06-05T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.82
113981,Emet Lane,2023-06-05T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.02
113981,Emet Lane,2023-06-05T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.5
113981,Emet Lane,2023-06-05T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.1
113981,Emet Lane,2023-06-05T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
113981,Emet Lane,2023-06-05T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.7
113981,Emet Lane,2023-06-05T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.61
113981,Emet Lane,2023-06-05T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-05T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.16
113981,Emet Lane,2023-06-05T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.28
113981,Emet Lane,2023-06-05T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.98
113981,Emet Lane,2023-06-05T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.47
113981,Emet Lane,2023-06-05T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.1
113981,Emet Lane,2023-06-05T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.3
113981,Emet Lane,2023-06-05T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
113981,Emet Lane,2023-06-05T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.8
113981,Emet Lane,2023-06-05T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-05T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-05T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-05T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.91
113981,Emet Lane,2023-06-05T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.37
113981,Emet Lane,2023-06-05T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.72
113981,Emet Lane,2023-06-05T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
113981,Emet Lane,2023-06-05T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
113981,Emet Lane,2023-06-05T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
113981,Emet Lane,2023-06-05T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.5
113981,Emet Lane,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,32.1
113981,Emet Lane,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
113981,Emet Lane,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113981,Emet Lane,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
113981,Emet Lane,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
113981,Emet Lane,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
113981,Emet Lane,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
113981,Emet Lane,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
113981,Emet Lane,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.69
113981,Emet Lane,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.02
113981,Emet Lane,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,37.01
113981,Emet Lane,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
113981,Emet Lane,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
113981,Emet Lane,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
113981,Emet Lane,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
113981,Emet Lane,2023-06-05T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
113981,Emet Lane,2023-06-05T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.11
113981,Emet Lane,2023-06-05T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-05T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.79
113981,Emet Lane,2023-06-05T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.49
113981,Emet Lane,2023-06-05T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.44
113981,Emet Lane,2023-06-05T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.3
113981,Emet Lane,2023-06-05T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.2
113981,Emet Lane,2023-06-05T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.4
113981,Emet Lane,2023-06-05T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.4
113981,Emet Lane,2023-06-05T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-05T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-05T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-05T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.21
113981,Emet Lane,2023-06-05T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.32
113981,Emet Lane,2023-06-05T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.37
113981,Emet Lane,2023-06-05T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.5
113981,Emet Lane,2023-06-05T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.3
113981,Emet Lane,2023-06-05T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
113981,Emet Lane,2023-06-05T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.2
113981,Emet Lane,2023-06-05T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.84
113981,Emet Lane,2023-06-05T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-05T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-05T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.4
113981,Emet Lane,2023-06-05T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.35
113981,Emet Lane,2023-06-05T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.41
113981,Emet Lane,2023-06-05T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
113981,Emet Lane,2023-06-05T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.4
113981,Emet Lane,2023-06-05T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.9
113981,Emet Lane,2023-06-05T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.3
113981,Emet Lane,2023-06-05T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-05T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-05T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.92
113981,Emet Lane,2023-06-05T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.98
113981,Emet Lane,2023-06-05T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.15
113981,Emet Lane,2023-06-05T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.03
113981,Emet Lane,2023-06-05T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
113981,Emet Lane,2023-06-05T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
113981,Emet Lane,2023-06-05T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
113981,Emet Lane,2023-06-05T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
113981,Emet Lane,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,32.2
113981,Emet Lane,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113981,Emet Lane,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
113981,Emet Lane,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
113981,Emet Lane,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113981,Emet Lane,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
113981,Emet Lane,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
113981,Emet Lane,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
113981,Emet Lane,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
113981,Emet Lane,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.39
113981,Emet Lane,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.33
113981,Emet Lane,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.25
113981,Emet Lane,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
113981,Emet Lane,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
113981,Emet Lane,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
113981,Emet Lane,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
113981,Emet Lane,2023-06-05T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
113981,Emet Lane,2023-06-05T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.13
113981,Emet Lane,2023-06-05T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-05T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.84
113981,Emet Lane,2023-06-05T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.28
113981,Emet Lane,2023-06-05T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.5
113981,Emet Lane,2023-06-05T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.3
113981,Emet Lane,2023-06-05T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.4
113981,Emet Lane,2023-06-05T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
113981,Emet Lane,2023-06-05T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.2
113981,Emet Lane,2023-06-05T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-05T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-05T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-05T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.97
113981,Emet Lane,2023-06-05T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.97
113981,Emet Lane,2023-06-05T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.22
113981,Emet Lane,2023-06-05T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
113981,Emet Lane,2023-06-05T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
113981,Emet Lane,2023-06-05T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113981,Emet Lane,2023-06-05T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
113981,Emet Lane,2023-06-05T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.93
113981,Emet Lane,2023-06-05T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-05T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.8
113981,Emet Lane,2023-06-05T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.46
113981,Emet Lane,2023-06-05T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.74
113981,Emet Lane,2023-06-05T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.88
113981,Emet Lane,2023-06-05T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.9
113981,Emet Lane,2023-06-05T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.1
113981,Emet Lane,2023-06-05T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
113981,Emet Lane,2023-06-05T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.1
113981,Emet Lane,2023-06-05T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-05T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-05T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-06-05T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.71
113981,Emet Lane,2023-06-05T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.74
113981,Emet Lane,2023-06-05T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.81
113981,Emet Lane,2023-06-05T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
113981,Emet Lane,2023-06-05T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
113981,Emet Lane,2023-06-05T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.9
113981,Emet Lane,2023-06-05T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
113981,Emet Lane,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,32.2
113981,Emet Lane,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113981,Emet Lane,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
113981,Emet Lane,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113981,Emet Lane,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
113981,Emet Lane,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
113981,Emet Lane,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
113981,Emet Lane,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
113981,Emet Lane,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
113981,Emet Lane,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
113981,Emet Lane,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.97
113981,Emet Lane,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.73
113981,Emet Lane,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.41
113981,Emet Lane,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
113981,Emet Lane,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
113981,Emet Lane,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
113981,Emet Lane,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
113981,Emet Lane,2023-06-05T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-05T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.1
113981,Emet Lane,2023-06-05T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-05T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.31
113981,Emet Lane,2023-06-05T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.23
113981,Emet Lane,2023-06-05T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.64
113981,Emet Lane,2023-06-05T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.0
113981,Emet Lane,2023-06-05T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.1
113981,Emet Lane,2023-06-05T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.7
113981,Emet Lane,2023-06-05T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.8
113981,Emet Lane,2023-06-05T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-05T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-05T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-05T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.19
113981,Emet Lane,2023-06-05T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.0
113981,Emet Lane,2023-06-05T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.18
113981,Emet Lane,2023-06-05T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
113981,Emet Lane,2023-06-05T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.1
113981,Emet Lane,2023-06-05T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
113981,Emet Lane,2023-06-05T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
113981,Emet Lane,2023-06-05T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.85
113981,Emet Lane,2023-06-05T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-05T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.08
113981,Emet Lane,2023-06-05T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.05
113981,Emet Lane,2023-06-05T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.96
113981,Emet Lane,2023-06-05T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.58
113981,Emet Lane,2023-06-05T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.9
113981,Emet Lane,2023-06-05T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.2
113981,Emet Lane,2023-06-05T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
113981,Emet Lane,2023-06-05T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.6
113981,Emet Lane,2023-06-05T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-05T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-05T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-06-05T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.18
113981,Emet Lane,2023-06-05T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.76
113981,Emet Lane,2023-06-05T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.93
113981,Emet Lane,2023-06-05T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
113981,Emet Lane,2023-06-05T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
113981,Emet Lane,2023-06-05T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
113981,Emet Lane,2023-06-05T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.9
113981,Emet Lane,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,32.3
113981,Emet Lane,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
113981,Emet Lane,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
113981,Emet Lane,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
113981,Emet Lane,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
113981,Emet Lane,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
113981,Emet Lane,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
113981,Emet Lane,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
113981,Emet Lane,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
113981,Emet Lane,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
113981,Emet Lane,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.74
113981,Emet Lane,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.96
113981,Emet Lane,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.33
113981,Emet Lane,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
113981,Emet Lane,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
113981,Emet Lane,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
113981,Emet Lane,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
113981,Emet Lane,2023-06-05T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-05T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-05T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-05T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.15
113981,Emet Lane,2023-06-05T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.63
113981,Emet Lane,2023-06-05T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.64
113981,Emet Lane,2023-06-05T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
113981,Emet Lane,2023-06-05T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.1
113981,Emet Lane,2023-06-05T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.3
113981,Emet Lane,2023-06-05T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.6
113981,Emet Lane,2023-06-05T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-05T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-05T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-05T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.46
113981,Emet Lane,2023-06-05T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.32
113981,Emet Lane,2023-06-05T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.36
113981,Emet Lane,2023-06-05T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
113981,Emet Lane,2023-06-05T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
113981,Emet Lane,2023-06-05T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
113981,Emet Lane,2023-06-05T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
113981,Emet Lane,2023-06-05T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.13
113981,Emet Lane,2023-06-05T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-05T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.76
113981,Emet Lane,2023-06-05T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.39
113981,Emet Lane,2023-06-05T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.54
113981,Emet Lane,2023-06-05T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.65
113981,Emet Lane,2023-06-05T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
113981,Emet Lane,2023-06-05T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.3
113981,Emet Lane,2023-06-05T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
113981,Emet Lane,2023-06-05T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.2
113981,Emet Lane,2023-06-05T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-05T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-05T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-05T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.0
113981,Emet Lane,2023-06-05T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.53
113981,Emet Lane,2023-06-05T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.51
113981,Emet Lane,2023-06-05T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
113981,Emet Lane,2023-06-05T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
113981,Emet Lane,2023-06-05T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
113981,Emet Lane,2023-06-05T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.7
113981,Emet Lane,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,32.4
113981,Emet Lane,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
113981,Emet Lane,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
113981,Emet Lane,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113981,Emet Lane,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
113981,Emet Lane,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
113981,Emet Lane,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
113981,Emet Lane,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
113981,Emet Lane,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
113981,Emet Lane,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
113981,Emet Lane,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
113981,Emet Lane,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.02
113981,Emet Lane,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.16
113981,Emet Lane,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
113981,Emet Lane,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
113981,Emet Lane,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
113981,Emet Lane,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
113981,Emet Lane,2023-06-05T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-05T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-05T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-05T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.37
113981,Emet Lane,2023-06-05T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.47
113981,Emet Lane,2023-06-05T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.45
113981,Emet Lane,2023-06-05T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.1
113981,Emet Lane,2023-06-05T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.2
113981,Emet Lane,2023-06-05T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.9
113981,Emet Lane,2023-06-05T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.0
113981,Emet Lane,2023-06-05T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-05T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-05T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-05T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.79
113981,Emet Lane,2023-06-05T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.36
113981,Emet Lane,2023-06-05T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.9
113981,Emet Lane,2023-06-05T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
113981,Emet Lane,2023-06-05T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.5
113981,Emet Lane,2023-06-05T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
113981,Emet Lane,2023-06-05T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
113981,Emet Lane,2023-06-05T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.29
113981,Emet Lane,2023-06-05T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-05T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.32
113981,Emet Lane,2023-06-05T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.36
113981,Emet Lane,2023-06-05T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.6
113981,Emet Lane,2023-06-05T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.82
113981,Emet Lane,2023-06-05T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
113981,Emet Lane,2023-06-05T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.6
113981,Emet Lane,2023-06-05T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
113981,Emet Lane,2023-06-05T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
113981,Emet Lane,2023-06-05T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-05T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-05T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-05T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.78
113981,Emet Lane,2023-06-05T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.54
113981,Emet Lane,2023-06-05T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.12
113981,Emet Lane,2023-06-05T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
113981,Emet Lane,2023-06-05T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
113981,Emet Lane,2023-06-05T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
113981,Emet Lane,2023-06-05T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
113981,Emet Lane,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,32.5
113981,Emet Lane,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
113981,Emet Lane,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
113981,Emet Lane,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
113981,Emet Lane,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
113981,Emet Lane,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
113981,Emet Lane,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
113981,Emet Lane,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
113981,Emet Lane,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
113981,Emet Lane,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
113981,Emet Lane,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.3
113981,Emet Lane,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.98
113981,Emet Lane,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.3
113981,Emet Lane,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
113981,Emet Lane,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
113981,Emet Lane,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
113981,Emet Lane,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
113981,Emet Lane,2023-06-05T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-05T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-05T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-05T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.2
113981,Emet Lane,2023-06-05T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.94
113981,Emet Lane,2023-06-05T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.94
113981,Emet Lane,2023-06-05T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.7
113981,Emet Lane,2023-06-05T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
113981,Emet Lane,2023-06-05T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
113981,Emet Lane,2023-06-05T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.6
113981,Emet Lane,2023-06-05T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-05T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-05T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-05T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.67
113981,Emet Lane,2023-06-05T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.81
113981,Emet Lane,2023-06-05T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.02
113981,Emet Lane,2023-06-05T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
113981,Emet Lane,2023-06-05T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
113981,Emet Lane,2023-06-05T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
113981,Emet Lane,2023-06-05T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
113981,Emet Lane,2023-06-05T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.06
113981,Emet Lane,2023-06-05T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-05T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.65
113981,Emet Lane,2023-06-05T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.26
113981,Emet Lane,2023-06-05T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.43
113981,Emet Lane,2023-06-05T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.84
113981,Emet Lane,2023-06-05T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
113981,Emet Lane,2023-06-05T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.6
113981,Emet Lane,2023-06-05T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
113981,Emet Lane,2023-06-05T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.2
113981,Emet Lane,2023-06-05T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-05T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-05T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-05T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.46
113981,Emet Lane,2023-06-05T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.47
113981,Emet Lane,2023-06-05T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.55
113981,Emet Lane,2023-06-05T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
113981,Emet Lane,2023-06-05T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
113981,Emet Lane,2023-06-05T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
113981,Emet Lane,2023-06-05T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
113981,Emet Lane,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,32.7
113981,Emet Lane,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
113981,Emet Lane,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
113981,Emet Lane,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113981,Emet Lane,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
113981,Emet Lane,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
113981,Emet Lane,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
113981,Emet Lane,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
113981,Emet Lane,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
113981,Emet Lane,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
113981,Emet Lane,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.59
113981,Emet Lane,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.65
113981,Emet Lane,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.35
113981,Emet Lane,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
113981,Emet Lane,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
113981,Emet Lane,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
113981,Emet Lane,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
113981,Emet Lane,2023-06-05T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-05T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.23
113981,Emet Lane,2023-06-05T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-05T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.16
113981,Emet Lane,2023-06-05T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.72
113981,Emet Lane,2023-06-05T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.8
113981,Emet Lane,2023-06-05T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.6
113981,Emet Lane,2023-06-05T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
113981,Emet Lane,2023-06-05T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.3
113981,Emet Lane,2023-06-05T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.1
113981,Emet Lane,2023-06-05T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-05T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-05T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-05T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.98
113981,Emet Lane,2023-06-05T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.21
113981,Emet Lane,2023-06-05T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.91
113981,Emet Lane,2023-06-05T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
113981,Emet Lane,2023-06-05T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.9
113981,Emet Lane,2023-06-05T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
113981,Emet Lane,2023-06-05T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
113981,Emet Lane,2023-06-05T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.95
113981,Emet Lane,2023-06-05T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-05T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.22
113981,Emet Lane,2023-06-05T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.52
113981,Emet Lane,2023-06-05T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.8
113981,Emet Lane,2023-06-05T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.93
113981,Emet Lane,2023-06-05T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.7
113981,Emet Lane,2023-06-05T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.9
113981,Emet Lane,2023-06-05T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
113981,Emet Lane,2023-06-05T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.9
113981,Emet Lane,2023-06-05T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-05T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-05T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-05T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.29
113981,Emet Lane,2023-06-05T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.42
113981,Emet Lane,2023-06-05T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.93
113981,Emet Lane,2023-06-05T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
113981,Emet Lane,2023-06-05T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
113981,Emet Lane,2023-06-05T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
113981,Emet Lane,2023-06-05T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.9
113981,Emet Lane,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,32.8
113981,Emet Lane,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113981,Emet Lane,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
113981,Emet Lane,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113981,Emet Lane,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
113981,Emet Lane,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
113981,Emet Lane,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
113981,Emet Lane,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
113981,Emet Lane,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
113981,Emet Lane,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
113981,Emet Lane,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.94
113981,Emet Lane,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.15
113981,Emet Lane,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.57
113981,Emet Lane,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
113981,Emet Lane,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
113981,Emet Lane,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
113981,Emet Lane,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
