Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-05T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-05T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.38
113981,Emet Lane,2023-06-05T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-05T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.55
113981,Emet Lane,2023-06-05T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.0
113981,Emet Lane,2023-06-05T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.65
113981,Emet Lane,2023-06-05T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.8
113981,Emet Lane,2023-06-05T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
113981,Emet Lane,2023-06-05T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.0
113981,Emet Lane,2023-06-05T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.8
113981,Emet Lane,2023-06-05T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-05T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-05T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-05T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.29
113981,Emet Lane,2023-06-05T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.93
113981,Emet Lane,2023-06-05T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.97
113981,Emet Lane,2023-06-05T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
113981,Emet Lane,2023-06-05T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
113981,Emet Lane,2023-06-05T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
113981,Emet Lane,2023-06-05T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
113981,Emet Lane,2023-06-05T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.03
113981,Emet Lane,2023-06-05T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-05T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.27
113981,Emet Lane,2023-06-05T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.57
113981,Emet Lane,2023-06-05T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.8
113981,Emet Lane,2023-06-05T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.14
113981,Emet Lane,2023-06-05T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
113981,Emet Lane,2023-06-05T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.6
113981,Emet Lane,2023-06-05T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
113981,Emet Lane,2023-06-05T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
113981,Emet Lane,2023-06-05T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-05T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-05T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-05T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.47
113981,Emet Lane,2023-06-05T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.58
113981,Emet Lane,2023-06-05T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.0
113981,Emet Lane,2023-06-05T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
113981,Emet Lane,2023-06-05T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
113981,Emet Lane,2023-06-05T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
113981,Emet Lane,2023-06-05T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
113981,Emet Lane,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,32.9
113981,Emet Lane,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
113981,Emet Lane,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
113981,Emet Lane,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113981,Emet Lane,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
113981,Emet Lane,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
113981,Emet Lane,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
113981,Emet Lane,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
113981,Emet Lane,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
113981,Emet Lane,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
113981,Emet Lane,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.89
113981,Emet Lane,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.31
113981,Emet Lane,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.75
113981,Emet Lane,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
113981,Emet Lane,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
113981,Emet Lane,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
113981,Emet Lane,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
113981,Emet Lane,2023-06-05T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-05T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.51
113981,Emet Lane,2023-06-05T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-05T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.17
113981,Emet Lane,2023-06-05T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.24
113981,Emet Lane,2023-06-05T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.74
113981,Emet Lane,2023-06-05T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.6
113981,Emet Lane,2023-06-05T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.1
113981,Emet Lane,2023-06-05T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.5
113981,Emet Lane,2023-06-05T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.1
113981,Emet Lane,2023-06-05T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-05T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-05T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-05T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.64
113981,Emet Lane,2023-06-05T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.92
113981,Emet Lane,2023-06-05T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.84
113981,Emet Lane,2023-06-05T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
113981,Emet Lane,2023-06-05T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.4
113981,Emet Lane,2023-06-05T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
113981,Emet Lane,2023-06-05T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
113981,Emet Lane,2023-06-05T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.45
113981,Emet Lane,2023-06-05T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-05T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.19
113981,Emet Lane,2023-06-05T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.84
113981,Emet Lane,2023-06-05T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.06
113981,Emet Lane,2023-06-05T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.41
113981,Emet Lane,2023-06-05T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
113981,Emet Lane,2023-06-05T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.9
113981,Emet Lane,2023-06-05T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
113981,Emet Lane,2023-06-05T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
113981,Emet Lane,2023-06-05T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-05T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-05T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-05T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.2
113981,Emet Lane,2023-06-05T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.5
113981,Emet Lane,2023-06-05T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.82
113981,Emet Lane,2023-06-05T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
113981,Emet Lane,2023-06-05T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
113981,Emet Lane,2023-06-05T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
113981,Emet Lane,2023-06-05T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
113981,Emet Lane,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,33.0
113981,Emet Lane,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
113981,Emet Lane,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
113981,Emet Lane,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
113981,Emet Lane,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
113981,Emet Lane,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
113981,Emet Lane,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
113981,Emet Lane,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
113981,Emet Lane,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
113981,Emet Lane,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.55
113981,Emet Lane,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.86
113981,Emet Lane,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.73
113981,Emet Lane,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.82
113981,Emet Lane,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
113981,Emet Lane,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
113981,Emet Lane,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
113981,Emet Lane,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
113981,Emet Lane,2023-06-05T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-05T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.56
113981,Emet Lane,2023-06-05T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-05T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.02
113981,Emet Lane,2023-06-05T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.3
113981,Emet Lane,2023-06-05T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.65
113981,Emet Lane,2023-06-05T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.6
113981,Emet Lane,2023-06-05T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.9
113981,Emet Lane,2023-06-05T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.8
113981,Emet Lane,2023-06-05T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.8
113981,Emet Lane,2023-06-05T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-05T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-05T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-05T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.01
113981,Emet Lane,2023-06-05T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.43
113981,Emet Lane,2023-06-05T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.86
113981,Emet Lane,2023-06-05T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
113981,Emet Lane,2023-06-05T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
113981,Emet Lane,2023-06-05T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
113981,Emet Lane,2023-06-05T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
113981,Emet Lane,2023-06-05T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.47
113981,Emet Lane,2023-06-05T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-05T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.04
113981,Emet Lane,2023-06-05T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.89
113981,Emet Lane,2023-06-05T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.49
113981,Emet Lane,2023-06-05T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.91
113981,Emet Lane,2023-06-05T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
113981,Emet Lane,2023-06-05T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.2
113981,Emet Lane,2023-06-05T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
113981,Emet Lane,2023-06-05T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
113981,Emet Lane,2023-06-05T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-05T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-05T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-05T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.26
113981,Emet Lane,2023-06-05T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.36
113981,Emet Lane,2023-06-05T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.62
113981,Emet Lane,2023-06-05T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
113981,Emet Lane,2023-06-05T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
113981,Emet Lane,2023-06-05T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
113981,Emet Lane,2023-06-05T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
113981,Emet Lane,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,33.2
113981,Emet Lane,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
113981,Emet Lane,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
113981,Emet Lane,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
113981,Emet Lane,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
113981,Emet Lane,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
113981,Emet Lane,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
113981,Emet Lane,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
113981,Emet Lane,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
113981,Emet Lane,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.17
113981,Emet Lane,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.18
113981,Emet Lane,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.58
113981,Emet Lane,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.04
113981,Emet Lane,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
113981,Emet Lane,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
113981,Emet Lane,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
113981,Emet Lane,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
113981,Emet Lane,2023-06-05T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-05T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.62
113981,Emet Lane,2023-06-05T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-06-05T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.54
113981,Emet Lane,2023-06-05T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.56
113981,Emet Lane,2023-06-05T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.64
113981,Emet Lane,2023-06-05T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,18.2
113981,Emet Lane,2023-06-05T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
113981,Emet Lane,2023-06-05T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.8
113981,Emet Lane,2023-06-05T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.3
113981,Emet Lane,2023-06-05T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-05T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-05T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-05T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.44
113981,Emet Lane,2023-06-05T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.63
113981,Emet Lane,2023-06-05T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.91
113981,Emet Lane,2023-06-05T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
113981,Emet Lane,2023-06-05T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.3
113981,Emet Lane,2023-06-05T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
113981,Emet Lane,2023-06-05T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
113981,Emet Lane,2023-06-05T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.27
113981,Emet Lane,2023-06-05T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-05T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.76
113981,Emet Lane,2023-06-05T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.4
113981,Emet Lane,2023-06-05T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.94
113981,Emet Lane,2023-06-05T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.03
113981,Emet Lane,2023-06-05T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
113981,Emet Lane,2023-06-05T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.7
113981,Emet Lane,2023-06-05T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
113981,Emet Lane,2023-06-05T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
113981,Emet Lane,2023-06-05T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-05T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-05T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-05T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.46
113981,Emet Lane,2023-06-05T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.63
113981,Emet Lane,2023-06-05T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.45
113981,Emet Lane,2023-06-05T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
113981,Emet Lane,2023-06-05T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
113981,Emet Lane,2023-06-05T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
113981,Emet Lane,2023-06-05T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
113981,Emet Lane,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,33.3
113981,Emet Lane,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113981,Emet Lane,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
113981,Emet Lane,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
113981,Emet Lane,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
113981,Emet Lane,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
113981,Emet Lane,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
113981,Emet Lane,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
113981,Emet Lane,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
113981,Emet Lane,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.21
113981,Emet Lane,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.84
113981,Emet Lane,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.76
113981,Emet Lane,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.03
113981,Emet Lane,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
113981,Emet Lane,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
113981,Emet Lane,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
113981,Emet Lane,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
113981,Emet Lane,2023-06-05T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-05T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.73
113981,Emet Lane,2023-06-05T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-05T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.47
113981,Emet Lane,2023-06-05T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.28
113981,Emet Lane,2023-06-05T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.63
113981,Emet Lane,2023-06-05T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.2
113981,Emet Lane,2023-06-05T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
113981,Emet Lane,2023-06-05T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.5
113981,Emet Lane,2023-06-05T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.6
113981,Emet Lane,2023-06-05T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-05T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-05T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-05T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.92
113981,Emet Lane,2023-06-05T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.77
113981,Emet Lane,2023-06-05T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.75
113981,Emet Lane,2023-06-05T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
113981,Emet Lane,2023-06-05T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.9
113981,Emet Lane,2023-06-05T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
113981,Emet Lane,2023-06-05T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
113981,Emet Lane,2023-06-05T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.27
113981,Emet Lane,2023-06-05T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-05T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.8
113981,Emet Lane,2023-06-05T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.6
113981,Emet Lane,2023-06-05T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.79
113981,Emet Lane,2023-06-05T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.13
113981,Emet Lane,2023-06-05T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
113981,Emet Lane,2023-06-05T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.8
113981,Emet Lane,2023-06-05T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
113981,Emet Lane,2023-06-05T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
113981,Emet Lane,2023-06-05T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-05T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-05T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-05T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.03
113981,Emet Lane,2023-06-05T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.68
113981,Emet Lane,2023-06-05T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.77
113981,Emet Lane,2023-06-05T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
113981,Emet Lane,2023-06-05T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
113981,Emet Lane,2023-06-05T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
113981,Emet Lane,2023-06-05T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
113981,Emet Lane,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,33.4
113981,Emet Lane,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
113981,Emet Lane,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
113981,Emet Lane,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
113981,Emet Lane,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
113981,Emet Lane,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
113981,Emet Lane,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
113981,Emet Lane,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
113981,Emet Lane,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
113981,Emet Lane,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
113981,Emet Lane,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.02
113981,Emet Lane,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.53
113981,Emet Lane,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.28
113981,Emet Lane,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
113981,Emet Lane,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
113981,Emet Lane,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
113981,Emet Lane,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
113981,Emet Lane,2023-06-05T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-05T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.41
113981,Emet Lane,2023-06-05T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-05T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.13
113981,Emet Lane,2023-06-05T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.2
113981,Emet Lane,2023-06-05T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.43
113981,Emet Lane,2023-06-05T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.6
113981,Emet Lane,2023-06-05T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
113981,Emet Lane,2023-06-05T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.5
113981,Emet Lane,2023-06-05T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.2
113981,Emet Lane,2023-06-05T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-05T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-05T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-05T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.43
113981,Emet Lane,2023-06-05T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.91
113981,Emet Lane,2023-06-05T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.02
113981,Emet Lane,2023-06-05T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
113981,Emet Lane,2023-06-05T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
113981,Emet Lane,2023-06-05T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113981,Emet Lane,2023-06-05T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
113981,Emet Lane,2023-06-05T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.54
113981,Emet Lane,2023-06-05T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-05T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.72
113981,Emet Lane,2023-06-05T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.95
113981,Emet Lane,2023-06-05T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.2
113981,Emet Lane,2023-06-05T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.75
113981,Emet Lane,2023-06-05T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
113981,Emet Lane,2023-06-05T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.4
113981,Emet Lane,2023-06-05T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
113981,Emet Lane,2023-06-05T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
113981,Emet Lane,2023-06-05T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-05T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-05T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-05T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.6
113981,Emet Lane,2023-06-05T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.46
113981,Emet Lane,2023-06-05T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.6
113981,Emet Lane,2023-06-05T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
113981,Emet Lane,2023-06-05T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
113981,Emet Lane,2023-06-05T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
113981,Emet Lane,2023-06-05T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
113981,Emet Lane,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,33.5
113981,Emet Lane,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
113981,Emet Lane,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
113981,Emet Lane,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
113981,Emet Lane,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
113981,Emet Lane,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
113981,Emet Lane,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
113981,Emet Lane,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
113981,Emet Lane,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
113981,Emet Lane,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.97
113981,Emet Lane,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.12
113981,Emet Lane,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.77
113981,Emet Lane,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.82
113981,Emet Lane,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
113981,Emet Lane,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
113981,Emet Lane,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
113981,Emet Lane,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
113981,Emet Lane,2023-06-05T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-05T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.68
113981,Emet Lane,2023-06-05T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-05T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.59
113981,Emet Lane,2023-06-05T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.0
113981,Emet Lane,2023-06-05T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.17
113981,Emet Lane,2023-06-05T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.3
113981,Emet Lane,2023-06-05T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
113981,Emet Lane,2023-06-05T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
113981,Emet Lane,2023-06-05T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.0
113981,Emet Lane,2023-06-05T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-05T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-05T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-05T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.01
113981,Emet Lane,2023-06-05T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.77
113981,Emet Lane,2023-06-05T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.71
113981,Emet Lane,2023-06-05T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
113981,Emet Lane,2023-06-05T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.3
113981,Emet Lane,2023-06-05T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
113981,Emet Lane,2023-06-05T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
113981,Emet Lane,2023-06-05T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.47
113981,Emet Lane,2023-06-05T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-05T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.92
113981,Emet Lane,2023-06-05T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.23
113981,Emet Lane,2023-06-05T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.95
113981,Emet Lane,2023-06-05T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.77
113981,Emet Lane,2023-06-05T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
113981,Emet Lane,2023-06-05T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.2
113981,Emet Lane,2023-06-05T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
113981,Emet Lane,2023-06-05T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
113981,Emet Lane,2023-06-05T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-05T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-05T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-05T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.33
113981,Emet Lane,2023-06-05T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.38
113981,Emet Lane,2023-06-05T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.62
113981,Emet Lane,2023-06-05T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
113981,Emet Lane,2023-06-05T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
113981,Emet Lane,2023-06-05T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
113981,Emet Lane,2023-06-05T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
113981,Emet Lane,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,33.6
113981,Emet Lane,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
113981,Emet Lane,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
113981,Emet Lane,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
113981,Emet Lane,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
113981,Emet Lane,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
113981,Emet Lane,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
113981,Emet Lane,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
113981,Emet Lane,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
113981,Emet Lane,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.38
113981,Emet Lane,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.17
113981,Emet Lane,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.1
113981,Emet Lane,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.27
113981,Emet Lane,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
113981,Emet Lane,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
113981,Emet Lane,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
113981,Emet Lane,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
113981,Emet Lane,2023-06-05T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-05T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.12
113981,Emet Lane,2023-06-05T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-06-05T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.41
113981,Emet Lane,2023-06-05T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.56
113981,Emet Lane,2023-06-05T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.97
113981,Emet Lane,2023-06-05T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.2
113981,Emet Lane,2023-06-05T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
113981,Emet Lane,2023-06-05T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.1
113981,Emet Lane,2023-06-05T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.2
113981,Emet Lane,2023-06-05T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-05T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-05T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-05T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.97
113981,Emet Lane,2023-06-05T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.49
113981,Emet Lane,2023-06-05T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.77
113981,Emet Lane,2023-06-05T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
113981,Emet Lane,2023-06-05T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
113981,Emet Lane,2023-06-05T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
113981,Emet Lane,2023-06-05T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
113981,Emet Lane,2023-06-05T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.7
113981,Emet Lane,2023-06-05T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-05T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.06
113981,Emet Lane,2023-06-05T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.16
113981,Emet Lane,2023-06-05T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.05
113981,Emet Lane,2023-06-05T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.69
113981,Emet Lane,2023-06-05T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
113981,Emet Lane,2023-06-05T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.6
113981,Emet Lane,2023-06-05T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
113981,Emet Lane,2023-06-05T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
113981,Emet Lane,2023-06-05T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-05T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-05T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-05T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.15
113981,Emet Lane,2023-06-05T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.45
113981,Emet Lane,2023-06-05T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.46
113981,Emet Lane,2023-06-05T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
113981,Emet Lane,2023-06-05T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
113981,Emet Lane,2023-06-05T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
113981,Emet Lane,2023-06-05T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.6
113981,Emet Lane,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,33.7
113981,Emet Lane,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
113981,Emet Lane,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
113981,Emet Lane,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
113981,Emet Lane,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
113981,Emet Lane,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
113981,Emet Lane,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
113981,Emet Lane,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
113981,Emet Lane,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
113981,Emet Lane,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.11
113981,Emet Lane,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.69
113981,Emet Lane,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.54
113981,Emet Lane,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.89
113981,Emet Lane,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
113981,Emet Lane,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
113981,Emet Lane,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
113981,Emet Lane,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
113981,Emet Lane,2023-06-05T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-05T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.19
113981,Emet Lane,2023-06-05T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-06-05T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.56
113981,Emet Lane,2023-06-05T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.36
113981,Emet Lane,2023-06-05T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.24
113981,Emet Lane,2023-06-05T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.8
113981,Emet Lane,2023-06-05T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.1
113981,Emet Lane,2023-06-05T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.7
113981,Emet Lane,2023-06-05T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.8
113981,Emet Lane,2023-06-05T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-05T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-05T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-05T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.1
113981,Emet Lane,2023-06-05T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.66
113981,Emet Lane,2023-06-05T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.77
113981,Emet Lane,2023-06-05T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
113981,Emet Lane,2023-06-05T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.3
113981,Emet Lane,2023-06-05T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113981,Emet Lane,2023-06-05T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
113981,Emet Lane,2023-06-05T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.8
113981,Emet Lane,2023-06-05T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-05T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.15
113981,Emet Lane,2023-06-05T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.99
113981,Emet Lane,2023-06-05T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.35
113981,Emet Lane,2023-06-05T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.76
113981,Emet Lane,2023-06-05T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
113981,Emet Lane,2023-06-05T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.1
113981,Emet Lane,2023-06-05T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
113981,Emet Lane,2023-06-05T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
113981,Emet Lane,2023-06-05T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-05T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-05T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-05T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.36
113981,Emet Lane,2023-06-05T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.55
113981,Emet Lane,2023-06-05T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.52
113981,Emet Lane,2023-06-05T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
113981,Emet Lane,2023-06-05T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
113981,Emet Lane,2023-06-05T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
113981,Emet Lane,2023-06-05T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
113981,Emet Lane,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,33.9
113981,Emet Lane,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
113981,Emet Lane,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
113981,Emet Lane,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
113981,Emet Lane,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
113981,Emet Lane,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
113981,Emet Lane,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
113981,Emet Lane,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
113981,Emet Lane,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
113981,Emet Lane,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.25
113981,Emet Lane,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.01
113981,Emet Lane,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.91
113981,Emet Lane,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.29
113981,Emet Lane,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
113981,Emet Lane,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
113981,Emet Lane,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
113981,Emet Lane,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
113981,Emet Lane,2023-06-05T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-05T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.86
113981,Emet Lane,2023-06-05T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-05T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.43
113981,Emet Lane,2023-06-05T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.58
113981,Emet Lane,2023-06-05T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.0
113981,Emet Lane,2023-06-05T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.2
113981,Emet Lane,2023-06-05T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
113981,Emet Lane,2023-06-05T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.5
113981,Emet Lane,2023-06-05T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.8
113981,Emet Lane,2023-06-05T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-05T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-05T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-05T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.48
113981,Emet Lane,2023-06-05T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.73
113981,Emet Lane,2023-06-05T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.73
113981,Emet Lane,2023-06-05T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
113981,Emet Lane,2023-06-05T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
113981,Emet Lane,2023-06-05T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
113981,Emet Lane,2023-06-05T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
113981,Emet Lane,2023-06-05T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.7
113981,Emet Lane,2023-06-05T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-05T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.53
113981,Emet Lane,2023-06-05T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.23
113981,Emet Lane,2023-06-05T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.94
113981,Emet Lane,2023-06-05T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.43
113981,Emet Lane,2023-06-05T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
113981,Emet Lane,2023-06-05T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.6
113981,Emet Lane,2023-06-05T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
113981,Emet Lane,2023-06-05T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
113981,Emet Lane,2023-06-05T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-05T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-05T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-05T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.08
113981,Emet Lane,2023-06-05T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.53
113981,Emet Lane,2023-06-05T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.38
113981,Emet Lane,2023-06-05T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
113981,Emet Lane,2023-06-05T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
113981,Emet Lane,2023-06-05T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
113981,Emet Lane,2023-06-05T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.4
113981,Emet Lane,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,34.0
113981,Emet Lane,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
113981,Emet Lane,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
113981,Emet Lane,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
113981,Emet Lane,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
113981,Emet Lane,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
113981,Emet Lane,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
113981,Emet Lane,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
113981,Emet Lane,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
113981,Emet Lane,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.64
113981,Emet Lane,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.23
113981,Emet Lane,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.79
113981,Emet Lane,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.54
113981,Emet Lane,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
113981,Emet Lane,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
113981,Emet Lane,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
113981,Emet Lane,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
