Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-05T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-05T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.68
113981,Emet Lane,2023-06-05T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-05T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.31
113981,Emet Lane,2023-06-05T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.07
113981,Emet Lane,2023-06-05T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.76
113981,Emet Lane,2023-06-05T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.8
113981,Emet Lane,2023-06-05T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
113981,Emet Lane,2023-06-05T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.6
113981,Emet Lane,2023-06-05T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.1
113981,Emet Lane,2023-06-05T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-05T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-05T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-05T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.8
113981,Emet Lane,2023-06-05T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.62
113981,Emet Lane,2023-06-05T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.87
113981,Emet Lane,2023-06-05T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
113981,Emet Lane,2023-06-05T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
113981,Emet Lane,2023-06-05T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
113981,Emet Lane,2023-06-05T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
113981,Emet Lane,2023-06-05T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.8
113981,Emet Lane,2023-06-05T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-05T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.52
113981,Emet Lane,2023-06-05T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.15
113981,Emet Lane,2023-06-05T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.87
113981,Emet Lane,2023-06-05T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.14
113981,Emet Lane,2023-06-05T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
113981,Emet Lane,2023-06-05T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.6
113981,Emet Lane,2023-06-05T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
113981,Emet Lane,2023-06-05T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
113981,Emet Lane,2023-06-05T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-05T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-05T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-05T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.31
113981,Emet Lane,2023-06-05T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.53
113981,Emet Lane,2023-06-05T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.14
113981,Emet Lane,2023-06-05T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
113981,Emet Lane,2023-06-05T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
113981,Emet Lane,2023-06-05T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
113981,Emet Lane,2023-06-05T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
113981,Emet Lane,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,34.1
113981,Emet Lane,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
113981,Emet Lane,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
113981,Emet Lane,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
113981,Emet Lane,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
113981,Emet Lane,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
113981,Emet Lane,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
113981,Emet Lane,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
113981,Emet Lane,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
113981,Emet Lane,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.4
113981,Emet Lane,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.56
113981,Emet Lane,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.09
113981,Emet Lane,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.9
113981,Emet Lane,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
113981,Emet Lane,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
113981,Emet Lane,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
113981,Emet Lane,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
113981,Emet Lane,2023-06-05T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-05T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.97
113981,Emet Lane,2023-06-05T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-05T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.8
113981,Emet Lane,2023-06-05T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.98
113981,Emet Lane,2023-06-05T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.68
113981,Emet Lane,2023-06-05T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.9
113981,Emet Lane,2023-06-05T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.5
113981,Emet Lane,2023-06-05T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.2
113981,Emet Lane,2023-06-05T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.8
113981,Emet Lane,2023-06-05T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-05T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-05T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-05T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.97
113981,Emet Lane,2023-06-05T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.72
113981,Emet Lane,2023-06-05T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.75
113981,Emet Lane,2023-06-05T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
113981,Emet Lane,2023-06-05T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.1
113981,Emet Lane,2023-06-05T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
113981,Emet Lane,2023-06-05T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
113981,Emet Lane,2023-06-05T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.74
113981,Emet Lane,2023-06-05T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-05T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.39
113981,Emet Lane,2023-06-05T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.38
113981,Emet Lane,2023-06-05T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.87
113981,Emet Lane,2023-06-05T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.87
113981,Emet Lane,2023-06-05T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
113981,Emet Lane,2023-06-05T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.1
113981,Emet Lane,2023-06-05T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
113981,Emet Lane,2023-06-05T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
113981,Emet Lane,2023-06-05T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-05T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-05T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-05T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.17
113981,Emet Lane,2023-06-05T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.82
113981,Emet Lane,2023-06-05T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.36
113981,Emet Lane,2023-06-05T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
113981,Emet Lane,2023-06-05T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
113981,Emet Lane,2023-06-05T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
113981,Emet Lane,2023-06-05T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
113981,Emet Lane,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,34.2
113981,Emet Lane,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
113981,Emet Lane,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
113981,Emet Lane,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
113981,Emet Lane,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
113981,Emet Lane,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
113981,Emet Lane,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
113981,Emet Lane,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
113981,Emet Lane,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
113981,Emet Lane,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.3
113981,Emet Lane,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.33
113981,Emet Lane,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.39
113981,Emet Lane,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.66
113981,Emet Lane,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
113981,Emet Lane,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
113981,Emet Lane,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
113981,Emet Lane,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
113981,Emet Lane,2023-06-05T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-05T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.32
113981,Emet Lane,2023-06-05T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-05T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.96
113981,Emet Lane,2023-06-05T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.37
113981,Emet Lane,2023-06-05T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.5
113981,Emet Lane,2023-06-05T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
113981,Emet Lane,2023-06-05T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
113981,Emet Lane,2023-06-05T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.1
113981,Emet Lane,2023-06-05T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.3
113981,Emet Lane,2023-06-05T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-05T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-05T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-05T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.81
113981,Emet Lane,2023-06-05T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.85
113981,Emet Lane,2023-06-05T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.91
113981,Emet Lane,2023-06-05T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
113981,Emet Lane,2023-06-05T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.5
113981,Emet Lane,2023-06-05T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113981,Emet Lane,2023-06-05T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
113981,Emet Lane,2023-06-05T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.66
113981,Emet Lane,2023-06-05T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-05T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.24
113981,Emet Lane,2023-06-05T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.38
113981,Emet Lane,2023-06-05T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.88
113981,Emet Lane,2023-06-05T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
113981,Emet Lane,2023-06-05T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
113981,Emet Lane,2023-06-05T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.9
113981,Emet Lane,2023-06-05T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
113981,Emet Lane,2023-06-05T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
113981,Emet Lane,2023-06-05T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-05T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-05T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-05T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.02
113981,Emet Lane,2023-06-05T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.92
113981,Emet Lane,2023-06-05T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.48
113981,Emet Lane,2023-06-05T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
113981,Emet Lane,2023-06-05T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
113981,Emet Lane,2023-06-05T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
113981,Emet Lane,2023-06-05T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.9
113981,Emet Lane,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,34.3
113981,Emet Lane,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
113981,Emet Lane,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
113981,Emet Lane,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
113981,Emet Lane,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
113981,Emet Lane,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
113981,Emet Lane,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
113981,Emet Lane,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
113981,Emet Lane,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
113981,Emet Lane,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.14
113981,Emet Lane,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.18
113981,Emet Lane,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.01
113981,Emet Lane,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.01
113981,Emet Lane,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
113981,Emet Lane,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
113981,Emet Lane,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
113981,Emet Lane,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
113981,Emet Lane,2023-06-05T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-05T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.11
113981,Emet Lane,2023-06-05T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-05T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.62
113981,Emet Lane,2023-06-05T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.99
113981,Emet Lane,2023-06-05T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.5
113981,Emet Lane,2023-06-05T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
113981,Emet Lane,2023-06-05T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.7
113981,Emet Lane,2023-06-05T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.0
113981,Emet Lane,2023-06-05T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.3
113981,Emet Lane,2023-06-05T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-05T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-05T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-05T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.88
113981,Emet Lane,2023-06-05T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.98
113981,Emet Lane,2023-06-05T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.9
113981,Emet Lane,2023-06-05T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
113981,Emet Lane,2023-06-05T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
113981,Emet Lane,2023-06-05T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
113981,Emet Lane,2023-06-05T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
113981,Emet Lane,2023-06-05T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.42
113981,Emet Lane,2023-06-05T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-05T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.2
113981,Emet Lane,2023-06-05T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.43
113981,Emet Lane,2023-06-05T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.2
113981,Emet Lane,2023-06-05T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.85
113981,Emet Lane,2023-06-05T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
113981,Emet Lane,2023-06-05T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.7
113981,Emet Lane,2023-06-05T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
113981,Emet Lane,2023-06-05T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.2
113981,Emet Lane,2023-06-05T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-05T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-05T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-05T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.51
113981,Emet Lane,2023-06-05T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.92
113981,Emet Lane,2023-06-05T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.64
113981,Emet Lane,2023-06-05T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
113981,Emet Lane,2023-06-05T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
113981,Emet Lane,2023-06-05T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
113981,Emet Lane,2023-06-05T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.5
113981,Emet Lane,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,34.5
113981,Emet Lane,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
113981,Emet Lane,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
113981,Emet Lane,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
113981,Emet Lane,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
113981,Emet Lane,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
113981,Emet Lane,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
113981,Emet Lane,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
113981,Emet Lane,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
113981,Emet Lane,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.12
113981,Emet Lane,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.45
113981,Emet Lane,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.09
113981,Emet Lane,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.89
113981,Emet Lane,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
113981,Emet Lane,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
113981,Emet Lane,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
113981,Emet Lane,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
113981,Emet Lane,2023-06-05T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-05T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.79
113981,Emet Lane,2023-06-05T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-06-05T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.78
113981,Emet Lane,2023-06-05T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.18
113981,Emet Lane,2023-06-05T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.63
113981,Emet Lane,2023-06-05T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.1
113981,Emet Lane,2023-06-05T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.1
113981,Emet Lane,2023-06-05T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.0
113981,Emet Lane,2023-06-05T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.8
113981,Emet Lane,2023-06-05T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-05T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-05T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-05T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.63
113981,Emet Lane,2023-06-05T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.79
113981,Emet Lane,2023-06-05T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.86
113981,Emet Lane,2023-06-05T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
113981,Emet Lane,2023-06-05T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.7
113981,Emet Lane,2023-06-05T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113981,Emet Lane,2023-06-05T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
113981,Emet Lane,2023-06-05T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.19
113981,Emet Lane,2023-06-05T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-05T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.93
113981,Emet Lane,2023-06-05T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.38
113981,Emet Lane,2023-06-05T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.72
113981,Emet Lane,2023-06-05T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
113981,Emet Lane,2023-06-05T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
113981,Emet Lane,2023-06-05T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.1
113981,Emet Lane,2023-06-05T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
113981,Emet Lane,2023-06-05T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
113981,Emet Lane,2023-06-05T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-05T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-05T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-05T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.26
113981,Emet Lane,2023-06-05T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.88
113981,Emet Lane,2023-06-05T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.41
113981,Emet Lane,2023-06-05T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
113981,Emet Lane,2023-06-05T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
113981,Emet Lane,2023-06-05T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
113981,Emet Lane,2023-06-05T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
113981,Emet Lane,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,34.6
113981,Emet Lane,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
113981,Emet Lane,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
113981,Emet Lane,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
113981,Emet Lane,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
113981,Emet Lane,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
113981,Emet Lane,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
113981,Emet Lane,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
113981,Emet Lane,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
113981,Emet Lane,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.92
113981,Emet Lane,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.05
113981,Emet Lane,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.57
113981,Emet Lane,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.02
113981,Emet Lane,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
113981,Emet Lane,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
113981,Emet Lane,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
113981,Emet Lane,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
113981,Emet Lane,2023-06-05T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-05T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.07
113981,Emet Lane,2023-06-05T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-05T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.65
113981,Emet Lane,2023-06-05T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.44
113981,Emet Lane,2023-06-05T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.6
113981,Emet Lane,2023-06-05T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
113981,Emet Lane,2023-06-05T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
113981,Emet Lane,2023-06-05T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.9
113981,Emet Lane,2023-06-05T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.0
113981,Emet Lane,2023-06-05T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-05T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-05T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-05T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.27
113981,Emet Lane,2023-06-05T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.92
113981,Emet Lane,2023-06-05T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.03
113981,Emet Lane,2023-06-05T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.3
113981,Emet Lane,2023-06-05T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
113981,Emet Lane,2023-06-05T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113981,Emet Lane,2023-06-05T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
113981,Emet Lane,2023-06-05T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.44
113981,Emet Lane,2023-06-05T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-05T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.96
113981,Emet Lane,2023-06-05T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.18
113981,Emet Lane,2023-06-05T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.86
113981,Emet Lane,2023-06-05T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.54
113981,Emet Lane,2023-06-05T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
113981,Emet Lane,2023-06-05T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.9
113981,Emet Lane,2023-06-05T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
113981,Emet Lane,2023-06-05T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
113981,Emet Lane,2023-06-05T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-05T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-05T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.04
113981,Emet Lane,2023-06-05T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.44
113981,Emet Lane,2023-06-05T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.81
113981,Emet Lane,2023-06-05T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.27
113981,Emet Lane,2023-06-05T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
113981,Emet Lane,2023-06-05T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
113981,Emet Lane,2023-06-05T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
113981,Emet Lane,2023-06-05T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
113981,Emet Lane,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,34.7
113981,Emet Lane,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
113981,Emet Lane,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
113981,Emet Lane,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
113981,Emet Lane,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
113981,Emet Lane,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
113981,Emet Lane,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
113981,Emet Lane,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
113981,Emet Lane,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
113981,Emet Lane,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.79
113981,Emet Lane,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.54
113981,Emet Lane,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.03
113981,Emet Lane,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.43
113981,Emet Lane,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
113981,Emet Lane,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
113981,Emet Lane,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
113981,Emet Lane,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
113981,Emet Lane,2023-06-05T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-05T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.17
113981,Emet Lane,2023-06-05T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-05T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.93
113981,Emet Lane,2023-06-05T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.44
113981,Emet Lane,2023-06-05T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.92
113981,Emet Lane,2023-06-05T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.9
113981,Emet Lane,2023-06-05T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
113981,Emet Lane,2023-06-05T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.2
113981,Emet Lane,2023-06-05T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.8
113981,Emet Lane,2023-06-05T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-05T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-05T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-05T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.33
113981,Emet Lane,2023-06-05T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.96
113981,Emet Lane,2023-06-05T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.91
113981,Emet Lane,2023-06-05T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
113981,Emet Lane,2023-06-05T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.7
113981,Emet Lane,2023-06-05T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
113981,Emet Lane,2023-06-05T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
113981,Emet Lane,2023-06-05T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.22
113981,Emet Lane,2023-06-05T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-05T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.99
113981,Emet Lane,2023-06-05T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.23
113981,Emet Lane,2023-06-05T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.77
113981,Emet Lane,2023-06-05T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.2
113981,Emet Lane,2023-06-05T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
113981,Emet Lane,2023-06-05T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.7
113981,Emet Lane,2023-06-05T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
113981,Emet Lane,2023-06-05T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
113981,Emet Lane,2023-06-05T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-05T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-05T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-05T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.38
113981,Emet Lane,2023-06-05T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.96
113981,Emet Lane,2023-06-05T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.2
113981,Emet Lane,2023-06-05T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
113981,Emet Lane,2023-06-05T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
113981,Emet Lane,2023-06-05T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
113981,Emet Lane,2023-06-05T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
113981,Emet Lane,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,34.8
113981,Emet Lane,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
113981,Emet Lane,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
113981,Emet Lane,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
113981,Emet Lane,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
113981,Emet Lane,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
113981,Emet Lane,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
113981,Emet Lane,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
113981,Emet Lane,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
113981,Emet Lane,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.64
113981,Emet Lane,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.87
113981,Emet Lane,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.12
113981,Emet Lane,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.23
113981,Emet Lane,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
113981,Emet Lane,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
113981,Emet Lane,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
113981,Emet Lane,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
113981,Emet Lane,2023-06-05T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-05T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.18
113981,Emet Lane,2023-06-05T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-05T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.63
113981,Emet Lane,2023-06-05T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.42
113981,Emet Lane,2023-06-05T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.08
113981,Emet Lane,2023-06-05T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.7
113981,Emet Lane,2023-06-05T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
113981,Emet Lane,2023-06-05T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.0
113981,Emet Lane,2023-06-05T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.6
113981,Emet Lane,2023-06-05T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-05T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-05T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-05T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.36
113981,Emet Lane,2023-06-05T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.81
113981,Emet Lane,2023-06-05T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.81
113981,Emet Lane,2023-06-05T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
113981,Emet Lane,2023-06-05T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.7
113981,Emet Lane,2023-06-05T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113981,Emet Lane,2023-06-05T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
113981,Emet Lane,2023-06-05T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.08
113981,Emet Lane,2023-06-05T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-05T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.98
113981,Emet Lane,2023-06-05T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.72
113981,Emet Lane,2023-06-05T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.61
113981,Emet Lane,2023-06-05T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.22
113981,Emet Lane,2023-06-05T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
113981,Emet Lane,2023-06-05T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.9
113981,Emet Lane,2023-06-05T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
113981,Emet Lane,2023-06-05T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
113981,Emet Lane,2023-06-05T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-05T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-05T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-05T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.55
113981,Emet Lane,2023-06-05T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.14
113981,Emet Lane,2023-06-05T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.51
113981,Emet Lane,2023-06-05T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
113981,Emet Lane,2023-06-05T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
113981,Emet Lane,2023-06-05T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
113981,Emet Lane,2023-06-05T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.3
113981,Emet Lane,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,34.9
113981,Emet Lane,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
113981,Emet Lane,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
113981,Emet Lane,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
113981,Emet Lane,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
113981,Emet Lane,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
113981,Emet Lane,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
113981,Emet Lane,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
113981,Emet Lane,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
113981,Emet Lane,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.62
113981,Emet Lane,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.27
113981,Emet Lane,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.97
113981,Emet Lane,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.63
113981,Emet Lane,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
113981,Emet Lane,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
113981,Emet Lane,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
113981,Emet Lane,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
113981,Emet Lane,2023-06-05T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-05T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.9
113981,Emet Lane,2023-06-05T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-05T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.6
113981,Emet Lane,2023-06-05T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.45
113981,Emet Lane,2023-06-05T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.44
113981,Emet Lane,2023-06-05T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
113981,Emet Lane,2023-06-05T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.1
113981,Emet Lane,2023-06-05T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.6
113981,Emet Lane,2023-06-05T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.1
113981,Emet Lane,2023-06-05T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-05T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-05T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-05T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.78
113981,Emet Lane,2023-06-05T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.15
113981,Emet Lane,2023-06-05T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.64
113981,Emet Lane,2023-06-05T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
113981,Emet Lane,2023-06-05T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.4
113981,Emet Lane,2023-06-05T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
113981,Emet Lane,2023-06-05T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
113981,Emet Lane,2023-06-05T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.06
113981,Emet Lane,2023-06-05T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-05T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.45
113981,Emet Lane,2023-06-05T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.68
113981,Emet Lane,2023-06-05T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.1
113981,Emet Lane,2023-06-05T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.16
113981,Emet Lane,2023-06-05T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
113981,Emet Lane,2023-06-05T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.0
113981,Emet Lane,2023-06-05T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.6
113981,Emet Lane,2023-06-05T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
113981,Emet Lane,2023-06-05T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-05T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-05T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-06-05T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.53
113981,Emet Lane,2023-06-05T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.91
113981,Emet Lane,2023-06-05T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.18
113981,Emet Lane,2023-06-05T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
113981,Emet Lane,2023-06-05T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
113981,Emet Lane,2023-06-05T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
113981,Emet Lane,2023-06-05T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.5
113981,Emet Lane,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,35.0
113981,Emet Lane,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
113981,Emet Lane,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
113981,Emet Lane,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
113981,Emet Lane,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
113981,Emet Lane,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
113981,Emet Lane,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
113981,Emet Lane,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
113981,Emet Lane,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
113981,Emet Lane,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
113981,Emet Lane,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.58
113981,Emet Lane,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.61
113981,Emet Lane,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.43
113981,Emet Lane,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
113981,Emet Lane,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
113981,Emet Lane,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
113981,Emet Lane,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
113981,Emet Lane,2023-06-05T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-05T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.78
113981,Emet Lane,2023-06-05T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-05T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.45
113981,Emet Lane,2023-06-05T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.84
113981,Emet Lane,2023-06-05T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.54
113981,Emet Lane,2023-06-05T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.8
113981,Emet Lane,2023-06-05T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.1
113981,Emet Lane,2023-06-05T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.6
113981,Emet Lane,2023-06-05T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.2
113981,Emet Lane,2023-06-05T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-05T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-05T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-05T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.88
113981,Emet Lane,2023-06-05T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.85
113981,Emet Lane,2023-06-05T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.66
113981,Emet Lane,2023-06-05T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
113981,Emet Lane,2023-06-05T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.5
113981,Emet Lane,2023-06-05T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113981,Emet Lane,2023-06-05T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
113981,Emet Lane,2023-06-05T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.24
113981,Emet Lane,2023-06-05T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-05T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.27
113981,Emet Lane,2023-06-05T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.65
113981,Emet Lane,2023-06-05T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.16
113981,Emet Lane,2023-06-05T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.55
113981,Emet Lane,2023-06-05T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
113981,Emet Lane,2023-06-05T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.2
113981,Emet Lane,2023-06-05T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.1
113981,Emet Lane,2023-06-05T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
113981,Emet Lane,2023-06-05T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-05T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-05T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-05T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.44
113981,Emet Lane,2023-06-05T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.76
113981,Emet Lane,2023-06-05T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.6
113981,Emet Lane,2023-06-05T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
113981,Emet Lane,2023-06-05T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
113981,Emet Lane,2023-06-05T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
113981,Emet Lane,2023-06-05T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.7
113981,Emet Lane,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,35.1
113981,Emet Lane,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
113981,Emet Lane,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
113981,Emet Lane,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
113981,Emet Lane,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
113981,Emet Lane,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
113981,Emet Lane,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
113981,Emet Lane,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
113981,Emet Lane,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
113981,Emet Lane,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.45
113981,Emet Lane,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.42
113981,Emet Lane,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.61
113981,Emet Lane,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.34
113981,Emet Lane,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
113981,Emet Lane,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
113981,Emet Lane,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
113981,Emet Lane,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
