Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-05T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-05T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.8
113981,Emet Lane,2023-06-05T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-05T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.43
113981,Emet Lane,2023-06-05T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.36
113981,Emet Lane,2023-06-05T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.71
113981,Emet Lane,2023-06-05T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.3
113981,Emet Lane,2023-06-05T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
113981,Emet Lane,2023-06-05T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.1
113981,Emet Lane,2023-06-05T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.5
113981,Emet Lane,2023-06-05T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-05T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-05T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-05T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.54
113981,Emet Lane,2023-06-05T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.9
113981,Emet Lane,2023-06-05T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.81
113981,Emet Lane,2023-06-05T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
113981,Emet Lane,2023-06-05T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
113981,Emet Lane,2023-06-05T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
113981,Emet Lane,2023-06-05T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
113981,Emet Lane,2023-06-05T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.47
113981,Emet Lane,2023-06-05T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-05T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.41
113981,Emet Lane,2023-06-05T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.71
113981,Emet Lane,2023-06-05T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.64
113981,Emet Lane,2023-06-05T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.81
113981,Emet Lane,2023-06-05T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
113981,Emet Lane,2023-06-05T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.5
113981,Emet Lane,2023-06-05T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.0
113981,Emet Lane,2023-06-05T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
113981,Emet Lane,2023-06-05T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-05T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-05T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-05T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.34
113981,Emet Lane,2023-06-05T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.0
113981,Emet Lane,2023-06-05T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.85
113981,Emet Lane,2023-06-05T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
113981,Emet Lane,2023-06-05T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
113981,Emet Lane,2023-06-05T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
113981,Emet Lane,2023-06-05T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
113981,Emet Lane,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,35.3
113981,Emet Lane,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
113981,Emet Lane,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
113981,Emet Lane,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
113981,Emet Lane,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
113981,Emet Lane,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
113981,Emet Lane,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
113981,Emet Lane,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
113981,Emet Lane,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
113981,Emet Lane,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.53
113981,Emet Lane,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.03
113981,Emet Lane,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.9
113981,Emet Lane,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.19
113981,Emet Lane,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
113981,Emet Lane,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
113981,Emet Lane,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
113981,Emet Lane,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
113981,Emet Lane,2023-06-05T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-05T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.9
113981,Emet Lane,2023-06-05T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-05T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.29
113981,Emet Lane,2023-06-05T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.93
113981,Emet Lane,2023-06-05T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.75
113981,Emet Lane,2023-06-05T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.2
113981,Emet Lane,2023-06-05T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
113981,Emet Lane,2023-06-05T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.8
113981,Emet Lane,2023-06-05T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.0
113981,Emet Lane,2023-06-05T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-05T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-05T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-05T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.82
113981,Emet Lane,2023-06-05T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.88
113981,Emet Lane,2023-06-05T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.75
113981,Emet Lane,2023-06-05T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
113981,Emet Lane,2023-06-05T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
113981,Emet Lane,2023-06-05T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113981,Emet Lane,2023-06-05T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
113981,Emet Lane,2023-06-05T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.91
113981,Emet Lane,2023-06-05T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-05T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.53
113981,Emet Lane,2023-06-05T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.19
113981,Emet Lane,2023-06-05T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.17
113981,Emet Lane,2023-06-05T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.07
113981,Emet Lane,2023-06-05T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
113981,Emet Lane,2023-06-05T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.0
113981,Emet Lane,2023-06-05T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.1
113981,Emet Lane,2023-06-05T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
113981,Emet Lane,2023-06-05T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-05T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-05T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-05T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.31
113981,Emet Lane,2023-06-05T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.9
113981,Emet Lane,2023-06-05T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.01
113981,Emet Lane,2023-06-05T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
113981,Emet Lane,2023-06-05T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
113981,Emet Lane,2023-06-05T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
113981,Emet Lane,2023-06-05T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.8
113981,Emet Lane,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,35.4
113981,Emet Lane,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
113981,Emet Lane,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
113981,Emet Lane,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
113981,Emet Lane,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
113981,Emet Lane,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
113981,Emet Lane,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
113981,Emet Lane,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.51
113981,Emet Lane,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
113981,Emet Lane,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.7
113981,Emet Lane,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.61
113981,Emet Lane,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.89
113981,Emet Lane,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.58
113981,Emet Lane,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
113981,Emet Lane,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
113981,Emet Lane,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
113981,Emet Lane,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
113981,Emet Lane,2023-06-05T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-05T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.86
113981,Emet Lane,2023-06-05T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-05T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.49
113981,Emet Lane,2023-06-05T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.92
113981,Emet Lane,2023-06-05T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.9
113981,Emet Lane,2023-06-05T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.1
113981,Emet Lane,2023-06-05T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.1
113981,Emet Lane,2023-06-05T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.0
113981,Emet Lane,2023-06-05T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.1
113981,Emet Lane,2023-06-05T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-05T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-05T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-05T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.75
113981,Emet Lane,2023-06-05T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.96
113981,Emet Lane,2023-06-05T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.93
113981,Emet Lane,2023-06-05T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
113981,Emet Lane,2023-06-05T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
113981,Emet Lane,2023-06-05T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113981,Emet Lane,2023-06-05T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
113981,Emet Lane,2023-06-05T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.73
113981,Emet Lane,2023-06-05T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-05T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.94
113981,Emet Lane,2023-06-05T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.02
113981,Emet Lane,2023-06-05T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.44
113981,Emet Lane,2023-06-05T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.47
113981,Emet Lane,2023-06-05T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
113981,Emet Lane,2023-06-05T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.2
113981,Emet Lane,2023-06-05T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
113981,Emet Lane,2023-06-05T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.7
113981,Emet Lane,2023-06-05T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-05T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-05T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.88
113981,Emet Lane,2023-06-05T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.46
113981,Emet Lane,2023-06-05T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.87
113981,Emet Lane,2023-06-05T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.96
113981,Emet Lane,2023-06-05T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
113981,Emet Lane,2023-06-05T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
113981,Emet Lane,2023-06-05T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
113981,Emet Lane,2023-06-05T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.0
113981,Emet Lane,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,35.5
113981,Emet Lane,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
113981,Emet Lane,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
113981,Emet Lane,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
113981,Emet Lane,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
113981,Emet Lane,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
113981,Emet Lane,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
113981,Emet Lane,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
113981,Emet Lane,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
113981,Emet Lane,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.63
113981,Emet Lane,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.72
113981,Emet Lane,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.2
113981,Emet Lane,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.26
113981,Emet Lane,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
113981,Emet Lane,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
113981,Emet Lane,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
113981,Emet Lane,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
113981,Emet Lane,2023-06-05T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-05T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.42
113981,Emet Lane,2023-06-05T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-05T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.76
113981,Emet Lane,2023-06-05T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.1
113981,Emet Lane,2023-06-05T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.7
113981,Emet Lane,2023-06-05T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.1
113981,Emet Lane,2023-06-05T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.8
113981,Emet Lane,2023-06-05T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.8
113981,Emet Lane,2023-06-05T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.6
113981,Emet Lane,2023-06-05T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-05T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-05T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-05T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.87
113981,Emet Lane,2023-06-05T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.89
113981,Emet Lane,2023-06-05T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.03
113981,Emet Lane,2023-06-05T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
113981,Emet Lane,2023-06-05T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
113981,Emet Lane,2023-06-05T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113981,Emet Lane,2023-06-05T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
113981,Emet Lane,2023-06-05T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.74
113981,Emet Lane,2023-06-05T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-05T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.99
113981,Emet Lane,2023-06-05T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.77
113981,Emet Lane,2023-06-05T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.25
113981,Emet Lane,2023-06-05T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.17
113981,Emet Lane,2023-06-05T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
113981,Emet Lane,2023-06-05T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.1
113981,Emet Lane,2023-06-05T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.2
113981,Emet Lane,2023-06-05T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.5
113981,Emet Lane,2023-06-05T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-05T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-05T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-05T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.89
113981,Emet Lane,2023-06-05T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.05
113981,Emet Lane,2023-06-05T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.65
113981,Emet Lane,2023-06-05T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
113981,Emet Lane,2023-06-05T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
113981,Emet Lane,2023-06-05T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
113981,Emet Lane,2023-06-05T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
113981,Emet Lane,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,35.6
113981,Emet Lane,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
113981,Emet Lane,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
113981,Emet Lane,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
113981,Emet Lane,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
113981,Emet Lane,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
113981,Emet Lane,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
113981,Emet Lane,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
113981,Emet Lane,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
113981,Emet Lane,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.31
113981,Emet Lane,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.28
113981,Emet Lane,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.3
113981,Emet Lane,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.56
113981,Emet Lane,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
113981,Emet Lane,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
113981,Emet Lane,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
113981,Emet Lane,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
113981,Emet Lane,2023-06-05T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-05T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.72
113981,Emet Lane,2023-06-05T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-05T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.93
113981,Emet Lane,2023-06-05T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.02
113981,Emet Lane,2023-06-05T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.43
113981,Emet Lane,2023-06-05T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.3
113981,Emet Lane,2023-06-05T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
113981,Emet Lane,2023-06-05T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.9
113981,Emet Lane,2023-06-05T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.4
113981,Emet Lane,2023-06-05T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-05T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-05T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-05T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.0
113981,Emet Lane,2023-06-05T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.73
113981,Emet Lane,2023-06-05T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.97
113981,Emet Lane,2023-06-05T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
113981,Emet Lane,2023-06-05T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.7
113981,Emet Lane,2023-06-05T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113981,Emet Lane,2023-06-05T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
113981,Emet Lane,2023-06-05T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.49
113981,Emet Lane,2023-06-05T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-05T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.9
113981,Emet Lane,2023-06-05T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.41
113981,Emet Lane,2023-06-05T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.92
113981,Emet Lane,2023-06-05T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.84
113981,Emet Lane,2023-06-05T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
113981,Emet Lane,2023-06-05T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.7
113981,Emet Lane,2023-06-05T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.1
113981,Emet Lane,2023-06-05T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
113981,Emet Lane,2023-06-05T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-05T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-05T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-06-05T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.83
113981,Emet Lane,2023-06-05T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.16
113981,Emet Lane,2023-06-05T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.01
113981,Emet Lane,2023-06-05T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
113981,Emet Lane,2023-06-05T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
113981,Emet Lane,2023-06-05T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
113981,Emet Lane,2023-06-05T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
113981,Emet Lane,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,35.8
113981,Emet Lane,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
113981,Emet Lane,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
113981,Emet Lane,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
113981,Emet Lane,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
113981,Emet Lane,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
113981,Emet Lane,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
113981,Emet Lane,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
113981,Emet Lane,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
113981,Emet Lane,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
113981,Emet Lane,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.16
113981,Emet Lane,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.84
113981,Emet Lane,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.25
113981,Emet Lane,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
113981,Emet Lane,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
113981,Emet Lane,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
113981,Emet Lane,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
113981,Emet Lane,2023-06-05T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-05T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.89
113981,Emet Lane,2023-06-05T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-05T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.86
113981,Emet Lane,2023-06-05T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.91
113981,Emet Lane,2023-06-05T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.29
113981,Emet Lane,2023-06-05T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.7
113981,Emet Lane,2023-06-05T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
113981,Emet Lane,2023-06-05T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.1
113981,Emet Lane,2023-06-05T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.4
113981,Emet Lane,2023-06-05T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-05T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-05T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-05T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.45
113981,Emet Lane,2023-06-05T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.91
113981,Emet Lane,2023-06-05T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.82
113981,Emet Lane,2023-06-05T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.3
113981,Emet Lane,2023-06-05T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.6
113981,Emet Lane,2023-06-05T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
113981,Emet Lane,2023-06-05T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
113981,Emet Lane,2023-06-05T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.56
113981,Emet Lane,2023-06-05T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-05T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.71
113981,Emet Lane,2023-06-05T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.41
113981,Emet Lane,2023-06-05T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.03
113981,Emet Lane,2023-06-05T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.78
113981,Emet Lane,2023-06-05T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
113981,Emet Lane,2023-06-05T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.0
113981,Emet Lane,2023-06-05T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.7
113981,Emet Lane,2023-06-05T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
113981,Emet Lane,2023-06-05T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-05T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-05T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-05T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.82
113981,Emet Lane,2023-06-05T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.05
113981,Emet Lane,2023-06-05T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.81
113981,Emet Lane,2023-06-05T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
113981,Emet Lane,2023-06-05T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
113981,Emet Lane,2023-06-05T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
113981,Emet Lane,2023-06-05T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.1
113981,Emet Lane,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,35.9
113981,Emet Lane,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
113981,Emet Lane,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
113981,Emet Lane,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
113981,Emet Lane,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
113981,Emet Lane,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
113981,Emet Lane,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
113981,Emet Lane,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.71
113981,Emet Lane,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
113981,Emet Lane,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.46
113981,Emet Lane,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.55
113981,Emet Lane,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.9
113981,Emet Lane,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.7
113981,Emet Lane,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
113981,Emet Lane,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
113981,Emet Lane,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
113981,Emet Lane,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
113981,Emet Lane,2023-06-05T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-05T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.83
113981,Emet Lane,2023-06-05T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-05T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.05
113981,Emet Lane,2023-06-05T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.38
113981,Emet Lane,2023-06-05T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.11
113981,Emet Lane,2023-06-05T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.0
113981,Emet Lane,2023-06-05T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
113981,Emet Lane,2023-06-05T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.7
113981,Emet Lane,2023-06-05T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.0
113981,Emet Lane,2023-06-05T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-05T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-05T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-05T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.12
113981,Emet Lane,2023-06-05T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.79
113981,Emet Lane,2023-06-05T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.92
113981,Emet Lane,2023-06-05T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
113981,Emet Lane,2023-06-05T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.7
113981,Emet Lane,2023-06-05T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
113981,Emet Lane,2023-06-05T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
113981,Emet Lane,2023-06-05T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.62
113981,Emet Lane,2023-06-05T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-05T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.47
113981,Emet Lane,2023-06-05T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.75
113981,Emet Lane,2023-06-05T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.71
113981,Emet Lane,2023-06-05T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.67
113981,Emet Lane,2023-06-05T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
113981,Emet Lane,2023-06-05T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.3
113981,Emet Lane,2023-06-05T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.4
113981,Emet Lane,2023-06-05T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
113981,Emet Lane,2023-06-05T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-05T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-05T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.96
113981,Emet Lane,2023-06-05T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.77
113981,Emet Lane,2023-06-05T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.4
113981,Emet Lane,2023-06-05T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.31
113981,Emet Lane,2023-06-05T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
113981,Emet Lane,2023-06-05T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
113981,Emet Lane,2023-06-05T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
113981,Emet Lane,2023-06-05T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.1
113981,Emet Lane,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,36.0
113981,Emet Lane,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
113981,Emet Lane,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
113981,Emet Lane,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
113981,Emet Lane,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
113981,Emet Lane,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
113981,Emet Lane,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
113981,Emet Lane,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
113981,Emet Lane,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
113981,Emet Lane,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.54
113981,Emet Lane,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.7
113981,Emet Lane,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.27
113981,Emet Lane,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
113981,Emet Lane,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
113981,Emet Lane,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
113981,Emet Lane,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
113981,Emet Lane,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
113981,Emet Lane,2023-06-05T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-05T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.67
113981,Emet Lane,2023-06-05T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-05T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.15
113981,Emet Lane,2023-06-05T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.63
113981,Emet Lane,2023-06-05T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.35
113981,Emet Lane,2023-06-05T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.6
113981,Emet Lane,2023-06-05T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
113981,Emet Lane,2023-06-05T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.6
113981,Emet Lane,2023-06-05T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.7
113981,Emet Lane,2023-06-05T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-05T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-05T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-05T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.05
113981,Emet Lane,2023-06-05T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.02
113981,Emet Lane,2023-06-05T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.15
113981,Emet Lane,2023-06-05T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.7
113981,Emet Lane,2023-06-05T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.3
113981,Emet Lane,2023-06-05T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113981,Emet Lane,2023-06-05T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
113981,Emet Lane,2023-06-05T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.47
113981,Emet Lane,2023-06-05T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-05T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.25
113981,Emet Lane,2023-06-05T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.02
113981,Emet Lane,2023-06-05T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.97
113981,Emet Lane,2023-06-05T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.06
113981,Emet Lane,2023-06-05T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
113981,Emet Lane,2023-06-05T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.9
113981,Emet Lane,2023-06-05T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.4
113981,Emet Lane,2023-06-05T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.3
113981,Emet Lane,2023-06-05T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-05T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-05T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.98
113981,Emet Lane,2023-06-05T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.49
113981,Emet Lane,2023-06-05T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.84
113981,Emet Lane,2023-06-05T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.34
113981,Emet Lane,2023-06-05T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
113981,Emet Lane,2023-06-05T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
113981,Emet Lane,2023-06-05T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
113981,Emet Lane,2023-06-05T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.2
113981,Emet Lane,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,36.1
113981,Emet Lane,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
113981,Emet Lane,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
113981,Emet Lane,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
113981,Emet Lane,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
113981,Emet Lane,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
113981,Emet Lane,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
113981,Emet Lane,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
113981,Emet Lane,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
113981,Emet Lane,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
113981,Emet Lane,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.72
113981,Emet Lane,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.46
113981,Emet Lane,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.9
113981,Emet Lane,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
113981,Emet Lane,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
113981,Emet Lane,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
113981,Emet Lane,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
113981,Emet Lane,2023-06-06T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-06T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.44
113981,Emet Lane,2023-06-06T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-06T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.88
113981,Emet Lane,2023-06-06T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.77
113981,Emet Lane,2023-06-06T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.07
113981,Emet Lane,2023-06-06T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.1
113981,Emet Lane,2023-06-06T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.5
113981,Emet Lane,2023-06-06T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.2
113981,Emet Lane,2023-06-06T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.2
113981,Emet Lane,2023-06-06T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-06T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-06T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-06T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.25
113981,Emet Lane,2023-06-06T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.0
113981,Emet Lane,2023-06-06T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.17
113981,Emet Lane,2023-06-06T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
113981,Emet Lane,2023-06-06T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.5
113981,Emet Lane,2023-06-06T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
113981,Emet Lane,2023-06-06T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
113981,Emet Lane,2023-06-06T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.03
113981,Emet Lane,2023-06-06T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-06T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-06T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.88
113981,Emet Lane,2023-06-06T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.36
113981,Emet Lane,2023-06-06T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.03
113981,Emet Lane,2023-06-06T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
113981,Emet Lane,2023-06-06T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.6
113981,Emet Lane,2023-06-06T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.1
113981,Emet Lane,2023-06-06T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
113981,Emet Lane,2023-06-06T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-06T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-06T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-06T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.95
113981,Emet Lane,2023-06-06T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.87
113981,Emet Lane,2023-06-06T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.21
113981,Emet Lane,2023-06-06T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
113981,Emet Lane,2023-06-06T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
113981,Emet Lane,2023-06-06T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
113981,Emet Lane,2023-06-06T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
113981,Emet Lane,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,33.7
113981,Emet Lane,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
113981,Emet Lane,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
113981,Emet Lane,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
113981,Emet Lane,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
113981,Emet Lane,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
113981,Emet Lane,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
113981,Emet Lane,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
113981,Emet Lane,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
113981,Emet Lane,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
113981,Emet Lane,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.96
113981,Emet Lane,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
113981,Emet Lane,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.48
113981,Emet Lane,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
113981,Emet Lane,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
113981,Emet Lane,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
113981,Emet Lane,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
113981,Emet Lane,2023-06-06T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-06T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.22
113981,Emet Lane,2023-06-06T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-06T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.48
113981,Emet Lane,2023-06-06T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.19
113981,Emet Lane,2023-06-06T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.92
113981,Emet Lane,2023-06-06T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.1
113981,Emet Lane,2023-06-06T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.2
113981,Emet Lane,2023-06-06T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.4
113981,Emet Lane,2023-06-06T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.6
113981,Emet Lane,2023-06-06T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-06T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-06T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-06T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.43
113981,Emet Lane,2023-06-06T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.02
113981,Emet Lane,2023-06-06T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.4
113981,Emet Lane,2023-06-06T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
113981,Emet Lane,2023-06-06T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
113981,Emet Lane,2023-06-06T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
113981,Emet Lane,2023-06-06T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
113981,Emet Lane,2023-06-06T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.32
113981,Emet Lane,2023-06-06T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-06T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-06-06T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.06
113981,Emet Lane,2023-06-06T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.65
113981,Emet Lane,2023-06-06T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.34
113981,Emet Lane,2023-06-06T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
113981,Emet Lane,2023-06-06T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.6
113981,Emet Lane,2023-06-06T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.5
113981,Emet Lane,2023-06-06T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
113981,Emet Lane,2023-06-06T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-06T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-06T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.96
113981,Emet Lane,2023-06-06T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.69
113981,Emet Lane,2023-06-06T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.3
113981,Emet Lane,2023-06-06T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.14
113981,Emet Lane,2023-06-06T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
113981,Emet Lane,2023-06-06T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
113981,Emet Lane,2023-06-06T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
113981,Emet Lane,2023-06-06T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
113981,Emet Lane,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,33.8
113981,Emet Lane,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
113981,Emet Lane,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
113981,Emet Lane,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
113981,Emet Lane,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
113981,Emet Lane,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
113981,Emet Lane,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
113981,Emet Lane,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
113981,Emet Lane,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
113981,Emet Lane,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.18
113981,Emet Lane,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.66
113981,Emet Lane,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.16
113981,Emet Lane,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.81
113981,Emet Lane,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
113981,Emet Lane,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
113981,Emet Lane,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
113981,Emet Lane,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
