Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-06T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-06T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.31
113981,Emet Lane,2023-06-06T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.88
113981,Emet Lane,2023-06-06T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.55
113981,Emet Lane,2023-06-06T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.25
113981,Emet Lane,2023-06-06T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.94
113981,Emet Lane,2023-06-06T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.0
113981,Emet Lane,2023-06-06T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.3
113981,Emet Lane,2023-06-06T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.3
113981,Emet Lane,2023-06-06T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.1
113981,Emet Lane,2023-06-06T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-06T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-06T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-06T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.02
113981,Emet Lane,2023-06-06T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.19
113981,Emet Lane,2023-06-06T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.36
113981,Emet Lane,2023-06-06T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
113981,Emet Lane,2023-06-06T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.2
113981,Emet Lane,2023-06-06T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
113981,Emet Lane,2023-06-06T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
113981,Emet Lane,2023-06-06T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.52
113981,Emet Lane,2023-06-06T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.1
113981,Emet Lane,2023-06-06T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.2
113981,Emet Lane,2023-06-06T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.52
113981,Emet Lane,2023-06-06T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.66
113981,Emet Lane,2023-06-06T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.68
113981,Emet Lane,2023-06-06T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
113981,Emet Lane,2023-06-06T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.1
113981,Emet Lane,2023-06-06T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.8
113981,Emet Lane,2023-06-06T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
113981,Emet Lane,2023-06-06T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-06T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-06T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-06T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.4
113981,Emet Lane,2023-06-06T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.46
113981,Emet Lane,2023-06-06T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.37
113981,Emet Lane,2023-06-06T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
113981,Emet Lane,2023-06-06T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
113981,Emet Lane,2023-06-06T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
113981,Emet Lane,2023-06-06T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.9
113981,Emet Lane,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,33.9
113981,Emet Lane,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
113981,Emet Lane,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
113981,Emet Lane,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
113981,Emet Lane,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
113981,Emet Lane,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
113981,Emet Lane,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
113981,Emet Lane,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.04
113981,Emet Lane,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
113981,Emet Lane,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.73
113981,Emet Lane,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.49
113981,Emet Lane,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.56
113981,Emet Lane,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.35
113981,Emet Lane,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
113981,Emet Lane,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
113981,Emet Lane,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
113981,Emet Lane,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
113981,Emet Lane,2023-06-06T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-06T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.19
113981,Emet Lane,2023-06-06T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-06T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.07
113981,Emet Lane,2023-06-06T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.79
113981,Emet Lane,2023-06-06T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.21
113981,Emet Lane,2023-06-06T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.1
113981,Emet Lane,2023-06-06T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
113981,Emet Lane,2023-06-06T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.6
113981,Emet Lane,2023-06-06T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.6
113981,Emet Lane,2023-06-06T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-06T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-06T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-06T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.64
113981,Emet Lane,2023-06-06T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.05
113981,Emet Lane,2023-06-06T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.29
113981,Emet Lane,2023-06-06T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.7
113981,Emet Lane,2023-06-06T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.9
113981,Emet Lane,2023-06-06T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
113981,Emet Lane,2023-06-06T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
113981,Emet Lane,2023-06-06T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.68
113981,Emet Lane,2023-06-06T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-06T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.76
113981,Emet Lane,2023-06-06T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.09
113981,Emet Lane,2023-06-06T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.66
113981,Emet Lane,2023-06-06T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.1
113981,Emet Lane,2023-06-06T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
113981,Emet Lane,2023-06-06T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.7
113981,Emet Lane,2023-06-06T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
113981,Emet Lane,2023-06-06T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
113981,Emet Lane,2023-06-06T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-06T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-06T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-06T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.32
113981,Emet Lane,2023-06-06T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.49
113981,Emet Lane,2023-06-06T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.44
113981,Emet Lane,2023-06-06T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
113981,Emet Lane,2023-06-06T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
113981,Emet Lane,2023-06-06T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.7
113981,Emet Lane,2023-06-06T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.9
113981,Emet Lane,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,34.0
113981,Emet Lane,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
113981,Emet Lane,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
113981,Emet Lane,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
113981,Emet Lane,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
113981,Emet Lane,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
113981,Emet Lane,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
113981,Emet Lane,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
113981,Emet Lane,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
113981,Emet Lane,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.83
113981,Emet Lane,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.13
113981,Emet Lane,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.99
113981,Emet Lane,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.03
113981,Emet Lane,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
113981,Emet Lane,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
113981,Emet Lane,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
113981,Emet Lane,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
113981,Emet Lane,2023-06-06T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-06T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.34
113981,Emet Lane,2023-06-06T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-06T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.37
113981,Emet Lane,2023-06-06T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.33
113981,Emet Lane,2023-06-06T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.49
113981,Emet Lane,2023-06-06T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.5
113981,Emet Lane,2023-06-06T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
113981,Emet Lane,2023-06-06T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.0
113981,Emet Lane,2023-06-06T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.0
113981,Emet Lane,2023-06-06T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-06T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-06T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-06T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.06
113981,Emet Lane,2023-06-06T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.07
113981,Emet Lane,2023-06-06T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.48
113981,Emet Lane,2023-06-06T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
113981,Emet Lane,2023-06-06T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.4
113981,Emet Lane,2023-06-06T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
113981,Emet Lane,2023-06-06T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
113981,Emet Lane,2023-06-06T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.66
113981,Emet Lane,2023-06-06T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-06T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.43
113981,Emet Lane,2023-06-06T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.29
113981,Emet Lane,2023-06-06T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.95
113981,Emet Lane,2023-06-06T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.32
113981,Emet Lane,2023-06-06T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
113981,Emet Lane,2023-06-06T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.1
113981,Emet Lane,2023-06-06T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
113981,Emet Lane,2023-06-06T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
113981,Emet Lane,2023-06-06T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-06T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-06T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-06T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.45
113981,Emet Lane,2023-06-06T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.78
113981,Emet Lane,2023-06-06T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.47
113981,Emet Lane,2023-06-06T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
113981,Emet Lane,2023-06-06T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
113981,Emet Lane,2023-06-06T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.5
113981,Emet Lane,2023-06-06T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
113981,Emet Lane,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,34.1
113981,Emet Lane,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
113981,Emet Lane,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
113981,Emet Lane,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
113981,Emet Lane,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
113981,Emet Lane,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
113981,Emet Lane,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
113981,Emet Lane,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
113981,Emet Lane,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
113981,Emet Lane,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.37
113981,Emet Lane,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.17
113981,Emet Lane,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.13
113981,Emet Lane,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.77
113981,Emet Lane,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
113981,Emet Lane,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
113981,Emet Lane,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
113981,Emet Lane,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
113981,Emet Lane,2023-06-06T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-06T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.56
113981,Emet Lane,2023-06-06T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-06-06T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.27
113981,Emet Lane,2023-06-06T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.56
113981,Emet Lane,2023-06-06T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.44
113981,Emet Lane,2023-06-06T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.9
113981,Emet Lane,2023-06-06T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
113981,Emet Lane,2023-06-06T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.1
113981,Emet Lane,2023-06-06T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.4
113981,Emet Lane,2023-06-06T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-06T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-06T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-06T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.21
113981,Emet Lane,2023-06-06T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.11
113981,Emet Lane,2023-06-06T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.53
113981,Emet Lane,2023-06-06T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.9
113981,Emet Lane,2023-06-06T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.4
113981,Emet Lane,2023-06-06T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113981,Emet Lane,2023-06-06T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
113981,Emet Lane,2023-06-06T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.32
113981,Emet Lane,2023-06-06T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-06T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.46
113981,Emet Lane,2023-06-06T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.97
113981,Emet Lane,2023-06-06T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.89
113981,Emet Lane,2023-06-06T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.91
113981,Emet Lane,2023-06-06T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
113981,Emet Lane,2023-06-06T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.5
113981,Emet Lane,2023-06-06T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
113981,Emet Lane,2023-06-06T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
113981,Emet Lane,2023-06-06T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-06T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-06T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.94
113981,Emet Lane,2023-06-06T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.54
113981,Emet Lane,2023-06-06T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.85
113981,Emet Lane,2023-06-06T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.54
113981,Emet Lane,2023-06-06T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
113981,Emet Lane,2023-06-06T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
113981,Emet Lane,2023-06-06T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
113981,Emet Lane,2023-06-06T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.9
113981,Emet Lane,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,34.1
113981,Emet Lane,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
113981,Emet Lane,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
113981,Emet Lane,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
113981,Emet Lane,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
113981,Emet Lane,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
113981,Emet Lane,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
113981,Emet Lane,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
113981,Emet Lane,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
113981,Emet Lane,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.56
113981,Emet Lane,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
113981,Emet Lane,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.43
113981,Emet Lane,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.42
113981,Emet Lane,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
113981,Emet Lane,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
113981,Emet Lane,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
113981,Emet Lane,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
113981,Emet Lane,2023-06-06T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-06T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.62
113981,Emet Lane,2023-06-06T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-06-06T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.58
113981,Emet Lane,2023-06-06T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.85
113981,Emet Lane,2023-06-06T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.72
113981,Emet Lane,2023-06-06T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.7
113981,Emet Lane,2023-06-06T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.3
113981,Emet Lane,2023-06-06T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.1
113981,Emet Lane,2023-06-06T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.6
113981,Emet Lane,2023-06-06T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-06T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-06T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-06T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.36
113981,Emet Lane,2023-06-06T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.28
113981,Emet Lane,2023-06-06T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.47
113981,Emet Lane,2023-06-06T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.4
113981,Emet Lane,2023-06-06T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.1
113981,Emet Lane,2023-06-06T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
113981,Emet Lane,2023-06-06T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
113981,Emet Lane,2023-06-06T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.5
113981,Emet Lane,2023-06-06T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-06T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.66
113981,Emet Lane,2023-06-06T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.51
113981,Emet Lane,2023-06-06T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.44
113981,Emet Lane,2023-06-06T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.37
113981,Emet Lane,2023-06-06T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
113981,Emet Lane,2023-06-06T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.5
113981,Emet Lane,2023-06-06T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
113981,Emet Lane,2023-06-06T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
113981,Emet Lane,2023-06-06T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-06T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-06T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-06-06T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.47
113981,Emet Lane,2023-06-06T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.86
113981,Emet Lane,2023-06-06T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.61
113981,Emet Lane,2023-06-06T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
113981,Emet Lane,2023-06-06T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
113981,Emet Lane,2023-06-06T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
113981,Emet Lane,2023-06-06T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.2
113981,Emet Lane,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,34.2
113981,Emet Lane,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113981,Emet Lane,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
113981,Emet Lane,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
113981,Emet Lane,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
113981,Emet Lane,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
113981,Emet Lane,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
113981,Emet Lane,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
113981,Emet Lane,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
113981,Emet Lane,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.89
113981,Emet Lane,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.92
113981,Emet Lane,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.43
113981,Emet Lane,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.17
113981,Emet Lane,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
113981,Emet Lane,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
113981,Emet Lane,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
113981,Emet Lane,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
113981,Emet Lane,2023-06-06T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-06T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.72
113981,Emet Lane,2023-06-06T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.09
113981,Emet Lane,2023-06-06T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.63
113981,Emet Lane,2023-06-06T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.87
113981,Emet Lane,2023-06-06T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.91
113981,Emet Lane,2023-06-06T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.4
113981,Emet Lane,2023-06-06T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
113981,Emet Lane,2023-06-06T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.1
113981,Emet Lane,2023-06-06T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.4
113981,Emet Lane,2023-06-06T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-06T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-06T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-06T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.18
113981,Emet Lane,2023-06-06T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.28
113981,Emet Lane,2023-06-06T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.2
113981,Emet Lane,2023-06-06T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
113981,Emet Lane,2023-06-06T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.3
113981,Emet Lane,2023-06-06T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
113981,Emet Lane,2023-06-06T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
113981,Emet Lane,2023-06-06T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.51
113981,Emet Lane,2023-06-06T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-06T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.76
113981,Emet Lane,2023-06-06T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.58
113981,Emet Lane,2023-06-06T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.39
113981,Emet Lane,2023-06-06T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.29
113981,Emet Lane,2023-06-06T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
113981,Emet Lane,2023-06-06T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.6
113981,Emet Lane,2023-06-06T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
113981,Emet Lane,2023-06-06T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
113981,Emet Lane,2023-06-06T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-06T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-06T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-06T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.56
113981,Emet Lane,2023-06-06T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.94
113981,Emet Lane,2023-06-06T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.63
113981,Emet Lane,2023-06-06T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
113981,Emet Lane,2023-06-06T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
113981,Emet Lane,2023-06-06T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.9
113981,Emet Lane,2023-06-06T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.4
113981,Emet Lane,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,34.3
113981,Emet Lane,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
113981,Emet Lane,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
113981,Emet Lane,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
113981,Emet Lane,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
113981,Emet Lane,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
113981,Emet Lane,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
113981,Emet Lane,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
113981,Emet Lane,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
113981,Emet Lane,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.32
113981,Emet Lane,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.95
113981,Emet Lane,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.48
113981,Emet Lane,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.03
113981,Emet Lane,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
113981,Emet Lane,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
113981,Emet Lane,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
113981,Emet Lane,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
113981,Emet Lane,2023-06-06T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-06T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.7
113981,Emet Lane,2023-06-06T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.24
113981,Emet Lane,2023-06-06T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.72
113981,Emet Lane,2023-06-06T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.55
113981,Emet Lane,2023-06-06T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.5
113981,Emet Lane,2023-06-06T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.1
113981,Emet Lane,2023-06-06T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.7
113981,Emet Lane,2023-06-06T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.0
113981,Emet Lane,2023-06-06T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.1
113981,Emet Lane,2023-06-06T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-06T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-06T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-06T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.44
113981,Emet Lane,2023-06-06T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.42
113981,Emet Lane,2023-06-06T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.4
113981,Emet Lane,2023-06-06T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
113981,Emet Lane,2023-06-06T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.8
113981,Emet Lane,2023-06-06T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
113981,Emet Lane,2023-06-06T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
113981,Emet Lane,2023-06-06T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.53
113981,Emet Lane,2023-06-06T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-06T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.03
113981,Emet Lane,2023-06-06T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.07
113981,Emet Lane,2023-06-06T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.88
113981,Emet Lane,2023-06-06T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.82
113981,Emet Lane,2023-06-06T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
113981,Emet Lane,2023-06-06T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.2
113981,Emet Lane,2023-06-06T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
113981,Emet Lane,2023-06-06T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
113981,Emet Lane,2023-06-06T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-06T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-06T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.11
113981,Emet Lane,2023-06-06T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.77
113981,Emet Lane,2023-06-06T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.05
113981,Emet Lane,2023-06-06T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.6
113981,Emet Lane,2023-06-06T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
113981,Emet Lane,2023-06-06T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
113981,Emet Lane,2023-06-06T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
113981,Emet Lane,2023-06-06T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.5
113981,Emet Lane,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,34.4
113981,Emet Lane,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
113981,Emet Lane,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
113981,Emet Lane,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113981,Emet Lane,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
113981,Emet Lane,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
113981,Emet Lane,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
113981,Emet Lane,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
113981,Emet Lane,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
113981,Emet Lane,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.99
113981,Emet Lane,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
113981,Emet Lane,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.9
113981,Emet Lane,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.32
113981,Emet Lane,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
113981,Emet Lane,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
113981,Emet Lane,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
113981,Emet Lane,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
113981,Emet Lane,2023-06-06T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-06T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.95
113981,Emet Lane,2023-06-06T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-06T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.91
113981,Emet Lane,2023-06-06T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.08
113981,Emet Lane,2023-06-06T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.64
113981,Emet Lane,2023-06-06T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.5
113981,Emet Lane,2023-06-06T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.6
113981,Emet Lane,2023-06-06T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.1
113981,Emet Lane,2023-06-06T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.4
113981,Emet Lane,2023-06-06T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-06T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-06T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-06T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.71
113981,Emet Lane,2023-06-06T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.8
113981,Emet Lane,2023-06-06T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.44
113981,Emet Lane,2023-06-06T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
113981,Emet Lane,2023-06-06T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.8
113981,Emet Lane,2023-06-06T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
113981,Emet Lane,2023-06-06T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
113981,Emet Lane,2023-06-06T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.44
113981,Emet Lane,2023-06-06T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-06T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.66
113981,Emet Lane,2023-06-06T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.48
113981,Emet Lane,2023-06-06T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.25
113981,Emet Lane,2023-06-06T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.97
113981,Emet Lane,2023-06-06T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
113981,Emet Lane,2023-06-06T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.2
113981,Emet Lane,2023-06-06T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
113981,Emet Lane,2023-06-06T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.1
113981,Emet Lane,2023-06-06T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-06T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-06T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.13
113981,Emet Lane,2023-06-06T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.23
113981,Emet Lane,2023-06-06T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.9
113981,Emet Lane,2023-06-06T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.07
113981,Emet Lane,2023-06-06T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
113981,Emet Lane,2023-06-06T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
113981,Emet Lane,2023-06-06T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
113981,Emet Lane,2023-06-06T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.3
113981,Emet Lane,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,34.5
113981,Emet Lane,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
113981,Emet Lane,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
113981,Emet Lane,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
113981,Emet Lane,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
113981,Emet Lane,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
113981,Emet Lane,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
113981,Emet Lane,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
113981,Emet Lane,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
113981,Emet Lane,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.01
113981,Emet Lane,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.32
113981,Emet Lane,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.04
113981,Emet Lane,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.12
113981,Emet Lane,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
113981,Emet Lane,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
113981,Emet Lane,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
113981,Emet Lane,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
113981,Emet Lane,2023-06-06T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-06T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.1
113981,Emet Lane,2023-06-06T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-06-06T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.45
113981,Emet Lane,2023-06-06T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.09
113981,Emet Lane,2023-06-06T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.21
113981,Emet Lane,2023-06-06T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.8
113981,Emet Lane,2023-06-06T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.0
113981,Emet Lane,2023-06-06T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.8
113981,Emet Lane,2023-06-06T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.2
113981,Emet Lane,2023-06-06T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-06T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-06T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-06T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.92
113981,Emet Lane,2023-06-06T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.48
113981,Emet Lane,2023-06-06T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.43
113981,Emet Lane,2023-06-06T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
113981,Emet Lane,2023-06-06T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.3
113981,Emet Lane,2023-06-06T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
113981,Emet Lane,2023-06-06T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
113981,Emet Lane,2023-06-06T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.3
113981,Emet Lane,2023-06-06T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-06T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.52
113981,Emet Lane,2023-06-06T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.8
113981,Emet Lane,2023-06-06T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.1
113981,Emet Lane,2023-06-06T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.16
113981,Emet Lane,2023-06-06T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.3
113981,Emet Lane,2023-06-06T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.8
113981,Emet Lane,2023-06-06T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
113981,Emet Lane,2023-06-06T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.8
113981,Emet Lane,2023-06-06T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-06T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-06T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.17
113981,Emet Lane,2023-06-06T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.58
113981,Emet Lane,2023-06-06T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.29
113981,Emet Lane,2023-06-06T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.07
113981,Emet Lane,2023-06-06T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
113981,Emet Lane,2023-06-06T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.1
113981,Emet Lane,2023-06-06T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.2
113981,Emet Lane,2023-06-06T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
113981,Emet Lane,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,34.5
113981,Emet Lane,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
113981,Emet Lane,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
113981,Emet Lane,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
113981,Emet Lane,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
113981,Emet Lane,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
113981,Emet Lane,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
113981,Emet Lane,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
113981,Emet Lane,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
113981,Emet Lane,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.79
113981,Emet Lane,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.75
113981,Emet Lane,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.95
113981,Emet Lane,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.86
113981,Emet Lane,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
113981,Emet Lane,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
113981,Emet Lane,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
113981,Emet Lane,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
113981,Emet Lane,2023-06-06T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-06T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.27
113981,Emet Lane,2023-06-06T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.14
113981,Emet Lane,2023-06-06T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.31
113981,Emet Lane,2023-06-06T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.65
113981,Emet Lane,2023-06-06T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.31
113981,Emet Lane,2023-06-06T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.7
113981,Emet Lane,2023-06-06T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.0
113981,Emet Lane,2023-06-06T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.9
113981,Emet Lane,2023-06-06T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.3
113981,Emet Lane,2023-06-06T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-06T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-06T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-06T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.0
113981,Emet Lane,2023-06-06T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.41
113981,Emet Lane,2023-06-06T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.4
113981,Emet Lane,2023-06-06T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
113981,Emet Lane,2023-06-06T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.8
113981,Emet Lane,2023-06-06T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
113981,Emet Lane,2023-06-06T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
113981,Emet Lane,2023-06-06T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.17
113981,Emet Lane,2023-06-06T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-06T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.19
113981,Emet Lane,2023-06-06T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.12
113981,Emet Lane,2023-06-06T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.1
113981,Emet Lane,2023-06-06T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.19
113981,Emet Lane,2023-06-06T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.9
113981,Emet Lane,2023-06-06T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.6
113981,Emet Lane,2023-06-06T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
113981,Emet Lane,2023-06-06T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.7
113981,Emet Lane,2023-06-06T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-06T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-06T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.23
113981,Emet Lane,2023-06-06T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.36
113981,Emet Lane,2023-06-06T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.94
113981,Emet Lane,2023-06-06T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.32
113981,Emet Lane,2023-06-06T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
113981,Emet Lane,2023-06-06T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
113981,Emet Lane,2023-06-06T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.1
113981,Emet Lane,2023-06-06T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.5
113981,Emet Lane,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,34.5
113981,Emet Lane,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113981,Emet Lane,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
113981,Emet Lane,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113981,Emet Lane,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
113981,Emet Lane,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113981,Emet Lane,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
113981,Emet Lane,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
113981,Emet Lane,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
113981,Emet Lane,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.1
113981,Emet Lane,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.79
113981,Emet Lane,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.11
113981,Emet Lane,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.22
113981,Emet Lane,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
113981,Emet Lane,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
113981,Emet Lane,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
113981,Emet Lane,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
