Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-06T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-06T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.27
113981,Emet Lane,2023-06-06T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-06T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.62
113981,Emet Lane,2023-06-06T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.44
113981,Emet Lane,2023-06-06T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.84
113981,Emet Lane,2023-06-06T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.2
113981,Emet Lane,2023-06-06T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.1
113981,Emet Lane,2023-06-06T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.6
113981,Emet Lane,2023-06-06T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.2
113981,Emet Lane,2023-06-06T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-06T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-06T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-06T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.72
113981,Emet Lane,2023-06-06T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.54
113981,Emet Lane,2023-06-06T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.51
113981,Emet Lane,2023-06-06T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,45.3
113981,Emet Lane,2023-06-06T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.6
113981,Emet Lane,2023-06-06T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.4
113981,Emet Lane,2023-06-06T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
113981,Emet Lane,2023-06-06T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.36
113981,Emet Lane,2023-06-06T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-06T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.06
113981,Emet Lane,2023-06-06T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.02
113981,Emet Lane,2023-06-06T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.59
113981,Emet Lane,2023-06-06T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.41
113981,Emet Lane,2023-06-06T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
113981,Emet Lane,2023-06-06T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.8
113981,Emet Lane,2023-06-06T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
113981,Emet Lane,2023-06-06T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.3
113981,Emet Lane,2023-06-06T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-06T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-06T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-06-06T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.88
113981,Emet Lane,2023-06-06T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.72
113981,Emet Lane,2023-06-06T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.67
113981,Emet Lane,2023-06-06T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
113981,Emet Lane,2023-06-06T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.7
113981,Emet Lane,2023-06-06T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.2
113981,Emet Lane,2023-06-06T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.9
113981,Emet Lane,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,34.6
113981,Emet Lane,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
113981,Emet Lane,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
113981,Emet Lane,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
113981,Emet Lane,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
113981,Emet Lane,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
113981,Emet Lane,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
113981,Emet Lane,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
113981,Emet Lane,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
113981,Emet Lane,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.4
113981,Emet Lane,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.24
113981,Emet Lane,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.29
113981,Emet Lane,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.43
113981,Emet Lane,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
113981,Emet Lane,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
113981,Emet Lane,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
113981,Emet Lane,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
113981,Emet Lane,2023-06-06T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-06T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.82
113981,Emet Lane,2023-06-06T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-06T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.37
113981,Emet Lane,2023-06-06T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.12
113981,Emet Lane,2023-06-06T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.15
113981,Emet Lane,2023-06-06T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.3
113981,Emet Lane,2023-06-06T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.7
113981,Emet Lane,2023-06-06T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.0
113981,Emet Lane,2023-06-06T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.3
113981,Emet Lane,2023-06-06T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-06T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-06T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-06T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.22
113981,Emet Lane,2023-06-06T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.94
113981,Emet Lane,2023-06-06T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.63
113981,Emet Lane,2023-06-06T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.3
113981,Emet Lane,2023-06-06T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.1
113981,Emet Lane,2023-06-06T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.7
113981,Emet Lane,2023-06-06T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
113981,Emet Lane,2023-06-06T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.78
113981,Emet Lane,2023-06-06T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-06T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.99
113981,Emet Lane,2023-06-06T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.93
113981,Emet Lane,2023-06-06T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.36
113981,Emet Lane,2023-06-06T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.27
113981,Emet Lane,2023-06-06T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
113981,Emet Lane,2023-06-06T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.1
113981,Emet Lane,2023-06-06T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
113981,Emet Lane,2023-06-06T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.1
113981,Emet Lane,2023-06-06T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-06T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-06T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-06T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.13
113981,Emet Lane,2023-06-06T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.6
113981,Emet Lane,2023-06-06T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.56
113981,Emet Lane,2023-06-06T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
113981,Emet Lane,2023-06-06T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.4
113981,Emet Lane,2023-06-06T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.7
113981,Emet Lane,2023-06-06T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.5
113981,Emet Lane,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,34.6
113981,Emet Lane,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
113981,Emet Lane,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
113981,Emet Lane,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
113981,Emet Lane,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
113981,Emet Lane,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
113981,Emet Lane,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
113981,Emet Lane,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.71
113981,Emet Lane,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
113981,Emet Lane,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.99
113981,Emet Lane,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.64
113981,Emet Lane,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.02
113981,Emet Lane,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.61
113981,Emet Lane,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
113981,Emet Lane,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
113981,Emet Lane,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
113981,Emet Lane,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
113981,Emet Lane,2023-06-06T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-06T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.24
113981,Emet Lane,2023-06-06T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-06T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.75
113981,Emet Lane,2023-06-06T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.06
113981,Emet Lane,2023-06-06T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.67
113981,Emet Lane,2023-06-06T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.5
113981,Emet Lane,2023-06-06T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.0
113981,Emet Lane,2023-06-06T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.9
113981,Emet Lane,2023-06-06T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.0
113981,Emet Lane,2023-06-06T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-06T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-06T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-06T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.96
113981,Emet Lane,2023-06-06T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.01
113981,Emet Lane,2023-06-06T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.44
113981,Emet Lane,2023-06-06T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.8
113981,Emet Lane,2023-06-06T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.5
113981,Emet Lane,2023-06-06T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.3
113981,Emet Lane,2023-06-06T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
113981,Emet Lane,2023-06-06T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.92
113981,Emet Lane,2023-06-06T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-06T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.42
113981,Emet Lane,2023-06-06T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.01
113981,Emet Lane,2023-06-06T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.13
113981,Emet Lane,2023-06-06T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.34
113981,Emet Lane,2023-06-06T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
113981,Emet Lane,2023-06-06T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.9
113981,Emet Lane,2023-06-06T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
113981,Emet Lane,2023-06-06T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.7
113981,Emet Lane,2023-06-06T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-06T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-06T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-06T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.72
113981,Emet Lane,2023-06-06T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.09
113981,Emet Lane,2023-06-06T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.88
113981,Emet Lane,2023-06-06T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
113981,Emet Lane,2023-06-06T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.9
113981,Emet Lane,2023-06-06T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.7
113981,Emet Lane,2023-06-06T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
113981,Emet Lane,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,34.7
113981,Emet Lane,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
113981,Emet Lane,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
113981,Emet Lane,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113981,Emet Lane,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
113981,Emet Lane,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
113981,Emet Lane,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
113981,Emet Lane,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
113981,Emet Lane,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
113981,Emet Lane,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.05
113981,Emet Lane,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.44
113981,Emet Lane,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.3
113981,Emet Lane,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.32
113981,Emet Lane,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
113981,Emet Lane,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
113981,Emet Lane,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
113981,Emet Lane,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
113981,Emet Lane,2023-06-06T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-06T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.25
113981,Emet Lane,2023-06-06T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-06T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.83
113981,Emet Lane,2023-06-06T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.71
113981,Emet Lane,2023-06-06T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.05
113981,Emet Lane,2023-06-06T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.2
113981,Emet Lane,2023-06-06T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.9
113981,Emet Lane,2023-06-06T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.1
113981,Emet Lane,2023-06-06T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.3
113981,Emet Lane,2023-06-06T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-06T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-06T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-06T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.75
113981,Emet Lane,2023-06-06T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.44
113981,Emet Lane,2023-06-06T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.05
113981,Emet Lane,2023-06-06T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,49.0
113981,Emet Lane,2023-06-06T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.3
113981,Emet Lane,2023-06-06T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.4
113981,Emet Lane,2023-06-06T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.6
113981,Emet Lane,2023-06-06T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.86
113981,Emet Lane,2023-06-06T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-06T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.14
113981,Emet Lane,2023-06-06T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.24
113981,Emet Lane,2023-06-06T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.88
113981,Emet Lane,2023-06-06T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.84
113981,Emet Lane,2023-06-06T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
113981,Emet Lane,2023-06-06T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.9
113981,Emet Lane,2023-06-06T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.9
113981,Emet Lane,2023-06-06T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.2
113981,Emet Lane,2023-06-06T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-06T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-06T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-06T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.94
113981,Emet Lane,2023-06-06T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.93
113981,Emet Lane,2023-06-06T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.2
113981,Emet Lane,2023-06-06T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
113981,Emet Lane,2023-06-06T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.1
113981,Emet Lane,2023-06-06T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.8
113981,Emet Lane,2023-06-06T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.5
113981,Emet Lane,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,34.8
113981,Emet Lane,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113981,Emet Lane,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
113981,Emet Lane,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113981,Emet Lane,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
113981,Emet Lane,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113981,Emet Lane,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
113981,Emet Lane,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
113981,Emet Lane,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
113981,Emet Lane,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.23
113981,Emet Lane,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.76
113981,Emet Lane,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.96
113981,Emet Lane,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.14
113981,Emet Lane,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
113981,Emet Lane,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
113981,Emet Lane,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
113981,Emet Lane,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
113981,Emet Lane,2023-06-06T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-06T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.26
113981,Emet Lane,2023-06-06T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-06T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.11
113981,Emet Lane,2023-06-06T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.55
113981,Emet Lane,2023-06-06T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.68
113981,Emet Lane,2023-06-06T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,44.5
113981,Emet Lane,2023-06-06T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.3
113981,Emet Lane,2023-06-06T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.9
113981,Emet Lane,2023-06-06T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.7
113981,Emet Lane,2023-06-06T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-06T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-06T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-06T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.15
113981,Emet Lane,2023-06-06T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.34
113981,Emet Lane,2023-06-06T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.91
113981,Emet Lane,2023-06-06T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,53.9
113981,Emet Lane,2023-06-06T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.9
113981,Emet Lane,2023-06-06T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.5
113981,Emet Lane,2023-06-06T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.0
113981,Emet Lane,2023-06-06T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.53
113981,Emet Lane,2023-06-06T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-06T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.65
113981,Emet Lane,2023-06-06T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.66
113981,Emet Lane,2023-06-06T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.64
113981,Emet Lane,2023-06-06T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.76
113981,Emet Lane,2023-06-06T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,46.3
113981,Emet Lane,2023-06-06T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.4
113981,Emet Lane,2023-06-06T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
113981,Emet Lane,2023-06-06T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.8
113981,Emet Lane,2023-06-06T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-06T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-06T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-06-06T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.17
113981,Emet Lane,2023-06-06T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.96
113981,Emet Lane,2023-06-06T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.33
113981,Emet Lane,2023-06-06T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
113981,Emet Lane,2023-06-06T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
113981,Emet Lane,2023-06-06T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.6
113981,Emet Lane,2023-06-06T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.6
113981,Emet Lane,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,34.8
113981,Emet Lane,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113981,Emet Lane,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
113981,Emet Lane,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113981,Emet Lane,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
113981,Emet Lane,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
113981,Emet Lane,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
113981,Emet Lane,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.29
113981,Emet Lane,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.79
113981,Emet Lane,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.1
113981,Emet Lane,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.48
113981,Emet Lane,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.67
113981,Emet Lane,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
113981,Emet Lane,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
113981,Emet Lane,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
113981,Emet Lane,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
113981,Emet Lane,2023-06-06T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-06T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.28
113981,Emet Lane,2023-06-06T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.95
113981,Emet Lane,2023-06-06T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.51
113981,Emet Lane,2023-06-06T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.16
113981,Emet Lane,2023-06-06T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.79
113981,Emet Lane,2023-06-06T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.1
113981,Emet Lane,2023-06-06T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.3
113981,Emet Lane,2023-06-06T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.1
113981,Emet Lane,2023-06-06T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.1
113981,Emet Lane,2023-06-06T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-06T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-06T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.02
113981,Emet Lane,2023-06-06T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.51
113981,Emet Lane,2023-06-06T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.5
113981,Emet Lane,2023-06-06T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.98
113981,Emet Lane,2023-06-06T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,56.8
113981,Emet Lane,2023-06-06T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.4
113981,Emet Lane,2023-06-06T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.2
113981,Emet Lane,2023-06-06T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.8
113981,Emet Lane,2023-06-06T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.47
113981,Emet Lane,2023-06-06T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-06T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.78
113981,Emet Lane,2023-06-06T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.71
113981,Emet Lane,2023-06-06T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.7
113981,Emet Lane,2023-06-06T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.92
113981,Emet Lane,2023-06-06T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,57.0
113981,Emet Lane,2023-06-06T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.1
113981,Emet Lane,2023-06-06T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.3
113981,Emet Lane,2023-06-06T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,77.4
113981,Emet Lane,2023-06-06T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-06T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-06T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.07
113981,Emet Lane,2023-06-06T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.66
113981,Emet Lane,2023-06-06T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.03
113981,Emet Lane,2023-06-06T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.68
113981,Emet Lane,2023-06-06T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
113981,Emet Lane,2023-06-06T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
113981,Emet Lane,2023-06-06T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.4
113981,Emet Lane,2023-06-06T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
113981,Emet Lane,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,34.8
113981,Emet Lane,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113981,Emet Lane,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
113981,Emet Lane,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113981,Emet Lane,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
113981,Emet Lane,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
113981,Emet Lane,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
113981,Emet Lane,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
113981,Emet Lane,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.27
113981,Emet Lane,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.82
113981,Emet Lane,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.4
113981,Emet Lane,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.38
113981,Emet Lane,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.36
113981,Emet Lane,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,104.6
113981,Emet Lane,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
113981,Emet Lane,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
113981,Emet Lane,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
113981,Emet Lane,2023-06-06T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-06T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.86
113981,Emet Lane,2023-06-06T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-06T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.02
113981,Emet Lane,2023-06-06T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.33
113981,Emet Lane,2023-06-06T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.14
113981,Emet Lane,2023-06-06T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.6
113981,Emet Lane,2023-06-06T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.5
113981,Emet Lane,2023-06-06T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.2
113981,Emet Lane,2023-06-06T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.7
113981,Emet Lane,2023-06-06T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-06T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-06T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.01
113981,Emet Lane,2023-06-06T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.78
113981,Emet Lane,2023-06-06T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.14
113981,Emet Lane,2023-06-06T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.0
113981,Emet Lane,2023-06-06T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.8
113981,Emet Lane,2023-06-06T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.0
113981,Emet Lane,2023-06-06T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.3
113981,Emet Lane,2023-06-06T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.9
113981,Emet Lane,2023-06-06T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.57
113981,Emet Lane,2023-06-06T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-06T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.44
113981,Emet Lane,2023-06-06T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.06
113981,Emet Lane,2023-06-06T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.24
113981,Emet Lane,2023-06-06T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.17
113981,Emet Lane,2023-06-06T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,57.8
113981,Emet Lane,2023-06-06T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.4
113981,Emet Lane,2023-06-06T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.1
113981,Emet Lane,2023-06-06T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,85.6
113981,Emet Lane,2023-06-06T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-06T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-06T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.19
113981,Emet Lane,2023-06-06T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.62
113981,Emet Lane,2023-06-06T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.71
113981,Emet Lane,2023-06-06T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.34
113981,Emet Lane,2023-06-06T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
113981,Emet Lane,2023-06-06T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
113981,Emet Lane,2023-06-06T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.3
113981,Emet Lane,2023-06-06T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
113981,Emet Lane,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,34.8
113981,Emet Lane,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
113981,Emet Lane,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
113981,Emet Lane,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
113981,Emet Lane,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
113981,Emet Lane,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
113981,Emet Lane,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
113981,Emet Lane,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
113981,Emet Lane,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.77
113981,Emet Lane,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.63
113981,Emet Lane,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.48
113981,Emet Lane,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.42
113981,Emet Lane,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.65
113981,Emet Lane,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
113981,Emet Lane,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
113981,Emet Lane,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
113981,Emet Lane,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
113981,Emet Lane,2023-06-06T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-06T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.17
113981,Emet Lane,2023-06-06T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-06-06T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.31
113981,Emet Lane,2023-06-06T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.0
113981,Emet Lane,2023-06-06T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.48
113981,Emet Lane,2023-06-06T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,49.7
113981,Emet Lane,2023-06-06T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.6
113981,Emet Lane,2023-06-06T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,74.8
113981,Emet Lane,2023-06-06T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.8
113981,Emet Lane,2023-06-06T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-06T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-06T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-06T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.22
113981,Emet Lane,2023-06-06T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.61
113981,Emet Lane,2023-06-06T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.04
113981,Emet Lane,2023-06-06T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,51.2
113981,Emet Lane,2023-06-06T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.2
113981,Emet Lane,2023-06-06T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.5
113981,Emet Lane,2023-06-06T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.8
113981,Emet Lane,2023-06-06T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.75
113981,Emet Lane,2023-06-06T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-06T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.57
113981,Emet Lane,2023-06-06T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.37
113981,Emet Lane,2023-06-06T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.34
113981,Emet Lane,2023-06-06T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.71
113981,Emet Lane,2023-06-06T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,52.1
113981,Emet Lane,2023-06-06T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.6
113981,Emet Lane,2023-06-06T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.4
113981,Emet Lane,2023-06-06T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.4
113981,Emet Lane,2023-06-06T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-06T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-06T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.34
113981,Emet Lane,2023-06-06T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.93
113981,Emet Lane,2023-06-06T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.1
113981,Emet Lane,2023-06-06T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.31
113981,Emet Lane,2023-06-06T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
113981,Emet Lane,2023-06-06T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.9
113981,Emet Lane,2023-06-06T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.7
113981,Emet Lane,2023-06-06T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.3
113981,Emet Lane,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,34.8
113981,Emet Lane,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
113981,Emet Lane,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
113981,Emet Lane,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
113981,Emet Lane,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
113981,Emet Lane,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
113981,Emet Lane,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
113981,Emet Lane,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
113981,Emet Lane,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
113981,Emet Lane,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.7
113981,Emet Lane,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.84
113981,Emet Lane,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.05
113981,Emet Lane,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.54
113981,Emet Lane,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
113981,Emet Lane,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
113981,Emet Lane,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
113981,Emet Lane,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
113981,Emet Lane,2023-06-06T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-06T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.91
113981,Emet Lane,2023-06-06T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.99
113981,Emet Lane,2023-06-06T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.26
113981,Emet Lane,2023-06-06T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.75
113981,Emet Lane,2023-06-06T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.22
113981,Emet Lane,2023-06-06T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,45.1
113981,Emet Lane,2023-06-06T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.2
113981,Emet Lane,2023-06-06T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,70.6
113981,Emet Lane,2023-06-06T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.7
113981,Emet Lane,2023-06-06T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-06T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-06T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-06T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.54
113981,Emet Lane,2023-06-06T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.38
113981,Emet Lane,2023-06-06T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.17
113981,Emet Lane,2023-06-06T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,57.5
113981,Emet Lane,2023-06-06T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.8
113981,Emet Lane,2023-06-06T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.0
113981,Emet Lane,2023-06-06T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.9
113981,Emet Lane,2023-06-06T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.4
113981,Emet Lane,2023-06-06T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-06T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.83
113981,Emet Lane,2023-06-06T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,21.12
113981,Emet Lane,2023-06-06T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.29
113981,Emet Lane,2023-06-06T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.1
113981,Emet Lane,2023-06-06T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,63.4
113981,Emet Lane,2023-06-06T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,92.8
113981,Emet Lane,2023-06-06T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.8
113981,Emet Lane,2023-06-06T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,84.1
113981,Emet Lane,2023-06-06T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-06T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-06T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.04
113981,Emet Lane,2023-06-06T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.99
113981,Emet Lane,2023-06-06T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.04
113981,Emet Lane,2023-06-06T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.87
113981,Emet Lane,2023-06-06T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
113981,Emet Lane,2023-06-06T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.0
113981,Emet Lane,2023-06-06T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.0
113981,Emet Lane,2023-06-06T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.5
113981,Emet Lane,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,34.8
113981,Emet Lane,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113981,Emet Lane,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
113981,Emet Lane,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113981,Emet Lane,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
113981,Emet Lane,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
113981,Emet Lane,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
113981,Emet Lane,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
113981,Emet Lane,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
113981,Emet Lane,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.44
113981,Emet Lane,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,52.91
113981,Emet Lane,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.46
113981,Emet Lane,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.36
113981,Emet Lane,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,118.0
113981,Emet Lane,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
113981,Emet Lane,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
113981,Emet Lane,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
113981,Emet Lane,2023-06-06T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-06T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.33
113981,Emet Lane,2023-06-06T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.02
113981,Emet Lane,2023-06-06T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.82
113981,Emet Lane,2023-06-06T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.86
113981,Emet Lane,2023-06-06T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.68
113981,Emet Lane,2023-06-06T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.1
113981,Emet Lane,2023-06-06T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.8
113981,Emet Lane,2023-06-06T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.8
113981,Emet Lane,2023-06-06T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
113981,Emet Lane,2023-06-06T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-06T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-06T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-06T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.32
113981,Emet Lane,2023-06-06T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.48
113981,Emet Lane,2023-06-06T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.05
113981,Emet Lane,2023-06-06T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,58.9
113981,Emet Lane,2023-06-06T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.6
113981,Emet Lane,2023-06-06T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.4
113981,Emet Lane,2023-06-06T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.7
113981,Emet Lane,2023-06-06T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.47
113981,Emet Lane,2023-06-06T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-06T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.25
113981,Emet Lane,2023-06-06T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.71
113981,Emet Lane,2023-06-06T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.56
113981,Emet Lane,2023-06-06T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.12
113981,Emet Lane,2023-06-06T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,46.4
113981,Emet Lane,2023-06-06T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.0
113981,Emet Lane,2023-06-06T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.7
113981,Emet Lane,2023-06-06T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,78.5
113981,Emet Lane,2023-06-06T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
113981,Emet Lane,2023-06-06T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-06T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-06T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.24
113981,Emet Lane,2023-06-06T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.0
113981,Emet Lane,2023-06-06T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.72
113981,Emet Lane,2023-06-06T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
113981,Emet Lane,2023-06-06T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.7
113981,Emet Lane,2023-06-06T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.4
113981,Emet Lane,2023-06-06T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.7
113981,Emet Lane,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,34.8
113981,Emet Lane,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113981,Emet Lane,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
113981,Emet Lane,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113981,Emet Lane,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
113981,Emet Lane,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
113981,Emet Lane,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
113981,Emet Lane,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
113981,Emet Lane,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
113981,Emet Lane,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.65
113981,Emet Lane,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.1
113981,Emet Lane,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.9
113981,Emet Lane,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.58
113981,Emet Lane,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,107.1
113981,Emet Lane,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
113981,Emet Lane,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
