Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
113981,Emet Lane,2023-06-06T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-06T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.88
113981,Emet Lane,2023-06-06T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-06T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.84
113981,Emet Lane,2023-06-06T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.78
113981,Emet Lane,2023-06-06T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.97
113981,Emet Lane,2023-06-06T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.3
113981,Emet Lane,2023-06-06T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.7
113981,Emet Lane,2023-06-06T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.5
113981,Emet Lane,2023-06-06T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.3
113981,Emet Lane,2023-06-06T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-06T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-06T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-06T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.79
113981,Emet Lane,2023-06-06T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.63
113981,Emet Lane,2023-06-06T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.09
113981,Emet Lane,2023-06-06T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,59.6
113981,Emet Lane,2023-06-06T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.9
113981,Emet Lane,2023-06-06T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.2
113981,Emet Lane,2023-06-06T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.9
113981,Emet Lane,2023-06-06T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.38
113981,Emet Lane,2023-06-06T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-06T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.71
113981,Emet Lane,2023-06-06T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.0
113981,Emet Lane,2023-06-06T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.6
113981,Emet Lane,2023-06-06T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.19
113981,Emet Lane,2023-06-06T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,46.2
113981,Emet Lane,2023-06-06T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.7
113981,Emet Lane,2023-06-06T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.3
113981,Emet Lane,2023-06-06T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.0
113981,Emet Lane,2023-06-06T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-06T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-06T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.09
113981,Emet Lane,2023-06-06T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.74
113981,Emet Lane,2023-06-06T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.45
113981,Emet Lane,2023-06-06T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.39
113981,Emet Lane,2023-06-06T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
113981,Emet Lane,2023-06-06T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.3
113981,Emet Lane,2023-06-06T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.9
113981,Emet Lane,2023-06-06T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.5
113981,Emet Lane,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,34.8
113981,Emet Lane,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113981,Emet Lane,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
113981,Emet Lane,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113981,Emet Lane,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
113981,Emet Lane,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
113981,Emet Lane,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
113981,Emet Lane,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
113981,Emet Lane,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
113981,Emet Lane,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.37
113981,Emet Lane,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.37
113981,Emet Lane,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.47
113981,Emet Lane,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.64
113981,Emet Lane,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,119.8
113981,Emet Lane,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
113981,Emet Lane,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
113981,Emet Lane,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
113981,Emet Lane,2023-06-06T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-06T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.34
113981,Emet Lane,2023-06-06T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-06-06T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.52
113981,Emet Lane,2023-06-06T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.41
113981,Emet Lane,2023-06-06T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.24
113981,Emet Lane,2023-06-06T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.2
113981,Emet Lane,2023-06-06T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.8
113981,Emet Lane,2023-06-06T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.8
113981,Emet Lane,2023-06-06T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.1
113981,Emet Lane,2023-06-06T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-06T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-06T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-06T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.16
113981,Emet Lane,2023-06-06T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.53
113981,Emet Lane,2023-06-06T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.16
113981,Emet Lane,2023-06-06T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,68.6
113981,Emet Lane,2023-06-06T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,84.4
113981,Emet Lane,2023-06-06T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.4
113981,Emet Lane,2023-06-06T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.8
113981,Emet Lane,2023-06-06T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.31
113981,Emet Lane,2023-06-06T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-06T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.68
113981,Emet Lane,2023-06-06T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.54
113981,Emet Lane,2023-06-06T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.19
113981,Emet Lane,2023-06-06T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.73
113981,Emet Lane,2023-06-06T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,43.2
113981,Emet Lane,2023-06-06T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.7
113981,Emet Lane,2023-06-06T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.0
113981,Emet Lane,2023-06-06T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.6
113981,Emet Lane,2023-06-06T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-06T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-06T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.37
113981,Emet Lane,2023-06-06T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.99
113981,Emet Lane,2023-06-06T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.46
113981,Emet Lane,2023-06-06T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.6
113981,Emet Lane,2023-06-06T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
113981,Emet Lane,2023-06-06T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.4
113981,Emet Lane,2023-06-06T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.0
113981,Emet Lane,2023-06-06T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
113981,Emet Lane,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,34.8
113981,Emet Lane,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113981,Emet Lane,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
113981,Emet Lane,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
113981,Emet Lane,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
113981,Emet Lane,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
113981,Emet Lane,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
113981,Emet Lane,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
113981,Emet Lane,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.56
113981,Emet Lane,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.21
113981,Emet Lane,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.58
113981,Emet Lane,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.71
113981,Emet Lane,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,123.6
113981,Emet Lane,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
113981,Emet Lane,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
113981,Emet Lane,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
113981,Emet Lane,2023-06-06T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-06T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.16
113981,Emet Lane,2023-06-06T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-06T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.47
113981,Emet Lane,2023-06-06T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.71
113981,Emet Lane,2023-06-06T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.97
113981,Emet Lane,2023-06-06T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.7
113981,Emet Lane,2023-06-06T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.5
113981,Emet Lane,2023-06-06T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.9
113981,Emet Lane,2023-06-06T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.9
113981,Emet Lane,2023-06-06T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-06T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-06T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-06T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.64
113981,Emet Lane,2023-06-06T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.84
113981,Emet Lane,2023-06-06T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.52
113981,Emet Lane,2023-06-06T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,54.4
113981,Emet Lane,2023-06-06T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.6
113981,Emet Lane,2023-06-06T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.6
113981,Emet Lane,2023-06-06T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.4
113981,Emet Lane,2023-06-06T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.05
113981,Emet Lane,2023-06-06T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-06T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.06
113981,Emet Lane,2023-06-06T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.03
113981,Emet Lane,2023-06-06T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.19
113981,Emet Lane,2023-06-06T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.35
113981,Emet Lane,2023-06-06T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,49.4
113981,Emet Lane,2023-06-06T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.0
113981,Emet Lane,2023-06-06T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.7
113981,Emet Lane,2023-06-06T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.2
113981,Emet Lane,2023-06-06T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-06T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-06T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.26
113981,Emet Lane,2023-06-06T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.35
113981,Emet Lane,2023-06-06T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.47
113981,Emet Lane,2023-06-06T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.76
113981,Emet Lane,2023-06-06T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
113981,Emet Lane,2023-06-06T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.9
113981,Emet Lane,2023-06-06T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.8
113981,Emet Lane,2023-06-06T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.1
113981,Emet Lane,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,34.9
113981,Emet Lane,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113981,Emet Lane,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
113981,Emet Lane,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113981,Emet Lane,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
113981,Emet Lane,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
113981,Emet Lane,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
113981,Emet Lane,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
113981,Emet Lane,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
113981,Emet Lane,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.21
113981,Emet Lane,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.48
113981,Emet Lane,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.22
113981,Emet Lane,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.61
113981,Emet Lane,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,115.7
113981,Emet Lane,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
113981,Emet Lane,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
113981,Emet Lane,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
113981,Emet Lane,2023-06-06T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-06T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.15
113981,Emet Lane,2023-06-06T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-06T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.04
113981,Emet Lane,2023-06-06T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.13
113981,Emet Lane,2023-06-06T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.58
113981,Emet Lane,2023-06-06T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.8
113981,Emet Lane,2023-06-06T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.2
113981,Emet Lane,2023-06-06T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.3
113981,Emet Lane,2023-06-06T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.2
113981,Emet Lane,2023-06-06T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-06T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-06T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-06T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.78
113981,Emet Lane,2023-06-06T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.45
113981,Emet Lane,2023-06-06T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.23
113981,Emet Lane,2023-06-06T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,59.2
113981,Emet Lane,2023-06-06T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.4
113981,Emet Lane,2023-06-06T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.7
113981,Emet Lane,2023-06-06T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.9
113981,Emet Lane,2023-06-06T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.81
113981,Emet Lane,2023-06-06T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-06T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.81
113981,Emet Lane,2023-06-06T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.17
113981,Emet Lane,2023-06-06T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.69
113981,Emet Lane,2023-06-06T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.55
113981,Emet Lane,2023-06-06T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,55.7
113981,Emet Lane,2023-06-06T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.2
113981,Emet Lane,2023-06-06T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.3
113981,Emet Lane,2023-06-06T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,79.6
113981,Emet Lane,2023-06-06T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-06T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-06T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.11
113981,Emet Lane,2023-06-06T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.49
113981,Emet Lane,2023-06-06T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.84
113981,Emet Lane,2023-06-06T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.55
113981,Emet Lane,2023-06-06T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
113981,Emet Lane,2023-06-06T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.8
113981,Emet Lane,2023-06-06T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
113981,Emet Lane,2023-06-06T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.9
113981,Emet Lane,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,34.8
113981,Emet Lane,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113981,Emet Lane,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
113981,Emet Lane,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113981,Emet Lane,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
113981,Emet Lane,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
113981,Emet Lane,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
113981,Emet Lane,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
113981,Emet Lane,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
113981,Emet Lane,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.19
113981,Emet Lane,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.47
113981,Emet Lane,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.12
113981,Emet Lane,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.91
113981,Emet Lane,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,125.2
113981,Emet Lane,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
113981,Emet Lane,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
113981,Emet Lane,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
113981,Emet Lane,2023-06-06T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-06T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.26
113981,Emet Lane,2023-06-06T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.99
113981,Emet Lane,2023-06-06T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.2
113981,Emet Lane,2023-06-06T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,23.23
113981,Emet Lane,2023-06-06T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.16
113981,Emet Lane,2023-06-06T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,66.9
113981,Emet Lane,2023-06-06T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.6
113981,Emet Lane,2023-06-06T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,100.9
113981,Emet Lane,2023-06-06T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.4
113981,Emet Lane,2023-06-06T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-06T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-06T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.02
113981,Emet Lane,2023-06-06T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.32
113981,Emet Lane,2023-06-06T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.08
113981,Emet Lane,2023-06-06T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.31
113981,Emet Lane,2023-06-06T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,61.8
113981,Emet Lane,2023-06-06T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,82.2
113981,Emet Lane,2023-06-06T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.3
113981,Emet Lane,2023-06-06T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.1
113981,Emet Lane,2023-06-06T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.93
113981,Emet Lane,2023-06-06T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-06T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.94
113981,Emet Lane,2023-06-06T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.28
113981,Emet Lane,2023-06-06T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.15
113981,Emet Lane,2023-06-06T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.84
113981,Emet Lane,2023-06-06T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,53.9
113981,Emet Lane,2023-06-06T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.7
113981,Emet Lane,2023-06-06T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.2
113981,Emet Lane,2023-06-06T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,76.3
113981,Emet Lane,2023-06-06T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-06T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-06T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-06T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.25
113981,Emet Lane,2023-06-06T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.95
113981,Emet Lane,2023-06-06T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.74
113981,Emet Lane,2023-06-06T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
113981,Emet Lane,2023-06-06T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.9
113981,Emet Lane,2023-06-06T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.3
113981,Emet Lane,2023-06-06T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.9
113981,Emet Lane,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,34.8
113981,Emet Lane,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113981,Emet Lane,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
113981,Emet Lane,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
113981,Emet Lane,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
113981,Emet Lane,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
113981,Emet Lane,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
113981,Emet Lane,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
113981,Emet Lane,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.86
113981,Emet Lane,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.06
113981,Emet Lane,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.41
113981,Emet Lane,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.06
113981,Emet Lane,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,112.4
113981,Emet Lane,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
113981,Emet Lane,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
113981,Emet Lane,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
113981,Emet Lane,2023-06-06T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-06T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.68
113981,Emet Lane,2023-06-06T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.94
113981,Emet Lane,2023-06-06T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.15
113981,Emet Lane,2023-06-06T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,24.49
113981,Emet Lane,2023-06-06T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.03
113981,Emet Lane,2023-06-06T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,65.3
113981,Emet Lane,2023-06-06T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.8
113981,Emet Lane,2023-06-06T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,104.1
113981,Emet Lane,2023-06-06T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.4
113981,Emet Lane,2023-06-06T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-06T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-06T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.03
113981,Emet Lane,2023-06-06T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.6
113981,Emet Lane,2023-06-06T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.59
113981,Emet Lane,2023-06-06T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.03
113981,Emet Lane,2023-06-06T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,73.0
113981,Emet Lane,2023-06-06T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,94.1
113981,Emet Lane,2023-06-06T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.1
113981,Emet Lane,2023-06-06T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.2
113981,Emet Lane,2023-06-06T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.84
113981,Emet Lane,2023-06-06T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-06T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.08
113981,Emet Lane,2023-06-06T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.27
113981,Emet Lane,2023-06-06T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.28
113981,Emet Lane,2023-06-06T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.87
113981,Emet Lane,2023-06-06T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,61.3
113981,Emet Lane,2023-06-06T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.2
113981,Emet Lane,2023-06-06T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
113981,Emet Lane,2023-06-06T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,76.5
113981,Emet Lane,2023-06-06T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-06T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-06T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-06T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.5
113981,Emet Lane,2023-06-06T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.29
113981,Emet Lane,2023-06-06T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.61
113981,Emet Lane,2023-06-06T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
113981,Emet Lane,2023-06-06T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.6
113981,Emet Lane,2023-06-06T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.5
113981,Emet Lane,2023-06-06T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.0
113981,Emet Lane,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,34.7
113981,Emet Lane,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113981,Emet Lane,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
113981,Emet Lane,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113981,Emet Lane,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
113981,Emet Lane,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113981,Emet Lane,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
113981,Emet Lane,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
113981,Emet Lane,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
113981,Emet Lane,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.56
113981,Emet Lane,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,56.51
113981,Emet Lane,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.66
113981,Emet Lane,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.55
113981,Emet Lane,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,112.1
113981,Emet Lane,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
113981,Emet Lane,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
113981,Emet Lane,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
113981,Emet Lane,2023-06-06T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-06T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.54
113981,Emet Lane,2023-06-06T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.95
113981,Emet Lane,2023-06-06T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.08
113981,Emet Lane,2023-06-06T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.24
113981,Emet Lane,2023-06-06T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.35
113981,Emet Lane,2023-06-06T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,51.5
113981,Emet Lane,2023-06-06T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.5
113981,Emet Lane,2023-06-06T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,78.6
113981,Emet Lane,2023-06-06T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.0
113981,Emet Lane,2023-06-06T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-06T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-06T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-06T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.56
113981,Emet Lane,2023-06-06T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.31
113981,Emet Lane,2023-06-06T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.24
113981,Emet Lane,2023-06-06T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,61.2
113981,Emet Lane,2023-06-06T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.6
113981,Emet Lane,2023-06-06T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.5
113981,Emet Lane,2023-06-06T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.6
113981,Emet Lane,2023-06-06T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.87
113981,Emet Lane,2023-06-06T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-06T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.21
113981,Emet Lane,2023-06-06T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.78
113981,Emet Lane,2023-06-06T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.36
113981,Emet Lane,2023-06-06T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.48
113981,Emet Lane,2023-06-06T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,54.0
113981,Emet Lane,2023-06-06T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.7
113981,Emet Lane,2023-06-06T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.9
113981,Emet Lane,2023-06-06T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.2
113981,Emet Lane,2023-06-06T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
113981,Emet Lane,2023-06-06T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-06T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-06T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.42
113981,Emet Lane,2023-06-06T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.78
113981,Emet Lane,2023-06-06T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.41
113981,Emet Lane,2023-06-06T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
113981,Emet Lane,2023-06-06T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.2
113981,Emet Lane,2023-06-06T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.9
113981,Emet Lane,2023-06-06T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.5
113981,Emet Lane,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,34.6
113981,Emet Lane,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
113981,Emet Lane,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113981,Emet Lane,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
113981,Emet Lane,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113981,Emet Lane,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
113981,Emet Lane,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
113981,Emet Lane,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
113981,Emet Lane,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.38
113981,Emet Lane,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,51.84
113981,Emet Lane,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.69
113981,Emet Lane,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.48
113981,Emet Lane,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,110.3
113981,Emet Lane,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
113981,Emet Lane,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
113981,Emet Lane,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
113981,Emet Lane,2023-06-06T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-06T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.63
113981,Emet Lane,2023-06-06T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-06T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.9
113981,Emet Lane,2023-06-06T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.67
113981,Emet Lane,2023-06-06T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.49
113981,Emet Lane,2023-06-06T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,37.8
113981,Emet Lane,2023-06-06T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.7
113981,Emet Lane,2023-06-06T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.8
113981,Emet Lane,2023-06-06T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.1
113981,Emet Lane,2023-06-06T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-06T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-06T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-06T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.71
113981,Emet Lane,2023-06-06T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.72
113981,Emet Lane,2023-06-06T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.23
113981,Emet Lane,2023-06-06T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,59.3
113981,Emet Lane,2023-06-06T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.8
113981,Emet Lane,2023-06-06T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.5
113981,Emet Lane,2023-06-06T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.8
113981,Emet Lane,2023-06-06T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.41
113981,Emet Lane,2023-06-06T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-06T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.39
113981,Emet Lane,2023-06-06T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,22.85
113981,Emet Lane,2023-06-06T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.62
113981,Emet Lane,2023-06-06T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.31
113981,Emet Lane,2023-06-06T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,68.6
113981,Emet Lane,2023-06-06T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,97.8
113981,Emet Lane,2023-06-06T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.7
113981,Emet Lane,2023-06-06T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,91.1
113981,Emet Lane,2023-06-06T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
113981,Emet Lane,2023-06-06T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-06T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-06T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.2
113981,Emet Lane,2023-06-06T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.29
113981,Emet Lane,2023-06-06T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.45
113981,Emet Lane,2023-06-06T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
113981,Emet Lane,2023-06-06T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.5
113981,Emet Lane,2023-06-06T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.1
113981,Emet Lane,2023-06-06T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.3
113981,Emet Lane,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,34.6
113981,Emet Lane,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
113981,Emet Lane,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113981,Emet Lane,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
113981,Emet Lane,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113981,Emet Lane,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
113981,Emet Lane,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
113981,Emet Lane,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
113981,Emet Lane,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.82
113981,Emet Lane,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,59.66
113981,Emet Lane,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.31
113981,Emet Lane,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.48
113981,Emet Lane,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,120.6
113981,Emet Lane,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
113981,Emet Lane,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
113981,Emet Lane,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
113981,Emet Lane,2023-06-06T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-06T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.22
113981,Emet Lane,2023-06-06T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-06T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.63
113981,Emet Lane,2023-06-06T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.84
113981,Emet Lane,2023-06-06T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.91
113981,Emet Lane,2023-06-06T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,40.1
113981,Emet Lane,2023-06-06T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.9
113981,Emet Lane,2023-06-06T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,65.9
113981,Emet Lane,2023-06-06T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.2
113981,Emet Lane,2023-06-06T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
113981,Emet Lane,2023-06-06T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-06T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-06T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.97
113981,Emet Lane,2023-06-06T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.81
113981,Emet Lane,2023-06-06T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.12
113981,Emet Lane,2023-06-06T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,59.6
113981,Emet Lane,2023-06-06T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,80.4
113981,Emet Lane,2023-06-06T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.2
113981,Emet Lane,2023-06-06T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.1
113981,Emet Lane,2023-06-06T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.92
113981,Emet Lane,2023-06-06T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-06T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.64
113981,Emet Lane,2023-06-06T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,26.23
113981,Emet Lane,2023-06-06T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.21
113981,Emet Lane,2023-06-06T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.57
113981,Emet Lane,2023-06-06T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,77.4
113981,Emet Lane,2023-06-06T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,112.5
113981,Emet Lane,2023-06-06T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
113981,Emet Lane,2023-06-06T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,76.8
113981,Emet Lane,2023-06-06T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-06T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-06T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-06T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.91
113981,Emet Lane,2023-06-06T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.14
113981,Emet Lane,2023-06-06T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.57
113981,Emet Lane,2023-06-06T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.7
113981,Emet Lane,2023-06-06T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.0
113981,Emet Lane,2023-06-06T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.6
113981,Emet Lane,2023-06-06T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.3
113981,Emet Lane,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,34.5
113981,Emet Lane,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113981,Emet Lane,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
113981,Emet Lane,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113981,Emet Lane,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
113981,Emet Lane,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
113981,Emet Lane,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
113981,Emet Lane,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
113981,Emet Lane,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.54
113981,Emet Lane,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,64.74
113981,Emet Lane,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
113981,Emet Lane,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.17
113981,Emet Lane,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,137.7
113981,Emet Lane,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.1
113981,Emet Lane,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
113981,Emet Lane,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
113981,Emet Lane,2023-06-06T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-06T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.59
113981,Emet Lane,2023-06-06T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-06-06T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.65
113981,Emet Lane,2023-06-06T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.74
113981,Emet Lane,2023-06-06T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.31
113981,Emet Lane,2023-06-06T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.8
113981,Emet Lane,2023-06-06T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.8
113981,Emet Lane,2023-06-06T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.2
113981,Emet Lane,2023-06-06T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.9
113981,Emet Lane,2023-06-06T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-06T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-06T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-06T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.59
113981,Emet Lane,2023-06-06T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.78
113981,Emet Lane,2023-06-06T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.81
113981,Emet Lane,2023-06-06T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,67.5
113981,Emet Lane,2023-06-06T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,86.9
113981,Emet Lane,2023-06-06T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.3
113981,Emet Lane,2023-06-06T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.7
113981,Emet Lane,2023-06-06T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.91
113981,Emet Lane,2023-06-06T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
113981,Emet Lane,2023-06-06T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.65
113981,Emet Lane,2023-06-06T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,25.69
113981,Emet Lane,2023-06-06T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.16
113981,Emet Lane,2023-06-06T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.26
113981,Emet Lane,2023-06-06T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,64.5
113981,Emet Lane,2023-06-06T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,109.7
113981,Emet Lane,2023-06-06T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.4
113981,Emet Lane,2023-06-06T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.2
113981,Emet Lane,2023-06-06T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-06T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-06T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-06T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.49
113981,Emet Lane,2023-06-06T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.89
113981,Emet Lane,2023-06-06T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.43
113981,Emet Lane,2023-06-06T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,50.6
113981,Emet Lane,2023-06-06T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.6
113981,Emet Lane,2023-06-06T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.7
113981,Emet Lane,2023-06-06T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,90.3
113981,Emet Lane,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,34.5
113981,Emet Lane,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113981,Emet Lane,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
113981,Emet Lane,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113981,Emet Lane,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
113981,Emet Lane,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
113981,Emet Lane,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
113981,Emet Lane,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
113981,Emet Lane,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.7
113981,Emet Lane,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,65.42
113981,Emet Lane,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.56
113981,Emet Lane,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.8
113981,Emet Lane,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,137.2
113981,Emet Lane,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.7
