Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
113981,Emet Lane,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
113981,Emet Lane,2023-06-06T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-06T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-06T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-06T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.68
113981,Emet Lane,2023-06-06T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.81
113981,Emet Lane,2023-06-06T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.51
113981,Emet Lane,2023-06-06T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,44.7
113981,Emet Lane,2023-06-06T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.6
113981,Emet Lane,2023-06-06T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,65.8
113981,Emet Lane,2023-06-06T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.4
113981,Emet Lane,2023-06-06T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-06T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-06T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.88
113981,Emet Lane,2023-06-06T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.96
113981,Emet Lane,2023-06-06T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.8
113981,Emet Lane,2023-06-06T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.31
113981,Emet Lane,2023-06-06T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,62.8
113981,Emet Lane,2023-06-06T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,80.8
113981,Emet Lane,2023-06-06T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.5
113981,Emet Lane,2023-06-06T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.9
113981,Emet Lane,2023-06-06T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.99
113981,Emet Lane,2023-06-06T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-06T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.38
113981,Emet Lane,2023-06-06T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,24.26
113981,Emet Lane,2023-06-06T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.74
113981,Emet Lane,2023-06-06T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.33
113981,Emet Lane,2023-06-06T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,58.7
113981,Emet Lane,2023-06-06T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,103.7
113981,Emet Lane,2023-06-06T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.0
113981,Emet Lane,2023-06-06T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.3
113981,Emet Lane,2023-06-06T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
113981,Emet Lane,2023-06-06T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
113981,Emet Lane,2023-06-06T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-06T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.82
113981,Emet Lane,2023-06-06T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.01
113981,Emet Lane,2023-06-06T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.09
113981,Emet Lane,2023-06-06T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
113981,Emet Lane,2023-06-06T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.1
113981,Emet Lane,2023-06-06T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.4
113981,Emet Lane,2023-06-06T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.5
113981,Emet Lane,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,34.4
113981,Emet Lane,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113981,Emet Lane,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
113981,Emet Lane,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113981,Emet Lane,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
113981,Emet Lane,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113981,Emet Lane,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
113981,Emet Lane,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
113981,Emet Lane,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
113981,Emet Lane,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.37
113981,Emet Lane,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,61.71
113981,Emet Lane,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.35
113981,Emet Lane,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.24
113981,Emet Lane,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,129.8
113981,Emet Lane,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.8
113981,Emet Lane,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
113981,Emet Lane,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
113981,Emet Lane,2023-06-06T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-06T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.44
113981,Emet Lane,2023-06-06T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-06T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.94
113981,Emet Lane,2023-06-06T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.01
113981,Emet Lane,2023-06-06T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.1
113981,Emet Lane,2023-06-06T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,43.5
113981,Emet Lane,2023-06-06T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.0
113981,Emet Lane,2023-06-06T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,69.9
113981,Emet Lane,2023-06-06T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.3
113981,Emet Lane,2023-06-06T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-06T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-06T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-06T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,23.23
113981,Emet Lane,2023-06-06T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.0
113981,Emet Lane,2023-06-06T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.45
113981,Emet Lane,2023-06-06T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,72.4
113981,Emet Lane,2023-06-06T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,97.5
113981,Emet Lane,2023-06-06T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.9
113981,Emet Lane,2023-06-06T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.5
113981,Emet Lane,2023-06-06T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.39
113981,Emet Lane,2023-06-06T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-06T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.43
113981,Emet Lane,2023-06-06T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,23.4
113981,Emet Lane,2023-06-06T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.64
113981,Emet Lane,2023-06-06T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.76
113981,Emet Lane,2023-06-06T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,64.1
113981,Emet Lane,2023-06-06T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,100.6
113981,Emet Lane,2023-06-06T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
113981,Emet Lane,2023-06-06T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.6
113981,Emet Lane,2023-06-06T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-06T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
113981,Emet Lane,2023-06-06T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-06T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.18
113981,Emet Lane,2023-06-06T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.66
113981,Emet Lane,2023-06-06T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.39
113981,Emet Lane,2023-06-06T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
113981,Emet Lane,2023-06-06T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.1
113981,Emet Lane,2023-06-06T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.6
113981,Emet Lane,2023-06-06T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.3
113981,Emet Lane,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,34.4
113981,Emet Lane,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113981,Emet Lane,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
113981,Emet Lane,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113981,Emet Lane,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
113981,Emet Lane,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113981,Emet Lane,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
113981,Emet Lane,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
113981,Emet Lane,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
113981,Emet Lane,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.4
113981,Emet Lane,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,66.74
113981,Emet Lane,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.32
113981,Emet Lane,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.7
113981,Emet Lane,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,132.5
113981,Emet Lane,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.3
113981,Emet Lane,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
113981,Emet Lane,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
113981,Emet Lane,2023-06-06T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-06T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.06
113981,Emet Lane,2023-06-06T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-06T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.77
113981,Emet Lane,2023-06-06T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,21.32
113981,Emet Lane,2023-06-06T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.71
113981,Emet Lane,2023-06-06T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,57.4
113981,Emet Lane,2023-06-06T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.7
113981,Emet Lane,2023-06-06T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,91.3
113981,Emet Lane,2023-06-06T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.1
113981,Emet Lane,2023-06-06T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-06T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-06T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-06T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.68
113981,Emet Lane,2023-06-06T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.25
113981,Emet Lane,2023-06-06T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.1
113981,Emet Lane,2023-06-06T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,68.8
113981,Emet Lane,2023-06-06T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,91.1
113981,Emet Lane,2023-06-06T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.6
113981,Emet Lane,2023-06-06T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.5
113981,Emet Lane,2023-06-06T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.94
113981,Emet Lane,2023-06-06T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-06T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.74
113981,Emet Lane,2023-06-06T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.87
113981,Emet Lane,2023-06-06T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.05
113981,Emet Lane,2023-06-06T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.24
113981,Emet Lane,2023-06-06T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,49.0
113981,Emet Lane,2023-06-06T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,91.4
113981,Emet Lane,2023-06-06T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.8
113981,Emet Lane,2023-06-06T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.0
113981,Emet Lane,2023-06-06T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-06T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
113981,Emet Lane,2023-06-06T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-06T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.83
113981,Emet Lane,2023-06-06T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.55
113981,Emet Lane,2023-06-06T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.87
113981,Emet Lane,2023-06-06T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
113981,Emet Lane,2023-06-06T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.2
113981,Emet Lane,2023-06-06T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.8
113981,Emet Lane,2023-06-06T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.2
113981,Emet Lane,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,34.3
113981,Emet Lane,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113981,Emet Lane,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
113981,Emet Lane,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113981,Emet Lane,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
113981,Emet Lane,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113981,Emet Lane,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
113981,Emet Lane,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
113981,Emet Lane,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
113981,Emet Lane,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
113981,Emet Lane,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,64.15
113981,Emet Lane,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.17
113981,Emet Lane,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.92
113981,Emet Lane,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,118.2
113981,Emet Lane,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.1
113981,Emet Lane,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
113981,Emet Lane,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
113981,Emet Lane,2023-06-06T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-06T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.04
113981,Emet Lane,2023-06-06T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-06T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.89
113981,Emet Lane,2023-06-06T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,22.62
113981,Emet Lane,2023-06-06T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.31
113981,Emet Lane,2023-06-06T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,60.2
113981,Emet Lane,2023-06-06T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.4
113981,Emet Lane,2023-06-06T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,96.2
113981,Emet Lane,2023-06-06T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.8
113981,Emet Lane,2023-06-06T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-06T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-06T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-06T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.09
113981,Emet Lane,2023-06-06T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.38
113981,Emet Lane,2023-06-06T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.84
113981,Emet Lane,2023-06-06T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,53.4
113981,Emet Lane,2023-06-06T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.4
113981,Emet Lane,2023-06-06T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.4
113981,Emet Lane,2023-06-06T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.1
113981,Emet Lane,2023-06-06T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.81
113981,Emet Lane,2023-06-06T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-06T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.34
113981,Emet Lane,2023-06-06T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,25.84
113981,Emet Lane,2023-06-06T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.68
113981,Emet Lane,2023-06-06T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.56
113981,Emet Lane,2023-06-06T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,74.1
113981,Emet Lane,2023-06-06T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,111.5
113981,Emet Lane,2023-06-06T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.7
113981,Emet Lane,2023-06-06T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.1
113981,Emet Lane,2023-06-06T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-06T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-06T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-06T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.88
113981,Emet Lane,2023-06-06T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.78
113981,Emet Lane,2023-06-06T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.36
113981,Emet Lane,2023-06-06T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
113981,Emet Lane,2023-06-06T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.5
113981,Emet Lane,2023-06-06T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.7
113981,Emet Lane,2023-06-06T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.8
113981,Emet Lane,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,34.3
113981,Emet Lane,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113981,Emet Lane,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
113981,Emet Lane,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113981,Emet Lane,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
113981,Emet Lane,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113981,Emet Lane,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
113981,Emet Lane,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
113981,Emet Lane,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
113981,Emet Lane,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.84
113981,Emet Lane,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,63.69
113981,Emet Lane,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.45
113981,Emet Lane,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.07
113981,Emet Lane,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,115.4
113981,Emet Lane,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.6
113981,Emet Lane,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
113981,Emet Lane,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
113981,Emet Lane,2023-06-06T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
113981,Emet Lane,2023-06-06T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.34
113981,Emet Lane,2023-06-06T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-06T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.3
113981,Emet Lane,2023-06-06T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,23.78
113981,Emet Lane,2023-06-06T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.41
113981,Emet Lane,2023-06-06T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,63.1
113981,Emet Lane,2023-06-06T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.9
113981,Emet Lane,2023-06-06T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,101.2
113981,Emet Lane,2023-06-06T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.7
113981,Emet Lane,2023-06-06T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-06T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-06T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-06T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.15
113981,Emet Lane,2023-06-06T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.65
113981,Emet Lane,2023-06-06T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.22
113981,Emet Lane,2023-06-06T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,60.1
113981,Emet Lane,2023-06-06T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,84.5
113981,Emet Lane,2023-06-06T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.4
113981,Emet Lane,2023-06-06T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.2
113981,Emet Lane,2023-06-06T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.25
113981,Emet Lane,2023-06-06T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-06T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.68
113981,Emet Lane,2023-06-06T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,22.5
113981,Emet Lane,2023-06-06T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.72
113981,Emet Lane,2023-06-06T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.6
113981,Emet Lane,2023-06-06T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,66.8
113981,Emet Lane,2023-06-06T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,96.8
113981,Emet Lane,2023-06-06T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
113981,Emet Lane,2023-06-06T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.5
113981,Emet Lane,2023-06-06T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-06T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
113981,Emet Lane,2023-06-06T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-06T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.75
113981,Emet Lane,2023-06-06T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.03
113981,Emet Lane,2023-06-06T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.2
113981,Emet Lane,2023-06-06T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
113981,Emet Lane,2023-06-06T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
113981,Emet Lane,2023-06-06T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.9
113981,Emet Lane,2023-06-06T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.0
113981,Emet Lane,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,34.2
113981,Emet Lane,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113981,Emet Lane,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
113981,Emet Lane,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
113981,Emet Lane,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
113981,Emet Lane,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113981,Emet Lane,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
113981,Emet Lane,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
113981,Emet Lane,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
113981,Emet Lane,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.17
113981,Emet Lane,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.69
113981,Emet Lane,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.19
113981,Emet Lane,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.44
113981,Emet Lane,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,107.3
113981,Emet Lane,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
113981,Emet Lane,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
113981,Emet Lane,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
113981,Emet Lane,2023-06-06T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
113981,Emet Lane,2023-06-06T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.01
113981,Emet Lane,2023-06-06T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.14
113981,Emet Lane,2023-06-06T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.26
113981,Emet Lane,2023-06-06T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.21
113981,Emet Lane,2023-06-06T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.12
113981,Emet Lane,2023-06-06T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,50.7
113981,Emet Lane,2023-06-06T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.7
113981,Emet Lane,2023-06-06T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,85.8
113981,Emet Lane,2023-06-06T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.6
113981,Emet Lane,2023-06-06T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-06T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-06T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-06T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.5
113981,Emet Lane,2023-06-06T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.54
113981,Emet Lane,2023-06-06T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.43
113981,Emet Lane,2023-06-06T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,47.5
113981,Emet Lane,2023-06-06T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.9
113981,Emet Lane,2023-06-06T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.1
113981,Emet Lane,2023-06-06T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.6
113981,Emet Lane,2023-06-06T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.15
113981,Emet Lane,2023-06-06T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-06T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.75
113981,Emet Lane,2023-06-06T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.91
113981,Emet Lane,2023-06-06T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.06
113981,Emet Lane,2023-06-06T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.16
113981,Emet Lane,2023-06-06T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,60.6
113981,Emet Lane,2023-06-06T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,86.2
113981,Emet Lane,2023-06-06T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
113981,Emet Lane,2023-06-06T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.3
113981,Emet Lane,2023-06-06T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-06T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-06T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-06T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.55
113981,Emet Lane,2023-06-06T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.11
113981,Emet Lane,2023-06-06T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.83
113981,Emet Lane,2023-06-06T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
113981,Emet Lane,2023-06-06T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
113981,Emet Lane,2023-06-06T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.5
113981,Emet Lane,2023-06-06T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.3
113981,Emet Lane,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,34.2
113981,Emet Lane,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113981,Emet Lane,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
113981,Emet Lane,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113981,Emet Lane,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
113981,Emet Lane,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113981,Emet Lane,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
113981,Emet Lane,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
113981,Emet Lane,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
113981,Emet Lane,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.54
113981,Emet Lane,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,52.22
113981,Emet Lane,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.91
113981,Emet Lane,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.54
113981,Emet Lane,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
113981,Emet Lane,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
113981,Emet Lane,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
113981,Emet Lane,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
113981,Emet Lane,2023-06-06T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
113981,Emet Lane,2023-06-06T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.46
113981,Emet Lane,2023-06-06T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.27
113981,Emet Lane,2023-06-06T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.95
113981,Emet Lane,2023-06-06T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,22.41
113981,Emet Lane,2023-06-06T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.13
113981,Emet Lane,2023-06-06T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,65.2
113981,Emet Lane,2023-06-06T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.8
113981,Emet Lane,2023-06-06T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,94.9
113981,Emet Lane,2023-06-06T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.6
113981,Emet Lane,2023-06-06T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-06T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-06T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-06T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.8
113981,Emet Lane,2023-06-06T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.63
113981,Emet Lane,2023-06-06T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.63
113981,Emet Lane,2023-06-06T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,61.4
113981,Emet Lane,2023-06-06T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,84.1
113981,Emet Lane,2023-06-06T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.2
113981,Emet Lane,2023-06-06T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.6
113981,Emet Lane,2023-06-06T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.03
113981,Emet Lane,2023-06-06T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-06T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.19
113981,Emet Lane,2023-06-06T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,23.07
113981,Emet Lane,2023-06-06T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.02
113981,Emet Lane,2023-06-06T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.5
113981,Emet Lane,2023-06-06T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,67.1
113981,Emet Lane,2023-06-06T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,99.2
113981,Emet Lane,2023-06-06T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
113981,Emet Lane,2023-06-06T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.3
113981,Emet Lane,2023-06-06T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-06T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-06T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-06T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.8
113981,Emet Lane,2023-06-06T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.99
113981,Emet Lane,2023-06-06T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.06
113981,Emet Lane,2023-06-06T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.4
113981,Emet Lane,2023-06-06T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.2
113981,Emet Lane,2023-06-06T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.9
113981,Emet Lane,2023-06-06T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.0
113981,Emet Lane,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,34.1
113981,Emet Lane,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113981,Emet Lane,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
113981,Emet Lane,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113981,Emet Lane,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
113981,Emet Lane,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113981,Emet Lane,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
113981,Emet Lane,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
113981,Emet Lane,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
113981,Emet Lane,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.04
113981,Emet Lane,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,60.62
113981,Emet Lane,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.05
113981,Emet Lane,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.33
113981,Emet Lane,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,115.0
113981,Emet Lane,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
113981,Emet Lane,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
113981,Emet Lane,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
113981,Emet Lane,2023-06-06T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.68
113981,Emet Lane,2023-06-06T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.15
113981,Emet Lane,2023-06-06T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.1
113981,Emet Lane,2023-06-06T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.6
113981,Emet Lane,2023-06-06T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,25.98
113981,Emet Lane,2023-06-06T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.65
113981,Emet Lane,2023-06-06T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,85.0
113981,Emet Lane,2023-06-06T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.5
113981,Emet Lane,2023-06-06T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,111.4
113981,Emet Lane,2023-06-06T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.7
113981,Emet Lane,2023-06-06T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-06T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-06T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-06T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.31
113981,Emet Lane,2023-06-06T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.68
113981,Emet Lane,2023-06-06T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.41
113981,Emet Lane,2023-06-06T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,57.7
113981,Emet Lane,2023-06-06T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.9
113981,Emet Lane,2023-06-06T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.4
113981,Emet Lane,2023-06-06T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.5
113981,Emet Lane,2023-06-06T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.85
113981,Emet Lane,2023-06-06T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-06T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.28
113981,Emet Lane,2023-06-06T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,24.98
113981,Emet Lane,2023-06-06T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.79
113981,Emet Lane,2023-06-06T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.66
113981,Emet Lane,2023-06-06T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,72.4
113981,Emet Lane,2023-06-06T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,107.1
113981,Emet Lane,2023-06-06T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.3
113981,Emet Lane,2023-06-06T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.5
113981,Emet Lane,2023-06-06T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-06T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
113981,Emet Lane,2023-06-06T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-06T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.39
113981,Emet Lane,2023-06-06T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.86
113981,Emet Lane,2023-06-06T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.09
113981,Emet Lane,2023-06-06T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.9
113981,Emet Lane,2023-06-06T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.9
113981,Emet Lane,2023-06-06T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.0
113981,Emet Lane,2023-06-06T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.2
113981,Emet Lane,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,34.0
113981,Emet Lane,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113981,Emet Lane,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
113981,Emet Lane,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113981,Emet Lane,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
113981,Emet Lane,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113981,Emet Lane,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
113981,Emet Lane,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
113981,Emet Lane,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
113981,Emet Lane,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.25
113981,Emet Lane,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,62.28
113981,Emet Lane,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.32
113981,Emet Lane,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.81
113981,Emet Lane,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,127.2
113981,Emet Lane,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.9
113981,Emet Lane,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
113981,Emet Lane,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
113981,Emet Lane,2023-06-06T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
113981,Emet Lane,2023-06-06T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.28
113981,Emet Lane,2023-06-06T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.29
113981,Emet Lane,2023-06-06T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.14
113981,Emet Lane,2023-06-06T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,22.05
113981,Emet Lane,2023-06-06T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.78
113981,Emet Lane,2023-06-06T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,73.5
113981,Emet Lane,2023-06-06T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.6
113981,Emet Lane,2023-06-06T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,93.7
113981,Emet Lane,2023-06-06T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.7
113981,Emet Lane,2023-06-06T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-06T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-06T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-06T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.74
113981,Emet Lane,2023-06-06T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.86
113981,Emet Lane,2023-06-06T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.35
113981,Emet Lane,2023-06-06T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,62.6
113981,Emet Lane,2023-06-06T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,84.2
113981,Emet Lane,2023-06-06T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.8
113981,Emet Lane,2023-06-06T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.0
113981,Emet Lane,2023-06-06T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.04
113981,Emet Lane,2023-06-06T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-06T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.81
113981,Emet Lane,2023-06-06T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,23.28
113981,Emet Lane,2023-06-06T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.07
113981,Emet Lane,2023-06-06T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.71
113981,Emet Lane,2023-06-06T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,64.4
113981,Emet Lane,2023-06-06T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,100.3
113981,Emet Lane,2023-06-06T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.9
113981,Emet Lane,2023-06-06T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.9
113981,Emet Lane,2023-06-06T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-06T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
113981,Emet Lane,2023-06-06T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-06T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.83
113981,Emet Lane,2023-06-06T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.48
113981,Emet Lane,2023-06-06T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.64
113981,Emet Lane,2023-06-06T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
113981,Emet Lane,2023-06-06T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.0
113981,Emet Lane,2023-06-06T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.1
113981,Emet Lane,2023-06-06T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.4
113981,Emet Lane,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,34.0
113981,Emet Lane,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113981,Emet Lane,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
113981,Emet Lane,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113981,Emet Lane,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
113981,Emet Lane,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113981,Emet Lane,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
113981,Emet Lane,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
113981,Emet Lane,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
113981,Emet Lane,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.55
113981,Emet Lane,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,58.99
113981,Emet Lane,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.47
113981,Emet Lane,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.48
113981,Emet Lane,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,115.6
113981,Emet Lane,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
113981,Emet Lane,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
113981,Emet Lane,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
113981,Emet Lane,2023-06-06T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-06T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.15
113981,Emet Lane,2023-06-06T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.09
113981,Emet Lane,2023-06-06T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.78
113981,Emet Lane,2023-06-06T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.86
113981,Emet Lane,2023-06-06T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.1
113981,Emet Lane,2023-06-06T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,61.2
113981,Emet Lane,2023-06-06T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.4
113981,Emet Lane,2023-06-06T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,80.8
113981,Emet Lane,2023-06-06T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.2
113981,Emet Lane,2023-06-06T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-06T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-06T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-06T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.28
113981,Emet Lane,2023-06-06T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.64
113981,Emet Lane,2023-06-06T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.59
113981,Emet Lane,2023-06-06T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,52.6
113981,Emet Lane,2023-06-06T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.5
113981,Emet Lane,2023-06-06T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.6
113981,Emet Lane,2023-06-06T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.3
113981,Emet Lane,2023-06-06T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.13
113981,Emet Lane,2023-06-06T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-06T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.25
113981,Emet Lane,2023-06-06T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.47
113981,Emet Lane,2023-06-06T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.8
113981,Emet Lane,2023-06-06T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.07
113981,Emet Lane,2023-06-06T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.3
113981,Emet Lane,2023-06-06T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.7
113981,Emet Lane,2023-06-06T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.9
113981,Emet Lane,2023-06-06T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.6
113981,Emet Lane,2023-06-06T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-06T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
113981,Emet Lane,2023-06-06T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-06T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.95
113981,Emet Lane,2023-06-06T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.98
113981,Emet Lane,2023-06-06T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.73
113981,Emet Lane,2023-06-06T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,49.9
113981,Emet Lane,2023-06-06T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.0
113981,Emet Lane,2023-06-06T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.0
113981,Emet Lane,2023-06-06T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.5
113981,Emet Lane,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,33.9
113981,Emet Lane,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113981,Emet Lane,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
113981,Emet Lane,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113981,Emet Lane,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
113981,Emet Lane,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113981,Emet Lane,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
113981,Emet Lane,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
113981,Emet Lane,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
113981,Emet Lane,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.1
113981,Emet Lane,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.48
113981,Emet Lane,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.27
113981,Emet Lane,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.48
113981,Emet Lane,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
