Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
113981,Emet Lane,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
113981,Emet Lane,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
113981,Emet Lane,2023-06-06T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-06T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.19
113981,Emet Lane,2023-06-06T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-06T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.71
113981,Emet Lane,2023-06-06T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,21.82
113981,Emet Lane,2023-06-06T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.19
113981,Emet Lane,2023-06-06T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,72.1
113981,Emet Lane,2023-06-06T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.7
113981,Emet Lane,2023-06-06T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,92.3
113981,Emet Lane,2023-06-06T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.1
113981,Emet Lane,2023-06-06T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-06T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-06T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-06T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.96
113981,Emet Lane,2023-06-06T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.85
113981,Emet Lane,2023-06-06T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.7
113981,Emet Lane,2023-06-06T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,60.6
113981,Emet Lane,2023-06-06T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,92.2
113981,Emet Lane,2023-06-06T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.4
113981,Emet Lane,2023-06-06T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.9
113981,Emet Lane,2023-06-06T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.13
113981,Emet Lane,2023-06-06T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-06T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.7
113981,Emet Lane,2023-06-06T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.44
113981,Emet Lane,2023-06-06T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.12
113981,Emet Lane,2023-06-06T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.96
113981,Emet Lane,2023-06-06T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.5
113981,Emet Lane,2023-06-06T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,88.6
113981,Emet Lane,2023-06-06T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.3
113981,Emet Lane,2023-06-06T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.4
113981,Emet Lane,2023-06-06T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-06T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-06T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-06T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.03
113981,Emet Lane,2023-06-06T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.17
113981,Emet Lane,2023-06-06T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.02
113981,Emet Lane,2023-06-06T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,56.0
113981,Emet Lane,2023-06-06T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.6
113981,Emet Lane,2023-06-06T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.3
113981,Emet Lane,2023-06-06T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.2
113981,Emet Lane,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,33.9
113981,Emet Lane,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113981,Emet Lane,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
113981,Emet Lane,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113981,Emet Lane,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
113981,Emet Lane,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
113981,Emet Lane,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
113981,Emet Lane,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
113981,Emet Lane,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.3
113981,Emet Lane,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.14
113981,Emet Lane,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.96
113981,Emet Lane,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.88
113981,Emet Lane,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
113981,Emet Lane,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
113981,Emet Lane,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
113981,Emet Lane,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
113981,Emet Lane,2023-06-06T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-06T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.64
113981,Emet Lane,2023-06-06T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-06T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.0
113981,Emet Lane,2023-06-06T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.25
113981,Emet Lane,2023-06-06T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.44
113981,Emet Lane,2023-06-06T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,58.0
113981,Emet Lane,2023-06-06T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.4
113981,Emet Lane,2023-06-06T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,82.3
113981,Emet Lane,2023-06-06T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.6
113981,Emet Lane,2023-06-06T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-06T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-06T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-06T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,26.06
113981,Emet Lane,2023-06-06T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.62
113981,Emet Lane,2023-06-06T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.25
113981,Emet Lane,2023-06-06T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,76.9
113981,Emet Lane,2023-06-06T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,109.7
113981,Emet Lane,2023-06-06T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.2
113981,Emet Lane,2023-06-06T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.4
113981,Emet Lane,2023-06-06T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.36
113981,Emet Lane,2023-06-06T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-06T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.02
113981,Emet Lane,2023-06-06T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.22
113981,Emet Lane,2023-06-06T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.51
113981,Emet Lane,2023-06-06T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.76
113981,Emet Lane,2023-06-06T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,54.5
113981,Emet Lane,2023-06-06T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,84.2
113981,Emet Lane,2023-06-06T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.3
113981,Emet Lane,2023-06-06T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.4
113981,Emet Lane,2023-06-06T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-06T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-06T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-06T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.5
113981,Emet Lane,2023-06-06T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.93
113981,Emet Lane,2023-06-06T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.66
113981,Emet Lane,2023-06-06T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,62.4
113981,Emet Lane,2023-06-06T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.6
113981,Emet Lane,2023-06-06T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.4
113981,Emet Lane,2023-06-06T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.5
113981,Emet Lane,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,33.8
113981,Emet Lane,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113981,Emet Lane,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
113981,Emet Lane,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113981,Emet Lane,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
113981,Emet Lane,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
113981,Emet Lane,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
113981,Emet Lane,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
113981,Emet Lane,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.74
113981,Emet Lane,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,56.77
113981,Emet Lane,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.33
113981,Emet Lane,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,59.12
113981,Emet Lane,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,121.6
113981,Emet Lane,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
113981,Emet Lane,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
113981,Emet Lane,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
113981,Emet Lane,2023-06-06T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-06T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.73
113981,Emet Lane,2023-06-06T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.1
113981,Emet Lane,2023-06-06T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.14
113981,Emet Lane,2023-06-06T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.85
113981,Emet Lane,2023-06-06T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.62
113981,Emet Lane,2023-06-06T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,57.2
113981,Emet Lane,2023-06-06T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.6
113981,Emet Lane,2023-06-06T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,77.3
113981,Emet Lane,2023-06-06T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.9
113981,Emet Lane,2023-06-06T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-06T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-06T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-06T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,26.47
113981,Emet Lane,2023-06-06T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.04
113981,Emet Lane,2023-06-06T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.94
113981,Emet Lane,2023-06-06T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,80.0
113981,Emet Lane,2023-06-06T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,110.4
113981,Emet Lane,2023-06-06T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.2
113981,Emet Lane,2023-06-06T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.0
113981,Emet Lane,2023-06-06T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.67
113981,Emet Lane,2023-06-06T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-06T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.35
113981,Emet Lane,2023-06-06T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.28
113981,Emet Lane,2023-06-06T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.96
113981,Emet Lane,2023-06-06T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.4
113981,Emet Lane,2023-06-06T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.5
113981,Emet Lane,2023-06-06T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.8
113981,Emet Lane,2023-06-06T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.9
113981,Emet Lane,2023-06-06T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.5
113981,Emet Lane,2023-06-06T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-06T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-06T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-06T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.77
113981,Emet Lane,2023-06-06T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.4
113981,Emet Lane,2023-06-06T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.14
113981,Emet Lane,2023-06-06T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
113981,Emet Lane,2023-06-06T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.4
113981,Emet Lane,2023-06-06T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.9
113981,Emet Lane,2023-06-06T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.5
113981,Emet Lane,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,33.8
113981,Emet Lane,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113981,Emet Lane,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
113981,Emet Lane,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113981,Emet Lane,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
113981,Emet Lane,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113981,Emet Lane,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
113981,Emet Lane,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
113981,Emet Lane,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
113981,Emet Lane,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.1
113981,Emet Lane,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.66
113981,Emet Lane,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.26
113981,Emet Lane,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.1
113981,Emet Lane,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
113981,Emet Lane,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
113981,Emet Lane,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
113981,Emet Lane,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
113981,Emet Lane,2023-06-06T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-06T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.43
113981,Emet Lane,2023-06-06T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-06T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.09
113981,Emet Lane,2023-06-06T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.51
113981,Emet Lane,2023-06-06T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.96
113981,Emet Lane,2023-06-06T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.2
113981,Emet Lane,2023-06-06T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.9
113981,Emet Lane,2023-06-06T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.1
113981,Emet Lane,2023-06-06T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.6
113981,Emet Lane,2023-06-06T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-06T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-06T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.21
113981,Emet Lane,2023-06-06T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.14
113981,Emet Lane,2023-06-06T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.22
113981,Emet Lane,2023-06-06T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.93
113981,Emet Lane,2023-06-06T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,55.5
113981,Emet Lane,2023-06-06T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,92.8
113981,Emet Lane,2023-06-06T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.8
113981,Emet Lane,2023-06-06T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.5
113981,Emet Lane,2023-06-06T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.7
113981,Emet Lane,2023-06-06T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-06T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.47
113981,Emet Lane,2023-06-06T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.16
113981,Emet Lane,2023-06-06T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.75
113981,Emet Lane,2023-06-06T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.69
113981,Emet Lane,2023-06-06T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,43.9
113981,Emet Lane,2023-06-06T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.8
113981,Emet Lane,2023-06-06T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.8
113981,Emet Lane,2023-06-06T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.4
113981,Emet Lane,2023-06-06T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-06T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-06T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-06-06T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.86
113981,Emet Lane,2023-06-06T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.22
113981,Emet Lane,2023-06-06T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.65
113981,Emet Lane,2023-06-06T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.1
113981,Emet Lane,2023-06-06T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
113981,Emet Lane,2023-06-06T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.5
113981,Emet Lane,2023-06-06T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.4
113981,Emet Lane,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,33.7
113981,Emet Lane,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113981,Emet Lane,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
113981,Emet Lane,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113981,Emet Lane,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
113981,Emet Lane,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113981,Emet Lane,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
113981,Emet Lane,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
113981,Emet Lane,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
113981,Emet Lane,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.37
113981,Emet Lane,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,46.26
113981,Emet Lane,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.7
113981,Emet Lane,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.23
113981,Emet Lane,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
113981,Emet Lane,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
113981,Emet Lane,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
113981,Emet Lane,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
113981,Emet Lane,2023-06-06T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-06T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.49
113981,Emet Lane,2023-06-06T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-06T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.34
113981,Emet Lane,2023-06-06T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.53
113981,Emet Lane,2023-06-06T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.71
113981,Emet Lane,2023-06-06T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.8
113981,Emet Lane,2023-06-06T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.2
113981,Emet Lane,2023-06-06T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.6
113981,Emet Lane,2023-06-06T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.0
113981,Emet Lane,2023-06-06T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-06T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-06T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.1
113981,Emet Lane,2023-06-06T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,23.71
113981,Emet Lane,2023-06-06T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.65
113981,Emet Lane,2023-06-06T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.21
113981,Emet Lane,2023-06-06T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,49.4
113981,Emet Lane,2023-06-06T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,99.4
113981,Emet Lane,2023-06-06T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.2
113981,Emet Lane,2023-06-06T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.6
113981,Emet Lane,2023-06-06T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.43
113981,Emet Lane,2023-06-06T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-06T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.83
113981,Emet Lane,2023-06-06T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.35
113981,Emet Lane,2023-06-06T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.16
113981,Emet Lane,2023-06-06T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.57
113981,Emet Lane,2023-06-06T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
113981,Emet Lane,2023-06-06T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.2
113981,Emet Lane,2023-06-06T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.2
113981,Emet Lane,2023-06-06T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.9
113981,Emet Lane,2023-06-06T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-06T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-06T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-06T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.29
113981,Emet Lane,2023-06-06T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.34
113981,Emet Lane,2023-06-06T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.52
113981,Emet Lane,2023-06-06T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
113981,Emet Lane,2023-06-06T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
113981,Emet Lane,2023-06-06T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
113981,Emet Lane,2023-06-06T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.7
113981,Emet Lane,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,33.6
113981,Emet Lane,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113981,Emet Lane,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
113981,Emet Lane,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113981,Emet Lane,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
113981,Emet Lane,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
113981,Emet Lane,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
113981,Emet Lane,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
113981,Emet Lane,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.28
113981,Emet Lane,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.7
113981,Emet Lane,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.67
113981,Emet Lane,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.01
113981,Emet Lane,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,102.2
113981,Emet Lane,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
113981,Emet Lane,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
113981,Emet Lane,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
113981,Emet Lane,2023-06-06T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-06T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.25
113981,Emet Lane,2023-06-06T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-06T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.7
113981,Emet Lane,2023-06-06T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.62
113981,Emet Lane,2023-06-06T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.3
113981,Emet Lane,2023-06-06T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,40.0
113981,Emet Lane,2023-06-06T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.3
113981,Emet Lane,2023-06-06T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.7
113981,Emet Lane,2023-06-06T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.6
113981,Emet Lane,2023-06-06T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-06T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-06T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-06T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.86
113981,Emet Lane,2023-06-06T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.66
113981,Emet Lane,2023-06-06T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.99
113981,Emet Lane,2023-06-06T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.6
113981,Emet Lane,2023-06-06T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,79.4
113981,Emet Lane,2023-06-06T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.1
113981,Emet Lane,2023-06-06T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.6
113981,Emet Lane,2023-06-06T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.44
113981,Emet Lane,2023-06-06T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-06T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.94
113981,Emet Lane,2023-06-06T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.41
113981,Emet Lane,2023-06-06T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.13
113981,Emet Lane,2023-06-06T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.32
113981,Emet Lane,2023-06-06T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
113981,Emet Lane,2023-06-06T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.4
113981,Emet Lane,2023-06-06T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.4
113981,Emet Lane,2023-06-06T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.8
113981,Emet Lane,2023-06-06T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-06T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-06T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-06T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.79
113981,Emet Lane,2023-06-06T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.04
113981,Emet Lane,2023-06-06T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.34
113981,Emet Lane,2023-06-06T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
113981,Emet Lane,2023-06-06T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
113981,Emet Lane,2023-06-06T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.9
113981,Emet Lane,2023-06-06T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
113981,Emet Lane,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,33.6
113981,Emet Lane,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113981,Emet Lane,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
113981,Emet Lane,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113981,Emet Lane,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
113981,Emet Lane,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
113981,Emet Lane,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
113981,Emet Lane,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
113981,Emet Lane,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.69
113981,Emet Lane,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.76
113981,Emet Lane,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.46
113981,Emet Lane,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.95
113981,Emet Lane,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
113981,Emet Lane,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
113981,Emet Lane,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
113981,Emet Lane,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
113981,Emet Lane,2023-06-06T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-06T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.68
113981,Emet Lane,2023-06-06T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-06T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.52
113981,Emet Lane,2023-06-06T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.0
113981,Emet Lane,2023-06-06T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.91
113981,Emet Lane,2023-06-06T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.1
113981,Emet Lane,2023-06-06T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.2
113981,Emet Lane,2023-06-06T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.2
113981,Emet Lane,2023-06-06T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.8
113981,Emet Lane,2023-06-06T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-06T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-06T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-06T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.81
113981,Emet Lane,2023-06-06T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.38
113981,Emet Lane,2023-06-06T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.93
113981,Emet Lane,2023-06-06T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,44.7
113981,Emet Lane,2023-06-06T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,82.9
113981,Emet Lane,2023-06-06T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.4
113981,Emet Lane,2023-06-06T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.3
113981,Emet Lane,2023-06-06T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.69
113981,Emet Lane,2023-06-06T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-06T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.53
113981,Emet Lane,2023-06-06T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.62
113981,Emet Lane,2023-06-06T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.06
113981,Emet Lane,2023-06-06T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.01
113981,Emet Lane,2023-06-06T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.0
113981,Emet Lane,2023-06-06T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.5
113981,Emet Lane,2023-06-06T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
113981,Emet Lane,2023-06-06T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.4
113981,Emet Lane,2023-06-06T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-06T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-06T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.01
113981,Emet Lane,2023-06-06T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.03
113981,Emet Lane,2023-06-06T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.97
113981,Emet Lane,2023-06-06T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.31
113981,Emet Lane,2023-06-06T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
113981,Emet Lane,2023-06-06T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
113981,Emet Lane,2023-06-06T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
113981,Emet Lane,2023-06-06T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.9
113981,Emet Lane,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,33.6
113981,Emet Lane,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113981,Emet Lane,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
113981,Emet Lane,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113981,Emet Lane,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
113981,Emet Lane,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
113981,Emet Lane,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
113981,Emet Lane,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
113981,Emet Lane,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
113981,Emet Lane,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.98
113981,Emet Lane,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.41
113981,Emet Lane,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.17
113981,Emet Lane,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
113981,Emet Lane,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
113981,Emet Lane,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
113981,Emet Lane,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
113981,Emet Lane,2023-06-06T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-06T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.77
113981,Emet Lane,2023-06-06T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-06T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.7
113981,Emet Lane,2023-06-06T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.47
113981,Emet Lane,2023-06-06T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.31
113981,Emet Lane,2023-06-06T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
113981,Emet Lane,2023-06-06T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.1
113981,Emet Lane,2023-06-06T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.3
113981,Emet Lane,2023-06-06T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.9
113981,Emet Lane,2023-06-06T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-06T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-06T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-06T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.02
113981,Emet Lane,2023-06-06T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.45
113981,Emet Lane,2023-06-06T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.19
113981,Emet Lane,2023-06-06T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,49.7
113981,Emet Lane,2023-06-06T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,84.0
113981,Emet Lane,2023-06-06T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.1
113981,Emet Lane,2023-06-06T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.2
113981,Emet Lane,2023-06-06T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.83
113981,Emet Lane,2023-06-06T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-06T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.19
113981,Emet Lane,2023-06-06T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.05
113981,Emet Lane,2023-06-06T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.65
113981,Emet Lane,2023-06-06T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.41
113981,Emet Lane,2023-06-06T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.7
113981,Emet Lane,2023-06-06T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.9
113981,Emet Lane,2023-06-06T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.5
113981,Emet Lane,2023-06-06T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.2
113981,Emet Lane,2023-06-06T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-06T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-06T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.04
113981,Emet Lane,2023-06-06T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.84
113981,Emet Lane,2023-06-06T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.01
113981,Emet Lane,2023-06-06T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.93
113981,Emet Lane,2023-06-06T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
113981,Emet Lane,2023-06-06T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
113981,Emet Lane,2023-06-06T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.1
113981,Emet Lane,2023-06-06T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.7
113981,Emet Lane,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,33.5
113981,Emet Lane,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113981,Emet Lane,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
113981,Emet Lane,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113981,Emet Lane,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
113981,Emet Lane,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
113981,Emet Lane,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
113981,Emet Lane,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
113981,Emet Lane,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
113981,Emet Lane,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.61
113981,Emet Lane,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.59
113981,Emet Lane,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.84
113981,Emet Lane,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
113981,Emet Lane,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
113981,Emet Lane,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
113981,Emet Lane,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
113981,Emet Lane,2023-06-06T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-06T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.84
113981,Emet Lane,2023-06-06T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-06T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.36
113981,Emet Lane,2023-06-06T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.02
113981,Emet Lane,2023-06-06T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.97
113981,Emet Lane,2023-06-06T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.2
113981,Emet Lane,2023-06-06T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.8
113981,Emet Lane,2023-06-06T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.4
113981,Emet Lane,2023-06-06T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.3
113981,Emet Lane,2023-06-06T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-06T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-06T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-06T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.51
113981,Emet Lane,2023-06-06T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.74
113981,Emet Lane,2023-06-06T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.16
113981,Emet Lane,2023-06-06T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,43.6
113981,Emet Lane,2023-06-06T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.2
113981,Emet Lane,2023-06-06T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.0
113981,Emet Lane,2023-06-06T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.2
113981,Emet Lane,2023-06-06T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.69
113981,Emet Lane,2023-06-06T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-06T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.71
113981,Emet Lane,2023-06-06T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.62
113981,Emet Lane,2023-06-06T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.16
113981,Emet Lane,2023-06-06T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.67
113981,Emet Lane,2023-06-06T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.6
113981,Emet Lane,2023-06-06T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.9
113981,Emet Lane,2023-06-06T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
113981,Emet Lane,2023-06-06T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.6
113981,Emet Lane,2023-06-06T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-06T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-06T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.02
113981,Emet Lane,2023-06-06T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.29
113981,Emet Lane,2023-06-06T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.76
113981,Emet Lane,2023-06-06T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.15
113981,Emet Lane,2023-06-06T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
113981,Emet Lane,2023-06-06T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
113981,Emet Lane,2023-06-06T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
113981,Emet Lane,2023-06-06T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.7
113981,Emet Lane,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,33.5
113981,Emet Lane,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113981,Emet Lane,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
113981,Emet Lane,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113981,Emet Lane,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
113981,Emet Lane,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113981,Emet Lane,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
113981,Emet Lane,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
113981,Emet Lane,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
113981,Emet Lane,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.67
113981,Emet Lane,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,43.78
113981,Emet Lane,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.68
113981,Emet Lane,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.95
113981,Emet Lane,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,101.8
113981,Emet Lane,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
113981,Emet Lane,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
113981,Emet Lane,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
113981,Emet Lane,2023-06-06T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-06T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.55
113981,Emet Lane,2023-06-06T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-06T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.16
113981,Emet Lane,2023-06-06T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.96
113981,Emet Lane,2023-06-06T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.63
113981,Emet Lane,2023-06-06T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.0
113981,Emet Lane,2023-06-06T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.8
113981,Emet Lane,2023-06-06T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.1
113981,Emet Lane,2023-06-06T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.1
113981,Emet Lane,2023-06-06T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-06T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-06T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-06T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.48
113981,Emet Lane,2023-06-06T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.56
113981,Emet Lane,2023-06-06T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.82
113981,Emet Lane,2023-06-06T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,45.7
113981,Emet Lane,2023-06-06T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,82.2
113981,Emet Lane,2023-06-06T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.3
113981,Emet Lane,2023-06-06T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.4
113981,Emet Lane,2023-06-06T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.72
113981,Emet Lane,2023-06-06T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-06T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.62
113981,Emet Lane,2023-06-06T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.76
113981,Emet Lane,2023-06-06T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.62
113981,Emet Lane,2023-06-06T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.65
113981,Emet Lane,2023-06-06T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,44.1
113981,Emet Lane,2023-06-06T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.7
113981,Emet Lane,2023-06-06T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
113981,Emet Lane,2023-06-06T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.4
113981,Emet Lane,2023-06-06T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-06T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-06T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-06T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.14
113981,Emet Lane,2023-06-06T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.83
113981,Emet Lane,2023-06-06T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.9
113981,Emet Lane,2023-06-06T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
113981,Emet Lane,2023-06-06T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
113981,Emet Lane,2023-06-06T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
113981,Emet Lane,2023-06-06T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.9
113981,Emet Lane,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,33.4
113981,Emet Lane,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
113981,Emet Lane,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
113981,Emet Lane,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113981,Emet Lane,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
113981,Emet Lane,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
113981,Emet Lane,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
113981,Emet Lane,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
113981,Emet Lane,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
113981,Emet Lane,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
113981,Emet Lane,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,44.54
113981,Emet Lane,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.98
113981,Emet Lane,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
113981,Emet Lane,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,115.8
