Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
113981,Emet Lane,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
113981,Emet Lane,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
113981,Emet Lane,2023-06-06T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-06T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.51
113981,Emet Lane,2023-06-06T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-06T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.75
113981,Emet Lane,2023-06-06T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.53
113981,Emet Lane,2023-06-06T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.72
113981,Emet Lane,2023-06-06T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
113981,Emet Lane,2023-06-06T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.0
113981,Emet Lane,2023-06-06T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.9
113981,Emet Lane,2023-06-06T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.1
113981,Emet Lane,2023-06-06T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-06T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-06T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.2
113981,Emet Lane,2023-06-06T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.58
113981,Emet Lane,2023-06-06T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.5
113981,Emet Lane,2023-06-06T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.28
113981,Emet Lane,2023-06-06T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,54.0
113981,Emet Lane,2023-06-06T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,88.0
113981,Emet Lane,2023-06-06T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.7
113981,Emet Lane,2023-06-06T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.1
113981,Emet Lane,2023-06-06T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.67
113981,Emet Lane,2023-06-06T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-06T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.68
113981,Emet Lane,2023-06-06T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.15
113981,Emet Lane,2023-06-06T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.85
113981,Emet Lane,2023-06-06T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.92
113981,Emet Lane,2023-06-06T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.7
113981,Emet Lane,2023-06-06T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.8
113981,Emet Lane,2023-06-06T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
113981,Emet Lane,2023-06-06T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.2
113981,Emet Lane,2023-06-06T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-06T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-06T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-06T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.29
113981,Emet Lane,2023-06-06T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.87
113981,Emet Lane,2023-06-06T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.68
113981,Emet Lane,2023-06-06T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.6
113981,Emet Lane,2023-06-06T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
113981,Emet Lane,2023-06-06T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.3
113981,Emet Lane,2023-06-06T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
113981,Emet Lane,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,33.3
113981,Emet Lane,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
113981,Emet Lane,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
113981,Emet Lane,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
113981,Emet Lane,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
113981,Emet Lane,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
113981,Emet Lane,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
113981,Emet Lane,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
113981,Emet Lane,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
113981,Emet Lane,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.75
113981,Emet Lane,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,40.77
113981,Emet Lane,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.74
113981,Emet Lane,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.6
113981,Emet Lane,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
113981,Emet Lane,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
113981,Emet Lane,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
113981,Emet Lane,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
113981,Emet Lane,2023-06-06T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-06T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.89
113981,Emet Lane,2023-06-06T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-06T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.46
113981,Emet Lane,2023-06-06T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.51
113981,Emet Lane,2023-06-06T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.81
113981,Emet Lane,2023-06-06T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.9
113981,Emet Lane,2023-06-06T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.4
113981,Emet Lane,2023-06-06T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.5
113981,Emet Lane,2023-06-06T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.6
113981,Emet Lane,2023-06-06T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-06T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-06T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.03
113981,Emet Lane,2023-06-06T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.72
113981,Emet Lane,2023-06-06T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.8
113981,Emet Lane,2023-06-06T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.92
113981,Emet Lane,2023-06-06T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,52.6
113981,Emet Lane,2023-06-06T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,86.7
113981,Emet Lane,2023-06-06T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.0
113981,Emet Lane,2023-06-06T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.6
113981,Emet Lane,2023-06-06T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.44
113981,Emet Lane,2023-06-06T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-06T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.64
113981,Emet Lane,2023-06-06T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.7
113981,Emet Lane,2023-06-06T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.3
113981,Emet Lane,2023-06-06T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.96
113981,Emet Lane,2023-06-06T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,42.1
113981,Emet Lane,2023-06-06T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.0
113981,Emet Lane,2023-06-06T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
113981,Emet Lane,2023-06-06T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.9
113981,Emet Lane,2023-06-06T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-06T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-06T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-06T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.28
113981,Emet Lane,2023-06-06T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.4
113981,Emet Lane,2023-06-06T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.99
113981,Emet Lane,2023-06-06T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.6
113981,Emet Lane,2023-06-06T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
113981,Emet Lane,2023-06-06T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.9
113981,Emet Lane,2023-06-06T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
113981,Emet Lane,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,33.3
113981,Emet Lane,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113981,Emet Lane,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
113981,Emet Lane,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113981,Emet Lane,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
113981,Emet Lane,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
113981,Emet Lane,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
113981,Emet Lane,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
113981,Emet Lane,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
113981,Emet Lane,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.76
113981,Emet Lane,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.16
113981,Emet Lane,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.01
113981,Emet Lane,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.68
113981,Emet Lane,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
113981,Emet Lane,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
113981,Emet Lane,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
113981,Emet Lane,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
113981,Emet Lane,2023-06-06T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-06T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.86
113981,Emet Lane,2023-06-06T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-06T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.98
113981,Emet Lane,2023-06-06T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.49
113981,Emet Lane,2023-06-06T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.28
113981,Emet Lane,2023-06-06T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.5
113981,Emet Lane,2023-06-06T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.9
113981,Emet Lane,2023-06-06T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.6
113981,Emet Lane,2023-06-06T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.3
113981,Emet Lane,2023-06-06T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-06T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-06T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.02
113981,Emet Lane,2023-06-06T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.02
113981,Emet Lane,2023-06-06T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.46
113981,Emet Lane,2023-06-06T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.91
113981,Emet Lane,2023-06-06T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,50.4
113981,Emet Lane,2023-06-06T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,83.8
113981,Emet Lane,2023-06-06T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.3
113981,Emet Lane,2023-06-06T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.5
113981,Emet Lane,2023-06-06T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.38
113981,Emet Lane,2023-06-06T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-06T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.02
113981,Emet Lane,2023-06-06T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.79
113981,Emet Lane,2023-06-06T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.92
113981,Emet Lane,2023-06-06T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.66
113981,Emet Lane,2023-06-06T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.1
113981,Emet Lane,2023-06-06T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.4
113981,Emet Lane,2023-06-06T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
113981,Emet Lane,2023-06-06T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.4
113981,Emet Lane,2023-06-06T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-06T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-06T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-06T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.57
113981,Emet Lane,2023-06-06T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.98
113981,Emet Lane,2023-06-06T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.95
113981,Emet Lane,2023-06-06T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
113981,Emet Lane,2023-06-06T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
113981,Emet Lane,2023-06-06T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
113981,Emet Lane,2023-06-06T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.7
113981,Emet Lane,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,33.3
113981,Emet Lane,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
113981,Emet Lane,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
113981,Emet Lane,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113981,Emet Lane,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
113981,Emet Lane,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
113981,Emet Lane,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
113981,Emet Lane,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
113981,Emet Lane,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
113981,Emet Lane,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.04
113981,Emet Lane,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.37
113981,Emet Lane,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.86
113981,Emet Lane,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.8
113981,Emet Lane,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
113981,Emet Lane,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
113981,Emet Lane,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
113981,Emet Lane,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
113981,Emet Lane,2023-06-06T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-06T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.75
113981,Emet Lane,2023-06-06T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-06T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.46
113981,Emet Lane,2023-06-06T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.86
113981,Emet Lane,2023-06-06T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.69
113981,Emet Lane,2023-06-06T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.7
113981,Emet Lane,2023-06-06T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.0
113981,Emet Lane,2023-06-06T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.0
113981,Emet Lane,2023-06-06T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.6
113981,Emet Lane,2023-06-06T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-06T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-06T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.21
113981,Emet Lane,2023-06-06T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.16
113981,Emet Lane,2023-06-06T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.58
113981,Emet Lane,2023-06-06T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.7
113981,Emet Lane,2023-06-06T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,42.3
113981,Emet Lane,2023-06-06T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.7
113981,Emet Lane,2023-06-06T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.4
113981,Emet Lane,2023-06-06T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.7
113981,Emet Lane,2023-06-06T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.52
113981,Emet Lane,2023-06-06T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-06T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.06
113981,Emet Lane,2023-06-06T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.6
113981,Emet Lane,2023-06-06T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.42
113981,Emet Lane,2023-06-06T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.99
113981,Emet Lane,2023-06-06T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.9
113981,Emet Lane,2023-06-06T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.4
113981,Emet Lane,2023-06-06T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
113981,Emet Lane,2023-06-06T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.8
113981,Emet Lane,2023-06-06T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-06T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-06T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-06T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.47
113981,Emet Lane,2023-06-06T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.15
113981,Emet Lane,2023-06-06T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.46
113981,Emet Lane,2023-06-06T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.6
113981,Emet Lane,2023-06-06T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
113981,Emet Lane,2023-06-06T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.7
113981,Emet Lane,2023-06-06T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.6
113981,Emet Lane,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,33.2
113981,Emet Lane,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113981,Emet Lane,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
113981,Emet Lane,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113981,Emet Lane,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
113981,Emet Lane,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
113981,Emet Lane,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
113981,Emet Lane,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
113981,Emet Lane,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
113981,Emet Lane,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
113981,Emet Lane,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.69
113981,Emet Lane,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.01
113981,Emet Lane,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.84
113981,Emet Lane,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
113981,Emet Lane,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
113981,Emet Lane,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
113981,Emet Lane,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
113981,Emet Lane,2023-06-06T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-06T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.44
113981,Emet Lane,2023-06-06T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-06T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.67
113981,Emet Lane,2023-06-06T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.24
113981,Emet Lane,2023-06-06T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.45
113981,Emet Lane,2023-06-06T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.5
113981,Emet Lane,2023-06-06T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.3
113981,Emet Lane,2023-06-06T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.9
113981,Emet Lane,2023-06-06T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
113981,Emet Lane,2023-06-06T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-06T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-06T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.21
113981,Emet Lane,2023-06-06T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.21
113981,Emet Lane,2023-06-06T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.38
113981,Emet Lane,2023-06-06T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.55
113981,Emet Lane,2023-06-06T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
113981,Emet Lane,2023-06-06T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.2
113981,Emet Lane,2023-06-06T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.6
113981,Emet Lane,2023-06-06T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.7
113981,Emet Lane,2023-06-06T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.49
113981,Emet Lane,2023-06-06T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-06T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.08
113981,Emet Lane,2023-06-06T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.91
113981,Emet Lane,2023-06-06T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.25
113981,Emet Lane,2023-06-06T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.42
113981,Emet Lane,2023-06-06T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
113981,Emet Lane,2023-06-06T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.9
113981,Emet Lane,2023-06-06T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
113981,Emet Lane,2023-06-06T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.6
113981,Emet Lane,2023-06-06T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-06T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-06T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-06T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.01
113981,Emet Lane,2023-06-06T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.93
113981,Emet Lane,2023-06-06T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.13
113981,Emet Lane,2023-06-06T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.1
113981,Emet Lane,2023-06-06T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
113981,Emet Lane,2023-06-06T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.9
113981,Emet Lane,2023-06-06T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.8
113981,Emet Lane,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,33.2
113981,Emet Lane,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
113981,Emet Lane,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
113981,Emet Lane,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113981,Emet Lane,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
113981,Emet Lane,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
113981,Emet Lane,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
113981,Emet Lane,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
113981,Emet Lane,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
113981,Emet Lane,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.34
113981,Emet Lane,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.79
113981,Emet Lane,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.81
113981,Emet Lane,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,38.55
113981,Emet Lane,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
113981,Emet Lane,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
113981,Emet Lane,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
113981,Emet Lane,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
113981,Emet Lane,2023-06-06T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-06T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.14
113981,Emet Lane,2023-06-06T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-06T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.6
113981,Emet Lane,2023-06-06T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.04
113981,Emet Lane,2023-06-06T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.1
113981,Emet Lane,2023-06-06T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.6
113981,Emet Lane,2023-06-06T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.1
113981,Emet Lane,2023-06-06T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.7
113981,Emet Lane,2023-06-06T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.7
113981,Emet Lane,2023-06-06T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-06T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-06T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-06-06T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.16
113981,Emet Lane,2023-06-06T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.53
113981,Emet Lane,2023-06-06T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.26
113981,Emet Lane,2023-06-06T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.9
113981,Emet Lane,2023-06-06T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.8
113981,Emet Lane,2023-06-06T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.5
113981,Emet Lane,2023-06-06T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.6
113981,Emet Lane,2023-06-06T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.27
113981,Emet Lane,2023-06-06T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-06T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.46
113981,Emet Lane,2023-06-06T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.2
113981,Emet Lane,2023-06-06T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.44
113981,Emet Lane,2023-06-06T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.7
113981,Emet Lane,2023-06-06T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
113981,Emet Lane,2023-06-06T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.8
113981,Emet Lane,2023-06-06T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
113981,Emet Lane,2023-06-06T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
113981,Emet Lane,2023-06-06T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-06T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-06T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-06T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.79
113981,Emet Lane,2023-06-06T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.11
113981,Emet Lane,2023-06-06T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.82
113981,Emet Lane,2023-06-06T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
113981,Emet Lane,2023-06-06T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
113981,Emet Lane,2023-06-06T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
113981,Emet Lane,2023-06-06T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.9
113981,Emet Lane,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,33.1
113981,Emet Lane,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
113981,Emet Lane,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
113981,Emet Lane,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113981,Emet Lane,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
113981,Emet Lane,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
113981,Emet Lane,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
113981,Emet Lane,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
113981,Emet Lane,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
113981,Emet Lane,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.56
113981,Emet Lane,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.74
113981,Emet Lane,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.12
113981,Emet Lane,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.88
113981,Emet Lane,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
113981,Emet Lane,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
113981,Emet Lane,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
113981,Emet Lane,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
113981,Emet Lane,2023-06-06T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-06T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.34
113981,Emet Lane,2023-06-06T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-06T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.1
113981,Emet Lane,2023-06-06T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.43
113981,Emet Lane,2023-06-06T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.55
113981,Emet Lane,2023-06-06T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.1
113981,Emet Lane,2023-06-06T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.8
113981,Emet Lane,2023-06-06T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.7
113981,Emet Lane,2023-06-06T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.0
113981,Emet Lane,2023-06-06T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-06T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-06T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.03
113981,Emet Lane,2023-06-06T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.76
113981,Emet Lane,2023-06-06T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.59
113981,Emet Lane,2023-06-06T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.19
113981,Emet Lane,2023-06-06T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
113981,Emet Lane,2023-06-06T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.7
113981,Emet Lane,2023-06-06T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.7
113981,Emet Lane,2023-06-06T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.2
113981,Emet Lane,2023-06-06T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.34
113981,Emet Lane,2023-06-06T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-06T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.4
113981,Emet Lane,2023-06-06T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.64
113981,Emet Lane,2023-06-06T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.39
113981,Emet Lane,2023-06-06T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.37
113981,Emet Lane,2023-06-06T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.7
113981,Emet Lane,2023-06-06T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.3
113981,Emet Lane,2023-06-06T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
113981,Emet Lane,2023-06-06T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.4
113981,Emet Lane,2023-06-06T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-06T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-06T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-06T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.65
113981,Emet Lane,2023-06-06T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.1
113981,Emet Lane,2023-06-06T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.53
113981,Emet Lane,2023-06-06T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
113981,Emet Lane,2023-06-06T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
113981,Emet Lane,2023-06-06T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
113981,Emet Lane,2023-06-06T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.3
113981,Emet Lane,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,33.0
113981,Emet Lane,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
113981,Emet Lane,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
113981,Emet Lane,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113981,Emet Lane,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
113981,Emet Lane,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
113981,Emet Lane,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
113981,Emet Lane,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
113981,Emet Lane,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
113981,Emet Lane,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.23
113981,Emet Lane,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.15
113981,Emet Lane,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.51
113981,Emet Lane,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.64
113981,Emet Lane,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,96.1
113981,Emet Lane,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
113981,Emet Lane,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
113981,Emet Lane,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
113981,Emet Lane,2023-06-06T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-06T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.12
113981,Emet Lane,2023-06-06T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-06T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.47
113981,Emet Lane,2023-06-06T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.74
113981,Emet Lane,2023-06-06T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.37
113981,Emet Lane,2023-06-06T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.4
113981,Emet Lane,2023-06-06T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.9
113981,Emet Lane,2023-06-06T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.2
113981,Emet Lane,2023-06-06T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.7
113981,Emet Lane,2023-06-06T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-06T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-06T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.81
113981,Emet Lane,2023-06-06T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.15
113981,Emet Lane,2023-06-06T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.4
113981,Emet Lane,2023-06-06T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.31
113981,Emet Lane,2023-06-06T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
113981,Emet Lane,2023-06-06T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.1
113981,Emet Lane,2023-06-06T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.6
113981,Emet Lane,2023-06-06T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.5
113981,Emet Lane,2023-06-06T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.21
113981,Emet Lane,2023-06-06T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-06T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.49
113981,Emet Lane,2023-06-06T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.47
113981,Emet Lane,2023-06-06T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.42
113981,Emet Lane,2023-06-06T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.47
113981,Emet Lane,2023-06-06T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,48.3
113981,Emet Lane,2023-06-06T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.5
113981,Emet Lane,2023-06-06T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
113981,Emet Lane,2023-06-06T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.5
113981,Emet Lane,2023-06-06T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-06T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
113981,Emet Lane,2023-06-06T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-06T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.02
113981,Emet Lane,2023-06-06T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.55
113981,Emet Lane,2023-06-06T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.76
113981,Emet Lane,2023-06-06T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
113981,Emet Lane,2023-06-06T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
113981,Emet Lane,2023-06-06T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
113981,Emet Lane,2023-06-06T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.9
113981,Emet Lane,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,33.0
113981,Emet Lane,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
113981,Emet Lane,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
113981,Emet Lane,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113981,Emet Lane,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
113981,Emet Lane,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
113981,Emet Lane,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
113981,Emet Lane,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
113981,Emet Lane,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
113981,Emet Lane,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.74
113981,Emet Lane,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.11
113981,Emet Lane,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.12
113981,Emet Lane,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.91
113981,Emet Lane,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
113981,Emet Lane,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
113981,Emet Lane,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
113981,Emet Lane,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
113981,Emet Lane,2023-06-06T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-06T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.06
113981,Emet Lane,2023-06-06T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-06T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.57
113981,Emet Lane,2023-06-06T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.85
113981,Emet Lane,2023-06-06T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.17
113981,Emet Lane,2023-06-06T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.7
113981,Emet Lane,2023-06-06T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
113981,Emet Lane,2023-06-06T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.0
113981,Emet Lane,2023-06-06T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.8
113981,Emet Lane,2023-06-06T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-06T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-06T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.84
113981,Emet Lane,2023-06-06T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.09
113981,Emet Lane,2023-06-06T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.57
113981,Emet Lane,2023-06-06T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.42
113981,Emet Lane,2023-06-06T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
113981,Emet Lane,2023-06-06T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.9
113981,Emet Lane,2023-06-06T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.5
113981,Emet Lane,2023-06-06T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.4
113981,Emet Lane,2023-06-06T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.62
113981,Emet Lane,2023-06-06T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-06T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.54
113981,Emet Lane,2023-06-06T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.52
113981,Emet Lane,2023-06-06T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.23
113981,Emet Lane,2023-06-06T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.56
113981,Emet Lane,2023-06-06T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
113981,Emet Lane,2023-06-06T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.8
113981,Emet Lane,2023-06-06T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.7
113981,Emet Lane,2023-06-06T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.1
113981,Emet Lane,2023-06-06T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-06T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-06T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-06T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.0
113981,Emet Lane,2023-06-06T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.4
113981,Emet Lane,2023-06-06T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.67
113981,Emet Lane,2023-06-06T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
113981,Emet Lane,2023-06-06T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
113981,Emet Lane,2023-06-06T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
113981,Emet Lane,2023-06-06T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.3
113981,Emet Lane,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,33.0
113981,Emet Lane,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
113981,Emet Lane,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
113981,Emet Lane,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113981,Emet Lane,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
113981,Emet Lane,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
113981,Emet Lane,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
113981,Emet Lane,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
113981,Emet Lane,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
113981,Emet Lane,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.91
113981,Emet Lane,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.18
113981,Emet Lane,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.05
113981,Emet Lane,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.82
113981,Emet Lane,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
113981,Emet Lane,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
113981,Emet Lane,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
113981,Emet Lane,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
113981,Emet Lane,2023-06-06T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-06T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.13
113981,Emet Lane,2023-06-06T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-06T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.67
113981,Emet Lane,2023-06-06T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.3
113981,Emet Lane,2023-06-06T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.4
113981,Emet Lane,2023-06-06T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
113981,Emet Lane,2023-06-06T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.5
113981,Emet Lane,2023-06-06T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.7
113981,Emet Lane,2023-06-06T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.4
113981,Emet Lane,2023-06-06T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-06T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-06T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.86
113981,Emet Lane,2023-06-06T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.27
113981,Emet Lane,2023-06-06T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.64
113981,Emet Lane,2023-06-06T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.2
113981,Emet Lane,2023-06-06T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
113981,Emet Lane,2023-06-06T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.7
113981,Emet Lane,2023-06-06T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.1
113981,Emet Lane,2023-06-06T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.6
113981,Emet Lane,2023-06-06T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.95
113981,Emet Lane,2023-06-06T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-06T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.7
113981,Emet Lane,2023-06-06T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.55
113981,Emet Lane,2023-06-06T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.8
113981,Emet Lane,2023-06-06T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.59
113981,Emet Lane,2023-06-06T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
113981,Emet Lane,2023-06-06T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.3
113981,Emet Lane,2023-06-06T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.5
113981,Emet Lane,2023-06-06T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.1
113981,Emet Lane,2023-06-06T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-06T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-06T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-06T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.41
113981,Emet Lane,2023-06-06T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.63
113981,Emet Lane,2023-06-06T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.89
113981,Emet Lane,2023-06-06T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
113981,Emet Lane,2023-06-06T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
113981,Emet Lane,2023-06-06T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
113981,Emet Lane,2023-06-06T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.3
113981,Emet Lane,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,32.9
113981,Emet Lane,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
113981,Emet Lane,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
113981,Emet Lane,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113981,Emet Lane,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
113981,Emet Lane,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
113981,Emet Lane,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
113981,Emet Lane,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
113981,Emet Lane,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
113981,Emet Lane,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.33
113981,Emet Lane,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.9
113981,Emet Lane,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.37
113981,Emet Lane,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.07
113981,Emet Lane,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
