Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
113981,Emet Lane,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
113981,Emet Lane,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
113981,Emet Lane,2023-06-06T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-06T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.02
113981,Emet Lane,2023-06-06T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-06T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.6
113981,Emet Lane,2023-06-06T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.0
113981,Emet Lane,2023-06-06T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.37
113981,Emet Lane,2023-06-06T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.1
113981,Emet Lane,2023-06-06T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
113981,Emet Lane,2023-06-06T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.1
113981,Emet Lane,2023-06-06T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.6
113981,Emet Lane,2023-06-06T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-06T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-06T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.06
113981,Emet Lane,2023-06-06T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.4
113981,Emet Lane,2023-06-06T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.88
113981,Emet Lane,2023-06-06T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.73
113981,Emet Lane,2023-06-06T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
113981,Emet Lane,2023-06-06T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.5
113981,Emet Lane,2023-06-06T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.6
113981,Emet Lane,2023-06-06T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.4
113981,Emet Lane,2023-06-06T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.03
113981,Emet Lane,2023-06-06T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-06T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.3
113981,Emet Lane,2023-06-06T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.02
113981,Emet Lane,2023-06-06T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.38
113981,Emet Lane,2023-06-06T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.15
113981,Emet Lane,2023-06-06T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,44.2
113981,Emet Lane,2023-06-06T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.4
113981,Emet Lane,2023-06-06T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
113981,Emet Lane,2023-06-06T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.4
113981,Emet Lane,2023-06-06T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-06T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-06T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-06T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.55
113981,Emet Lane,2023-06-06T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.28
113981,Emet Lane,2023-06-06T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.43
113981,Emet Lane,2023-06-06T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
113981,Emet Lane,2023-06-06T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
113981,Emet Lane,2023-06-06T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
113981,Emet Lane,2023-06-06T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.7
113981,Emet Lane,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,32.8
113981,Emet Lane,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
113981,Emet Lane,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
113981,Emet Lane,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113981,Emet Lane,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
113981,Emet Lane,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
113981,Emet Lane,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
113981,Emet Lane,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
113981,Emet Lane,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
113981,Emet Lane,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.64
113981,Emet Lane,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.56
113981,Emet Lane,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.55
113981,Emet Lane,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.68
113981,Emet Lane,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
113981,Emet Lane,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
113981,Emet Lane,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
113981,Emet Lane,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
113981,Emet Lane,2023-06-06T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-06T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.13
113981,Emet Lane,2023-06-06T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-06T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.76
113981,Emet Lane,2023-06-06T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.37
113981,Emet Lane,2023-06-06T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.28
113981,Emet Lane,2023-06-06T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.0
113981,Emet Lane,2023-06-06T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.5
113981,Emet Lane,2023-06-06T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.1
113981,Emet Lane,2023-06-06T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.7
113981,Emet Lane,2023-06-06T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-06T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-06T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.53
113981,Emet Lane,2023-06-06T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.1
113981,Emet Lane,2023-06-06T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.81
113981,Emet Lane,2023-06-06T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.55
113981,Emet Lane,2023-06-06T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
113981,Emet Lane,2023-06-06T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.1
113981,Emet Lane,2023-06-06T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.1
113981,Emet Lane,2023-06-06T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.2
113981,Emet Lane,2023-06-06T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.81
113981,Emet Lane,2023-06-06T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-06T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.89
113981,Emet Lane,2023-06-06T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.39
113981,Emet Lane,2023-06-06T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.97
113981,Emet Lane,2023-06-06T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.97
113981,Emet Lane,2023-06-06T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.2
113981,Emet Lane,2023-06-06T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.5
113981,Emet Lane,2023-06-06T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
113981,Emet Lane,2023-06-06T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.2
113981,Emet Lane,2023-06-06T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-06T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-06T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-06T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.63
113981,Emet Lane,2023-06-06T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.34
113981,Emet Lane,2023-06-06T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.72
113981,Emet Lane,2023-06-06T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
113981,Emet Lane,2023-06-06T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
113981,Emet Lane,2023-06-06T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
113981,Emet Lane,2023-06-06T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.3
113981,Emet Lane,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,32.7
113981,Emet Lane,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
113981,Emet Lane,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
113981,Emet Lane,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
113981,Emet Lane,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
113981,Emet Lane,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
113981,Emet Lane,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
113981,Emet Lane,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
113981,Emet Lane,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
113981,Emet Lane,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.36
113981,Emet Lane,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.88
113981,Emet Lane,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.49
113981,Emet Lane,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.52
113981,Emet Lane,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
113981,Emet Lane,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
113981,Emet Lane,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
113981,Emet Lane,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
113981,Emet Lane,2023-06-06T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-06T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.42
113981,Emet Lane,2023-06-06T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-06T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.49
113981,Emet Lane,2023-06-06T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.99
113981,Emet Lane,2023-06-06T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.29
113981,Emet Lane,2023-06-06T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,45.2
113981,Emet Lane,2023-06-06T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
113981,Emet Lane,2023-06-06T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.3
113981,Emet Lane,2023-06-06T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.1
113981,Emet Lane,2023-06-06T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.96
113981,Emet Lane,2023-06-06T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-06T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.82
113981,Emet Lane,2023-06-06T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.94
113981,Emet Lane,2023-06-06T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.48
113981,Emet Lane,2023-06-06T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.83
113981,Emet Lane,2023-06-06T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.9
113981,Emet Lane,2023-06-06T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.2
113981,Emet Lane,2023-06-06T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.5
113981,Emet Lane,2023-06-06T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.9
113981,Emet Lane,2023-06-06T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.27
113981,Emet Lane,2023-06-06T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-06T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.7
113981,Emet Lane,2023-06-06T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.58
113981,Emet Lane,2023-06-06T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.21
113981,Emet Lane,2023-06-06T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.5
113981,Emet Lane,2023-06-06T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
113981,Emet Lane,2023-06-06T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.7
113981,Emet Lane,2023-06-06T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
113981,Emet Lane,2023-06-06T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
113981,Emet Lane,2023-06-06T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-06T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-06T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-06T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.63
113981,Emet Lane,2023-06-06T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.99
113981,Emet Lane,2023-06-06T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.59
113981,Emet Lane,2023-06-06T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
113981,Emet Lane,2023-06-06T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
113981,Emet Lane,2023-06-06T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
113981,Emet Lane,2023-06-06T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.3
113981,Emet Lane,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,32.6
113981,Emet Lane,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
113981,Emet Lane,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
113981,Emet Lane,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113981,Emet Lane,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
113981,Emet Lane,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
113981,Emet Lane,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
113981,Emet Lane,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
113981,Emet Lane,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
113981,Emet Lane,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.76
113981,Emet Lane,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.64
113981,Emet Lane,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.67
113981,Emet Lane,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.22
113981,Emet Lane,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
113981,Emet Lane,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
113981,Emet Lane,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
113981,Emet Lane,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
113981,Emet Lane,2023-06-06T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-06T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.34
113981,Emet Lane,2023-06-06T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-06T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.87
113981,Emet Lane,2023-06-06T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.84
113981,Emet Lane,2023-06-06T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.85
113981,Emet Lane,2023-06-06T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,47.0
113981,Emet Lane,2023-06-06T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
113981,Emet Lane,2023-06-06T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.1
113981,Emet Lane,2023-06-06T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.2
113981,Emet Lane,2023-06-06T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-06T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-06T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.96
113981,Emet Lane,2023-06-06T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.12
113981,Emet Lane,2023-06-06T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.21
113981,Emet Lane,2023-06-06T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.54
113981,Emet Lane,2023-06-06T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
113981,Emet Lane,2023-06-06T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.9
113981,Emet Lane,2023-06-06T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.7
113981,Emet Lane,2023-06-06T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.7
113981,Emet Lane,2023-06-06T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.48
113981,Emet Lane,2023-06-06T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-06T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.73
113981,Emet Lane,2023-06-06T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.82
113981,Emet Lane,2023-06-06T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.98
113981,Emet Lane,2023-06-06T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.14
113981,Emet Lane,2023-06-06T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.2
113981,Emet Lane,2023-06-06T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.2
113981,Emet Lane,2023-06-06T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.3
113981,Emet Lane,2023-06-06T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.5
113981,Emet Lane,2023-06-06T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-06T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-06T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.88
113981,Emet Lane,2023-06-06T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.94
113981,Emet Lane,2023-06-06T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.03
113981,Emet Lane,2023-06-06T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.65
113981,Emet Lane,2023-06-06T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
113981,Emet Lane,2023-06-06T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.9
113981,Emet Lane,2023-06-06T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
113981,Emet Lane,2023-06-06T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.2
113981,Emet Lane,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,32.6
113981,Emet Lane,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
113981,Emet Lane,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
113981,Emet Lane,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
113981,Emet Lane,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
113981,Emet Lane,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
113981,Emet Lane,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
113981,Emet Lane,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
113981,Emet Lane,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
113981,Emet Lane,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.17
113981,Emet Lane,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,42.75
113981,Emet Lane,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.06
113981,Emet Lane,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.18
113981,Emet Lane,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
113981,Emet Lane,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
113981,Emet Lane,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
113981,Emet Lane,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
113981,Emet Lane,2023-06-06T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-06T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.16
113981,Emet Lane,2023-06-06T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-06T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.66
113981,Emet Lane,2023-06-06T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.58
113981,Emet Lane,2023-06-06T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.08
113981,Emet Lane,2023-06-06T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
113981,Emet Lane,2023-06-06T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
113981,Emet Lane,2023-06-06T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.6
113981,Emet Lane,2023-06-06T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.2
113981,Emet Lane,2023-06-06T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-06T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-06T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.84
113981,Emet Lane,2023-06-06T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.62
113981,Emet Lane,2023-06-06T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.32
113981,Emet Lane,2023-06-06T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.49
113981,Emet Lane,2023-06-06T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.5
113981,Emet Lane,2023-06-06T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.1
113981,Emet Lane,2023-06-06T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.2
113981,Emet Lane,2023-06-06T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.8
113981,Emet Lane,2023-06-06T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.77
113981,Emet Lane,2023-06-06T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-06T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.18
113981,Emet Lane,2023-06-06T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.59
113981,Emet Lane,2023-06-06T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.21
113981,Emet Lane,2023-06-06T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.56
113981,Emet Lane,2023-06-06T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
113981,Emet Lane,2023-06-06T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.4
113981,Emet Lane,2023-06-06T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.8
113981,Emet Lane,2023-06-06T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.2
113981,Emet Lane,2023-06-06T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-06T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-06T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-06T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.42
113981,Emet Lane,2023-06-06T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.7
113981,Emet Lane,2023-06-06T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.09
113981,Emet Lane,2023-06-06T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
113981,Emet Lane,2023-06-06T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
113981,Emet Lane,2023-06-06T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
113981,Emet Lane,2023-06-06T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
113981,Emet Lane,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,32.6
113981,Emet Lane,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
113981,Emet Lane,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
113981,Emet Lane,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113981,Emet Lane,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
113981,Emet Lane,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
113981,Emet Lane,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
113981,Emet Lane,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
113981,Emet Lane,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
113981,Emet Lane,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.51
113981,Emet Lane,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.29
113981,Emet Lane,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.81
113981,Emet Lane,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.23
113981,Emet Lane,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
113981,Emet Lane,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
113981,Emet Lane,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
113981,Emet Lane,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
113981,Emet Lane,2023-06-06T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-06T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-06T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-06T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.59
113981,Emet Lane,2023-06-06T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.36
113981,Emet Lane,2023-06-06T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.51
113981,Emet Lane,2023-06-06T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,59.4
113981,Emet Lane,2023-06-06T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.1
113981,Emet Lane,2023-06-06T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,71.8
113981,Emet Lane,2023-06-06T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.7
113981,Emet Lane,2023-06-06T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-06T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-06T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.87
113981,Emet Lane,2023-06-06T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.09
113981,Emet Lane,2023-06-06T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.02
113981,Emet Lane,2023-06-06T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.76
113981,Emet Lane,2023-06-06T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,44.0
113981,Emet Lane,2023-06-06T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.4
113981,Emet Lane,2023-06-06T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.2
113981,Emet Lane,2023-06-06T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.0
113981,Emet Lane,2023-06-06T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.61
113981,Emet Lane,2023-06-06T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-06T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.34
113981,Emet Lane,2023-06-06T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.27
113981,Emet Lane,2023-06-06T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.01
113981,Emet Lane,2023-06-06T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.64
113981,Emet Lane,2023-06-06T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,44.8
113981,Emet Lane,2023-06-06T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.9
113981,Emet Lane,2023-06-06T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
113981,Emet Lane,2023-06-06T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.2
113981,Emet Lane,2023-06-06T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-06T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-06T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-06T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.95
113981,Emet Lane,2023-06-06T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.63
113981,Emet Lane,2023-06-06T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.18
113981,Emet Lane,2023-06-06T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
113981,Emet Lane,2023-06-06T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.9
113981,Emet Lane,2023-06-06T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
113981,Emet Lane,2023-06-06T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
113981,Emet Lane,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,32.5
113981,Emet Lane,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
113981,Emet Lane,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
113981,Emet Lane,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113981,Emet Lane,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
113981,Emet Lane,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
113981,Emet Lane,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
113981,Emet Lane,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
113981,Emet Lane,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
113981,Emet Lane,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.42
113981,Emet Lane,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.9
113981,Emet Lane,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.02
113981,Emet Lane,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.1
113981,Emet Lane,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
113981,Emet Lane,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
113981,Emet Lane,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
113981,Emet Lane,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
113981,Emet Lane,2023-06-06T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-06T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.31
113981,Emet Lane,2023-06-06T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-06T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.57
113981,Emet Lane,2023-06-06T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.39
113981,Emet Lane,2023-06-06T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.53
113981,Emet Lane,2023-06-06T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,48.9
113981,Emet Lane,2023-06-06T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.7
113981,Emet Lane,2023-06-06T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.5
113981,Emet Lane,2023-06-06T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.0
113981,Emet Lane,2023-06-06T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-06T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-06T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.09
113981,Emet Lane,2023-06-06T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.68
113981,Emet Lane,2023-06-06T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.53
113981,Emet Lane,2023-06-06T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.93
113981,Emet Lane,2023-06-06T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.7
113981,Emet Lane,2023-06-06T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.1
113981,Emet Lane,2023-06-06T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.0
113981,Emet Lane,2023-06-06T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.3
113981,Emet Lane,2023-06-06T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.46
113981,Emet Lane,2023-06-06T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-06T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.65
113981,Emet Lane,2023-06-06T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.0
113981,Emet Lane,2023-06-06T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.05
113981,Emet Lane,2023-06-06T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.68
113981,Emet Lane,2023-06-06T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.9
113981,Emet Lane,2023-06-06T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.9
113981,Emet Lane,2023-06-06T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
113981,Emet Lane,2023-06-06T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.8
113981,Emet Lane,2023-06-06T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-06T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-06T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-06T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.05
113981,Emet Lane,2023-06-06T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.52
113981,Emet Lane,2023-06-06T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.49
113981,Emet Lane,2023-06-06T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
113981,Emet Lane,2023-06-06T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.8
113981,Emet Lane,2023-06-06T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.5
113981,Emet Lane,2023-06-06T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.7
113981,Emet Lane,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,32.5
113981,Emet Lane,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
113981,Emet Lane,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
113981,Emet Lane,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113981,Emet Lane,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
113981,Emet Lane,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
113981,Emet Lane,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
113981,Emet Lane,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
113981,Emet Lane,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
113981,Emet Lane,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.75
113981,Emet Lane,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,39.29
113981,Emet Lane,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.49
113981,Emet Lane,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.63
113981,Emet Lane,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
113981,Emet Lane,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
113981,Emet Lane,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
113981,Emet Lane,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
113981,Emet Lane,2023-06-06T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
113981,Emet Lane,2023-06-06T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.84
113981,Emet Lane,2023-06-06T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-06T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.69
113981,Emet Lane,2023-06-06T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.54
113981,Emet Lane,2023-06-06T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.06
113981,Emet Lane,2023-06-06T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.9
113981,Emet Lane,2023-06-06T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.7
113981,Emet Lane,2023-06-06T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.1
113981,Emet Lane,2023-06-06T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.6
113981,Emet Lane,2023-06-06T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-06T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-06T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.46
113981,Emet Lane,2023-06-06T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.11
113981,Emet Lane,2023-06-06T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.27
113981,Emet Lane,2023-06-06T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.1
113981,Emet Lane,2023-06-06T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.1
113981,Emet Lane,2023-06-06T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.7
113981,Emet Lane,2023-06-06T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.8
113981,Emet Lane,2023-06-06T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.1
113981,Emet Lane,2023-06-06T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.29
113981,Emet Lane,2023-06-06T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-06T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.68
113981,Emet Lane,2023-06-06T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.65
113981,Emet Lane,2023-06-06T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.51
113981,Emet Lane,2023-06-06T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.93
113981,Emet Lane,2023-06-06T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.5
113981,Emet Lane,2023-06-06T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.9
113981,Emet Lane,2023-06-06T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
113981,Emet Lane,2023-06-06T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.7
113981,Emet Lane,2023-06-06T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-06T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-06T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-06T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.57
113981,Emet Lane,2023-06-06T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.47
113981,Emet Lane,2023-06-06T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.01
113981,Emet Lane,2023-06-06T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
113981,Emet Lane,2023-06-06T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
113981,Emet Lane,2023-06-06T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.6
113981,Emet Lane,2023-06-06T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.9
113981,Emet Lane,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,32.5
113981,Emet Lane,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
113981,Emet Lane,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
113981,Emet Lane,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113981,Emet Lane,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
113981,Emet Lane,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
113981,Emet Lane,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
113981,Emet Lane,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
113981,Emet Lane,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
113981,Emet Lane,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.59
113981,Emet Lane,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.02
113981,Emet Lane,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.78
113981,Emet Lane,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.1
113981,Emet Lane,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
113981,Emet Lane,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
113981,Emet Lane,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
113981,Emet Lane,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
113981,Emet Lane,2023-06-06T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
113981,Emet Lane,2023-06-06T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.89
113981,Emet Lane,2023-06-06T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-06T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.68
113981,Emet Lane,2023-06-06T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.53
113981,Emet Lane,2023-06-06T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.69
113981,Emet Lane,2023-06-06T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.6
113981,Emet Lane,2023-06-06T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.7
113981,Emet Lane,2023-06-06T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.0
113981,Emet Lane,2023-06-06T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.7
113981,Emet Lane,2023-06-06T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-06T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-06T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.53
113981,Emet Lane,2023-06-06T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.22
113981,Emet Lane,2023-06-06T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.91
113981,Emet Lane,2023-06-06T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.06
113981,Emet Lane,2023-06-06T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.4
113981,Emet Lane,2023-06-06T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.4
113981,Emet Lane,2023-06-06T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.4
113981,Emet Lane,2023-06-06T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.0
113981,Emet Lane,2023-06-06T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.62
113981,Emet Lane,2023-06-06T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-06T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.55
113981,Emet Lane,2023-06-06T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.58
113981,Emet Lane,2023-06-06T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.51
113981,Emet Lane,2023-06-06T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.6
113981,Emet Lane,2023-06-06T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,48.6
113981,Emet Lane,2023-06-06T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.4
113981,Emet Lane,2023-06-06T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
113981,Emet Lane,2023-06-06T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.1
113981,Emet Lane,2023-06-06T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-06T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-06T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.96
113981,Emet Lane,2023-06-06T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.7
113981,Emet Lane,2023-06-06T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.09
113981,Emet Lane,2023-06-06T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.87
113981,Emet Lane,2023-06-06T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
113981,Emet Lane,2023-06-06T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
113981,Emet Lane,2023-06-06T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
113981,Emet Lane,2023-06-06T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.5
113981,Emet Lane,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,32.4
113981,Emet Lane,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
113981,Emet Lane,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
113981,Emet Lane,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113981,Emet Lane,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
113981,Emet Lane,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
113981,Emet Lane,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
113981,Emet Lane,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
113981,Emet Lane,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
113981,Emet Lane,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.67
113981,Emet Lane,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.18
113981,Emet Lane,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.04
113981,Emet Lane,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,44.22
113981,Emet Lane,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
113981,Emet Lane,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
113981,Emet Lane,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
113981,Emet Lane,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
113981,Emet Lane,2023-06-06T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-06T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.74
113981,Emet Lane,2023-06-06T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-06T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.77
113981,Emet Lane,2023-06-06T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.86
113981,Emet Lane,2023-06-06T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.68
113981,Emet Lane,2023-06-06T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.0
113981,Emet Lane,2023-06-06T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.5
113981,Emet Lane,2023-06-06T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.0
113981,Emet Lane,2023-06-06T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.6
113981,Emet Lane,2023-06-06T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-06T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-06T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.37
113981,Emet Lane,2023-06-06T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.44
113981,Emet Lane,2023-06-06T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.91
113981,Emet Lane,2023-06-06T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.36
113981,Emet Lane,2023-06-06T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.6
113981,Emet Lane,2023-06-06T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.7
113981,Emet Lane,2023-06-06T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.1
113981,Emet Lane,2023-06-06T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.3
113981,Emet Lane,2023-06-06T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.39
113981,Emet Lane,2023-06-06T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-06T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-06T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.92
113981,Emet Lane,2023-06-06T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.98
113981,Emet Lane,2023-06-06T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.23
113981,Emet Lane,2023-06-06T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,54.0
113981,Emet Lane,2023-06-06T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.4
113981,Emet Lane,2023-06-06T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
113981,Emet Lane,2023-06-06T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.9
113981,Emet Lane,2023-06-06T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-06T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-06T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-06T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.58
113981,Emet Lane,2023-06-06T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.0
113981,Emet Lane,2023-06-06T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.29
113981,Emet Lane,2023-06-06T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
113981,Emet Lane,2023-06-06T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.9
113981,Emet Lane,2023-06-06T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
113981,Emet Lane,2023-06-06T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.6
113981,Emet Lane,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,32.4
113981,Emet Lane,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
113981,Emet Lane,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
113981,Emet Lane,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113981,Emet Lane,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
113981,Emet Lane,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
113981,Emet Lane,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
113981,Emet Lane,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
113981,Emet Lane,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
113981,Emet Lane,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.83
113981,Emet Lane,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,42.7
113981,Emet Lane,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.76
113981,Emet Lane,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,45.56
113981,Emet Lane,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,107.0
