Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
113981,Emet Lane,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
113981,Emet Lane,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
113981,Emet Lane,2023-06-06T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-06T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.35
113981,Emet Lane,2023-06-06T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-06T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.51
113981,Emet Lane,2023-06-06T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.96
113981,Emet Lane,2023-06-06T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.94
113981,Emet Lane,2023-06-06T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.8
113981,Emet Lane,2023-06-06T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
113981,Emet Lane,2023-06-06T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.8
113981,Emet Lane,2023-06-06T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.1
113981,Emet Lane,2023-06-06T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-06T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-06T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-06T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.52
113981,Emet Lane,2023-06-06T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.51
113981,Emet Lane,2023-06-06T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.51
113981,Emet Lane,2023-06-06T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
113981,Emet Lane,2023-06-06T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.6
113981,Emet Lane,2023-06-06T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.1
113981,Emet Lane,2023-06-06T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.5
113981,Emet Lane,2023-06-06T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.14
113981,Emet Lane,2023-06-06T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-06T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.41
113981,Emet Lane,2023-06-06T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.22
113981,Emet Lane,2023-06-06T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.12
113981,Emet Lane,2023-06-06T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.04
113981,Emet Lane,2023-06-06T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,52.9
113981,Emet Lane,2023-06-06T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.5
113981,Emet Lane,2023-06-06T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
113981,Emet Lane,2023-06-06T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.0
113981,Emet Lane,2023-06-06T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-06T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-06T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-06T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.81
113981,Emet Lane,2023-06-06T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.5
113981,Emet Lane,2023-06-06T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.56
113981,Emet Lane,2023-06-06T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
113981,Emet Lane,2023-06-06T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.0
113981,Emet Lane,2023-06-06T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
113981,Emet Lane,2023-06-06T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.0
113981,Emet Lane,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,32.3
113981,Emet Lane,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
113981,Emet Lane,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
113981,Emet Lane,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113981,Emet Lane,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
113981,Emet Lane,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
113981,Emet Lane,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
113981,Emet Lane,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
113981,Emet Lane,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
113981,Emet Lane,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
113981,Emet Lane,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,41.06
113981,Emet Lane,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.09
113981,Emet Lane,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,46.05
113981,Emet Lane,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
113981,Emet Lane,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
113981,Emet Lane,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
113981,Emet Lane,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
113981,Emet Lane,2023-06-06T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-06T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.48
113981,Emet Lane,2023-06-06T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-06T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.53
113981,Emet Lane,2023-06-06T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.39
113981,Emet Lane,2023-06-06T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.62
113981,Emet Lane,2023-06-06T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.3
113981,Emet Lane,2023-06-06T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
113981,Emet Lane,2023-06-06T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.3
113981,Emet Lane,2023-06-06T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.5
113981,Emet Lane,2023-06-06T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-06T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-06T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-06T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.75
113981,Emet Lane,2023-06-06T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.81
113981,Emet Lane,2023-06-06T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.09
113981,Emet Lane,2023-06-06T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
113981,Emet Lane,2023-06-06T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.7
113981,Emet Lane,2023-06-06T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.6
113981,Emet Lane,2023-06-06T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.0
113981,Emet Lane,2023-06-06T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.38
113981,Emet Lane,2023-06-06T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-06T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.76
113981,Emet Lane,2023-06-06T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.74
113981,Emet Lane,2023-06-06T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.02
113981,Emet Lane,2023-06-06T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.26
113981,Emet Lane,2023-06-06T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,45.9
113981,Emet Lane,2023-06-06T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.3
113981,Emet Lane,2023-06-06T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
113981,Emet Lane,2023-06-06T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.6
113981,Emet Lane,2023-06-06T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-06T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-06T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-06T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.32
113981,Emet Lane,2023-06-06T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.91
113981,Emet Lane,2023-06-06T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.2
113981,Emet Lane,2023-06-06T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
113981,Emet Lane,2023-06-06T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
113981,Emet Lane,2023-06-06T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
113981,Emet Lane,2023-06-06T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
113981,Emet Lane,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,32.2
113981,Emet Lane,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
113981,Emet Lane,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
113981,Emet Lane,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113981,Emet Lane,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
113981,Emet Lane,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
113981,Emet Lane,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
113981,Emet Lane,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
113981,Emet Lane,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
113981,Emet Lane,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.94
113981,Emet Lane,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,41.34
113981,Emet Lane,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.13
113981,Emet Lane,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.16
113981,Emet Lane,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
113981,Emet Lane,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
113981,Emet Lane,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
113981,Emet Lane,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
113981,Emet Lane,2023-06-06T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-06T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.68
113981,Emet Lane,2023-06-06T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-06T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.55
113981,Emet Lane,2023-06-06T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.93
113981,Emet Lane,2023-06-06T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.3
113981,Emet Lane,2023-06-06T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
113981,Emet Lane,2023-06-06T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
113981,Emet Lane,2023-06-06T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.0
113981,Emet Lane,2023-06-06T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.1
113981,Emet Lane,2023-06-06T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-06T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-06T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.06
113981,Emet Lane,2023-06-06T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.69
113981,Emet Lane,2023-06-06T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.63
113981,Emet Lane,2023-06-06T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.51
113981,Emet Lane,2023-06-06T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.8
113981,Emet Lane,2023-06-06T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.8
113981,Emet Lane,2023-06-06T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.8
113981,Emet Lane,2023-06-06T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.3
113981,Emet Lane,2023-06-06T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.44
113981,Emet Lane,2023-06-06T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-06T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.92
113981,Emet Lane,2023-06-06T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.2
113981,Emet Lane,2023-06-06T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.71
113981,Emet Lane,2023-06-06T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.17
113981,Emet Lane,2023-06-06T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.6
113981,Emet Lane,2023-06-06T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.0
113981,Emet Lane,2023-06-06T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
113981,Emet Lane,2023-06-06T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
113981,Emet Lane,2023-06-06T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-06T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-06T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-06T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.15
113981,Emet Lane,2023-06-06T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.16
113981,Emet Lane,2023-06-06T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.59
113981,Emet Lane,2023-06-06T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
113981,Emet Lane,2023-06-06T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
113981,Emet Lane,2023-06-06T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
113981,Emet Lane,2023-06-06T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.2
113981,Emet Lane,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,32.1
113981,Emet Lane,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
113981,Emet Lane,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
113981,Emet Lane,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113981,Emet Lane,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
113981,Emet Lane,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
113981,Emet Lane,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
113981,Emet Lane,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
113981,Emet Lane,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
113981,Emet Lane,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.04
113981,Emet Lane,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.6
113981,Emet Lane,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.43
113981,Emet Lane,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.58
113981,Emet Lane,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,101.1
113981,Emet Lane,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
113981,Emet Lane,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
113981,Emet Lane,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
113981,Emet Lane,2023-06-06T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-06T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.59
113981,Emet Lane,2023-06-06T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-06T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.14
113981,Emet Lane,2023-06-06T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.96
113981,Emet Lane,2023-06-06T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.32
113981,Emet Lane,2023-06-06T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.8
113981,Emet Lane,2023-06-06T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.5
113981,Emet Lane,2023-06-06T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.9
113981,Emet Lane,2023-06-06T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.4
113981,Emet Lane,2023-06-06T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-06T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-06T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-06T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.53
113981,Emet Lane,2023-06-06T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.34
113981,Emet Lane,2023-06-06T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.39
113981,Emet Lane,2023-06-06T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
113981,Emet Lane,2023-06-06T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.0
113981,Emet Lane,2023-06-06T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.6
113981,Emet Lane,2023-06-06T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.0
113981,Emet Lane,2023-06-06T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.5
113981,Emet Lane,2023-06-06T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-06T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.73
113981,Emet Lane,2023-06-06T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.53
113981,Emet Lane,2023-06-06T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.07
113981,Emet Lane,2023-06-06T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.59
113981,Emet Lane,2023-06-06T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.9
113981,Emet Lane,2023-06-06T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.2
113981,Emet Lane,2023-06-06T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
113981,Emet Lane,2023-06-06T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.6
113981,Emet Lane,2023-06-06T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-06T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-06T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-06T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.68
113981,Emet Lane,2023-06-06T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.88
113981,Emet Lane,2023-06-06T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.24
113981,Emet Lane,2023-06-06T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
113981,Emet Lane,2023-06-06T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
113981,Emet Lane,2023-06-06T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
113981,Emet Lane,2023-06-06T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
113981,Emet Lane,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,32.1
113981,Emet Lane,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
113981,Emet Lane,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
113981,Emet Lane,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113981,Emet Lane,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
113981,Emet Lane,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
113981,Emet Lane,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
113981,Emet Lane,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
113981,Emet Lane,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
113981,Emet Lane,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.4
113981,Emet Lane,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.88
113981,Emet Lane,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.26
113981,Emet Lane,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.53
113981,Emet Lane,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
113981,Emet Lane,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
113981,Emet Lane,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
113981,Emet Lane,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
113981,Emet Lane,2023-06-06T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-06T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.17
113981,Emet Lane,2023-06-06T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-06T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.72
113981,Emet Lane,2023-06-06T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.09
113981,Emet Lane,2023-06-06T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.91
113981,Emet Lane,2023-06-06T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.6
113981,Emet Lane,2023-06-06T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.9
113981,Emet Lane,2023-06-06T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.7
113981,Emet Lane,2023-06-06T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.4
113981,Emet Lane,2023-06-06T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-06T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-06T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-06T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.43
113981,Emet Lane,2023-06-06T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.34
113981,Emet Lane,2023-06-06T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.8
113981,Emet Lane,2023-06-06T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.3
113981,Emet Lane,2023-06-06T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.4
113981,Emet Lane,2023-06-06T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.4
113981,Emet Lane,2023-06-06T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,87.0
113981,Emet Lane,2023-06-06T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.32
113981,Emet Lane,2023-06-06T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-06T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.7
113981,Emet Lane,2023-06-06T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.04
113981,Emet Lane,2023-06-06T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.92
113981,Emet Lane,2023-06-06T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.68
113981,Emet Lane,2023-06-06T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.7
113981,Emet Lane,2023-06-06T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.4
113981,Emet Lane,2023-06-06T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
113981,Emet Lane,2023-06-06T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.8
113981,Emet Lane,2023-06-06T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-06T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-06T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-06T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.47
113981,Emet Lane,2023-06-06T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.78
113981,Emet Lane,2023-06-06T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.3
113981,Emet Lane,2023-06-06T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
113981,Emet Lane,2023-06-06T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
113981,Emet Lane,2023-06-06T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.3
113981,Emet Lane,2023-06-06T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
113981,Emet Lane,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,32.0
113981,Emet Lane,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
113981,Emet Lane,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
113981,Emet Lane,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113981,Emet Lane,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
113981,Emet Lane,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
113981,Emet Lane,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
113981,Emet Lane,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
113981,Emet Lane,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
113981,Emet Lane,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
113981,Emet Lane,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.66
113981,Emet Lane,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.13
113981,Emet Lane,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.69
113981,Emet Lane,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
113981,Emet Lane,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
113981,Emet Lane,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
113981,Emet Lane,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
113981,Emet Lane,2023-06-06T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-06T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.92
113981,Emet Lane,2023-06-06T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-06T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.08
113981,Emet Lane,2023-06-06T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.07
113981,Emet Lane,2023-06-06T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.98
113981,Emet Lane,2023-06-06T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,37.8
113981,Emet Lane,2023-06-06T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
113981,Emet Lane,2023-06-06T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.2
113981,Emet Lane,2023-06-06T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.3
113981,Emet Lane,2023-06-06T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-06T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-06T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-06T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.2
113981,Emet Lane,2023-06-06T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.19
113981,Emet Lane,2023-06-06T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.65
113981,Emet Lane,2023-06-06T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.0
113981,Emet Lane,2023-06-06T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,80.5
113981,Emet Lane,2023-06-06T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.8
113981,Emet Lane,2023-06-06T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.8
113981,Emet Lane,2023-06-06T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.56
113981,Emet Lane,2023-06-06T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-06T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.37
113981,Emet Lane,2023-06-06T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.47
113981,Emet Lane,2023-06-06T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.05
113981,Emet Lane,2023-06-06T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.28
113981,Emet Lane,2023-06-06T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.0
113981,Emet Lane,2023-06-06T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.2
113981,Emet Lane,2023-06-06T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
113981,Emet Lane,2023-06-06T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.2
113981,Emet Lane,2023-06-06T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-06T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-06T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-06T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.69
113981,Emet Lane,2023-06-06T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.73
113981,Emet Lane,2023-06-06T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.69
113981,Emet Lane,2023-06-06T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
113981,Emet Lane,2023-06-06T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
113981,Emet Lane,2023-06-06T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.9
113981,Emet Lane,2023-06-06T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
113981,Emet Lane,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,32.0
113981,Emet Lane,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
113981,Emet Lane,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
113981,Emet Lane,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113981,Emet Lane,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
113981,Emet Lane,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
113981,Emet Lane,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
113981,Emet Lane,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
113981,Emet Lane,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
113981,Emet Lane,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.49
113981,Emet Lane,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.44
113981,Emet Lane,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,40.03
113981,Emet Lane,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.6
113981,Emet Lane,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
113981,Emet Lane,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
113981,Emet Lane,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
113981,Emet Lane,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
113981,Emet Lane,2023-06-06T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-06T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.06
113981,Emet Lane,2023-06-06T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.88
113981,Emet Lane,2023-06-06T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.17
113981,Emet Lane,2023-06-06T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.46
113981,Emet Lane,2023-06-06T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.39
113981,Emet Lane,2023-06-06T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.5
113981,Emet Lane,2023-06-06T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.5
113981,Emet Lane,2023-06-06T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.3
113981,Emet Lane,2023-06-06T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.7
113981,Emet Lane,2023-06-06T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-06T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-06T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-06T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.62
113981,Emet Lane,2023-06-06T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.18
113981,Emet Lane,2023-06-06T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.2
113981,Emet Lane,2023-06-06T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
113981,Emet Lane,2023-06-06T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.3
113981,Emet Lane,2023-06-06T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.9
113981,Emet Lane,2023-06-06T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.1
113981,Emet Lane,2023-06-06T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.5
113981,Emet Lane,2023-06-06T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-06T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.38
113981,Emet Lane,2023-06-06T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.82
113981,Emet Lane,2023-06-06T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.64
113981,Emet Lane,2023-06-06T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.69
113981,Emet Lane,2023-06-06T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,50.1
113981,Emet Lane,2023-06-06T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.8
113981,Emet Lane,2023-06-06T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
113981,Emet Lane,2023-06-06T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.1
113981,Emet Lane,2023-06-06T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-06T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-06T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-06T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.63
113981,Emet Lane,2023-06-06T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.83
113981,Emet Lane,2023-06-06T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.39
113981,Emet Lane,2023-06-06T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
113981,Emet Lane,2023-06-06T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
113981,Emet Lane,2023-06-06T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.8
113981,Emet Lane,2023-06-06T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
113981,Emet Lane,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,31.9
113981,Emet Lane,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
113981,Emet Lane,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
113981,Emet Lane,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113981,Emet Lane,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
113981,Emet Lane,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
113981,Emet Lane,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
113981,Emet Lane,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
113981,Emet Lane,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
113981,Emet Lane,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.76
113981,Emet Lane,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.23
113981,Emet Lane,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.11
113981,Emet Lane,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.67
113981,Emet Lane,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
113981,Emet Lane,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
113981,Emet Lane,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
113981,Emet Lane,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
113981,Emet Lane,2023-06-06T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-06T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-06T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-06T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.27
113981,Emet Lane,2023-06-06T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.69
113981,Emet Lane,2023-06-06T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.58
113981,Emet Lane,2023-06-06T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.8
113981,Emet Lane,2023-06-06T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.4
113981,Emet Lane,2023-06-06T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.9
113981,Emet Lane,2023-06-06T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.8
113981,Emet Lane,2023-06-06T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-06T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-06T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.04
113981,Emet Lane,2023-06-06T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.08
113981,Emet Lane,2023-06-06T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.44
113981,Emet Lane,2023-06-06T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.55
113981,Emet Lane,2023-06-06T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.9
113981,Emet Lane,2023-06-06T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.5
113981,Emet Lane,2023-06-06T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.1
113981,Emet Lane,2023-06-06T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.5
113981,Emet Lane,2023-06-06T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.73
113981,Emet Lane,2023-06-06T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-06T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.01
113981,Emet Lane,2023-06-06T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.97
113981,Emet Lane,2023-06-06T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.4
113981,Emet Lane,2023-06-06T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.17
113981,Emet Lane,2023-06-06T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,48.3
113981,Emet Lane,2023-06-06T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.7
113981,Emet Lane,2023-06-06T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
113981,Emet Lane,2023-06-06T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.3
113981,Emet Lane,2023-06-06T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-06T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-06T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-06T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.12
113981,Emet Lane,2023-06-06T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.39
113981,Emet Lane,2023-06-06T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.12
113981,Emet Lane,2023-06-06T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
113981,Emet Lane,2023-06-06T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
113981,Emet Lane,2023-06-06T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.3
113981,Emet Lane,2023-06-06T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
113981,Emet Lane,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,31.9
113981,Emet Lane,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
113981,Emet Lane,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
113981,Emet Lane,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
113981,Emet Lane,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
113981,Emet Lane,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
113981,Emet Lane,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
113981,Emet Lane,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
113981,Emet Lane,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
113981,Emet Lane,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.38
113981,Emet Lane,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,42.45
113981,Emet Lane,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.93
113981,Emet Lane,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.42
113981,Emet Lane,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,96.7
113981,Emet Lane,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
113981,Emet Lane,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
113981,Emet Lane,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
113981,Emet Lane,2023-06-06T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-06T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-06T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-06T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.8
113981,Emet Lane,2023-06-06T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.2
113981,Emet Lane,2023-06-06T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.65
113981,Emet Lane,2023-06-06T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.5
113981,Emet Lane,2023-06-06T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.3
113981,Emet Lane,2023-06-06T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.0
113981,Emet Lane,2023-06-06T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.1
113981,Emet Lane,2023-06-06T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-06T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-06T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.34
113981,Emet Lane,2023-06-06T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.76
113981,Emet Lane,2023-06-06T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.37
113981,Emet Lane,2023-06-06T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.83
113981,Emet Lane,2023-06-06T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.0
113981,Emet Lane,2023-06-06T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.1
113981,Emet Lane,2023-06-06T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.4
113981,Emet Lane,2023-06-06T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.9
113981,Emet Lane,2023-06-06T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.6
113981,Emet Lane,2023-06-06T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-06T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.85
113981,Emet Lane,2023-06-06T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.76
113981,Emet Lane,2023-06-06T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.19
113981,Emet Lane,2023-06-06T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.38
113981,Emet Lane,2023-06-06T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.6
113981,Emet Lane,2023-06-06T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.0
113981,Emet Lane,2023-06-06T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
113981,Emet Lane,2023-06-06T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.1
113981,Emet Lane,2023-06-06T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-06T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-06T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-06T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.93
113981,Emet Lane,2023-06-06T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.4
113981,Emet Lane,2023-06-06T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.66
113981,Emet Lane,2023-06-06T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
113981,Emet Lane,2023-06-06T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
113981,Emet Lane,2023-06-06T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
113981,Emet Lane,2023-06-06T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
113981,Emet Lane,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,31.9
113981,Emet Lane,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
113981,Emet Lane,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
113981,Emet Lane,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113981,Emet Lane,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
113981,Emet Lane,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
113981,Emet Lane,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
113981,Emet Lane,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
113981,Emet Lane,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
113981,Emet Lane,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.37
113981,Emet Lane,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.25
113981,Emet Lane,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.16
113981,Emet Lane,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.52
113981,Emet Lane,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
113981,Emet Lane,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
113981,Emet Lane,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
113981,Emet Lane,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
113981,Emet Lane,2023-06-06T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-06T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-06T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-06T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.02
113981,Emet Lane,2023-06-06T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.23
113981,Emet Lane,2023-06-06T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.94
113981,Emet Lane,2023-06-06T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.9
113981,Emet Lane,2023-06-06T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
113981,Emet Lane,2023-06-06T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.2
113981,Emet Lane,2023-06-06T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.3
113981,Emet Lane,2023-06-06T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-06T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-06T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.61
113981,Emet Lane,2023-06-06T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.69
113981,Emet Lane,2023-06-06T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.74
113981,Emet Lane,2023-06-06T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.49
113981,Emet Lane,2023-06-06T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.0
113981,Emet Lane,2023-06-06T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.0
113981,Emet Lane,2023-06-06T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.2
113981,Emet Lane,2023-06-06T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.3
113981,Emet Lane,2023-06-06T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.61
113981,Emet Lane,2023-06-06T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-06T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.49
113981,Emet Lane,2023-06-06T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.46
113981,Emet Lane,2023-06-06T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.24
113981,Emet Lane,2023-06-06T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.37
113981,Emet Lane,2023-06-06T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
113981,Emet Lane,2023-06-06T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.8
113981,Emet Lane,2023-06-06T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
113981,Emet Lane,2023-06-06T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
113981,Emet Lane,2023-06-06T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-06T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-06T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-06T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.24
113981,Emet Lane,2023-06-06T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.73
113981,Emet Lane,2023-06-06T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.69
113981,Emet Lane,2023-06-06T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
113981,Emet Lane,2023-06-06T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
113981,Emet Lane,2023-06-06T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
113981,Emet Lane,2023-06-06T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.0
113981,Emet Lane,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,31.8
113981,Emet Lane,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
113981,Emet Lane,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
113981,Emet Lane,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113981,Emet Lane,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
113981,Emet Lane,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
113981,Emet Lane,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
113981,Emet Lane,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
113981,Emet Lane,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
113981,Emet Lane,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.42
113981,Emet Lane,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.42
113981,Emet Lane,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.93
113981,Emet Lane,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.49
113981,Emet Lane,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
