Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
113981,Emet Lane,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
113981,Emet Lane,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
113981,Emet Lane,2023-06-06T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-06T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-06T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-06T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.87
113981,Emet Lane,2023-06-06T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.49
113981,Emet Lane,2023-06-06T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.04
113981,Emet Lane,2023-06-06T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.3
113981,Emet Lane,2023-06-06T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.2
113981,Emet Lane,2023-06-06T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.1
113981,Emet Lane,2023-06-06T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.5
113981,Emet Lane,2023-06-06T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-06T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-06T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.45
113981,Emet Lane,2023-06-06T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.49
113981,Emet Lane,2023-06-06T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.56
113981,Emet Lane,2023-06-06T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.74
113981,Emet Lane,2023-06-06T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,50.8
113981,Emet Lane,2023-06-06T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.3
113981,Emet Lane,2023-06-06T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.6
113981,Emet Lane,2023-06-06T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,106.2
113981,Emet Lane,2023-06-06T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.55
113981,Emet Lane,2023-06-06T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-06T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.7
113981,Emet Lane,2023-06-06T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.96
113981,Emet Lane,2023-06-06T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.97
113981,Emet Lane,2023-06-06T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.82
113981,Emet Lane,2023-06-06T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
113981,Emet Lane,2023-06-06T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.6
113981,Emet Lane,2023-06-06T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
113981,Emet Lane,2023-06-06T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.3
113981,Emet Lane,2023-06-06T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-06T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-06T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-06T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.5
113981,Emet Lane,2023-06-06T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.07
113981,Emet Lane,2023-06-06T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.5
113981,Emet Lane,2023-06-06T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
113981,Emet Lane,2023-06-06T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
113981,Emet Lane,2023-06-06T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
113981,Emet Lane,2023-06-06T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.5
113981,Emet Lane,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,31.8
113981,Emet Lane,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
113981,Emet Lane,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
113981,Emet Lane,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113981,Emet Lane,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
113981,Emet Lane,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
113981,Emet Lane,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
113981,Emet Lane,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
113981,Emet Lane,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
113981,Emet Lane,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.27
113981,Emet Lane,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.83
113981,Emet Lane,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.09
113981,Emet Lane,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,45.09
113981,Emet Lane,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
113981,Emet Lane,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
113981,Emet Lane,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
113981,Emet Lane,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
113981,Emet Lane,2023-06-06T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-06T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-06T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-06T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.7
113981,Emet Lane,2023-06-06T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.21
113981,Emet Lane,2023-06-06T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.11
113981,Emet Lane,2023-06-06T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.7
113981,Emet Lane,2023-06-06T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.5
113981,Emet Lane,2023-06-06T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.0
113981,Emet Lane,2023-06-06T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.6
113981,Emet Lane,2023-06-06T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-06T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-06T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.55
113981,Emet Lane,2023-06-06T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.6
113981,Emet Lane,2023-06-06T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.42
113981,Emet Lane,2023-06-06T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.53
113981,Emet Lane,2023-06-06T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,48.1
113981,Emet Lane,2023-06-06T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.9
113981,Emet Lane,2023-06-06T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.0
113981,Emet Lane,2023-06-06T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,101.0
113981,Emet Lane,2023-06-06T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.48
113981,Emet Lane,2023-06-06T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-06T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.87
113981,Emet Lane,2023-06-06T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.77
113981,Emet Lane,2023-06-06T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.99
113981,Emet Lane,2023-06-06T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.42
113981,Emet Lane,2023-06-06T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.7
113981,Emet Lane,2023-06-06T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.4
113981,Emet Lane,2023-06-06T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
113981,Emet Lane,2023-06-06T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.8
113981,Emet Lane,2023-06-06T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-06T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-06-06T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-06T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.28
113981,Emet Lane,2023-06-06T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.06
113981,Emet Lane,2023-06-06T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.78
113981,Emet Lane,2023-06-06T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
113981,Emet Lane,2023-06-06T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
113981,Emet Lane,2023-06-06T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.1
113981,Emet Lane,2023-06-06T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.0
113981,Emet Lane,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,31.7
113981,Emet Lane,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
113981,Emet Lane,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
113981,Emet Lane,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113981,Emet Lane,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
113981,Emet Lane,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
113981,Emet Lane,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
113981,Emet Lane,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
113981,Emet Lane,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
113981,Emet Lane,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.57
113981,Emet Lane,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.36
113981,Emet Lane,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.67
113981,Emet Lane,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.84
113981,Emet Lane,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,106.9
113981,Emet Lane,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
113981,Emet Lane,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
113981,Emet Lane,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
113981,Emet Lane,2023-06-06T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-06T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-06T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-06T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.67
113981,Emet Lane,2023-06-06T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.01
113981,Emet Lane,2023-06-06T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.61
113981,Emet Lane,2023-06-06T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.1
113981,Emet Lane,2023-06-06T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
113981,Emet Lane,2023-06-06T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.2
113981,Emet Lane,2023-06-06T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.6
113981,Emet Lane,2023-06-06T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-06T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-06T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.18
113981,Emet Lane,2023-06-06T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.96
113981,Emet Lane,2023-06-06T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.79
113981,Emet Lane,2023-06-06T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.03
113981,Emet Lane,2023-06-06T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.9
113981,Emet Lane,2023-06-06T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.1
113981,Emet Lane,2023-06-06T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.6
113981,Emet Lane,2023-06-06T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.7
113981,Emet Lane,2023-06-06T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.78
113981,Emet Lane,2023-06-06T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-06T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-06T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.06
113981,Emet Lane,2023-06-06T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.4
113981,Emet Lane,2023-06-06T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.29
113981,Emet Lane,2023-06-06T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.9
113981,Emet Lane,2023-06-06T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.5
113981,Emet Lane,2023-06-06T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
113981,Emet Lane,2023-06-06T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.8
113981,Emet Lane,2023-06-06T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-06T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
113981,Emet Lane,2023-06-06T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-06T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.61
113981,Emet Lane,2023-06-06T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.51
113981,Emet Lane,2023-06-06T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.91
113981,Emet Lane,2023-06-06T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
113981,Emet Lane,2023-06-06T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
113981,Emet Lane,2023-06-06T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
113981,Emet Lane,2023-06-06T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.9
113981,Emet Lane,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,31.6
113981,Emet Lane,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
113981,Emet Lane,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
113981,Emet Lane,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113981,Emet Lane,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
113981,Emet Lane,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
113981,Emet Lane,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
113981,Emet Lane,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
113981,Emet Lane,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
113981,Emet Lane,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.03
113981,Emet Lane,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.31
113981,Emet Lane,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.71
113981,Emet Lane,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.85
113981,Emet Lane,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
113981,Emet Lane,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
113981,Emet Lane,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
113981,Emet Lane,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
113981,Emet Lane,2023-06-06T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-06T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-06T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-06T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.34
113981,Emet Lane,2023-06-06T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.1
113981,Emet Lane,2023-06-06T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.79
113981,Emet Lane,2023-06-06T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
113981,Emet Lane,2023-06-06T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.3
113981,Emet Lane,2023-06-06T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.7
113981,Emet Lane,2023-06-06T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.7
113981,Emet Lane,2023-06-06T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-06T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-06T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-06-06T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.2
113981,Emet Lane,2023-06-06T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.73
113981,Emet Lane,2023-06-06T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.26
113981,Emet Lane,2023-06-06T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,41.7
113981,Emet Lane,2023-06-06T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.0
113981,Emet Lane,2023-06-06T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.2
113981,Emet Lane,2023-06-06T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,89.3
113981,Emet Lane,2023-06-06T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.97
113981,Emet Lane,2023-06-06T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-06T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.49
113981,Emet Lane,2023-06-06T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.71
113981,Emet Lane,2023-06-06T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.43
113981,Emet Lane,2023-06-06T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.95
113981,Emet Lane,2023-06-06T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.3
113981,Emet Lane,2023-06-06T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.5
113981,Emet Lane,2023-06-06T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
113981,Emet Lane,2023-06-06T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.1
113981,Emet Lane,2023-06-06T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-06T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
113981,Emet Lane,2023-06-06T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-06T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.13
113981,Emet Lane,2023-06-06T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.91
113981,Emet Lane,2023-06-06T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.5
113981,Emet Lane,2023-06-06T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
113981,Emet Lane,2023-06-06T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
113981,Emet Lane,2023-06-06T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
113981,Emet Lane,2023-06-06T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.3
113981,Emet Lane,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,31.6
113981,Emet Lane,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
113981,Emet Lane,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
113981,Emet Lane,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113981,Emet Lane,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
113981,Emet Lane,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
113981,Emet Lane,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
113981,Emet Lane,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
113981,Emet Lane,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
113981,Emet Lane,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
113981,Emet Lane,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.38
113981,Emet Lane,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.17
113981,Emet Lane,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,42.51
113981,Emet Lane,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,105.8
113981,Emet Lane,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
113981,Emet Lane,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
113981,Emet Lane,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
113981,Emet Lane,2023-06-06T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-06T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-06T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-06T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.88
113981,Emet Lane,2023-06-06T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.09
113981,Emet Lane,2023-06-06T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.0
113981,Emet Lane,2023-06-06T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.0
113981,Emet Lane,2023-06-06T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
113981,Emet Lane,2023-06-06T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.4
113981,Emet Lane,2023-06-06T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.3
113981,Emet Lane,2023-06-06T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-06T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-06T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.22
113981,Emet Lane,2023-06-06T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.26
113981,Emet Lane,2023-06-06T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.89
113981,Emet Lane,2023-06-06T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.84
113981,Emet Lane,2023-06-06T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,46.7
113981,Emet Lane,2023-06-06T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,79.2
113981,Emet Lane,2023-06-06T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.6
113981,Emet Lane,2023-06-06T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,95.7
113981,Emet Lane,2023-06-06T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.9
113981,Emet Lane,2023-06-06T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-06T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.25
113981,Emet Lane,2023-06-06T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.96
113981,Emet Lane,2023-06-06T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.85
113981,Emet Lane,2023-06-06T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.36
113981,Emet Lane,2023-06-06T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.4
113981,Emet Lane,2023-06-06T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.3
113981,Emet Lane,2023-06-06T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
113981,Emet Lane,2023-06-06T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
113981,Emet Lane,2023-06-06T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-06T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-06T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-06T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.29
113981,Emet Lane,2023-06-06T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.89
113981,Emet Lane,2023-06-06T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.4
113981,Emet Lane,2023-06-06T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
113981,Emet Lane,2023-06-06T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
113981,Emet Lane,2023-06-06T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
113981,Emet Lane,2023-06-06T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.7
113981,Emet Lane,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,31.6
113981,Emet Lane,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
113981,Emet Lane,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
113981,Emet Lane,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113981,Emet Lane,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
113981,Emet Lane,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
113981,Emet Lane,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
113981,Emet Lane,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
113981,Emet Lane,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
113981,Emet Lane,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
113981,Emet Lane,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.38
113981,Emet Lane,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.72
113981,Emet Lane,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,44.61
113981,Emet Lane,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,110.6
113981,Emet Lane,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
113981,Emet Lane,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
113981,Emet Lane,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
113981,Emet Lane,2023-06-06T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-06T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-06T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-06T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.06
113981,Emet Lane,2023-06-06T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.39
113981,Emet Lane,2023-06-06T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.6
113981,Emet Lane,2023-06-06T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,48.8
113981,Emet Lane,2023-06-06T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
113981,Emet Lane,2023-06-06T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.0
113981,Emet Lane,2023-06-06T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.2
113981,Emet Lane,2023-06-06T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-06T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-06T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.32
113981,Emet Lane,2023-06-06T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.31
113981,Emet Lane,2023-06-06T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.7
113981,Emet Lane,2023-06-06T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.37
113981,Emet Lane,2023-06-06T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,41.2
113981,Emet Lane,2023-06-06T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,83.2
113981,Emet Lane,2023-06-06T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.8
113981,Emet Lane,2023-06-06T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,86.3
113981,Emet Lane,2023-06-06T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.85
113981,Emet Lane,2023-06-06T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-06T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.38
113981,Emet Lane,2023-06-06T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.74
113981,Emet Lane,2023-06-06T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.22
113981,Emet Lane,2023-06-06T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.79
113981,Emet Lane,2023-06-06T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
113981,Emet Lane,2023-06-06T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.5
113981,Emet Lane,2023-06-06T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
113981,Emet Lane,2023-06-06T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.7
113981,Emet Lane,2023-06-06T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-06T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-06T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-06T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.85
113981,Emet Lane,2023-06-06T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.83
113981,Emet Lane,2023-06-06T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.2
113981,Emet Lane,2023-06-06T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
113981,Emet Lane,2023-06-06T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
113981,Emet Lane,2023-06-06T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
113981,Emet Lane,2023-06-06T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.1
113981,Emet Lane,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,31.5
113981,Emet Lane,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
113981,Emet Lane,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
113981,Emet Lane,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113981,Emet Lane,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
113981,Emet Lane,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
113981,Emet Lane,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
113981,Emet Lane,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
113981,Emet Lane,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
113981,Emet Lane,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.3
113981,Emet Lane,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.96
113981,Emet Lane,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.14
113981,Emet Lane,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.97
113981,Emet Lane,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,104.0
113981,Emet Lane,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
113981,Emet Lane,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
113981,Emet Lane,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
113981,Emet Lane,2023-06-06T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-06T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.96
113981,Emet Lane,2023-06-06T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-06T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.49
113981,Emet Lane,2023-06-06T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.38
113981,Emet Lane,2023-06-06T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.56
113981,Emet Lane,2023-06-06T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.4
113981,Emet Lane,2023-06-06T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.7
113981,Emet Lane,2023-06-06T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.2
113981,Emet Lane,2023-06-06T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.7
113981,Emet Lane,2023-06-06T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-06T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-06T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.32
113981,Emet Lane,2023-06-06T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.92
113981,Emet Lane,2023-06-06T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.14
113981,Emet Lane,2023-06-06T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.35
113981,Emet Lane,2023-06-06T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.4
113981,Emet Lane,2023-06-06T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.4
113981,Emet Lane,2023-06-06T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.6
113981,Emet Lane,2023-06-06T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.0
113981,Emet Lane,2023-06-06T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.41
113981,Emet Lane,2023-06-06T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-06T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.89
113981,Emet Lane,2023-06-06T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.64
113981,Emet Lane,2023-06-06T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.2
113981,Emet Lane,2023-06-06T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.05
113981,Emet Lane,2023-06-06T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.1
113981,Emet Lane,2023-06-06T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.6
113981,Emet Lane,2023-06-06T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
113981,Emet Lane,2023-06-06T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.7
113981,Emet Lane,2023-06-06T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-06T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-06T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-06T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.02
113981,Emet Lane,2023-06-06T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.32
113981,Emet Lane,2023-06-06T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.56
113981,Emet Lane,2023-06-06T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
113981,Emet Lane,2023-06-06T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
113981,Emet Lane,2023-06-06T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
113981,Emet Lane,2023-06-06T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.4
113981,Emet Lane,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,31.5
113981,Emet Lane,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
113981,Emet Lane,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
113981,Emet Lane,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113981,Emet Lane,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
113981,Emet Lane,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
113981,Emet Lane,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
113981,Emet Lane,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
113981,Emet Lane,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
113981,Emet Lane,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.42
113981,Emet Lane,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.07
113981,Emet Lane,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.03
113981,Emet Lane,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.52
113981,Emet Lane,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,101.8
113981,Emet Lane,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
113981,Emet Lane,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
113981,Emet Lane,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
113981,Emet Lane,2023-06-06T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-06T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-06T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-06T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.09
113981,Emet Lane,2023-06-06T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.49
113981,Emet Lane,2023-06-06T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.93
113981,Emet Lane,2023-06-06T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.3
113981,Emet Lane,2023-06-06T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
113981,Emet Lane,2023-06-06T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.9
113981,Emet Lane,2023-06-06T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.3
113981,Emet Lane,2023-06-06T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-06T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-06T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.12
113981,Emet Lane,2023-06-06T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.99
113981,Emet Lane,2023-06-06T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.09
113981,Emet Lane,2023-06-06T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.52
113981,Emet Lane,2023-06-06T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,44.4
113981,Emet Lane,2023-06-06T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.4
113981,Emet Lane,2023-06-06T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.3
113981,Emet Lane,2023-06-06T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,98.4
113981,Emet Lane,2023-06-06T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.32
113981,Emet Lane,2023-06-06T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-06T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.82
113981,Emet Lane,2023-06-06T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.66
113981,Emet Lane,2023-06-06T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.23
113981,Emet Lane,2023-06-06T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.3
113981,Emet Lane,2023-06-06T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
113981,Emet Lane,2023-06-06T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.9
113981,Emet Lane,2023-06-06T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
113981,Emet Lane,2023-06-06T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.3
113981,Emet Lane,2023-06-06T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-06T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-06T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-06T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.0
113981,Emet Lane,2023-06-06T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.93
113981,Emet Lane,2023-06-06T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.6
113981,Emet Lane,2023-06-06T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
113981,Emet Lane,2023-06-06T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.7
113981,Emet Lane,2023-06-06T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.7
113981,Emet Lane,2023-06-06T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.0
113981,Emet Lane,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,31.5
113981,Emet Lane,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
113981,Emet Lane,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
113981,Emet Lane,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113981,Emet Lane,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
113981,Emet Lane,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
113981,Emet Lane,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
113981,Emet Lane,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
113981,Emet Lane,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
113981,Emet Lane,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.9
113981,Emet Lane,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.73
113981,Emet Lane,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.74
113981,Emet Lane,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.35
113981,Emet Lane,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,99.3
113981,Emet Lane,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
113981,Emet Lane,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
113981,Emet Lane,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
113981,Emet Lane,2023-06-06T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-06T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-06T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-06T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.64
113981,Emet Lane,2023-06-06T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.81
113981,Emet Lane,2023-06-06T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.64
113981,Emet Lane,2023-06-06T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.2
113981,Emet Lane,2023-06-06T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.2
113981,Emet Lane,2023-06-06T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.7
113981,Emet Lane,2023-06-06T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.7
113981,Emet Lane,2023-06-06T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-06T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-06T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.33
113981,Emet Lane,2023-06-06T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.98
113981,Emet Lane,2023-06-06T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.87
113981,Emet Lane,2023-06-06T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.63
113981,Emet Lane,2023-06-06T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,41.1
113981,Emet Lane,2023-06-06T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.2
113981,Emet Lane,2023-06-06T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.6
113981,Emet Lane,2023-06-06T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,95.4
113981,Emet Lane,2023-06-06T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.19
113981,Emet Lane,2023-06-06T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-06T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.66
113981,Emet Lane,2023-06-06T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.95
113981,Emet Lane,2023-06-06T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.23
113981,Emet Lane,2023-06-06T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.28
113981,Emet Lane,2023-06-06T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.9
113981,Emet Lane,2023-06-06T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.8
113981,Emet Lane,2023-06-06T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
113981,Emet Lane,2023-06-06T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.5
113981,Emet Lane,2023-06-06T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
113981,Emet Lane,2023-06-06T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-06T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-06T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.68
113981,Emet Lane,2023-06-06T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.05
113981,Emet Lane,2023-06-06T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.66
113981,Emet Lane,2023-06-06T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
113981,Emet Lane,2023-06-06T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.9
113981,Emet Lane,2023-06-06T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.3
113981,Emet Lane,2023-06-06T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.7
113981,Emet Lane,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,31.5
113981,Emet Lane,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
113981,Emet Lane,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
113981,Emet Lane,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113981,Emet Lane,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
113981,Emet Lane,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
113981,Emet Lane,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
113981,Emet Lane,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
113981,Emet Lane,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
113981,Emet Lane,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.78
113981,Emet Lane,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.25
113981,Emet Lane,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.97
113981,Emet Lane,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,43.22
113981,Emet Lane,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
113981,Emet Lane,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
113981,Emet Lane,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
113981,Emet Lane,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
113981,Emet Lane,2023-06-06T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-06T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.06
113981,Emet Lane,2023-06-06T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-06T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.33
113981,Emet Lane,2023-06-06T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.54
113981,Emet Lane,2023-06-06T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.78
113981,Emet Lane,2023-06-06T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.4
113981,Emet Lane,2023-06-06T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
113981,Emet Lane,2023-06-06T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.9
113981,Emet Lane,2023-06-06T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.8
113981,Emet Lane,2023-06-06T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-06T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-06T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.32
113981,Emet Lane,2023-06-06T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.1
113981,Emet Lane,2023-06-06T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.87
113981,Emet Lane,2023-06-06T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.39
113981,Emet Lane,2023-06-06T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,42.2
113981,Emet Lane,2023-06-06T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.9
113981,Emet Lane,2023-06-06T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.6
113981,Emet Lane,2023-06-06T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,98.4
113981,Emet Lane,2023-06-06T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.01
113981,Emet Lane,2023-06-06T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-06T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.82
113981,Emet Lane,2023-06-06T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.42
113981,Emet Lane,2023-06-06T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.51
113981,Emet Lane,2023-06-06T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.09
113981,Emet Lane,2023-06-06T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.7
113981,Emet Lane,2023-06-06T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.7
113981,Emet Lane,2023-06-06T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
113981,Emet Lane,2023-06-06T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.9
113981,Emet Lane,2023-06-06T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-06T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-06T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-06T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.34
113981,Emet Lane,2023-06-06T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.65
113981,Emet Lane,2023-06-06T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.78
113981,Emet Lane,2023-06-06T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
113981,Emet Lane,2023-06-06T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
113981,Emet Lane,2023-06-06T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
113981,Emet Lane,2023-06-06T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.1
113981,Emet Lane,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,31.5
113981,Emet Lane,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
113981,Emet Lane,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
113981,Emet Lane,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113981,Emet Lane,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
113981,Emet Lane,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
113981,Emet Lane,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
113981,Emet Lane,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
113981,Emet Lane,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
113981,Emet Lane,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.18
113981,Emet Lane,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.2
113981,Emet Lane,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.57
113981,Emet Lane,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,51.04
113981,Emet Lane,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,113.2
