Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
113981,Emet Lane,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
113981,Emet Lane,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
113981,Emet Lane,2023-06-06T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-06T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.09
113981,Emet Lane,2023-06-06T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-06T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.13
113981,Emet Lane,2023-06-06T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.96
113981,Emet Lane,2023-06-06T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.96
113981,Emet Lane,2023-06-06T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.9
113981,Emet Lane,2023-06-06T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.2
113981,Emet Lane,2023-06-06T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.6
113981,Emet Lane,2023-06-06T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.2
113981,Emet Lane,2023-06-06T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-06T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-06T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.03
113981,Emet Lane,2023-06-06T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.88
113981,Emet Lane,2023-06-06T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.59
113981,Emet Lane,2023-06-06T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.83
113981,Emet Lane,2023-06-06T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,41.6
113981,Emet Lane,2023-06-06T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,80.6
113981,Emet Lane,2023-06-06T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.4
113981,Emet Lane,2023-06-06T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,87.8
113981,Emet Lane,2023-06-06T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.78
113981,Emet Lane,2023-06-06T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-06T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.03
113981,Emet Lane,2023-06-06T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.4
113981,Emet Lane,2023-06-06T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.8
113981,Emet Lane,2023-06-06T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.48
113981,Emet Lane,2023-06-06T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.3
113981,Emet Lane,2023-06-06T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.2
113981,Emet Lane,2023-06-06T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
113981,Emet Lane,2023-06-06T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.3
113981,Emet Lane,2023-06-06T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-06T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-06T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-06T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.95
113981,Emet Lane,2023-06-06T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.61
113981,Emet Lane,2023-06-06T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.45
113981,Emet Lane,2023-06-06T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
113981,Emet Lane,2023-06-06T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
113981,Emet Lane,2023-06-06T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
113981,Emet Lane,2023-06-06T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.7
113981,Emet Lane,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,31.4
113981,Emet Lane,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
113981,Emet Lane,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
113981,Emet Lane,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113981,Emet Lane,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
113981,Emet Lane,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
113981,Emet Lane,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
113981,Emet Lane,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
113981,Emet Lane,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
113981,Emet Lane,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.03
113981,Emet Lane,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.37
113981,Emet Lane,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.96
113981,Emet Lane,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.72
113981,Emet Lane,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
113981,Emet Lane,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
113981,Emet Lane,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
113981,Emet Lane,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
113981,Emet Lane,2023-06-06T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-06T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.99
113981,Emet Lane,2023-06-06T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-06T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.05
113981,Emet Lane,2023-06-06T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.09
113981,Emet Lane,2023-06-06T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.75
113981,Emet Lane,2023-06-06T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.4
113981,Emet Lane,2023-06-06T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.4
113981,Emet Lane,2023-06-06T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.4
113981,Emet Lane,2023-06-06T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.7
113981,Emet Lane,2023-06-06T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-06T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-06T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.39
113981,Emet Lane,2023-06-06T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.01
113981,Emet Lane,2023-06-06T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.44
113981,Emet Lane,2023-06-06T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.01
113981,Emet Lane,2023-06-06T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.4
113981,Emet Lane,2023-06-06T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.6
113981,Emet Lane,2023-06-06T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.1
113981,Emet Lane,2023-06-06T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,84.9
113981,Emet Lane,2023-06-06T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.09
113981,Emet Lane,2023-06-06T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-06T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.03
113981,Emet Lane,2023-06-06T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.52
113981,Emet Lane,2023-06-06T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.45
113981,Emet Lane,2023-06-06T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.41
113981,Emet Lane,2023-06-06T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
113981,Emet Lane,2023-06-06T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.9
113981,Emet Lane,2023-06-06T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
113981,Emet Lane,2023-06-06T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.5
113981,Emet Lane,2023-06-06T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
113981,Emet Lane,2023-06-06T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-06T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-06T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.48
113981,Emet Lane,2023-06-06T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.75
113981,Emet Lane,2023-06-06T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.26
113981,Emet Lane,2023-06-06T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
113981,Emet Lane,2023-06-06T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
113981,Emet Lane,2023-06-06T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
113981,Emet Lane,2023-06-06T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.5
113981,Emet Lane,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,31.4
113981,Emet Lane,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
113981,Emet Lane,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
113981,Emet Lane,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
113981,Emet Lane,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
113981,Emet Lane,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
113981,Emet Lane,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
113981,Emet Lane,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
113981,Emet Lane,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
113981,Emet Lane,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.36
113981,Emet Lane,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.06
113981,Emet Lane,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.73
113981,Emet Lane,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,46.44
113981,Emet Lane,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,105.4
113981,Emet Lane,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
113981,Emet Lane,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
113981,Emet Lane,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
113981,Emet Lane,2023-06-06T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-06T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-06T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-06T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.17
113981,Emet Lane,2023-06-06T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.52
113981,Emet Lane,2023-06-06T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.32
113981,Emet Lane,2023-06-06T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.1
113981,Emet Lane,2023-06-06T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.3
113981,Emet Lane,2023-06-06T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.6
113981,Emet Lane,2023-06-06T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.5
113981,Emet Lane,2023-06-06T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-06T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-06T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.37
113981,Emet Lane,2023-06-06T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.92
113981,Emet Lane,2023-06-06T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.76
113981,Emet Lane,2023-06-06T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.37
113981,Emet Lane,2023-06-06T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.6
113981,Emet Lane,2023-06-06T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.3
113981,Emet Lane,2023-06-06T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.6
113981,Emet Lane,2023-06-06T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.1
113981,Emet Lane,2023-06-06T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.22
113981,Emet Lane,2023-06-06T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-06T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.96
113981,Emet Lane,2023-06-06T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.35
113981,Emet Lane,2023-06-06T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.47
113981,Emet Lane,2023-06-06T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.74
113981,Emet Lane,2023-06-06T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
113981,Emet Lane,2023-06-06T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.6
113981,Emet Lane,2023-06-06T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
113981,Emet Lane,2023-06-06T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.4
113981,Emet Lane,2023-06-06T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-06T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-06T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-06-06T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.65
113981,Emet Lane,2023-06-06T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.81
113981,Emet Lane,2023-06-06T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.61
113981,Emet Lane,2023-06-06T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
113981,Emet Lane,2023-06-06T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
113981,Emet Lane,2023-06-06T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
113981,Emet Lane,2023-06-06T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.4
113981,Emet Lane,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,31.4
113981,Emet Lane,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
113981,Emet Lane,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
113981,Emet Lane,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113981,Emet Lane,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
113981,Emet Lane,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
113981,Emet Lane,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
113981,Emet Lane,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
113981,Emet Lane,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
113981,Emet Lane,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.87
113981,Emet Lane,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.09
113981,Emet Lane,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.55
113981,Emet Lane,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,47.04
113981,Emet Lane,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
113981,Emet Lane,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
113981,Emet Lane,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
113981,Emet Lane,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
113981,Emet Lane,2023-06-06T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-06T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.4
113981,Emet Lane,2023-06-06T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-06T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.77
113981,Emet Lane,2023-06-06T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.31
113981,Emet Lane,2023-06-06T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.04
113981,Emet Lane,2023-06-06T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.9
113981,Emet Lane,2023-06-06T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.0
113981,Emet Lane,2023-06-06T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.9
113981,Emet Lane,2023-06-06T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.4
113981,Emet Lane,2023-06-06T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-06T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-06T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.13
113981,Emet Lane,2023-06-06T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.26
113981,Emet Lane,2023-06-06T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.7
113981,Emet Lane,2023-06-06T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.24
113981,Emet Lane,2023-06-06T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.2
113981,Emet Lane,2023-06-06T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.3
113981,Emet Lane,2023-06-06T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.4
113981,Emet Lane,2023-06-06T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.3
113981,Emet Lane,2023-06-06T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.15
113981,Emet Lane,2023-06-06T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-06T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-06T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.4
113981,Emet Lane,2023-06-06T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.57
113981,Emet Lane,2023-06-06T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.13
113981,Emet Lane,2023-06-06T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
113981,Emet Lane,2023-06-06T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.7
113981,Emet Lane,2023-06-06T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
113981,Emet Lane,2023-06-06T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.3
113981,Emet Lane,2023-06-06T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-06T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-06T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-06-06T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.54
113981,Emet Lane,2023-06-06T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.46
113981,Emet Lane,2023-06-06T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.23
113981,Emet Lane,2023-06-06T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
113981,Emet Lane,2023-06-06T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
113981,Emet Lane,2023-06-06T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.7
113981,Emet Lane,2023-06-06T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.8
113981,Emet Lane,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,31.4
113981,Emet Lane,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
113981,Emet Lane,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
113981,Emet Lane,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113981,Emet Lane,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
113981,Emet Lane,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
113981,Emet Lane,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
113981,Emet Lane,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
113981,Emet Lane,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
113981,Emet Lane,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.7
113981,Emet Lane,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.98
113981,Emet Lane,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.03
113981,Emet Lane,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,45.65
113981,Emet Lane,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,99.7
113981,Emet Lane,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
113981,Emet Lane,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
113981,Emet Lane,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
113981,Emet Lane,2023-06-06T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-06T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-06T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-06T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.97
113981,Emet Lane,2023-06-06T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.73
113981,Emet Lane,2023-06-06T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.44
113981,Emet Lane,2023-06-06T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.0
113981,Emet Lane,2023-06-06T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
113981,Emet Lane,2023-06-06T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.5
113981,Emet Lane,2023-06-06T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.2
113981,Emet Lane,2023-06-06T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-06T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-06T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-06T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.39
113981,Emet Lane,2023-06-06T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.59
113981,Emet Lane,2023-06-06T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.42
113981,Emet Lane,2023-06-06T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.6
113981,Emet Lane,2023-06-06T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.0
113981,Emet Lane,2023-06-06T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.3
113981,Emet Lane,2023-06-06T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.5
113981,Emet Lane,2023-06-06T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.15
113981,Emet Lane,2023-06-06T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-06T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.82
113981,Emet Lane,2023-06-06T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.69
113981,Emet Lane,2023-06-06T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.22
113981,Emet Lane,2023-06-06T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.52
113981,Emet Lane,2023-06-06T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.2
113981,Emet Lane,2023-06-06T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.6
113981,Emet Lane,2023-06-06T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.4
113981,Emet Lane,2023-06-06T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.6
113981,Emet Lane,2023-06-06T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
113981,Emet Lane,2023-06-06T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-06T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-06T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.03
113981,Emet Lane,2023-06-06T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.53
113981,Emet Lane,2023-06-06T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.87
113981,Emet Lane,2023-06-06T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
113981,Emet Lane,2023-06-06T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
113981,Emet Lane,2023-06-06T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
113981,Emet Lane,2023-06-06T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.2
113981,Emet Lane,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,31.3
113981,Emet Lane,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113981,Emet Lane,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
113981,Emet Lane,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113981,Emet Lane,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
113981,Emet Lane,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
113981,Emet Lane,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
113981,Emet Lane,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
113981,Emet Lane,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
113981,Emet Lane,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.33
113981,Emet Lane,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,40.08
113981,Emet Lane,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.07
113981,Emet Lane,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,42.25
113981,Emet Lane,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
113981,Emet Lane,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
113981,Emet Lane,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
113981,Emet Lane,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
113981,Emet Lane,2023-06-06T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
113981,Emet Lane,2023-06-06T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.92
113981,Emet Lane,2023-06-06T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-06T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.82
113981,Emet Lane,2023-06-06T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.09
113981,Emet Lane,2023-06-06T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.29
113981,Emet Lane,2023-06-06T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
113981,Emet Lane,2023-06-06T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.1
113981,Emet Lane,2023-06-06T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.0
113981,Emet Lane,2023-06-06T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.4
113981,Emet Lane,2023-06-06T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-06T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-06T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-06T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.64
113981,Emet Lane,2023-06-06T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.37
113981,Emet Lane,2023-06-06T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.72
113981,Emet Lane,2023-06-06T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.0
113981,Emet Lane,2023-06-06T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.6
113981,Emet Lane,2023-06-06T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.8
113981,Emet Lane,2023-06-06T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.1
113981,Emet Lane,2023-06-06T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.93
113981,Emet Lane,2023-06-06T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-06T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.09
113981,Emet Lane,2023-06-06T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.64
113981,Emet Lane,2023-06-06T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.98
113981,Emet Lane,2023-06-06T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.25
113981,Emet Lane,2023-06-06T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,53.1
113981,Emet Lane,2023-06-06T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.5
113981,Emet Lane,2023-06-06T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
113981,Emet Lane,2023-06-06T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.9
113981,Emet Lane,2023-06-06T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-06T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-06T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-06T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.06
113981,Emet Lane,2023-06-06T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.58
113981,Emet Lane,2023-06-06T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.87
113981,Emet Lane,2023-06-06T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
113981,Emet Lane,2023-06-06T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
113981,Emet Lane,2023-06-06T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.1
113981,Emet Lane,2023-06-06T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.5
113981,Emet Lane,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,31.3
113981,Emet Lane,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
113981,Emet Lane,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
113981,Emet Lane,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113981,Emet Lane,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
113981,Emet Lane,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
113981,Emet Lane,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
113981,Emet Lane,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
113981,Emet Lane,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
113981,Emet Lane,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.88
113981,Emet Lane,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.15
113981,Emet Lane,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.02
113981,Emet Lane,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,44.13
113981,Emet Lane,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
113981,Emet Lane,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
113981,Emet Lane,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
113981,Emet Lane,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
113981,Emet Lane,2023-06-06T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
113981,Emet Lane,2023-06-06T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.05
113981,Emet Lane,2023-06-06T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-06T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.84
113981,Emet Lane,2023-06-06T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.38
113981,Emet Lane,2023-06-06T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.32
113981,Emet Lane,2023-06-06T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,52.3
113981,Emet Lane,2023-06-06T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.7
113981,Emet Lane,2023-06-06T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,70.0
113981,Emet Lane,2023-06-06T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.4
113981,Emet Lane,2023-06-06T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
113981,Emet Lane,2023-06-06T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-06T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-06T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.07
113981,Emet Lane,2023-06-06T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.64
113981,Emet Lane,2023-06-06T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.53
113981,Emet Lane,2023-06-06T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,37.1
113981,Emet Lane,2023-06-06T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.5
113981,Emet Lane,2023-06-06T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.8
113981,Emet Lane,2023-06-06T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.9
113981,Emet Lane,2023-06-06T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.63
113981,Emet Lane,2023-06-06T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
113981,Emet Lane,2023-06-06T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.52
113981,Emet Lane,2023-06-06T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,21.18
113981,Emet Lane,2023-06-06T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.85
113981,Emet Lane,2023-06-06T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.81
113981,Emet Lane,2023-06-06T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,58.0
113981,Emet Lane,2023-06-06T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,90.6
113981,Emet Lane,2023-06-06T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
113981,Emet Lane,2023-06-06T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.5
113981,Emet Lane,2023-06-06T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-06T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-06T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-06T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.29
113981,Emet Lane,2023-06-06T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.1
113981,Emet Lane,2023-06-06T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.78
113981,Emet Lane,2023-06-06T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
113981,Emet Lane,2023-06-06T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
113981,Emet Lane,2023-06-06T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
113981,Emet Lane,2023-06-06T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.0
113981,Emet Lane,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,31.2
113981,Emet Lane,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
113981,Emet Lane,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
113981,Emet Lane,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113981,Emet Lane,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
113981,Emet Lane,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
113981,Emet Lane,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
113981,Emet Lane,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
113981,Emet Lane,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
113981,Emet Lane,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.09
113981,Emet Lane,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,45.38
113981,Emet Lane,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,42.98
113981,Emet Lane,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,42.44
113981,Emet Lane,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
113981,Emet Lane,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
113981,Emet Lane,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
113981,Emet Lane,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
113981,Emet Lane,2023-06-06T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.68
113981,Emet Lane,2023-06-06T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-06T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-06T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.52
113981,Emet Lane,2023-06-06T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.21
113981,Emet Lane,2023-06-06T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.14
113981,Emet Lane,2023-06-06T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.7
113981,Emet Lane,2023-06-06T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.5
113981,Emet Lane,2023-06-06T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.8
113981,Emet Lane,2023-06-06T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.3
113981,Emet Lane,2023-06-06T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-06T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-06T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-06T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.63
113981,Emet Lane,2023-06-06T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.23
113981,Emet Lane,2023-06-06T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.99
113981,Emet Lane,2023-06-06T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.1
113981,Emet Lane,2023-06-06T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.9
113981,Emet Lane,2023-06-06T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.4
113981,Emet Lane,2023-06-06T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.1
113981,Emet Lane,2023-06-06T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-06T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
113981,Emet Lane,2023-06-06T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.7
113981,Emet Lane,2023-06-06T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.61
113981,Emet Lane,2023-06-06T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.44
113981,Emet Lane,2023-06-06T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.58
113981,Emet Lane,2023-06-06T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,43.6
113981,Emet Lane,2023-06-06T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.1
113981,Emet Lane,2023-06-06T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.3
113981,Emet Lane,2023-06-06T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.6
113981,Emet Lane,2023-06-06T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-06T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-06T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-06T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.58
113981,Emet Lane,2023-06-06T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.36
113981,Emet Lane,2023-06-06T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.63
113981,Emet Lane,2023-06-06T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
113981,Emet Lane,2023-06-06T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.3
113981,Emet Lane,2023-06-06T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
113981,Emet Lane,2023-06-06T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.5
113981,Emet Lane,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,31.2
113981,Emet Lane,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
113981,Emet Lane,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113981,Emet Lane,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
113981,Emet Lane,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113981,Emet Lane,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
113981,Emet Lane,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
113981,Emet Lane,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
113981,Emet Lane,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
113981,Emet Lane,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,44.35
113981,Emet Lane,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.24
113981,Emet Lane,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.34
113981,Emet Lane,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
113981,Emet Lane,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
113981,Emet Lane,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
113981,Emet Lane,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
113981,Emet Lane,2023-06-06T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
113981,Emet Lane,2023-06-06T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-06-06T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-06T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.67
113981,Emet Lane,2023-06-06T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.52
113981,Emet Lane,2023-06-06T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.39
113981,Emet Lane,2023-06-06T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,44.2
113981,Emet Lane,2023-06-06T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.7
113981,Emet Lane,2023-06-06T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.5
113981,Emet Lane,2023-06-06T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.1
113981,Emet Lane,2023-06-06T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-06T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-06T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-06T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.75
113981,Emet Lane,2023-06-06T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.4
113981,Emet Lane,2023-06-06T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.1
113981,Emet Lane,2023-06-06T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.0
113981,Emet Lane,2023-06-06T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.7
113981,Emet Lane,2023-06-06T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.6
113981,Emet Lane,2023-06-06T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,86.5
113981,Emet Lane,2023-06-06T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.62
113981,Emet Lane,2023-06-06T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-06T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.87
113981,Emet Lane,2023-06-06T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.84
113981,Emet Lane,2023-06-06T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.14
113981,Emet Lane,2023-06-06T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.23
113981,Emet Lane,2023-06-06T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,58.6
113981,Emet Lane,2023-06-06T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,83.6
113981,Emet Lane,2023-06-06T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
113981,Emet Lane,2023-06-06T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.1
113981,Emet Lane,2023-06-06T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-06T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-06T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-06T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.12
113981,Emet Lane,2023-06-06T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.44
113981,Emet Lane,2023-06-06T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.34
113981,Emet Lane,2023-06-06T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
113981,Emet Lane,2023-06-06T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
113981,Emet Lane,2023-06-06T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
113981,Emet Lane,2023-06-06T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.7
113981,Emet Lane,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,31.2
113981,Emet Lane,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113981,Emet Lane,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
113981,Emet Lane,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113981,Emet Lane,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
113981,Emet Lane,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
113981,Emet Lane,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
113981,Emet Lane,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
113981,Emet Lane,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.77
113981,Emet Lane,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,46.39
113981,Emet Lane,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.5
113981,Emet Lane,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,46.06
113981,Emet Lane,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
113981,Emet Lane,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
113981,Emet Lane,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
113981,Emet Lane,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
113981,Emet Lane,2023-06-06T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
113981,Emet Lane,2023-06-06T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.94
113981,Emet Lane,2023-06-06T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-06T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.34
113981,Emet Lane,2023-06-06T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.47
113981,Emet Lane,2023-06-06T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.45
113981,Emet Lane,2023-06-06T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.6
113981,Emet Lane,2023-06-06T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.7
113981,Emet Lane,2023-06-06T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.0
113981,Emet Lane,2023-06-06T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.4
113981,Emet Lane,2023-06-06T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-06T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-06T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-06T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.22
113981,Emet Lane,2023-06-06T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.57
113981,Emet Lane,2023-06-06T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.88
113981,Emet Lane,2023-06-06T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
113981,Emet Lane,2023-06-06T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.0
113981,Emet Lane,2023-06-06T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.8
113981,Emet Lane,2023-06-06T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.3
113981,Emet Lane,2023-06-06T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.86
113981,Emet Lane,2023-06-06T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-06T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.49
113981,Emet Lane,2023-06-06T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.43
113981,Emet Lane,2023-06-06T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.77
113981,Emet Lane,2023-06-06T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.97
113981,Emet Lane,2023-06-06T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.1
113981,Emet Lane,2023-06-06T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.4
113981,Emet Lane,2023-06-06T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
113981,Emet Lane,2023-06-06T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.5
113981,Emet Lane,2023-06-06T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-06T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
113981,Emet Lane,2023-06-06T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-06-06T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.09
113981,Emet Lane,2023-06-06T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.9
113981,Emet Lane,2023-06-06T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.61
113981,Emet Lane,2023-06-06T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
113981,Emet Lane,2023-06-06T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.0
113981,Emet Lane,2023-06-06T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
113981,Emet Lane,2023-06-06T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
113981,Emet Lane,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,31.2
113981,Emet Lane,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
113981,Emet Lane,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
113981,Emet Lane,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113981,Emet Lane,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
113981,Emet Lane,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
113981,Emet Lane,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
113981,Emet Lane,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
113981,Emet Lane,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
113981,Emet Lane,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
113981,Emet Lane,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.08
113981,Emet Lane,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.71
113981,Emet Lane,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.91
113981,Emet Lane,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
