Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
113981,Emet Lane,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
113981,Emet Lane,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
113981,Emet Lane,2023-06-06T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
113981,Emet Lane,2023-06-06T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.17
113981,Emet Lane,2023-06-06T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-06T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.23
113981,Emet Lane,2023-06-06T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.21
113981,Emet Lane,2023-06-06T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.25
113981,Emet Lane,2023-06-06T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.7
113981,Emet Lane,2023-06-06T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.7
113981,Emet Lane,2023-06-06T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.3
113981,Emet Lane,2023-06-06T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.2
113981,Emet Lane,2023-06-06T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-06T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-06T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-06T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.52
113981,Emet Lane,2023-06-06T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.2
113981,Emet Lane,2023-06-06T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.15
113981,Emet Lane,2023-06-06T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.1
113981,Emet Lane,2023-06-06T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.9
113981,Emet Lane,2023-06-06T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.0
113981,Emet Lane,2023-06-06T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.2
113981,Emet Lane,2023-06-06T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.91
113981,Emet Lane,2023-06-06T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-06T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.42
113981,Emet Lane,2023-06-06T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.53
113981,Emet Lane,2023-06-06T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.93
113981,Emet Lane,2023-06-06T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.53
113981,Emet Lane,2023-06-06T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.4
113981,Emet Lane,2023-06-06T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.9
113981,Emet Lane,2023-06-06T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
113981,Emet Lane,2023-06-06T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.6
113981,Emet Lane,2023-06-06T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-06T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-06T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-06T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.52
113981,Emet Lane,2023-06-06T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.25
113981,Emet Lane,2023-06-06T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.37
113981,Emet Lane,2023-06-06T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
113981,Emet Lane,2023-06-06T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
113981,Emet Lane,2023-06-06T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-06-06T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.0
113981,Emet Lane,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,31.2
113981,Emet Lane,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113981,Emet Lane,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
113981,Emet Lane,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113981,Emet Lane,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
113981,Emet Lane,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
113981,Emet Lane,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
113981,Emet Lane,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
113981,Emet Lane,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
113981,Emet Lane,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.8
113981,Emet Lane,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.58
113981,Emet Lane,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.3
113981,Emet Lane,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
113981,Emet Lane,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
113981,Emet Lane,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
113981,Emet Lane,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
113981,Emet Lane,2023-06-06T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-06T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.99
113981,Emet Lane,2023-06-06T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-06T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.7
113981,Emet Lane,2023-06-06T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.03
113981,Emet Lane,2023-06-06T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.58
113981,Emet Lane,2023-06-06T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.7
113981,Emet Lane,2023-06-06T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.8
113981,Emet Lane,2023-06-06T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.6
113981,Emet Lane,2023-06-06T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.1
113981,Emet Lane,2023-06-06T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-06T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-06T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-06T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.86
113981,Emet Lane,2023-06-06T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.45
113981,Emet Lane,2023-06-06T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.52
113981,Emet Lane,2023-06-06T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
113981,Emet Lane,2023-06-06T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.7
113981,Emet Lane,2023-06-06T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.7
113981,Emet Lane,2023-06-06T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.2
113981,Emet Lane,2023-06-06T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.7
113981,Emet Lane,2023-06-06T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-06T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.06
113981,Emet Lane,2023-06-06T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.53
113981,Emet Lane,2023-06-06T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.33
113981,Emet Lane,2023-06-06T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.51
113981,Emet Lane,2023-06-06T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.5
113981,Emet Lane,2023-06-06T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.3
113981,Emet Lane,2023-06-06T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.9
113981,Emet Lane,2023-06-06T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.1
113981,Emet Lane,2023-06-06T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
113981,Emet Lane,2023-06-06T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-06T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-06T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.82
113981,Emet Lane,2023-06-06T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.72
113981,Emet Lane,2023-06-06T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.18
113981,Emet Lane,2023-06-06T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
113981,Emet Lane,2023-06-06T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
113981,Emet Lane,2023-06-06T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
113981,Emet Lane,2023-06-06T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.3
113981,Emet Lane,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,31.1
113981,Emet Lane,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113981,Emet Lane,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
113981,Emet Lane,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113981,Emet Lane,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
113981,Emet Lane,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
113981,Emet Lane,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
113981,Emet Lane,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
113981,Emet Lane,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
113981,Emet Lane,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
113981,Emet Lane,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.9
113981,Emet Lane,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.52
113981,Emet Lane,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.8
113981,Emet Lane,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
113981,Emet Lane,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
113981,Emet Lane,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
113981,Emet Lane,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
113981,Emet Lane,2023-06-06T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-06T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.06
113981,Emet Lane,2023-06-06T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-06T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.6
113981,Emet Lane,2023-06-06T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.74
113981,Emet Lane,2023-06-06T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.22
113981,Emet Lane,2023-06-06T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.5
113981,Emet Lane,2023-06-06T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.3
113981,Emet Lane,2023-06-06T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.1
113981,Emet Lane,2023-06-06T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.2
113981,Emet Lane,2023-06-06T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-06-06T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-06T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-06T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.13
113981,Emet Lane,2023-06-06T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.46
113981,Emet Lane,2023-06-06T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.56
113981,Emet Lane,2023-06-06T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
113981,Emet Lane,2023-06-06T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.9
113981,Emet Lane,2023-06-06T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.4
113981,Emet Lane,2023-06-06T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.6
113981,Emet Lane,2023-06-06T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.45
113981,Emet Lane,2023-06-06T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-06T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.27
113981,Emet Lane,2023-06-06T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.7
113981,Emet Lane,2023-06-06T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.67
113981,Emet Lane,2023-06-06T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.53
113981,Emet Lane,2023-06-06T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,51.2
113981,Emet Lane,2023-06-06T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.0
113981,Emet Lane,2023-06-06T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
113981,Emet Lane,2023-06-06T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.6
113981,Emet Lane,2023-06-06T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
113981,Emet Lane,2023-06-06T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-06T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-06T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.01
113981,Emet Lane,2023-06-06T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.21
113981,Emet Lane,2023-06-06T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.2
113981,Emet Lane,2023-06-06T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
113981,Emet Lane,2023-06-06T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
113981,Emet Lane,2023-06-06T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.7
113981,Emet Lane,2023-06-06T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.2
113981,Emet Lane,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,31.2
113981,Emet Lane,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113981,Emet Lane,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
113981,Emet Lane,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113981,Emet Lane,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
113981,Emet Lane,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
113981,Emet Lane,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
113981,Emet Lane,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
113981,Emet Lane,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
113981,Emet Lane,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
113981,Emet Lane,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.45
113981,Emet Lane,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.09
113981,Emet Lane,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.52
113981,Emet Lane,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
113981,Emet Lane,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
113981,Emet Lane,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
113981,Emet Lane,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
113981,Emet Lane,2023-06-06T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-06T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-06T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-06T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.3
113981,Emet Lane,2023-06-06T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.5
113981,Emet Lane,2023-06-06T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.56
113981,Emet Lane,2023-06-06T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.8
113981,Emet Lane,2023-06-06T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.8
113981,Emet Lane,2023-06-06T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.5
113981,Emet Lane,2023-06-06T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.0
113981,Emet Lane,2023-06-06T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-06T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-06T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-06T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.38
113981,Emet Lane,2023-06-06T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.18
113981,Emet Lane,2023-06-06T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.61
113981,Emet Lane,2023-06-06T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.7
113981,Emet Lane,2023-06-06T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.6
113981,Emet Lane,2023-06-06T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.1
113981,Emet Lane,2023-06-06T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.8
113981,Emet Lane,2023-06-06T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.81
113981,Emet Lane,2023-06-06T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-06T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.81
113981,Emet Lane,2023-06-06T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.15
113981,Emet Lane,2023-06-06T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.93
113981,Emet Lane,2023-06-06T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.96
113981,Emet Lane,2023-06-06T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,52.8
113981,Emet Lane,2023-06-06T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.1
113981,Emet Lane,2023-06-06T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.1
113981,Emet Lane,2023-06-06T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.0
113981,Emet Lane,2023-06-06T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-06T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-06T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-06T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.75
113981,Emet Lane,2023-06-06T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.95
113981,Emet Lane,2023-06-06T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.97
113981,Emet Lane,2023-06-06T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
113981,Emet Lane,2023-06-06T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
113981,Emet Lane,2023-06-06T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.3
113981,Emet Lane,2023-06-06T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.9
113981,Emet Lane,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,31.2
113981,Emet Lane,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113981,Emet Lane,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
113981,Emet Lane,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113981,Emet Lane,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
113981,Emet Lane,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
113981,Emet Lane,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
113981,Emet Lane,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
113981,Emet Lane,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
113981,Emet Lane,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
113981,Emet Lane,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.58
113981,Emet Lane,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.55
113981,Emet Lane,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.11
113981,Emet Lane,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
113981,Emet Lane,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
113981,Emet Lane,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
113981,Emet Lane,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
113981,Emet Lane,2023-06-06T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-06T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-06T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-06T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.62
113981,Emet Lane,2023-06-06T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.34
113981,Emet Lane,2023-06-06T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.37
113981,Emet Lane,2023-06-06T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.1
113981,Emet Lane,2023-06-06T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.7
113981,Emet Lane,2023-06-06T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.1
113981,Emet Lane,2023-06-06T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.5
113981,Emet Lane,2023-06-06T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-06T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-06T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-06T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.14
113981,Emet Lane,2023-06-06T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.5
113981,Emet Lane,2023-06-06T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.64
113981,Emet Lane,2023-06-06T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
113981,Emet Lane,2023-06-06T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.5
113981,Emet Lane,2023-06-06T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.5
113981,Emet Lane,2023-06-06T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.7
113981,Emet Lane,2023-06-06T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.84
113981,Emet Lane,2023-06-06T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-06T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.07
113981,Emet Lane,2023-06-06T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.07
113981,Emet Lane,2023-06-06T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.14
113981,Emet Lane,2023-06-06T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.35
113981,Emet Lane,2023-06-06T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,49.6
113981,Emet Lane,2023-06-06T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.4
113981,Emet Lane,2023-06-06T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
113981,Emet Lane,2023-06-06T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.3
113981,Emet Lane,2023-06-06T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-06T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-06T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-06T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.96
113981,Emet Lane,2023-06-06T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.74
113981,Emet Lane,2023-06-06T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.24
113981,Emet Lane,2023-06-06T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
113981,Emet Lane,2023-06-06T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
113981,Emet Lane,2023-06-06T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.0
113981,Emet Lane,2023-06-06T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
113981,Emet Lane,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,31.2
113981,Emet Lane,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113981,Emet Lane,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
113981,Emet Lane,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113981,Emet Lane,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
113981,Emet Lane,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
113981,Emet Lane,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
113981,Emet Lane,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
113981,Emet Lane,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
113981,Emet Lane,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
113981,Emet Lane,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.79
113981,Emet Lane,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,36.72
113981,Emet Lane,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,40.61
113981,Emet Lane,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
113981,Emet Lane,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
113981,Emet Lane,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
113981,Emet Lane,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
113981,Emet Lane,2023-06-06T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-06T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-06T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-06T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.9
113981,Emet Lane,2023-06-06T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.94
113981,Emet Lane,2023-06-06T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.0
113981,Emet Lane,2023-06-06T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.5
113981,Emet Lane,2023-06-06T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.7
113981,Emet Lane,2023-06-06T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.0
113981,Emet Lane,2023-06-06T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.1
113981,Emet Lane,2023-06-06T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-06T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-06T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-06T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.11
113981,Emet Lane,2023-06-06T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.8
113981,Emet Lane,2023-06-06T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.71
113981,Emet Lane,2023-06-06T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,46.2
113981,Emet Lane,2023-06-06T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.6
113981,Emet Lane,2023-06-06T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.0
113981,Emet Lane,2023-06-06T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.1
113981,Emet Lane,2023-06-06T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.99
113981,Emet Lane,2023-06-06T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-06T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.49
113981,Emet Lane,2023-06-06T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.76
113981,Emet Lane,2023-06-06T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.44
113981,Emet Lane,2023-06-06T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.93
113981,Emet Lane,2023-06-06T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
113981,Emet Lane,2023-06-06T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.5
113981,Emet Lane,2023-06-06T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.9
113981,Emet Lane,2023-06-06T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.2
113981,Emet Lane,2023-06-06T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-06T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-06T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-06T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.35
113981,Emet Lane,2023-06-06T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.59
113981,Emet Lane,2023-06-06T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.25
113981,Emet Lane,2023-06-06T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
113981,Emet Lane,2023-06-06T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
113981,Emet Lane,2023-06-06T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.2
113981,Emet Lane,2023-06-06T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.3
113981,Emet Lane,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,31.2
113981,Emet Lane,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113981,Emet Lane,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
113981,Emet Lane,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113981,Emet Lane,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
113981,Emet Lane,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
113981,Emet Lane,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
113981,Emet Lane,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
113981,Emet Lane,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
113981,Emet Lane,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
113981,Emet Lane,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.12
113981,Emet Lane,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,34.77
113981,Emet Lane,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,42.89
113981,Emet Lane,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,98.1
113981,Emet Lane,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
113981,Emet Lane,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
113981,Emet Lane,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
113981,Emet Lane,2023-06-06T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-06T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.13
113981,Emet Lane,2023-06-06T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-06T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.23
113981,Emet Lane,2023-06-06T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.78
113981,Emet Lane,2023-06-06T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.24
113981,Emet Lane,2023-06-06T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.2
113981,Emet Lane,2023-06-06T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
113981,Emet Lane,2023-06-06T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.4
113981,Emet Lane,2023-06-06T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.0
113981,Emet Lane,2023-06-06T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-06T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-06T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-06T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.73
113981,Emet Lane,2023-06-06T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.31
113981,Emet Lane,2023-06-06T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.52
113981,Emet Lane,2023-06-06T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
113981,Emet Lane,2023-06-06T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.0
113981,Emet Lane,2023-06-06T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.5
113981,Emet Lane,2023-06-06T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.0
113981,Emet Lane,2023-06-06T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.0
113981,Emet Lane,2023-06-06T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-06T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.56
113981,Emet Lane,2023-06-06T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.04
113981,Emet Lane,2023-06-06T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.11
113981,Emet Lane,2023-06-06T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.99
113981,Emet Lane,2023-06-06T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
113981,Emet Lane,2023-06-06T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.6
113981,Emet Lane,2023-06-06T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.2
113981,Emet Lane,2023-06-06T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.8
113981,Emet Lane,2023-06-06T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-06T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-06T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-06T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.87
113981,Emet Lane,2023-06-06T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.18
113981,Emet Lane,2023-06-06T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.84
113981,Emet Lane,2023-06-06T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
113981,Emet Lane,2023-06-06T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
113981,Emet Lane,2023-06-06T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.5
113981,Emet Lane,2023-06-06T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
113981,Emet Lane,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,31.3
113981,Emet Lane,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113981,Emet Lane,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
113981,Emet Lane,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113981,Emet Lane,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
113981,Emet Lane,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113981,Emet Lane,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
113981,Emet Lane,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
113981,Emet Lane,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
113981,Emet Lane,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
113981,Emet Lane,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.86
113981,Emet Lane,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.38
113981,Emet Lane,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.59
113981,Emet Lane,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
113981,Emet Lane,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
113981,Emet Lane,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
113981,Emet Lane,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
113981,Emet Lane,2023-06-06T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-06T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.17
113981,Emet Lane,2023-06-06T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-06T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.4
113981,Emet Lane,2023-06-06T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.24
113981,Emet Lane,2023-06-06T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.83
113981,Emet Lane,2023-06-06T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.8
113981,Emet Lane,2023-06-06T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.0
113981,Emet Lane,2023-06-06T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.8
113981,Emet Lane,2023-06-06T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.9
113981,Emet Lane,2023-06-06T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-06T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-06T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-06T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.24
113981,Emet Lane,2023-06-06T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.02
113981,Emet Lane,2023-06-06T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.43
113981,Emet Lane,2023-06-06T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
113981,Emet Lane,2023-06-06T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
113981,Emet Lane,2023-06-06T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.2
113981,Emet Lane,2023-06-06T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.2
113981,Emet Lane,2023-06-06T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.98
113981,Emet Lane,2023-06-06T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-06T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.69
113981,Emet Lane,2023-06-06T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.43
113981,Emet Lane,2023-06-06T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.03
113981,Emet Lane,2023-06-06T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.1
113981,Emet Lane,2023-06-06T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
113981,Emet Lane,2023-06-06T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.2
113981,Emet Lane,2023-06-06T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
113981,Emet Lane,2023-06-06T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.7
113981,Emet Lane,2023-06-06T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-06T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-06T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-06T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.47
113981,Emet Lane,2023-06-06T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.07
113981,Emet Lane,2023-06-06T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.3
113981,Emet Lane,2023-06-06T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
113981,Emet Lane,2023-06-06T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
113981,Emet Lane,2023-06-06T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.4
113981,Emet Lane,2023-06-06T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
113981,Emet Lane,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,31.3
113981,Emet Lane,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113981,Emet Lane,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
113981,Emet Lane,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113981,Emet Lane,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
113981,Emet Lane,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
113981,Emet Lane,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
113981,Emet Lane,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
113981,Emet Lane,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
113981,Emet Lane,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
113981,Emet Lane,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.54
113981,Emet Lane,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.36
113981,Emet Lane,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.66
113981,Emet Lane,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
113981,Emet Lane,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
113981,Emet Lane,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
113981,Emet Lane,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
113981,Emet Lane,2023-06-06T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
113981,Emet Lane,2023-06-06T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-06T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-06T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.43
113981,Emet Lane,2023-06-06T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.79
113981,Emet Lane,2023-06-06T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.19
113981,Emet Lane,2023-06-06T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.3
113981,Emet Lane,2023-06-06T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.1
113981,Emet Lane,2023-06-06T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.7
113981,Emet Lane,2023-06-06T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.3
113981,Emet Lane,2023-06-06T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-06T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-06T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-06T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.37
113981,Emet Lane,2023-06-06T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.93
113981,Emet Lane,2023-06-06T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.31
113981,Emet Lane,2023-06-06T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
113981,Emet Lane,2023-06-06T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.1
113981,Emet Lane,2023-06-06T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.6
113981,Emet Lane,2023-06-06T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.5
113981,Emet Lane,2023-06-06T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.73
113981,Emet Lane,2023-06-06T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-06T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.11
113981,Emet Lane,2023-06-06T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.78
113981,Emet Lane,2023-06-06T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.36
113981,Emet Lane,2023-06-06T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.64
113981,Emet Lane,2023-06-06T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
113981,Emet Lane,2023-06-06T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.6
113981,Emet Lane,2023-06-06T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
113981,Emet Lane,2023-06-06T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
113981,Emet Lane,2023-06-06T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-06T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-06T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-06T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.22
113981,Emet Lane,2023-06-06T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.81
113981,Emet Lane,2023-06-06T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.0
113981,Emet Lane,2023-06-06T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
113981,Emet Lane,2023-06-06T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
113981,Emet Lane,2023-06-06T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.8
113981,Emet Lane,2023-06-06T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.9
113981,Emet Lane,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,31.4
113981,Emet Lane,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113981,Emet Lane,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
113981,Emet Lane,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113981,Emet Lane,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
113981,Emet Lane,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
113981,Emet Lane,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
113981,Emet Lane,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
113981,Emet Lane,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
113981,Emet Lane,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
113981,Emet Lane,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.81
113981,Emet Lane,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.89
113981,Emet Lane,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.14
113981,Emet Lane,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
113981,Emet Lane,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
113981,Emet Lane,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
113981,Emet Lane,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
113981,Emet Lane,2023-06-06T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-06T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-06T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-06T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.29
113981,Emet Lane,2023-06-06T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.85
113981,Emet Lane,2023-06-06T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.21
113981,Emet Lane,2023-06-06T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.7
113981,Emet Lane,2023-06-06T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.3
113981,Emet Lane,2023-06-06T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.5
113981,Emet Lane,2023-06-06T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.9
113981,Emet Lane,2023-06-06T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-06T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-06T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-06T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.59
113981,Emet Lane,2023-06-06T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.08
113981,Emet Lane,2023-06-06T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.01
113981,Emet Lane,2023-06-06T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
113981,Emet Lane,2023-06-06T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.8
113981,Emet Lane,2023-06-06T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.7
113981,Emet Lane,2023-06-06T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.4
113981,Emet Lane,2023-06-06T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.72
113981,Emet Lane,2023-06-06T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-06T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.52
113981,Emet Lane,2023-06-06T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.71
113981,Emet Lane,2023-06-06T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.68
113981,Emet Lane,2023-06-06T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.91
113981,Emet Lane,2023-06-06T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
113981,Emet Lane,2023-06-06T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.7
113981,Emet Lane,2023-06-06T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
113981,Emet Lane,2023-06-06T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.3
113981,Emet Lane,2023-06-06T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-06T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-06T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-06T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.69
113981,Emet Lane,2023-06-06T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.9
113981,Emet Lane,2023-06-06T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.54
113981,Emet Lane,2023-06-06T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
113981,Emet Lane,2023-06-06T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
113981,Emet Lane,2023-06-06T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
113981,Emet Lane,2023-06-06T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.9
113981,Emet Lane,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,31.5
113981,Emet Lane,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113981,Emet Lane,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
113981,Emet Lane,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113981,Emet Lane,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
113981,Emet Lane,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
113981,Emet Lane,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
113981,Emet Lane,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
113981,Emet Lane,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
113981,Emet Lane,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
113981,Emet Lane,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.28
113981,Emet Lane,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.52
113981,Emet Lane,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.67
113981,Emet Lane,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
