Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
113981,Emet Lane,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
113981,Emet Lane,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
113981,Emet Lane,2023-06-06T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
113981,Emet Lane,2023-06-06T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.32
113981,Emet Lane,2023-06-06T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-06T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.75
113981,Emet Lane,2023-06-06T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.41
113981,Emet Lane,2023-06-06T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.42
113981,Emet Lane,2023-06-06T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.5
113981,Emet Lane,2023-06-06T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.1
113981,Emet Lane,2023-06-06T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.2
113981,Emet Lane,2023-06-06T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.2
113981,Emet Lane,2023-06-06T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-06T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-06T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-06T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.54
113981,Emet Lane,2023-06-06T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.18
113981,Emet Lane,2023-06-06T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.5
113981,Emet Lane,2023-06-06T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
113981,Emet Lane,2023-06-06T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.9
113981,Emet Lane,2023-06-06T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.3
113981,Emet Lane,2023-06-06T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
113981,Emet Lane,2023-06-06T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.81
113981,Emet Lane,2023-06-06T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-06T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.78
113981,Emet Lane,2023-06-06T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.63
113981,Emet Lane,2023-06-06T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.15
113981,Emet Lane,2023-06-06T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.5
113981,Emet Lane,2023-06-06T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
113981,Emet Lane,2023-06-06T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.6
113981,Emet Lane,2023-06-06T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
113981,Emet Lane,2023-06-06T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.3
113981,Emet Lane,2023-06-06T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-06T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-06T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-06T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.93
113981,Emet Lane,2023-06-06T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.66
113981,Emet Lane,2023-06-06T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.89
113981,Emet Lane,2023-06-06T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
113981,Emet Lane,2023-06-06T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
113981,Emet Lane,2023-06-06T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
113981,Emet Lane,2023-06-06T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.3
113981,Emet Lane,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,31.5
113981,Emet Lane,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
113981,Emet Lane,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
113981,Emet Lane,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113981,Emet Lane,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
113981,Emet Lane,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
113981,Emet Lane,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
113981,Emet Lane,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
113981,Emet Lane,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
113981,Emet Lane,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.38
113981,Emet Lane,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.85
113981,Emet Lane,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.4
113981,Emet Lane,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.3
113981,Emet Lane,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
113981,Emet Lane,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
113981,Emet Lane,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
113981,Emet Lane,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
113981,Emet Lane,2023-06-06T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-06T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.44
113981,Emet Lane,2023-06-06T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-06T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.23
113981,Emet Lane,2023-06-06T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.2
113981,Emet Lane,2023-06-06T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.96
113981,Emet Lane,2023-06-06T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
113981,Emet Lane,2023-06-06T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.8
113981,Emet Lane,2023-06-06T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.9
113981,Emet Lane,2023-06-06T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.7
113981,Emet Lane,2023-06-06T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-06T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-06T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-06T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.75
113981,Emet Lane,2023-06-06T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.17
113981,Emet Lane,2023-06-06T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.53
113981,Emet Lane,2023-06-06T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
113981,Emet Lane,2023-06-06T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
113981,Emet Lane,2023-06-06T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.3
113981,Emet Lane,2023-06-06T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
113981,Emet Lane,2023-06-06T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.81
113981,Emet Lane,2023-06-06T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-06T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.59
113981,Emet Lane,2023-06-06T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.64
113981,Emet Lane,2023-06-06T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.79
113981,Emet Lane,2023-06-06T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.37
113981,Emet Lane,2023-06-06T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
113981,Emet Lane,2023-06-06T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.2
113981,Emet Lane,2023-06-06T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
113981,Emet Lane,2023-06-06T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.5
113981,Emet Lane,2023-06-06T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-06T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-06T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-06T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.24
113981,Emet Lane,2023-06-06T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.88
113981,Emet Lane,2023-06-06T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.37
113981,Emet Lane,2023-06-06T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
113981,Emet Lane,2023-06-06T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
113981,Emet Lane,2023-06-06T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
113981,Emet Lane,2023-06-06T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
113981,Emet Lane,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,31.6
113981,Emet Lane,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
113981,Emet Lane,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
113981,Emet Lane,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113981,Emet Lane,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
113981,Emet Lane,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
113981,Emet Lane,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
113981,Emet Lane,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
113981,Emet Lane,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
113981,Emet Lane,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
113981,Emet Lane,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.87
113981,Emet Lane,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.05
113981,Emet Lane,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.24
113981,Emet Lane,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
113981,Emet Lane,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
113981,Emet Lane,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
113981,Emet Lane,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
113981,Emet Lane,2023-06-06T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-06T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.48
113981,Emet Lane,2023-06-06T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.88
113981,Emet Lane,2023-06-06T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.56
113981,Emet Lane,2023-06-06T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.12
113981,Emet Lane,2023-06-06T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.23
113981,Emet Lane,2023-06-06T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.4
113981,Emet Lane,2023-06-06T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
113981,Emet Lane,2023-06-06T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.5
113981,Emet Lane,2023-06-06T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.5
113981,Emet Lane,2023-06-06T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-06T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-06T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-06T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.3
113981,Emet Lane,2023-06-06T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.32
113981,Emet Lane,2023-06-06T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.37
113981,Emet Lane,2023-06-06T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.7
113981,Emet Lane,2023-06-06T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.4
113981,Emet Lane,2023-06-06T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.2
113981,Emet Lane,2023-06-06T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
113981,Emet Lane,2023-06-06T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.81
113981,Emet Lane,2023-06-06T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-06T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.63
113981,Emet Lane,2023-06-06T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.59
113981,Emet Lane,2023-06-06T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.44
113981,Emet Lane,2023-06-06T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.41
113981,Emet Lane,2023-06-06T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
113981,Emet Lane,2023-06-06T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.2
113981,Emet Lane,2023-06-06T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
113981,Emet Lane,2023-06-06T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
113981,Emet Lane,2023-06-06T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-06T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-06T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-06T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.91
113981,Emet Lane,2023-06-06T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.42
113981,Emet Lane,2023-06-06T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.18
113981,Emet Lane,2023-06-06T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
113981,Emet Lane,2023-06-06T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
113981,Emet Lane,2023-06-06T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
113981,Emet Lane,2023-06-06T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
113981,Emet Lane,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,31.7
113981,Emet Lane,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113981,Emet Lane,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
113981,Emet Lane,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
113981,Emet Lane,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113981,Emet Lane,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
113981,Emet Lane,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
113981,Emet Lane,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
113981,Emet Lane,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
113981,Emet Lane,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.36
113981,Emet Lane,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.3
113981,Emet Lane,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.19
113981,Emet Lane,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
113981,Emet Lane,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
113981,Emet Lane,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
113981,Emet Lane,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
113981,Emet Lane,2023-06-06T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-06T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.47
113981,Emet Lane,2023-06-06T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-06-06T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.28
113981,Emet Lane,2023-06-06T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.7
113981,Emet Lane,2023-06-06T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.0
113981,Emet Lane,2023-06-06T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.7
113981,Emet Lane,2023-06-06T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
113981,Emet Lane,2023-06-06T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.2
113981,Emet Lane,2023-06-06T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.5
113981,Emet Lane,2023-06-06T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-06T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-06T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-06T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.2
113981,Emet Lane,2023-06-06T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.03
113981,Emet Lane,2023-06-06T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.55
113981,Emet Lane,2023-06-06T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
113981,Emet Lane,2023-06-06T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.3
113981,Emet Lane,2023-06-06T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.4
113981,Emet Lane,2023-06-06T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
113981,Emet Lane,2023-06-06T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.95
113981,Emet Lane,2023-06-06T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-06T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.43
113981,Emet Lane,2023-06-06T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.32
113981,Emet Lane,2023-06-06T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.79
113981,Emet Lane,2023-06-06T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.36
113981,Emet Lane,2023-06-06T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
113981,Emet Lane,2023-06-06T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
113981,Emet Lane,2023-06-06T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
113981,Emet Lane,2023-06-06T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.7
113981,Emet Lane,2023-06-06T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-06T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-06T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.03
113981,Emet Lane,2023-06-06T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.75
113981,Emet Lane,2023-06-06T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.28
113981,Emet Lane,2023-06-06T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.57
113981,Emet Lane,2023-06-06T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
113981,Emet Lane,2023-06-06T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
113981,Emet Lane,2023-06-06T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
113981,Emet Lane,2023-06-06T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.7
113981,Emet Lane,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,31.8
113981,Emet Lane,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113981,Emet Lane,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
113981,Emet Lane,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113981,Emet Lane,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
113981,Emet Lane,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113981,Emet Lane,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
113981,Emet Lane,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
113981,Emet Lane,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
113981,Emet Lane,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.08
113981,Emet Lane,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.56
113981,Emet Lane,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.8
113981,Emet Lane,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.47
113981,Emet Lane,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
113981,Emet Lane,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
113981,Emet Lane,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
113981,Emet Lane,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
113981,Emet Lane,2023-06-06T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-06T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.53
113981,Emet Lane,2023-06-06T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-06T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.47
113981,Emet Lane,2023-06-06T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.21
113981,Emet Lane,2023-06-06T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.85
113981,Emet Lane,2023-06-06T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
113981,Emet Lane,2023-06-06T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
113981,Emet Lane,2023-06-06T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.9
113981,Emet Lane,2023-06-06T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.6
113981,Emet Lane,2023-06-06T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-06T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-06T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-06T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.5
113981,Emet Lane,2023-06-06T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.83
113981,Emet Lane,2023-06-06T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.37
113981,Emet Lane,2023-06-06T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
113981,Emet Lane,2023-06-06T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.7
113981,Emet Lane,2023-06-06T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.7
113981,Emet Lane,2023-06-06T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
113981,Emet Lane,2023-06-06T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.27
113981,Emet Lane,2023-06-06T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-06T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.45
113981,Emet Lane,2023-06-06T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.68
113981,Emet Lane,2023-06-06T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.62
113981,Emet Lane,2023-06-06T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.43
113981,Emet Lane,2023-06-06T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
113981,Emet Lane,2023-06-06T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.8
113981,Emet Lane,2023-06-06T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
113981,Emet Lane,2023-06-06T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
113981,Emet Lane,2023-06-06T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-06T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-06T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-06-06T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.53
113981,Emet Lane,2023-06-06T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.3
113981,Emet Lane,2023-06-06T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.45
113981,Emet Lane,2023-06-06T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
113981,Emet Lane,2023-06-06T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
113981,Emet Lane,2023-06-06T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
113981,Emet Lane,2023-06-06T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
113981,Emet Lane,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,31.8
113981,Emet Lane,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113981,Emet Lane,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
113981,Emet Lane,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113981,Emet Lane,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
113981,Emet Lane,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113981,Emet Lane,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
113981,Emet Lane,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
113981,Emet Lane,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
113981,Emet Lane,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.33
113981,Emet Lane,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.2
113981,Emet Lane,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.95
113981,Emet Lane,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.1
113981,Emet Lane,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
113981,Emet Lane,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
113981,Emet Lane,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
113981,Emet Lane,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
113981,Emet Lane,2023-06-06T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-06T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.97
113981,Emet Lane,2023-06-06T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-06T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.45
113981,Emet Lane,2023-06-06T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.09
113981,Emet Lane,2023-06-06T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.95
113981,Emet Lane,2023-06-06T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.7
113981,Emet Lane,2023-06-06T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
113981,Emet Lane,2023-06-06T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.9
113981,Emet Lane,2023-06-06T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.5
113981,Emet Lane,2023-06-06T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-06T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-06T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-06T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.07
113981,Emet Lane,2023-06-06T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.56
113981,Emet Lane,2023-06-06T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.09
113981,Emet Lane,2023-06-06T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.9
113981,Emet Lane,2023-06-06T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.5
113981,Emet Lane,2023-06-06T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
113981,Emet Lane,2023-06-06T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
113981,Emet Lane,2023-06-06T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.51
113981,Emet Lane,2023-06-06T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-06T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.47
113981,Emet Lane,2023-06-06T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.94
113981,Emet Lane,2023-06-06T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.61
113981,Emet Lane,2023-06-06T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.6
113981,Emet Lane,2023-06-06T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
113981,Emet Lane,2023-06-06T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.4
113981,Emet Lane,2023-06-06T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
113981,Emet Lane,2023-06-06T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
113981,Emet Lane,2023-06-06T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-06T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-06T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-06T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.83
113981,Emet Lane,2023-06-06T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.4
113981,Emet Lane,2023-06-06T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.5
113981,Emet Lane,2023-06-06T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
113981,Emet Lane,2023-06-06T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
113981,Emet Lane,2023-06-06T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
113981,Emet Lane,2023-06-06T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
113981,Emet Lane,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,31.8
113981,Emet Lane,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113981,Emet Lane,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
113981,Emet Lane,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
113981,Emet Lane,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
113981,Emet Lane,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
113981,Emet Lane,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
113981,Emet Lane,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.43
113981,Emet Lane,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.29
113981,Emet Lane,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.66
113981,Emet Lane,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.15
113981,Emet Lane,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
113981,Emet Lane,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
113981,Emet Lane,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
113981,Emet Lane,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
113981,Emet Lane,2023-06-06T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-06T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.19
113981,Emet Lane,2023-06-06T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.98
113981,Emet Lane,2023-06-06T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.25
113981,Emet Lane,2023-06-06T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.74
113981,Emet Lane,2023-06-06T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.91
113981,Emet Lane,2023-06-06T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.1
113981,Emet Lane,2023-06-06T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
113981,Emet Lane,2023-06-06T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.9
113981,Emet Lane,2023-06-06T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.6
113981,Emet Lane,2023-06-06T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-06T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-06T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-06T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.45
113981,Emet Lane,2023-06-06T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.84
113981,Emet Lane,2023-06-06T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.01
113981,Emet Lane,2023-06-06T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.9
113981,Emet Lane,2023-06-06T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.5
113981,Emet Lane,2023-06-06T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.1
113981,Emet Lane,2023-06-06T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
113981,Emet Lane,2023-06-06T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.61
113981,Emet Lane,2023-06-06T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-06T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.8
113981,Emet Lane,2023-06-06T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.95
113981,Emet Lane,2023-06-06T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.86
113981,Emet Lane,2023-06-06T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.49
113981,Emet Lane,2023-06-06T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
113981,Emet Lane,2023-06-06T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.3
113981,Emet Lane,2023-06-06T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
113981,Emet Lane,2023-06-06T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
113981,Emet Lane,2023-06-06T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-06T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-06T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-06T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.63
113981,Emet Lane,2023-06-06T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.29
113981,Emet Lane,2023-06-06T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.73
113981,Emet Lane,2023-06-06T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
113981,Emet Lane,2023-06-06T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
113981,Emet Lane,2023-06-06T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
113981,Emet Lane,2023-06-06T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
113981,Emet Lane,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,31.9
113981,Emet Lane,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113981,Emet Lane,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
113981,Emet Lane,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
113981,Emet Lane,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
113981,Emet Lane,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
113981,Emet Lane,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
113981,Emet Lane,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.81
113981,Emet Lane,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.28
113981,Emet Lane,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.73
113981,Emet Lane,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.13
113981,Emet Lane,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
113981,Emet Lane,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
113981,Emet Lane,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
113981,Emet Lane,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
113981,Emet Lane,2023-06-06T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-06T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.82
113981,Emet Lane,2023-06-06T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.88
113981,Emet Lane,2023-06-06T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.17
113981,Emet Lane,2023-06-06T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.03
113981,Emet Lane,2023-06-06T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.57
113981,Emet Lane,2023-06-06T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.9
113981,Emet Lane,2023-06-06T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
113981,Emet Lane,2023-06-06T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.2
113981,Emet Lane,2023-06-06T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.0
113981,Emet Lane,2023-06-06T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-06T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-06T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-06T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.77
113981,Emet Lane,2023-06-06T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.71
113981,Emet Lane,2023-06-06T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.71
113981,Emet Lane,2023-06-06T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
113981,Emet Lane,2023-06-06T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
113981,Emet Lane,2023-06-06T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
113981,Emet Lane,2023-06-06T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
113981,Emet Lane,2023-06-06T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.62
113981,Emet Lane,2023-06-06T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-06T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.98
113981,Emet Lane,2023-06-06T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.86
113981,Emet Lane,2023-06-06T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.22
113981,Emet Lane,2023-06-06T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.5
113981,Emet Lane,2023-06-06T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
113981,Emet Lane,2023-06-06T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.2
113981,Emet Lane,2023-06-06T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
113981,Emet Lane,2023-06-06T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
113981,Emet Lane,2023-06-06T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-06T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-06T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-06T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.48
113981,Emet Lane,2023-06-06T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.4
113981,Emet Lane,2023-06-06T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.39
113981,Emet Lane,2023-06-06T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
113981,Emet Lane,2023-06-06T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
113981,Emet Lane,2023-06-06T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
113981,Emet Lane,2023-06-06T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
113981,Emet Lane,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,32.0
113981,Emet Lane,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
113981,Emet Lane,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113981,Emet Lane,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
113981,Emet Lane,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
113981,Emet Lane,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
113981,Emet Lane,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
113981,Emet Lane,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.43
113981,Emet Lane,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.28
113981,Emet Lane,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.34
113981,Emet Lane,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.16
113981,Emet Lane,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
113981,Emet Lane,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
113981,Emet Lane,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
113981,Emet Lane,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
113981,Emet Lane,2023-06-06T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-06T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.64
113981,Emet Lane,2023-06-06T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.94
113981,Emet Lane,2023-06-06T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.15
113981,Emet Lane,2023-06-06T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.78
113981,Emet Lane,2023-06-06T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.68
113981,Emet Lane,2023-06-06T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.4
113981,Emet Lane,2023-06-06T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
113981,Emet Lane,2023-06-06T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.3
113981,Emet Lane,2023-06-06T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.5
113981,Emet Lane,2023-06-06T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-06T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-06T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-06T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.31
113981,Emet Lane,2023-06-06T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.01
113981,Emet Lane,2023-06-06T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.97
113981,Emet Lane,2023-06-06T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
113981,Emet Lane,2023-06-06T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.1
113981,Emet Lane,2023-06-06T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
113981,Emet Lane,2023-06-06T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
113981,Emet Lane,2023-06-06T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.77
113981,Emet Lane,2023-06-06T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-06T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.99
113981,Emet Lane,2023-06-06T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.25
113981,Emet Lane,2023-06-06T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.59
113981,Emet Lane,2023-06-06T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.57
113981,Emet Lane,2023-06-06T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
113981,Emet Lane,2023-06-06T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.6
113981,Emet Lane,2023-06-06T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
113981,Emet Lane,2023-06-06T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
113981,Emet Lane,2023-06-06T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-06T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-06T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-06T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.28
113981,Emet Lane,2023-06-06T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.52
113981,Emet Lane,2023-06-06T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.23
113981,Emet Lane,2023-06-06T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
113981,Emet Lane,2023-06-06T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
113981,Emet Lane,2023-06-06T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.5
113981,Emet Lane,2023-06-06T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.7
113981,Emet Lane,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,32.0
113981,Emet Lane,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113981,Emet Lane,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
113981,Emet Lane,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113981,Emet Lane,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
113981,Emet Lane,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113981,Emet Lane,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
113981,Emet Lane,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
113981,Emet Lane,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
113981,Emet Lane,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.41
113981,Emet Lane,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.99
113981,Emet Lane,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.9
113981,Emet Lane,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.45
113981,Emet Lane,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
113981,Emet Lane,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
113981,Emet Lane,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
113981,Emet Lane,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
113981,Emet Lane,2023-06-06T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-06T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.72
113981,Emet Lane,2023-06-06T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-06T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.46
113981,Emet Lane,2023-06-06T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.72
113981,Emet Lane,2023-06-06T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.82
113981,Emet Lane,2023-06-06T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.4
113981,Emet Lane,2023-06-06T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
113981,Emet Lane,2023-06-06T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.9
113981,Emet Lane,2023-06-06T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.0
113981,Emet Lane,2023-06-06T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-06T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-06T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-06T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.37
113981,Emet Lane,2023-06-06T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.65
113981,Emet Lane,2023-06-06T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.09
113981,Emet Lane,2023-06-06T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
113981,Emet Lane,2023-06-06T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.1
113981,Emet Lane,2023-06-06T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.7
113981,Emet Lane,2023-06-06T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.0
113981,Emet Lane,2023-06-06T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.15
113981,Emet Lane,2023-06-06T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-06T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.92
113981,Emet Lane,2023-06-06T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.33
113981,Emet Lane,2023-06-06T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.26
113981,Emet Lane,2023-06-06T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.27
113981,Emet Lane,2023-06-06T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
113981,Emet Lane,2023-06-06T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.4
113981,Emet Lane,2023-06-06T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
113981,Emet Lane,2023-06-06T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
113981,Emet Lane,2023-06-06T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-06T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-06T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-06T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.38
113981,Emet Lane,2023-06-06T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.25
113981,Emet Lane,2023-06-06T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.28
113981,Emet Lane,2023-06-06T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
113981,Emet Lane,2023-06-06T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
113981,Emet Lane,2023-06-06T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
113981,Emet Lane,2023-06-06T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
113981,Emet Lane,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,32.1
113981,Emet Lane,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113981,Emet Lane,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
113981,Emet Lane,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113981,Emet Lane,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
113981,Emet Lane,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113981,Emet Lane,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
113981,Emet Lane,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
113981,Emet Lane,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
113981,Emet Lane,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.75
113981,Emet Lane,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.53
113981,Emet Lane,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.89
113981,Emet Lane,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.47
113981,Emet Lane,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
113981,Emet Lane,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
