Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
113981,Emet Lane,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
113981,Emet Lane,2023-06-06T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-06T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.02
113981,Emet Lane,2023-06-06T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-06T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.35
113981,Emet Lane,2023-06-06T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.36
113981,Emet Lane,2023-06-06T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.03
113981,Emet Lane,2023-06-06T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
113981,Emet Lane,2023-06-06T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
113981,Emet Lane,2023-06-06T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.4
113981,Emet Lane,2023-06-06T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.3
113981,Emet Lane,2023-06-06T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-06T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-06T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-06T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.91
113981,Emet Lane,2023-06-06T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.63
113981,Emet Lane,2023-06-06T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.03
113981,Emet Lane,2023-06-06T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
113981,Emet Lane,2023-06-06T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.6
113981,Emet Lane,2023-06-06T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
113981,Emet Lane,2023-06-06T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
113981,Emet Lane,2023-06-06T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.21
113981,Emet Lane,2023-06-06T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-06T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.11
113981,Emet Lane,2023-06-06T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.04
113981,Emet Lane,2023-06-06T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.07
113981,Emet Lane,2023-06-06T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.32
113981,Emet Lane,2023-06-06T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
113981,Emet Lane,2023-06-06T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
113981,Emet Lane,2023-06-06T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
113981,Emet Lane,2023-06-06T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
113981,Emet Lane,2023-06-06T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-06T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-06T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-06T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.45
113981,Emet Lane,2023-06-06T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.43
113981,Emet Lane,2023-06-06T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.2
113981,Emet Lane,2023-06-06T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
113981,Emet Lane,2023-06-06T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
113981,Emet Lane,2023-06-06T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
113981,Emet Lane,2023-06-06T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
113981,Emet Lane,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,32.2
113981,Emet Lane,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113981,Emet Lane,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
113981,Emet Lane,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
113981,Emet Lane,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113981,Emet Lane,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
113981,Emet Lane,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
113981,Emet Lane,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
113981,Emet Lane,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.74
113981,Emet Lane,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.74
113981,Emet Lane,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.5
113981,Emet Lane,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.58
113981,Emet Lane,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
113981,Emet Lane,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
113981,Emet Lane,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
113981,Emet Lane,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
113981,Emet Lane,2023-06-06T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-06T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.14
113981,Emet Lane,2023-06-06T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-06T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.14
113981,Emet Lane,2023-06-06T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.25
113981,Emet Lane,2023-06-06T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.5
113981,Emet Lane,2023-06-06T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
113981,Emet Lane,2023-06-06T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
113981,Emet Lane,2023-06-06T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.5
113981,Emet Lane,2023-06-06T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.4
113981,Emet Lane,2023-06-06T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-06T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-06T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-06T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.12
113981,Emet Lane,2023-06-06T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.87
113981,Emet Lane,2023-06-06T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.36
113981,Emet Lane,2023-06-06T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
113981,Emet Lane,2023-06-06T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.4
113981,Emet Lane,2023-06-06T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.5
113981,Emet Lane,2023-06-06T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
113981,Emet Lane,2023-06-06T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.17
113981,Emet Lane,2023-06-06T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-06T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.9
113981,Emet Lane,2023-06-06T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.98
113981,Emet Lane,2023-06-06T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.2
113981,Emet Lane,2023-06-06T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.5
113981,Emet Lane,2023-06-06T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
113981,Emet Lane,2023-06-06T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
113981,Emet Lane,2023-06-06T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
113981,Emet Lane,2023-06-06T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
113981,Emet Lane,2023-06-06T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-06T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-06T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-06T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.68
113981,Emet Lane,2023-06-06T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.67
113981,Emet Lane,2023-06-06T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.66
113981,Emet Lane,2023-06-06T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
113981,Emet Lane,2023-06-06T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
113981,Emet Lane,2023-06-06T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
113981,Emet Lane,2023-06-06T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.5
113981,Emet Lane,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,32.3
113981,Emet Lane,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113981,Emet Lane,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
113981,Emet Lane,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113981,Emet Lane,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
113981,Emet Lane,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113981,Emet Lane,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
113981,Emet Lane,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
113981,Emet Lane,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
113981,Emet Lane,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.71
113981,Emet Lane,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.93
113981,Emet Lane,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.99
113981,Emet Lane,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.01
113981,Emet Lane,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
113981,Emet Lane,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
113981,Emet Lane,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
113981,Emet Lane,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
113981,Emet Lane,2023-06-06T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-06T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.97
113981,Emet Lane,2023-06-06T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.88
113981,Emet Lane,2023-06-06T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.3
113981,Emet Lane,2023-06-06T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.62
113981,Emet Lane,2023-06-06T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.14
113981,Emet Lane,2023-06-06T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.5
113981,Emet Lane,2023-06-06T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
113981,Emet Lane,2023-06-06T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.4
113981,Emet Lane,2023-06-06T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.7
113981,Emet Lane,2023-06-06T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-06T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-06T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-06T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.02
113981,Emet Lane,2023-06-06T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.65
113981,Emet Lane,2023-06-06T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.3
113981,Emet Lane,2023-06-06T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
113981,Emet Lane,2023-06-06T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.7
113981,Emet Lane,2023-06-06T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
113981,Emet Lane,2023-06-06T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
113981,Emet Lane,2023-06-06T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.36
113981,Emet Lane,2023-06-06T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-06T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.16
113981,Emet Lane,2023-06-06T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.77
113981,Emet Lane,2023-06-06T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.37
113981,Emet Lane,2023-06-06T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.53
113981,Emet Lane,2023-06-06T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
113981,Emet Lane,2023-06-06T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.4
113981,Emet Lane,2023-06-06T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
113981,Emet Lane,2023-06-06T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
113981,Emet Lane,2023-06-06T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-06T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-06T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.06
113981,Emet Lane,2023-06-06T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.43
113981,Emet Lane,2023-06-06T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.79
113981,Emet Lane,2023-06-06T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.45
113981,Emet Lane,2023-06-06T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
113981,Emet Lane,2023-06-06T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
113981,Emet Lane,2023-06-06T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
113981,Emet Lane,2023-06-06T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.8
113981,Emet Lane,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,32.4
113981,Emet Lane,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113981,Emet Lane,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
113981,Emet Lane,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113981,Emet Lane,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
113981,Emet Lane,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113981,Emet Lane,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
113981,Emet Lane,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
113981,Emet Lane,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
113981,Emet Lane,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.31
113981,Emet Lane,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.52
113981,Emet Lane,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.43
113981,Emet Lane,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.41
113981,Emet Lane,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
113981,Emet Lane,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
113981,Emet Lane,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
113981,Emet Lane,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
113981,Emet Lane,2023-06-06T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-06T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.95
113981,Emet Lane,2023-06-06T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-06-06T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.71
113981,Emet Lane,2023-06-06T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.86
113981,Emet Lane,2023-06-06T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.21
113981,Emet Lane,2023-06-06T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
113981,Emet Lane,2023-06-06T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.5
113981,Emet Lane,2023-06-06T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.1
113981,Emet Lane,2023-06-06T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.2
113981,Emet Lane,2023-06-06T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-06T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-06T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-06T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.59
113981,Emet Lane,2023-06-06T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.43
113981,Emet Lane,2023-06-06T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.14
113981,Emet Lane,2023-06-06T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
113981,Emet Lane,2023-06-06T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.1
113981,Emet Lane,2023-06-06T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
113981,Emet Lane,2023-06-06T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
113981,Emet Lane,2023-06-06T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.38
113981,Emet Lane,2023-06-06T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-06T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.97
113981,Emet Lane,2023-06-06T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.89
113981,Emet Lane,2023-06-06T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.47
113981,Emet Lane,2023-06-06T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.86
113981,Emet Lane,2023-06-06T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
113981,Emet Lane,2023-06-06T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.7
113981,Emet Lane,2023-06-06T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
113981,Emet Lane,2023-06-06T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
113981,Emet Lane,2023-06-06T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-06T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-06T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.06
113981,Emet Lane,2023-06-06T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.65
113981,Emet Lane,2023-06-06T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.97
113981,Emet Lane,2023-06-06T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.83
113981,Emet Lane,2023-06-06T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
113981,Emet Lane,2023-06-06T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
113981,Emet Lane,2023-06-06T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
113981,Emet Lane,2023-06-06T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
113981,Emet Lane,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,32.4
113981,Emet Lane,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113981,Emet Lane,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
113981,Emet Lane,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113981,Emet Lane,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
113981,Emet Lane,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
113981,Emet Lane,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
113981,Emet Lane,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
113981,Emet Lane,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.44
113981,Emet Lane,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.84
113981,Emet Lane,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.74
113981,Emet Lane,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.04
113981,Emet Lane,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
113981,Emet Lane,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
113981,Emet Lane,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
113981,Emet Lane,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
113981,Emet Lane,2023-06-06T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-06T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.79
113981,Emet Lane,2023-06-06T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.01
113981,Emet Lane,2023-06-06T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.54
113981,Emet Lane,2023-06-06T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.92
113981,Emet Lane,2023-06-06T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.24
113981,Emet Lane,2023-06-06T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,45.2
113981,Emet Lane,2023-06-06T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.5
113981,Emet Lane,2023-06-06T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.9
113981,Emet Lane,2023-06-06T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.4
113981,Emet Lane,2023-06-06T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-06T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-06T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-06T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.04
113981,Emet Lane,2023-06-06T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.72
113981,Emet Lane,2023-06-06T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.15
113981,Emet Lane,2023-06-06T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.3
113981,Emet Lane,2023-06-06T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.8
113981,Emet Lane,2023-06-06T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.8
113981,Emet Lane,2023-06-06T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
113981,Emet Lane,2023-06-06T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.21
113981,Emet Lane,2023-06-06T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-06T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-06T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.95
113981,Emet Lane,2023-06-06T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.88
113981,Emet Lane,2023-06-06T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.74
113981,Emet Lane,2023-06-06T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
113981,Emet Lane,2023-06-06T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.5
113981,Emet Lane,2023-06-06T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
113981,Emet Lane,2023-06-06T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
113981,Emet Lane,2023-06-06T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-06T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-06T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-06T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.38
113981,Emet Lane,2023-06-06T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.92
113981,Emet Lane,2023-06-06T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.77
113981,Emet Lane,2023-06-06T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
113981,Emet Lane,2023-06-06T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
113981,Emet Lane,2023-06-06T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
113981,Emet Lane,2023-06-06T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
113981,Emet Lane,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,32.6
113981,Emet Lane,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113981,Emet Lane,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
113981,Emet Lane,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113981,Emet Lane,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
113981,Emet Lane,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
113981,Emet Lane,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
113981,Emet Lane,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
113981,Emet Lane,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.83
113981,Emet Lane,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.91
113981,Emet Lane,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.44
113981,Emet Lane,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.9
113981,Emet Lane,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
113981,Emet Lane,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
113981,Emet Lane,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
113981,Emet Lane,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
113981,Emet Lane,2023-06-06T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-06T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.79
113981,Emet Lane,2023-06-06T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.02
113981,Emet Lane,2023-06-06T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.25
113981,Emet Lane,2023-06-06T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.03
113981,Emet Lane,2023-06-06T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.48
113981,Emet Lane,2023-06-06T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,53.5
113981,Emet Lane,2023-06-06T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
113981,Emet Lane,2023-06-06T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.3
113981,Emet Lane,2023-06-06T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.0
113981,Emet Lane,2023-06-06T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-06T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-06T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-06T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.13
113981,Emet Lane,2023-06-06T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.71
113981,Emet Lane,2023-06-06T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.06
113981,Emet Lane,2023-06-06T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
113981,Emet Lane,2023-06-06T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
113981,Emet Lane,2023-06-06T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
113981,Emet Lane,2023-06-06T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
113981,Emet Lane,2023-06-06T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.16
113981,Emet Lane,2023-06-06T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-06T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.66
113981,Emet Lane,2023-06-06T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.12
113981,Emet Lane,2023-06-06T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.1
113981,Emet Lane,2023-06-06T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.05
113981,Emet Lane,2023-06-06T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
113981,Emet Lane,2023-06-06T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.7
113981,Emet Lane,2023-06-06T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
113981,Emet Lane,2023-06-06T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
113981,Emet Lane,2023-06-06T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-06T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-06T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-06T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.78
113981,Emet Lane,2023-06-06T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.45
113981,Emet Lane,2023-06-06T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.34
113981,Emet Lane,2023-06-06T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
113981,Emet Lane,2023-06-06T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
113981,Emet Lane,2023-06-06T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
113981,Emet Lane,2023-06-06T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
113981,Emet Lane,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,32.6
113981,Emet Lane,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113981,Emet Lane,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
113981,Emet Lane,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113981,Emet Lane,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
113981,Emet Lane,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113981,Emet Lane,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
113981,Emet Lane,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
113981,Emet Lane,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
113981,Emet Lane,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.99
113981,Emet Lane,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.27
113981,Emet Lane,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.3
113981,Emet Lane,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.94
113981,Emet Lane,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
113981,Emet Lane,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
113981,Emet Lane,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
113981,Emet Lane,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
113981,Emet Lane,2023-06-06T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-06T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.14
113981,Emet Lane,2023-06-06T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.92
113981,Emet Lane,2023-06-06T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.38
113981,Emet Lane,2023-06-06T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.31
113981,Emet Lane,2023-06-06T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.57
113981,Emet Lane,2023-06-06T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,48.5
113981,Emet Lane,2023-06-06T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
113981,Emet Lane,2023-06-06T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.0
113981,Emet Lane,2023-06-06T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.1
113981,Emet Lane,2023-06-06T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-06T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-06T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-06T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.12
113981,Emet Lane,2023-06-06T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.6
113981,Emet Lane,2023-06-06T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.29
113981,Emet Lane,2023-06-06T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
113981,Emet Lane,2023-06-06T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.3
113981,Emet Lane,2023-06-06T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
113981,Emet Lane,2023-06-06T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
113981,Emet Lane,2023-06-06T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.09
113981,Emet Lane,2023-06-06T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-06T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.73
113981,Emet Lane,2023-06-06T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.83
113981,Emet Lane,2023-06-06T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.12
113981,Emet Lane,2023-06-06T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.13
113981,Emet Lane,2023-06-06T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
113981,Emet Lane,2023-06-06T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.6
113981,Emet Lane,2023-06-06T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
113981,Emet Lane,2023-06-06T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
113981,Emet Lane,2023-06-06T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-06T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-06T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-06T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.39
113981,Emet Lane,2023-06-06T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.41
113981,Emet Lane,2023-06-06T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.99
113981,Emet Lane,2023-06-06T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
113981,Emet Lane,2023-06-06T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
113981,Emet Lane,2023-06-06T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
113981,Emet Lane,2023-06-06T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
113981,Emet Lane,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,32.7
113981,Emet Lane,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113981,Emet Lane,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
113981,Emet Lane,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113981,Emet Lane,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
113981,Emet Lane,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113981,Emet Lane,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
113981,Emet Lane,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
113981,Emet Lane,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
113981,Emet Lane,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.93
113981,Emet Lane,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.74
113981,Emet Lane,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.45
113981,Emet Lane,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.99
113981,Emet Lane,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
113981,Emet Lane,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
113981,Emet Lane,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
113981,Emet Lane,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
113981,Emet Lane,2023-06-06T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-06T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.03
113981,Emet Lane,2023-06-06T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.08
113981,Emet Lane,2023-06-06T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.31
113981,Emet Lane,2023-06-06T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.35
113981,Emet Lane,2023-06-06T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.35
113981,Emet Lane,2023-06-06T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.4
113981,Emet Lane,2023-06-06T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
113981,Emet Lane,2023-06-06T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.5
113981,Emet Lane,2023-06-06T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.8
113981,Emet Lane,2023-06-06T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-06T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-06T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-06T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.65
113981,Emet Lane,2023-06-06T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.65
113981,Emet Lane,2023-06-06T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.44
113981,Emet Lane,2023-06-06T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
113981,Emet Lane,2023-06-06T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.8
113981,Emet Lane,2023-06-06T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
113981,Emet Lane,2023-06-06T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
113981,Emet Lane,2023-06-06T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.1
113981,Emet Lane,2023-06-06T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-06T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.81
113981,Emet Lane,2023-06-06T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.96
113981,Emet Lane,2023-06-06T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.32
113981,Emet Lane,2023-06-06T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.67
113981,Emet Lane,2023-06-06T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
113981,Emet Lane,2023-06-06T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.1
113981,Emet Lane,2023-06-06T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
113981,Emet Lane,2023-06-06T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
113981,Emet Lane,2023-06-06T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-06T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-06T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-06T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.38
113981,Emet Lane,2023-06-06T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.72
113981,Emet Lane,2023-06-06T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.22
113981,Emet Lane,2023-06-06T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
113981,Emet Lane,2023-06-06T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
113981,Emet Lane,2023-06-06T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
113981,Emet Lane,2023-06-06T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
113981,Emet Lane,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,32.8
113981,Emet Lane,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113981,Emet Lane,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
113981,Emet Lane,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113981,Emet Lane,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
113981,Emet Lane,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113981,Emet Lane,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
113981,Emet Lane,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
113981,Emet Lane,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
113981,Emet Lane,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
113981,Emet Lane,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.3
113981,Emet Lane,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.03
113981,Emet Lane,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.68
113981,Emet Lane,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
113981,Emet Lane,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
113981,Emet Lane,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
113981,Emet Lane,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
113981,Emet Lane,2023-06-06T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-06T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.08
113981,Emet Lane,2023-06-06T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.96
113981,Emet Lane,2023-06-06T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.42
113981,Emet Lane,2023-06-06T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.54
113981,Emet Lane,2023-06-06T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.63
113981,Emet Lane,2023-06-06T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.6
113981,Emet Lane,2023-06-06T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.1
113981,Emet Lane,2023-06-06T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.4
113981,Emet Lane,2023-06-06T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.3
113981,Emet Lane,2023-06-06T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-06T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-06T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-06T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.34
113981,Emet Lane,2023-06-06T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.6
113981,Emet Lane,2023-06-06T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.96
113981,Emet Lane,2023-06-06T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
113981,Emet Lane,2023-06-06T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.3
113981,Emet Lane,2023-06-06T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
113981,Emet Lane,2023-06-06T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
113981,Emet Lane,2023-06-06T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.11
113981,Emet Lane,2023-06-06T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-06T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.69
113981,Emet Lane,2023-06-06T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.7
113981,Emet Lane,2023-06-06T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.35
113981,Emet Lane,2023-06-06T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.33
113981,Emet Lane,2023-06-06T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
113981,Emet Lane,2023-06-06T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.6
113981,Emet Lane,2023-06-06T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
113981,Emet Lane,2023-06-06T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
113981,Emet Lane,2023-06-06T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-06T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-06T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-06T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.78
113981,Emet Lane,2023-06-06T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.68
113981,Emet Lane,2023-06-06T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.05
113981,Emet Lane,2023-06-06T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
113981,Emet Lane,2023-06-06T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
113981,Emet Lane,2023-06-06T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
113981,Emet Lane,2023-06-06T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.7
113981,Emet Lane,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,32.9
113981,Emet Lane,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113981,Emet Lane,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
113981,Emet Lane,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113981,Emet Lane,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
113981,Emet Lane,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113981,Emet Lane,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
113981,Emet Lane,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
113981,Emet Lane,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
113981,Emet Lane,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.89
113981,Emet Lane,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.24
113981,Emet Lane,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.17
113981,Emet Lane,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.98
113981,Emet Lane,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
113981,Emet Lane,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
113981,Emet Lane,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
113981,Emet Lane,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
113981,Emet Lane,2023-06-06T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-06T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.92
113981,Emet Lane,2023-06-06T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-06T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.91
113981,Emet Lane,2023-06-06T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.46
113981,Emet Lane,2023-06-06T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.99
113981,Emet Lane,2023-06-06T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.5
113981,Emet Lane,2023-06-06T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.7
113981,Emet Lane,2023-06-06T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.0
113981,Emet Lane,2023-06-06T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.5
113981,Emet Lane,2023-06-06T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-06T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-06T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-06T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.94
113981,Emet Lane,2023-06-06T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.5
113981,Emet Lane,2023-06-06T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.88
113981,Emet Lane,2023-06-06T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
113981,Emet Lane,2023-06-06T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.6
113981,Emet Lane,2023-06-06T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
113981,Emet Lane,2023-06-06T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
113981,Emet Lane,2023-06-06T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.1
113981,Emet Lane,2023-06-06T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-06T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.75
113981,Emet Lane,2023-06-06T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.73
113981,Emet Lane,2023-06-06T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.78
113981,Emet Lane,2023-06-06T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.32
113981,Emet Lane,2023-06-06T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
113981,Emet Lane,2023-06-06T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
113981,Emet Lane,2023-06-06T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
113981,Emet Lane,2023-06-06T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
113981,Emet Lane,2023-06-06T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-06T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-06T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-06T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.84
113981,Emet Lane,2023-06-06T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.95
113981,Emet Lane,2023-06-06T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.31
113981,Emet Lane,2023-06-06T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
113981,Emet Lane,2023-06-06T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
113981,Emet Lane,2023-06-06T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
113981,Emet Lane,2023-06-06T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
113981,Emet Lane,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,33.0
113981,Emet Lane,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113981,Emet Lane,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
113981,Emet Lane,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113981,Emet Lane,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
113981,Emet Lane,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113981,Emet Lane,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
113981,Emet Lane,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
113981,Emet Lane,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
113981,Emet Lane,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.61
113981,Emet Lane,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.41
113981,Emet Lane,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.69
113981,Emet Lane,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.49
113981,Emet Lane,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
113981,Emet Lane,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
