Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
113981,Emet Lane,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
113981,Emet Lane,2023-06-06T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-06T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.62
113981,Emet Lane,2023-06-06T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-06T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.41
113981,Emet Lane,2023-06-06T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.77
113981,Emet Lane,2023-06-06T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.56
113981,Emet Lane,2023-06-06T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,52.6
113981,Emet Lane,2023-06-06T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
113981,Emet Lane,2023-06-06T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.3
113981,Emet Lane,2023-06-06T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.5
113981,Emet Lane,2023-06-06T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-06T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-06T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-06T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.8
113981,Emet Lane,2023-06-06T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.75
113981,Emet Lane,2023-06-06T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.04
113981,Emet Lane,2023-06-06T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
113981,Emet Lane,2023-06-06T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.6
113981,Emet Lane,2023-06-06T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
113981,Emet Lane,2023-06-06T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
113981,Emet Lane,2023-06-06T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.08
113981,Emet Lane,2023-06-06T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-06T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.67
113981,Emet Lane,2023-06-06T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.96
113981,Emet Lane,2023-06-06T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.27
113981,Emet Lane,2023-06-06T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.05
113981,Emet Lane,2023-06-06T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
113981,Emet Lane,2023-06-06T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.2
113981,Emet Lane,2023-06-06T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
113981,Emet Lane,2023-06-06T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
113981,Emet Lane,2023-06-06T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-06T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-06T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-06T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.47
113981,Emet Lane,2023-06-06T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.82
113981,Emet Lane,2023-06-06T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.31
113981,Emet Lane,2023-06-06T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
113981,Emet Lane,2023-06-06T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
113981,Emet Lane,2023-06-06T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
113981,Emet Lane,2023-06-06T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.7
113981,Emet Lane,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,33.0
113981,Emet Lane,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113981,Emet Lane,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
113981,Emet Lane,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113981,Emet Lane,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
113981,Emet Lane,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
113981,Emet Lane,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
113981,Emet Lane,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
113981,Emet Lane,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.64
113981,Emet Lane,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.64
113981,Emet Lane,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.62
113981,Emet Lane,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.96
113981,Emet Lane,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
113981,Emet Lane,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
113981,Emet Lane,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
113981,Emet Lane,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
113981,Emet Lane,2023-06-06T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-06T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.5
113981,Emet Lane,2023-06-06T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-06T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.59
113981,Emet Lane,2023-06-06T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.78
113981,Emet Lane,2023-06-06T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.64
113981,Emet Lane,2023-06-06T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,52.8
113981,Emet Lane,2023-06-06T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
113981,Emet Lane,2023-06-06T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.1
113981,Emet Lane,2023-06-06T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.0
113981,Emet Lane,2023-06-06T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-06T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-06T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-06T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.97
113981,Emet Lane,2023-06-06T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.59
113981,Emet Lane,2023-06-06T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.9
113981,Emet Lane,2023-06-06T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
113981,Emet Lane,2023-06-06T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.9
113981,Emet Lane,2023-06-06T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
113981,Emet Lane,2023-06-06T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
113981,Emet Lane,2023-06-06T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.18
113981,Emet Lane,2023-06-06T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-06T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.95
113981,Emet Lane,2023-06-06T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.12
113981,Emet Lane,2023-06-06T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.27
113981,Emet Lane,2023-06-06T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.47
113981,Emet Lane,2023-06-06T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
113981,Emet Lane,2023-06-06T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
113981,Emet Lane,2023-06-06T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
113981,Emet Lane,2023-06-06T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
113981,Emet Lane,2023-06-06T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-06T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-06T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-06T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.01
113981,Emet Lane,2023-06-06T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.0
113981,Emet Lane,2023-06-06T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.03
113981,Emet Lane,2023-06-06T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
113981,Emet Lane,2023-06-06T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
113981,Emet Lane,2023-06-06T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
113981,Emet Lane,2023-06-06T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
113981,Emet Lane,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,33.1
113981,Emet Lane,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113981,Emet Lane,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
113981,Emet Lane,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113981,Emet Lane,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
113981,Emet Lane,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113981,Emet Lane,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
113981,Emet Lane,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
113981,Emet Lane,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
113981,Emet Lane,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.4
113981,Emet Lane,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.69
113981,Emet Lane,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.64
113981,Emet Lane,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.04
113981,Emet Lane,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
113981,Emet Lane,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
113981,Emet Lane,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
113981,Emet Lane,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
113981,Emet Lane,2023-06-06T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-06T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.23
113981,Emet Lane,2023-06-06T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-06T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.57
113981,Emet Lane,2023-06-06T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.38
113981,Emet Lane,2023-06-06T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.9
113981,Emet Lane,2023-06-06T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,50.6
113981,Emet Lane,2023-06-06T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
113981,Emet Lane,2023-06-06T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.2
113981,Emet Lane,2023-06-06T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.8
113981,Emet Lane,2023-06-06T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-06T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-06T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-06T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.97
113981,Emet Lane,2023-06-06T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.34
113981,Emet Lane,2023-06-06T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.9
113981,Emet Lane,2023-06-06T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
113981,Emet Lane,2023-06-06T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.7
113981,Emet Lane,2023-06-06T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
113981,Emet Lane,2023-06-06T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
113981,Emet Lane,2023-06-06T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.17
113981,Emet Lane,2023-06-06T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-06T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.97
113981,Emet Lane,2023-06-06T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.85
113981,Emet Lane,2023-06-06T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.1
113981,Emet Lane,2023-06-06T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.83
113981,Emet Lane,2023-06-06T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
113981,Emet Lane,2023-06-06T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.6
113981,Emet Lane,2023-06-06T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
113981,Emet Lane,2023-06-06T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
113981,Emet Lane,2023-06-06T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-06T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-06T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-06T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.08
113981,Emet Lane,2023-06-06T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.18
113981,Emet Lane,2023-06-06T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.99
113981,Emet Lane,2023-06-06T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
113981,Emet Lane,2023-06-06T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
113981,Emet Lane,2023-06-06T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
113981,Emet Lane,2023-06-06T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
113981,Emet Lane,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,33.1
113981,Emet Lane,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113981,Emet Lane,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
113981,Emet Lane,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
113981,Emet Lane,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113981,Emet Lane,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
113981,Emet Lane,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
113981,Emet Lane,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
113981,Emet Lane,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.9
113981,Emet Lane,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.47
113981,Emet Lane,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
113981,Emet Lane,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.62
113981,Emet Lane,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
113981,Emet Lane,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
113981,Emet Lane,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
113981,Emet Lane,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
113981,Emet Lane,2023-06-06T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-06T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.48
113981,Emet Lane,2023-06-06T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-06T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.57
113981,Emet Lane,2023-06-06T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.24
113981,Emet Lane,2023-06-06T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.11
113981,Emet Lane,2023-06-06T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,49.8
113981,Emet Lane,2023-06-06T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.5
113981,Emet Lane,2023-06-06T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.5
113981,Emet Lane,2023-06-06T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.4
113981,Emet Lane,2023-06-06T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-06T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-06T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-06T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.62
113981,Emet Lane,2023-06-06T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.68
113981,Emet Lane,2023-06-06T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.18
113981,Emet Lane,2023-06-06T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
113981,Emet Lane,2023-06-06T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
113981,Emet Lane,2023-06-06T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
113981,Emet Lane,2023-06-06T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
113981,Emet Lane,2023-06-06T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.62
113981,Emet Lane,2023-06-06T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-06T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.92
113981,Emet Lane,2023-06-06T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.6
113981,Emet Lane,2023-06-06T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.53
113981,Emet Lane,2023-06-06T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.58
113981,Emet Lane,2023-06-06T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
113981,Emet Lane,2023-06-06T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.8
113981,Emet Lane,2023-06-06T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
113981,Emet Lane,2023-06-06T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
113981,Emet Lane,2023-06-06T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-06T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-06T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-06T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.72
113981,Emet Lane,2023-06-06T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.73
113981,Emet Lane,2023-06-06T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.34
113981,Emet Lane,2023-06-06T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
113981,Emet Lane,2023-06-06T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
113981,Emet Lane,2023-06-06T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
113981,Emet Lane,2023-06-06T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
113981,Emet Lane,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,33.2
113981,Emet Lane,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113981,Emet Lane,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
113981,Emet Lane,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
113981,Emet Lane,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
113981,Emet Lane,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
113981,Emet Lane,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
113981,Emet Lane,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
113981,Emet Lane,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
113981,Emet Lane,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.59
113981,Emet Lane,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.52
113981,Emet Lane,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.18
113981,Emet Lane,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.22
113981,Emet Lane,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
113981,Emet Lane,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
113981,Emet Lane,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
113981,Emet Lane,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
113981,Emet Lane,2023-06-06T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-06T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.73
113981,Emet Lane,2023-06-06T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-06T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.33
113981,Emet Lane,2023-06-06T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.32
113981,Emet Lane,2023-06-06T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.12
113981,Emet Lane,2023-06-06T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,52.9
113981,Emet Lane,2023-06-06T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
113981,Emet Lane,2023-06-06T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,65.4
113981,Emet Lane,2023-06-06T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.4
113981,Emet Lane,2023-06-06T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-06T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-06T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-06T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.68
113981,Emet Lane,2023-06-06T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.59
113981,Emet Lane,2023-06-06T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.29
113981,Emet Lane,2023-06-06T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.9
113981,Emet Lane,2023-06-06T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.4
113981,Emet Lane,2023-06-06T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
113981,Emet Lane,2023-06-06T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
113981,Emet Lane,2023-06-06T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.67
113981,Emet Lane,2023-06-06T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-06T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.74
113981,Emet Lane,2023-06-06T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.84
113981,Emet Lane,2023-06-06T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.51
113981,Emet Lane,2023-06-06T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.11
113981,Emet Lane,2023-06-06T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
113981,Emet Lane,2023-06-06T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.5
113981,Emet Lane,2023-06-06T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
113981,Emet Lane,2023-06-06T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
113981,Emet Lane,2023-06-06T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-06T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-06T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-06T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.38
113981,Emet Lane,2023-06-06T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.58
113981,Emet Lane,2023-06-06T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.01
113981,Emet Lane,2023-06-06T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
113981,Emet Lane,2023-06-06T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
113981,Emet Lane,2023-06-06T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
113981,Emet Lane,2023-06-06T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
113981,Emet Lane,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,33.3
113981,Emet Lane,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113981,Emet Lane,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
113981,Emet Lane,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113981,Emet Lane,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
113981,Emet Lane,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113981,Emet Lane,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
113981,Emet Lane,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
113981,Emet Lane,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
113981,Emet Lane,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.81
113981,Emet Lane,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.23
113981,Emet Lane,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
113981,Emet Lane,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.53
113981,Emet Lane,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
113981,Emet Lane,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
113981,Emet Lane,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
113981,Emet Lane,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
113981,Emet Lane,2023-06-06T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-06T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.85
113981,Emet Lane,2023-06-06T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-06T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.46
113981,Emet Lane,2023-06-06T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.95
113981,Emet Lane,2023-06-06T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.54
113981,Emet Lane,2023-06-06T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,47.3
113981,Emet Lane,2023-06-06T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
113981,Emet Lane,2023-06-06T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.7
113981,Emet Lane,2023-06-06T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.2
113981,Emet Lane,2023-06-06T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-06T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-06T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-06T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.21
113981,Emet Lane,2023-06-06T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.37
113981,Emet Lane,2023-06-06T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.13
113981,Emet Lane,2023-06-06T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
113981,Emet Lane,2023-06-06T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
113981,Emet Lane,2023-06-06T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
113981,Emet Lane,2023-06-06T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
113981,Emet Lane,2023-06-06T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.61
113981,Emet Lane,2023-06-06T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-06T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.47
113981,Emet Lane,2023-06-06T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.64
113981,Emet Lane,2023-06-06T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.87
113981,Emet Lane,2023-06-06T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.38
113981,Emet Lane,2023-06-06T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
113981,Emet Lane,2023-06-06T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.9
113981,Emet Lane,2023-06-06T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.9
113981,Emet Lane,2023-06-06T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
113981,Emet Lane,2023-06-06T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-06T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-06T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.11
113981,Emet Lane,2023-06-06T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.61
113981,Emet Lane,2023-06-06T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.68
113981,Emet Lane,2023-06-06T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.74
113981,Emet Lane,2023-06-06T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
113981,Emet Lane,2023-06-06T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
113981,Emet Lane,2023-06-06T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
113981,Emet Lane,2023-06-06T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.5
113981,Emet Lane,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,33.4
113981,Emet Lane,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
113981,Emet Lane,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
113981,Emet Lane,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113981,Emet Lane,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
113981,Emet Lane,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
113981,Emet Lane,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
113981,Emet Lane,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.72
113981,Emet Lane,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.91
113981,Emet Lane,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.87
113981,Emet Lane,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.79
113981,Emet Lane,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
113981,Emet Lane,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
113981,Emet Lane,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
113981,Emet Lane,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
113981,Emet Lane,2023-06-06T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-06T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-06T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-06T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.97
113981,Emet Lane,2023-06-06T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.51
113981,Emet Lane,2023-06-06T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.52
113981,Emet Lane,2023-06-06T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.6
113981,Emet Lane,2023-06-06T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.5
113981,Emet Lane,2023-06-06T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.8
113981,Emet Lane,2023-06-06T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.1
113981,Emet Lane,2023-06-06T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-06T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-06T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-06T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.16
113981,Emet Lane,2023-06-06T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.45
113981,Emet Lane,2023-06-06T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.14
113981,Emet Lane,2023-06-06T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.5
113981,Emet Lane,2023-06-06T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.7
113981,Emet Lane,2023-06-06T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
113981,Emet Lane,2023-06-06T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
113981,Emet Lane,2023-06-06T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.37
113981,Emet Lane,2023-06-06T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-06T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.19
113981,Emet Lane,2023-06-06T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.57
113981,Emet Lane,2023-06-06T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.44
113981,Emet Lane,2023-06-06T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.43
113981,Emet Lane,2023-06-06T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
113981,Emet Lane,2023-06-06T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.4
113981,Emet Lane,2023-06-06T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.6
113981,Emet Lane,2023-06-06T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
113981,Emet Lane,2023-06-06T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-06T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-06T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.88
113981,Emet Lane,2023-06-06T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.54
113981,Emet Lane,2023-06-06T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.76
113981,Emet Lane,2023-06-06T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.24
113981,Emet Lane,2023-06-06T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
113981,Emet Lane,2023-06-06T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
113981,Emet Lane,2023-06-06T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
113981,Emet Lane,2023-06-06T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.1
113981,Emet Lane,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,33.5
113981,Emet Lane,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113981,Emet Lane,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
113981,Emet Lane,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
113981,Emet Lane,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
113981,Emet Lane,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
113981,Emet Lane,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
113981,Emet Lane,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
113981,Emet Lane,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
113981,Emet Lane,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.25
113981,Emet Lane,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.17
113981,Emet Lane,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.33
113981,Emet Lane,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
113981,Emet Lane,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
113981,Emet Lane,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
113981,Emet Lane,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
113981,Emet Lane,2023-06-06T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-06T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.81
113981,Emet Lane,2023-06-06T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-06T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.0
113981,Emet Lane,2023-06-06T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.97
113981,Emet Lane,2023-06-06T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.13
113981,Emet Lane,2023-06-06T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.0
113981,Emet Lane,2023-06-06T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.7
113981,Emet Lane,2023-06-06T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.2
113981,Emet Lane,2023-06-06T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.5
113981,Emet Lane,2023-06-06T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-06T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-06T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-06T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.45
113981,Emet Lane,2023-06-06T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.5
113981,Emet Lane,2023-06-06T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.15
113981,Emet Lane,2023-06-06T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
113981,Emet Lane,2023-06-06T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.1
113981,Emet Lane,2023-06-06T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
113981,Emet Lane,2023-06-06T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
113981,Emet Lane,2023-06-06T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.1
113981,Emet Lane,2023-06-06T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-06T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.24
113981,Emet Lane,2023-06-06T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.74
113981,Emet Lane,2023-06-06T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.11
113981,Emet Lane,2023-06-06T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.8
113981,Emet Lane,2023-06-06T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
113981,Emet Lane,2023-06-06T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.1
113981,Emet Lane,2023-06-06T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.9
113981,Emet Lane,2023-06-06T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
113981,Emet Lane,2023-06-06T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-06T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-06T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-06T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.89
113981,Emet Lane,2023-06-06T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.92
113981,Emet Lane,2023-06-06T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.91
113981,Emet Lane,2023-06-06T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
113981,Emet Lane,2023-06-06T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
113981,Emet Lane,2023-06-06T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
113981,Emet Lane,2023-06-06T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.7
113981,Emet Lane,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,33.7
113981,Emet Lane,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113981,Emet Lane,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
113981,Emet Lane,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113981,Emet Lane,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
113981,Emet Lane,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113981,Emet Lane,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
113981,Emet Lane,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
113981,Emet Lane,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
113981,Emet Lane,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
113981,Emet Lane,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.09
113981,Emet Lane,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.5
113981,Emet Lane,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
113981,Emet Lane,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
113981,Emet Lane,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
113981,Emet Lane,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
113981,Emet Lane,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
113981,Emet Lane,2023-06-06T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-06T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.38
113981,Emet Lane,2023-06-06T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-06T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.2
113981,Emet Lane,2023-06-06T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.33
113981,Emet Lane,2023-06-06T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.05
113981,Emet Lane,2023-06-06T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
113981,Emet Lane,2023-06-06T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.6
113981,Emet Lane,2023-06-06T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.3
113981,Emet Lane,2023-06-06T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.2
113981,Emet Lane,2023-06-06T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-06T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-06T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-06T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.09
113981,Emet Lane,2023-06-06T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.33
113981,Emet Lane,2023-06-06T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.24
113981,Emet Lane,2023-06-06T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
113981,Emet Lane,2023-06-06T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.5
113981,Emet Lane,2023-06-06T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
113981,Emet Lane,2023-06-06T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
113981,Emet Lane,2023-06-06T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.21
113981,Emet Lane,2023-06-06T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-06T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.59
113981,Emet Lane,2023-06-06T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.91
113981,Emet Lane,2023-06-06T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.49
113981,Emet Lane,2023-06-06T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.34
113981,Emet Lane,2023-06-06T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
113981,Emet Lane,2023-06-06T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.9
113981,Emet Lane,2023-06-06T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
113981,Emet Lane,2023-06-06T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
113981,Emet Lane,2023-06-06T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-06T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-06T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-06T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.61
113981,Emet Lane,2023-06-06T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.1
113981,Emet Lane,2023-06-06T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.02
113981,Emet Lane,2023-06-06T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
113981,Emet Lane,2023-06-06T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
113981,Emet Lane,2023-06-06T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
113981,Emet Lane,2023-06-06T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
113981,Emet Lane,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,33.8
113981,Emet Lane,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113981,Emet Lane,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
113981,Emet Lane,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113981,Emet Lane,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
113981,Emet Lane,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
113981,Emet Lane,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
113981,Emet Lane,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
113981,Emet Lane,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.57
113981,Emet Lane,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.81
113981,Emet Lane,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.25
113981,Emet Lane,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.65
113981,Emet Lane,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
113981,Emet Lane,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
113981,Emet Lane,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
113981,Emet Lane,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
113981,Emet Lane,2023-06-06T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-06T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.33
113981,Emet Lane,2023-06-06T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-06T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.07
113981,Emet Lane,2023-06-06T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.56
113981,Emet Lane,2023-06-06T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.38
113981,Emet Lane,2023-06-06T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.5
113981,Emet Lane,2023-06-06T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.1
113981,Emet Lane,2023-06-06T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.3
113981,Emet Lane,2023-06-06T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.3
113981,Emet Lane,2023-06-06T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-06T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-06T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-06T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.06
113981,Emet Lane,2023-06-06T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.56
113981,Emet Lane,2023-06-06T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.29
113981,Emet Lane,2023-06-06T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
113981,Emet Lane,2023-06-06T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.8
113981,Emet Lane,2023-06-06T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
113981,Emet Lane,2023-06-06T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
113981,Emet Lane,2023-06-06T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.15
113981,Emet Lane,2023-06-06T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-06T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.73
113981,Emet Lane,2023-06-06T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.38
113981,Emet Lane,2023-06-06T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.08
113981,Emet Lane,2023-06-06T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.23
113981,Emet Lane,2023-06-06T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
113981,Emet Lane,2023-06-06T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.5
113981,Emet Lane,2023-06-06T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
113981,Emet Lane,2023-06-06T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
113981,Emet Lane,2023-06-06T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-06T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-06T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-06T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.35
113981,Emet Lane,2023-06-06T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.19
113981,Emet Lane,2023-06-06T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.01
113981,Emet Lane,2023-06-06T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
113981,Emet Lane,2023-06-06T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
113981,Emet Lane,2023-06-06T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
113981,Emet Lane,2023-06-06T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
113981,Emet Lane,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,33.9
113981,Emet Lane,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
113981,Emet Lane,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
113981,Emet Lane,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
113981,Emet Lane,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
113981,Emet Lane,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113981,Emet Lane,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
113981,Emet Lane,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
113981,Emet Lane,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
113981,Emet Lane,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
113981,Emet Lane,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.86
113981,Emet Lane,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.4
113981,Emet Lane,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.92
113981,Emet Lane,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
113981,Emet Lane,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
