Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
113981,Emet Lane,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
113981,Emet Lane,2023-06-06T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-06T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.23
113981,Emet Lane,2023-06-06T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-06T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.03
113981,Emet Lane,2023-06-06T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.65
113981,Emet Lane,2023-06-06T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.3
113981,Emet Lane,2023-06-06T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.5
113981,Emet Lane,2023-06-06T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.0
113981,Emet Lane,2023-06-06T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.2
113981,Emet Lane,2023-06-06T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.6
113981,Emet Lane,2023-06-06T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-06T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-06T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-06T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.07
113981,Emet Lane,2023-06-06T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.62
113981,Emet Lane,2023-06-06T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.04
113981,Emet Lane,2023-06-06T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
113981,Emet Lane,2023-06-06T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.0
113981,Emet Lane,2023-06-06T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
113981,Emet Lane,2023-06-06T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
113981,Emet Lane,2023-06-06T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.44
113981,Emet Lane,2023-06-06T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-06T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.68
113981,Emet Lane,2023-06-06T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.17
113981,Emet Lane,2023-06-06T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.96
113981,Emet Lane,2023-06-06T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.88
113981,Emet Lane,2023-06-06T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
113981,Emet Lane,2023-06-06T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.2
113981,Emet Lane,2023-06-06T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
113981,Emet Lane,2023-06-06T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
113981,Emet Lane,2023-06-06T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-06T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-06T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-06T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.75
113981,Emet Lane,2023-06-06T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.94
113981,Emet Lane,2023-06-06T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.32
113981,Emet Lane,2023-06-06T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
113981,Emet Lane,2023-06-06T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
113981,Emet Lane,2023-06-06T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
113981,Emet Lane,2023-06-06T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
113981,Emet Lane,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,34.0
113981,Emet Lane,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113981,Emet Lane,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
113981,Emet Lane,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
113981,Emet Lane,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
113981,Emet Lane,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
113981,Emet Lane,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
113981,Emet Lane,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
113981,Emet Lane,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.07
113981,Emet Lane,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.01
113981,Emet Lane,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.18
113981,Emet Lane,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.55
113981,Emet Lane,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
113981,Emet Lane,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
113981,Emet Lane,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
113981,Emet Lane,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
113981,Emet Lane,2023-06-06T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-06T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.23
113981,Emet Lane,2023-06-06T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-06T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.15
113981,Emet Lane,2023-06-06T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.54
113981,Emet Lane,2023-06-06T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.77
113981,Emet Lane,2023-06-06T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
113981,Emet Lane,2023-06-06T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.5
113981,Emet Lane,2023-06-06T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.0
113981,Emet Lane,2023-06-06T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.1
113981,Emet Lane,2023-06-06T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-06T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-06T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-06T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.58
113981,Emet Lane,2023-06-06T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.57
113981,Emet Lane,2023-06-06T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.28
113981,Emet Lane,2023-06-06T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
113981,Emet Lane,2023-06-06T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.7
113981,Emet Lane,2023-06-06T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
113981,Emet Lane,2023-06-06T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
113981,Emet Lane,2023-06-06T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.44
113981,Emet Lane,2023-06-06T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-06T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.93
113981,Emet Lane,2023-06-06T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.96
113981,Emet Lane,2023-06-06T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.9
113981,Emet Lane,2023-06-06T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.51
113981,Emet Lane,2023-06-06T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
113981,Emet Lane,2023-06-06T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.6
113981,Emet Lane,2023-06-06T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
113981,Emet Lane,2023-06-06T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
113981,Emet Lane,2023-06-06T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-06T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-06T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-06T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.43
113981,Emet Lane,2023-06-06T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.85
113981,Emet Lane,2023-06-06T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.01
113981,Emet Lane,2023-06-06T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
113981,Emet Lane,2023-06-06T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
113981,Emet Lane,2023-06-06T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
113981,Emet Lane,2023-06-06T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
113981,Emet Lane,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,34.1
113981,Emet Lane,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113981,Emet Lane,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
113981,Emet Lane,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113981,Emet Lane,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
113981,Emet Lane,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113981,Emet Lane,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
113981,Emet Lane,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
113981,Emet Lane,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
113981,Emet Lane,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.29
113981,Emet Lane,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.12
113981,Emet Lane,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.87
113981,Emet Lane,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.57
113981,Emet Lane,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
113981,Emet Lane,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
113981,Emet Lane,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
113981,Emet Lane,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
113981,Emet Lane,2023-06-07T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-07T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.72
113981,Emet Lane,2023-06-07T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-06-07T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.73
113981,Emet Lane,2023-06-07T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.12
113981,Emet Lane,2023-06-07T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.78
113981,Emet Lane,2023-06-07T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.7
113981,Emet Lane,2023-06-07T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.9
113981,Emet Lane,2023-06-07T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.3
113981,Emet Lane,2023-06-07T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.5
113981,Emet Lane,2023-06-07T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-07T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-07T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-07T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.88
113981,Emet Lane,2023-06-07T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.83
113981,Emet Lane,2023-06-07T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.69
113981,Emet Lane,2023-06-07T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
113981,Emet Lane,2023-06-07T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.7
113981,Emet Lane,2023-06-07T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
113981,Emet Lane,2023-06-07T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
113981,Emet Lane,2023-06-07T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.54
113981,Emet Lane,2023-06-07T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-07T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.9
113981,Emet Lane,2023-06-07T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.69
113981,Emet Lane,2023-06-07T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.01
113981,Emet Lane,2023-06-07T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.15
113981,Emet Lane,2023-06-07T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
113981,Emet Lane,2023-06-07T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.5
113981,Emet Lane,2023-06-07T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
113981,Emet Lane,2023-06-07T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
113981,Emet Lane,2023-06-07T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-07T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-07T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.18
113981,Emet Lane,2023-06-07T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.34
113981,Emet Lane,2023-06-07T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.0
113981,Emet Lane,2023-06-07T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.68
113981,Emet Lane,2023-06-07T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
113981,Emet Lane,2023-06-07T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
113981,Emet Lane,2023-06-07T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
113981,Emet Lane,2023-06-07T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
113981,Emet Lane,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,35.6
113981,Emet Lane,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
113981,Emet Lane,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
113981,Emet Lane,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
113981,Emet Lane,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
113981,Emet Lane,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
113981,Emet Lane,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
113981,Emet Lane,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
113981,Emet Lane,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
113981,Emet Lane,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.54
113981,Emet Lane,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.63
113981,Emet Lane,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.95
113981,Emet Lane,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.3
113981,Emet Lane,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
113981,Emet Lane,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
113981,Emet Lane,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
113981,Emet Lane,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
113981,Emet Lane,2023-06-07T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-07T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.6
113981,Emet Lane,2023-06-07T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-06-07T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.69
113981,Emet Lane,2023-06-07T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.26
113981,Emet Lane,2023-06-07T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.15
113981,Emet Lane,2023-06-07T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.0
113981,Emet Lane,2023-06-07T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.5
113981,Emet Lane,2023-06-07T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.6
113981,Emet Lane,2023-06-07T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.7
113981,Emet Lane,2023-06-07T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-07T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-07T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-07T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.87
113981,Emet Lane,2023-06-07T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.91
113981,Emet Lane,2023-06-07T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.85
113981,Emet Lane,2023-06-07T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
113981,Emet Lane,2023-06-07T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.8
113981,Emet Lane,2023-06-07T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.1
113981,Emet Lane,2023-06-07T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
113981,Emet Lane,2023-06-07T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.33
113981,Emet Lane,2023-06-07T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-07T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.11
113981,Emet Lane,2023-06-07T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.52
113981,Emet Lane,2023-06-07T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.49
113981,Emet Lane,2023-06-07T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.1
113981,Emet Lane,2023-06-07T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
113981,Emet Lane,2023-06-07T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.6
113981,Emet Lane,2023-06-07T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
113981,Emet Lane,2023-06-07T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
113981,Emet Lane,2023-06-07T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-07T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-07T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-07T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.38
113981,Emet Lane,2023-06-07T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.97
113981,Emet Lane,2023-06-07T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.09
113981,Emet Lane,2023-06-07T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
113981,Emet Lane,2023-06-07T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
113981,Emet Lane,2023-06-07T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
113981,Emet Lane,2023-06-07T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
113981,Emet Lane,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,35.7
113981,Emet Lane,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113981,Emet Lane,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
113981,Emet Lane,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
113981,Emet Lane,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
113981,Emet Lane,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
113981,Emet Lane,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
113981,Emet Lane,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
113981,Emet Lane,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
113981,Emet Lane,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.13
113981,Emet Lane,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.47
113981,Emet Lane,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.63
113981,Emet Lane,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.19
113981,Emet Lane,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
113981,Emet Lane,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
113981,Emet Lane,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
113981,Emet Lane,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
113981,Emet Lane,2023-06-07T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-07T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-07T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.33
113981,Emet Lane,2023-06-07T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.58
113981,Emet Lane,2023-06-07T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.33
113981,Emet Lane,2023-06-07T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.78
113981,Emet Lane,2023-06-07T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.4
113981,Emet Lane,2023-06-07T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
113981,Emet Lane,2023-06-07T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.0
113981,Emet Lane,2023-06-07T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.8
113981,Emet Lane,2023-06-07T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-07T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-07T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-07T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.46
113981,Emet Lane,2023-06-07T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.51
113981,Emet Lane,2023-06-07T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.56
113981,Emet Lane,2023-06-07T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
113981,Emet Lane,2023-06-07T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.0
113981,Emet Lane,2023-06-07T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
113981,Emet Lane,2023-06-07T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
113981,Emet Lane,2023-06-07T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.07
113981,Emet Lane,2023-06-07T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-07T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.02
113981,Emet Lane,2023-06-07T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.04
113981,Emet Lane,2023-06-07T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.46
113981,Emet Lane,2023-06-07T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.18
113981,Emet Lane,2023-06-07T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
113981,Emet Lane,2023-06-07T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.8
113981,Emet Lane,2023-06-07T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
113981,Emet Lane,2023-06-07T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
113981,Emet Lane,2023-06-07T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-07T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-07T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-07T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.31
113981,Emet Lane,2023-06-07T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.18
113981,Emet Lane,2023-06-07T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.33
113981,Emet Lane,2023-06-07T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
113981,Emet Lane,2023-06-07T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
113981,Emet Lane,2023-06-07T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
113981,Emet Lane,2023-06-07T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
113981,Emet Lane,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,35.8
113981,Emet Lane,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
113981,Emet Lane,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
113981,Emet Lane,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
113981,Emet Lane,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
113981,Emet Lane,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
113981,Emet Lane,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
113981,Emet Lane,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
113981,Emet Lane,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
113981,Emet Lane,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.73
113981,Emet Lane,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.38
113981,Emet Lane,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.48
113981,Emet Lane,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.86
113981,Emet Lane,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
113981,Emet Lane,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
113981,Emet Lane,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
113981,Emet Lane,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
113981,Emet Lane,2023-06-07T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-07T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.34
113981,Emet Lane,2023-06-07T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.99
113981,Emet Lane,2023-06-07T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.65
113981,Emet Lane,2023-06-07T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.23
113981,Emet Lane,2023-06-07T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.73
113981,Emet Lane,2023-06-07T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.1
113981,Emet Lane,2023-06-07T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
113981,Emet Lane,2023-06-07T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.7
113981,Emet Lane,2023-06-07T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.1
113981,Emet Lane,2023-06-07T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-07T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-07T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-07T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.87
113981,Emet Lane,2023-06-07T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.86
113981,Emet Lane,2023-06-07T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.42
113981,Emet Lane,2023-06-07T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
113981,Emet Lane,2023-06-07T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.4
113981,Emet Lane,2023-06-07T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
113981,Emet Lane,2023-06-07T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
113981,Emet Lane,2023-06-07T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.16
113981,Emet Lane,2023-06-07T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-07T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.19
113981,Emet Lane,2023-06-07T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.31
113981,Emet Lane,2023-06-07T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.82
113981,Emet Lane,2023-06-07T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.92
113981,Emet Lane,2023-06-07T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
113981,Emet Lane,2023-06-07T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.9
113981,Emet Lane,2023-06-07T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
113981,Emet Lane,2023-06-07T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
113981,Emet Lane,2023-06-07T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-07T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-07T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-07T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.39
113981,Emet Lane,2023-06-07T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.1
113981,Emet Lane,2023-06-07T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.4
113981,Emet Lane,2023-06-07T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
113981,Emet Lane,2023-06-07T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
113981,Emet Lane,2023-06-07T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
113981,Emet Lane,2023-06-07T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
113981,Emet Lane,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,35.9
113981,Emet Lane,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
113981,Emet Lane,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
113981,Emet Lane,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
113981,Emet Lane,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
113981,Emet Lane,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
113981,Emet Lane,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
113981,Emet Lane,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
113981,Emet Lane,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
113981,Emet Lane,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.33
113981,Emet Lane,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.23
113981,Emet Lane,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.01
113981,Emet Lane,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.48
113981,Emet Lane,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
113981,Emet Lane,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
113981,Emet Lane,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
113981,Emet Lane,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
113981,Emet Lane,2023-06-07T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-07T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.98
113981,Emet Lane,2023-06-07T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-07T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.16
113981,Emet Lane,2023-06-07T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.63
113981,Emet Lane,2023-06-07T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.93
113981,Emet Lane,2023-06-07T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.1
113981,Emet Lane,2023-06-07T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
113981,Emet Lane,2023-06-07T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.7
113981,Emet Lane,2023-06-07T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.7
113981,Emet Lane,2023-06-07T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-07T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-07T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-07T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.87
113981,Emet Lane,2023-06-07T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.72
113981,Emet Lane,2023-06-07T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.81
113981,Emet Lane,2023-06-07T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
113981,Emet Lane,2023-06-07T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.0
113981,Emet Lane,2023-06-07T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
113981,Emet Lane,2023-06-07T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.9
113981,Emet Lane,2023-06-07T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.14
113981,Emet Lane,2023-06-07T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-07T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.01
113981,Emet Lane,2023-06-07T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.73
113981,Emet Lane,2023-06-07T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.04
113981,Emet Lane,2023-06-07T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.86
113981,Emet Lane,2023-06-07T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
113981,Emet Lane,2023-06-07T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.0
113981,Emet Lane,2023-06-07T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
113981,Emet Lane,2023-06-07T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
113981,Emet Lane,2023-06-07T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-07T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-07T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-07T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.38
113981,Emet Lane,2023-06-07T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.42
113981,Emet Lane,2023-06-07T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.38
113981,Emet Lane,2023-06-07T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
113981,Emet Lane,2023-06-07T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
113981,Emet Lane,2023-06-07T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
113981,Emet Lane,2023-06-07T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
113981,Emet Lane,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,35.9
113981,Emet Lane,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
113981,Emet Lane,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
113981,Emet Lane,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
113981,Emet Lane,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
113981,Emet Lane,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
113981,Emet Lane,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
113981,Emet Lane,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
113981,Emet Lane,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
113981,Emet Lane,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.93
113981,Emet Lane,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.14
113981,Emet Lane,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.81
113981,Emet Lane,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.98
113981,Emet Lane,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
113981,Emet Lane,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
113981,Emet Lane,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
113981,Emet Lane,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
113981,Emet Lane,2023-06-07T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-07T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.1
113981,Emet Lane,2023-06-07T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-07T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.71
113981,Emet Lane,2023-06-07T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.81
113981,Emet Lane,2023-06-07T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.52
113981,Emet Lane,2023-06-07T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.0
113981,Emet Lane,2023-06-07T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.3
113981,Emet Lane,2023-06-07T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.4
113981,Emet Lane,2023-06-07T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.1
113981,Emet Lane,2023-06-07T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-07T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-07T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-07T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.24
113981,Emet Lane,2023-06-07T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.7
113981,Emet Lane,2023-06-07T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.89
113981,Emet Lane,2023-06-07T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
113981,Emet Lane,2023-06-07T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.1
113981,Emet Lane,2023-06-07T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.7
113981,Emet Lane,2023-06-07T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
113981,Emet Lane,2023-06-07T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.39
113981,Emet Lane,2023-06-07T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-07T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.03
113981,Emet Lane,2023-06-07T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.37
113981,Emet Lane,2023-06-07T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
113981,Emet Lane,2023-06-07T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.76
113981,Emet Lane,2023-06-07T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
113981,Emet Lane,2023-06-07T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.1
113981,Emet Lane,2023-06-07T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
113981,Emet Lane,2023-06-07T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.2
113981,Emet Lane,2023-06-07T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-07T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-07T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-07T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.47
113981,Emet Lane,2023-06-07T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.65
113981,Emet Lane,2023-06-07T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.08
113981,Emet Lane,2023-06-07T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
113981,Emet Lane,2023-06-07T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
113981,Emet Lane,2023-06-07T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
113981,Emet Lane,2023-06-07T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
113981,Emet Lane,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,36.0
113981,Emet Lane,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
113981,Emet Lane,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
113981,Emet Lane,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
113981,Emet Lane,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
113981,Emet Lane,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
113981,Emet Lane,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
113981,Emet Lane,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
113981,Emet Lane,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
113981,Emet Lane,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.93
113981,Emet Lane,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.78
113981,Emet Lane,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.6
113981,Emet Lane,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.24
113981,Emet Lane,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
113981,Emet Lane,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
113981,Emet Lane,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
113981,Emet Lane,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
113981,Emet Lane,2023-06-07T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-07T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.41
113981,Emet Lane,2023-06-07T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-07T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.73
113981,Emet Lane,2023-06-07T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.38
113981,Emet Lane,2023-06-07T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.0
113981,Emet Lane,2023-06-07T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.8
113981,Emet Lane,2023-06-07T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.3
113981,Emet Lane,2023-06-07T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.2
113981,Emet Lane,2023-06-07T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.6
113981,Emet Lane,2023-06-07T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-07T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-07T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-07T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.73
113981,Emet Lane,2023-06-07T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.81
113981,Emet Lane,2023-06-07T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.66
113981,Emet Lane,2023-06-07T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
113981,Emet Lane,2023-06-07T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.7
113981,Emet Lane,2023-06-07T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
113981,Emet Lane,2023-06-07T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
113981,Emet Lane,2023-06-07T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.52
113981,Emet Lane,2023-06-07T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-07T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.1
113981,Emet Lane,2023-06-07T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.16
113981,Emet Lane,2023-06-07T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.68
113981,Emet Lane,2023-06-07T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.4
113981,Emet Lane,2023-06-07T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
113981,Emet Lane,2023-06-07T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.9
113981,Emet Lane,2023-06-07T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
113981,Emet Lane,2023-06-07T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
113981,Emet Lane,2023-06-07T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-07T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-07T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-07T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.15
113981,Emet Lane,2023-06-07T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.46
113981,Emet Lane,2023-06-07T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.59
113981,Emet Lane,2023-06-07T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
113981,Emet Lane,2023-06-07T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
113981,Emet Lane,2023-06-07T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
113981,Emet Lane,2023-06-07T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
113981,Emet Lane,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,36.1
113981,Emet Lane,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
113981,Emet Lane,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
113981,Emet Lane,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
113981,Emet Lane,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
113981,Emet Lane,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
113981,Emet Lane,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
113981,Emet Lane,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
113981,Emet Lane,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
113981,Emet Lane,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.95
113981,Emet Lane,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.77
113981,Emet Lane,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.32
113981,Emet Lane,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.65
113981,Emet Lane,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
113981,Emet Lane,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
113981,Emet Lane,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
113981,Emet Lane,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
113981,Emet Lane,2023-06-07T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-07T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.44
113981,Emet Lane,2023-06-07T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-07T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.89
113981,Emet Lane,2023-06-07T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.62
113981,Emet Lane,2023-06-07T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.72
113981,Emet Lane,2023-06-07T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,40.5
113981,Emet Lane,2023-06-07T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
113981,Emet Lane,2023-06-07T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.5
113981,Emet Lane,2023-06-07T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.1
113981,Emet Lane,2023-06-07T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-07T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-07T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-07T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.74
113981,Emet Lane,2023-06-07T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.83
113981,Emet Lane,2023-06-07T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.91
113981,Emet Lane,2023-06-07T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
113981,Emet Lane,2023-06-07T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.5
113981,Emet Lane,2023-06-07T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
113981,Emet Lane,2023-06-07T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
113981,Emet Lane,2023-06-07T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.22
113981,Emet Lane,2023-06-07T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-07T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.13
113981,Emet Lane,2023-06-07T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.54
113981,Emet Lane,2023-06-07T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.58
113981,Emet Lane,2023-06-07T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.73
113981,Emet Lane,2023-06-07T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
113981,Emet Lane,2023-06-07T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.0
113981,Emet Lane,2023-06-07T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
113981,Emet Lane,2023-06-07T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
113981,Emet Lane,2023-06-07T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-07T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-07T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-07T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.63
113981,Emet Lane,2023-06-07T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.29
113981,Emet Lane,2023-06-07T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.8
113981,Emet Lane,2023-06-07T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
113981,Emet Lane,2023-06-07T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
113981,Emet Lane,2023-06-07T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
113981,Emet Lane,2023-06-07T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
113981,Emet Lane,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,36.2
113981,Emet Lane,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
113981,Emet Lane,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
113981,Emet Lane,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
113981,Emet Lane,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
113981,Emet Lane,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
113981,Emet Lane,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
113981,Emet Lane,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
113981,Emet Lane,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
113981,Emet Lane,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.93
113981,Emet Lane,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.8
113981,Emet Lane,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.33
113981,Emet Lane,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.15
113981,Emet Lane,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
113981,Emet Lane,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
