Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
113981,Emet Lane,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
113981,Emet Lane,2023-06-07T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-07T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.37
113981,Emet Lane,2023-06-07T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-07T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.24
113981,Emet Lane,2023-06-07T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.57
113981,Emet Lane,2023-06-07T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.71
113981,Emet Lane,2023-06-07T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.3
113981,Emet Lane,2023-06-07T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
113981,Emet Lane,2023-06-07T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.9
113981,Emet Lane,2023-06-07T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.6
113981,Emet Lane,2023-06-07T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-07T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-07T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-07T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.16
113981,Emet Lane,2023-06-07T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.15
113981,Emet Lane,2023-06-07T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.3
113981,Emet Lane,2023-06-07T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
113981,Emet Lane,2023-06-07T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.0
113981,Emet Lane,2023-06-07T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.2
113981,Emet Lane,2023-06-07T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.4
113981,Emet Lane,2023-06-07T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.12
113981,Emet Lane,2023-06-07T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-07T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.63
113981,Emet Lane,2023-06-07T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.66
113981,Emet Lane,2023-06-07T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.75
113981,Emet Lane,2023-06-07T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.84
113981,Emet Lane,2023-06-07T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
113981,Emet Lane,2023-06-07T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.1
113981,Emet Lane,2023-06-07T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
113981,Emet Lane,2023-06-07T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
113981,Emet Lane,2023-06-07T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-07T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-07T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-07T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.07
113981,Emet Lane,2023-06-07T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.57
113981,Emet Lane,2023-06-07T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.04
113981,Emet Lane,2023-06-07T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
113981,Emet Lane,2023-06-07T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
113981,Emet Lane,2023-06-07T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
113981,Emet Lane,2023-06-07T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
113981,Emet Lane,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,36.4
113981,Emet Lane,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
113981,Emet Lane,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
113981,Emet Lane,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
113981,Emet Lane,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
113981,Emet Lane,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
113981,Emet Lane,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
113981,Emet Lane,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
113981,Emet Lane,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
113981,Emet Lane,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.6
113981,Emet Lane,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.13
113981,Emet Lane,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.04
113981,Emet Lane,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.9
113981,Emet Lane,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
113981,Emet Lane,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
113981,Emet Lane,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
113981,Emet Lane,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
113981,Emet Lane,2023-06-07T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-07T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.5
113981,Emet Lane,2023-06-07T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-07T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.58
113981,Emet Lane,2023-06-07T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.84
113981,Emet Lane,2023-06-07T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.08
113981,Emet Lane,2023-06-07T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.0
113981,Emet Lane,2023-06-07T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.0
113981,Emet Lane,2023-06-07T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.0
113981,Emet Lane,2023-06-07T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.6
113981,Emet Lane,2023-06-07T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-07T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-07T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-07T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.92
113981,Emet Lane,2023-06-07T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.05
113981,Emet Lane,2023-06-07T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.77
113981,Emet Lane,2023-06-07T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
113981,Emet Lane,2023-06-07T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.0
113981,Emet Lane,2023-06-07T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.5
113981,Emet Lane,2023-06-07T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.6
113981,Emet Lane,2023-06-07T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.23
113981,Emet Lane,2023-06-07T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-07T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.35
113981,Emet Lane,2023-06-07T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.24
113981,Emet Lane,2023-06-07T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.18
113981,Emet Lane,2023-06-07T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.25
113981,Emet Lane,2023-06-07T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
113981,Emet Lane,2023-06-07T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.3
113981,Emet Lane,2023-06-07T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
113981,Emet Lane,2023-06-07T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.9
113981,Emet Lane,2023-06-07T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-07T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-07T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-07T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.53
113981,Emet Lane,2023-06-07T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.34
113981,Emet Lane,2023-06-07T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.1
113981,Emet Lane,2023-06-07T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
113981,Emet Lane,2023-06-07T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
113981,Emet Lane,2023-06-07T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.1
113981,Emet Lane,2023-06-07T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.2
113981,Emet Lane,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,36.4
113981,Emet Lane,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
113981,Emet Lane,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
113981,Emet Lane,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
113981,Emet Lane,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
113981,Emet Lane,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
113981,Emet Lane,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
113981,Emet Lane,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
113981,Emet Lane,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
113981,Emet Lane,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.44
113981,Emet Lane,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.28
113981,Emet Lane,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.42
113981,Emet Lane,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.2
113981,Emet Lane,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
113981,Emet Lane,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
113981,Emet Lane,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
113981,Emet Lane,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
113981,Emet Lane,2023-06-07T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-07T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.65
113981,Emet Lane,2023-06-07T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-07T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.42
113981,Emet Lane,2023-06-07T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.68
113981,Emet Lane,2023-06-07T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.17
113981,Emet Lane,2023-06-07T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.5
113981,Emet Lane,2023-06-07T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.1
113981,Emet Lane,2023-06-07T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.0
113981,Emet Lane,2023-06-07T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.4
113981,Emet Lane,2023-06-07T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-07T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-07T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-07T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.09
113981,Emet Lane,2023-06-07T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.28
113981,Emet Lane,2023-06-07T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.9
113981,Emet Lane,2023-06-07T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
113981,Emet Lane,2023-06-07T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.6
113981,Emet Lane,2023-06-07T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.6
113981,Emet Lane,2023-06-07T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.9
113981,Emet Lane,2023-06-07T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.44
113981,Emet Lane,2023-06-07T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-07T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.96
113981,Emet Lane,2023-06-07T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.61
113981,Emet Lane,2023-06-07T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.29
113981,Emet Lane,2023-06-07T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.41
113981,Emet Lane,2023-06-07T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
113981,Emet Lane,2023-06-07T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.3
113981,Emet Lane,2023-06-07T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
113981,Emet Lane,2023-06-07T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.2
113981,Emet Lane,2023-06-07T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-07T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-07T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.92
113981,Emet Lane,2023-06-07T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.04
113981,Emet Lane,2023-06-07T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.88
113981,Emet Lane,2023-06-07T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.88
113981,Emet Lane,2023-06-07T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
113981,Emet Lane,2023-06-07T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
113981,Emet Lane,2023-06-07T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
113981,Emet Lane,2023-06-07T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
113981,Emet Lane,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,36.5
113981,Emet Lane,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
113981,Emet Lane,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
113981,Emet Lane,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
113981,Emet Lane,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
113981,Emet Lane,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
113981,Emet Lane,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
113981,Emet Lane,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
113981,Emet Lane,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
113981,Emet Lane,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.94
113981,Emet Lane,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.16
113981,Emet Lane,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.13
113981,Emet Lane,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.36
113981,Emet Lane,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
113981,Emet Lane,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
113981,Emet Lane,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
113981,Emet Lane,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
113981,Emet Lane,2023-06-07T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-07T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.6
113981,Emet Lane,2023-06-07T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-07T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.73
113981,Emet Lane,2023-06-07T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.79
113981,Emet Lane,2023-06-07T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.71
113981,Emet Lane,2023-06-07T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.8
113981,Emet Lane,2023-06-07T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.1
113981,Emet Lane,2023-06-07T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.6
113981,Emet Lane,2023-06-07T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.7
113981,Emet Lane,2023-06-07T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-07T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-07T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-07T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.6
113981,Emet Lane,2023-06-07T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.16
113981,Emet Lane,2023-06-07T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.93
113981,Emet Lane,2023-06-07T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
113981,Emet Lane,2023-06-07T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.7
113981,Emet Lane,2023-06-07T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.3
113981,Emet Lane,2023-06-07T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.2
113981,Emet Lane,2023-06-07T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.28
113981,Emet Lane,2023-06-07T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-07T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.17
113981,Emet Lane,2023-06-07T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.17
113981,Emet Lane,2023-06-07T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.34
113981,Emet Lane,2023-06-07T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.75
113981,Emet Lane,2023-06-07T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
113981,Emet Lane,2023-06-07T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.0
113981,Emet Lane,2023-06-07T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
113981,Emet Lane,2023-06-07T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.3
113981,Emet Lane,2023-06-07T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-07T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-07T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-07T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.53
113981,Emet Lane,2023-06-07T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.74
113981,Emet Lane,2023-06-07T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.21
113981,Emet Lane,2023-06-07T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
113981,Emet Lane,2023-06-07T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
113981,Emet Lane,2023-06-07T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
113981,Emet Lane,2023-06-07T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.5
113981,Emet Lane,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,36.6
113981,Emet Lane,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
113981,Emet Lane,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
113981,Emet Lane,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
113981,Emet Lane,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
113981,Emet Lane,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
113981,Emet Lane,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
113981,Emet Lane,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
113981,Emet Lane,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
113981,Emet Lane,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.98
113981,Emet Lane,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.03
113981,Emet Lane,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.03
113981,Emet Lane,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.61
113981,Emet Lane,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
113981,Emet Lane,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
113981,Emet Lane,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
113981,Emet Lane,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
113981,Emet Lane,2023-06-07T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-07T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.74
113981,Emet Lane,2023-06-07T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-07T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.16
113981,Emet Lane,2023-06-07T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.77
113981,Emet Lane,2023-06-07T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.24
113981,Emet Lane,2023-06-07T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.9
113981,Emet Lane,2023-06-07T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.2
113981,Emet Lane,2023-06-07T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.2
113981,Emet Lane,2023-06-07T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.0
113981,Emet Lane,2023-06-07T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-07T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-07T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-07T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.22
113981,Emet Lane,2023-06-07T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.56
113981,Emet Lane,2023-06-07T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.32
113981,Emet Lane,2023-06-07T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
113981,Emet Lane,2023-06-07T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.8
113981,Emet Lane,2023-06-07T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.5
113981,Emet Lane,2023-06-07T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
113981,Emet Lane,2023-06-07T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.46
113981,Emet Lane,2023-06-07T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-07T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.11
113981,Emet Lane,2023-06-07T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.75
113981,Emet Lane,2023-06-07T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.17
113981,Emet Lane,2023-06-07T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.94
113981,Emet Lane,2023-06-07T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
113981,Emet Lane,2023-06-07T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.1
113981,Emet Lane,2023-06-07T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
113981,Emet Lane,2023-06-07T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.1
113981,Emet Lane,2023-06-07T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-07T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-07T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.26
113981,Emet Lane,2023-06-07T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.96
113981,Emet Lane,2023-06-07T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.72
113981,Emet Lane,2023-06-07T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.87
113981,Emet Lane,2023-06-07T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
113981,Emet Lane,2023-06-07T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
113981,Emet Lane,2023-06-07T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
113981,Emet Lane,2023-06-07T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.1
113981,Emet Lane,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,36.7
113981,Emet Lane,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
113981,Emet Lane,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
113981,Emet Lane,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
113981,Emet Lane,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
113981,Emet Lane,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
113981,Emet Lane,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
113981,Emet Lane,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
113981,Emet Lane,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
113981,Emet Lane,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.18
113981,Emet Lane,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.1
113981,Emet Lane,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.21
113981,Emet Lane,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.36
113981,Emet Lane,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
113981,Emet Lane,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
113981,Emet Lane,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
113981,Emet Lane,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
113981,Emet Lane,2023-06-07T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-07T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.77
113981,Emet Lane,2023-06-07T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-07T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.17
113981,Emet Lane,2023-06-07T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.74
113981,Emet Lane,2023-06-07T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.5
113981,Emet Lane,2023-06-07T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.9
113981,Emet Lane,2023-06-07T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.5
113981,Emet Lane,2023-06-07T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.0
113981,Emet Lane,2023-06-07T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.4
113981,Emet Lane,2023-06-07T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-07T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-07T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-07T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.59
113981,Emet Lane,2023-06-07T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.53
113981,Emet Lane,2023-06-07T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.36
113981,Emet Lane,2023-06-07T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.3
113981,Emet Lane,2023-06-07T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.2
113981,Emet Lane,2023-06-07T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.3
113981,Emet Lane,2023-06-07T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.9
113981,Emet Lane,2023-06-07T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.38
113981,Emet Lane,2023-06-07T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-07T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.21
113981,Emet Lane,2023-06-07T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.66
113981,Emet Lane,2023-06-07T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.65
113981,Emet Lane,2023-06-07T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.67
113981,Emet Lane,2023-06-07T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,43.0
113981,Emet Lane,2023-06-07T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.3
113981,Emet Lane,2023-06-07T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
113981,Emet Lane,2023-06-07T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.3
113981,Emet Lane,2023-06-07T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-07T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-07T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.24
113981,Emet Lane,2023-06-07T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.59
113981,Emet Lane,2023-06-07T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.66
113981,Emet Lane,2023-06-07T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.83
113981,Emet Lane,2023-06-07T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
113981,Emet Lane,2023-06-07T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
113981,Emet Lane,2023-06-07T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
113981,Emet Lane,2023-06-07T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.5
113981,Emet Lane,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,36.8
113981,Emet Lane,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
113981,Emet Lane,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
113981,Emet Lane,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
113981,Emet Lane,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
113981,Emet Lane,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
113981,Emet Lane,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
113981,Emet Lane,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
113981,Emet Lane,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
113981,Emet Lane,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.6
113981,Emet Lane,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.01
113981,Emet Lane,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.58
113981,Emet Lane,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.37
113981,Emet Lane,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
113981,Emet Lane,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
113981,Emet Lane,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
113981,Emet Lane,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
113981,Emet Lane,2023-06-07T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-07T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.69
113981,Emet Lane,2023-06-07T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.88
113981,Emet Lane,2023-06-07T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.66
113981,Emet Lane,2023-06-07T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,21.07
113981,Emet Lane,2023-06-07T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.28
113981,Emet Lane,2023-06-07T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,70.4
113981,Emet Lane,2023-06-07T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.1
113981,Emet Lane,2023-06-07T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,91.2
113981,Emet Lane,2023-06-07T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.9
113981,Emet Lane,2023-06-07T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-07T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-07T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-07T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.31
113981,Emet Lane,2023-06-07T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.54
113981,Emet Lane,2023-06-07T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.65
113981,Emet Lane,2023-06-07T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
113981,Emet Lane,2023-06-07T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.4
113981,Emet Lane,2023-06-07T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.9
113981,Emet Lane,2023-06-07T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.0
113981,Emet Lane,2023-06-07T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.33
113981,Emet Lane,2023-06-07T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-07T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.44
113981,Emet Lane,2023-06-07T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.23
113981,Emet Lane,2023-06-07T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.37
113981,Emet Lane,2023-06-07T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.01
113981,Emet Lane,2023-06-07T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
113981,Emet Lane,2023-06-07T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.0
113981,Emet Lane,2023-06-07T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
113981,Emet Lane,2023-06-07T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.3
113981,Emet Lane,2023-06-07T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-07T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-07T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-06-07T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.15
113981,Emet Lane,2023-06-07T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.08
113981,Emet Lane,2023-06-07T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.08
113981,Emet Lane,2023-06-07T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
113981,Emet Lane,2023-06-07T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
113981,Emet Lane,2023-06-07T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
113981,Emet Lane,2023-06-07T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
113981,Emet Lane,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,36.9
113981,Emet Lane,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
113981,Emet Lane,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
113981,Emet Lane,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
113981,Emet Lane,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
113981,Emet Lane,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
113981,Emet Lane,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
113981,Emet Lane,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
113981,Emet Lane,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
113981,Emet Lane,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.17
113981,Emet Lane,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.35
113981,Emet Lane,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.07
113981,Emet Lane,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.02
113981,Emet Lane,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
113981,Emet Lane,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
113981,Emet Lane,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
113981,Emet Lane,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
113981,Emet Lane,2023-06-07T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-07T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-07T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.07
113981,Emet Lane,2023-06-07T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.25
113981,Emet Lane,2023-06-07T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.0
113981,Emet Lane,2023-06-07T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.08
113981,Emet Lane,2023-06-07T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,54.2
113981,Emet Lane,2023-06-07T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.1
113981,Emet Lane,2023-06-07T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,74.8
113981,Emet Lane,2023-06-07T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.2
113981,Emet Lane,2023-06-07T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-07T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-07T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-07T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.2
113981,Emet Lane,2023-06-07T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.3
113981,Emet Lane,2023-06-07T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.76
113981,Emet Lane,2023-06-07T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
113981,Emet Lane,2023-06-07T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.0
113981,Emet Lane,2023-06-07T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.0
113981,Emet Lane,2023-06-07T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.8
113981,Emet Lane,2023-06-07T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.27
113981,Emet Lane,2023-06-07T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-07T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.75
113981,Emet Lane,2023-06-07T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.53
113981,Emet Lane,2023-06-07T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.5
113981,Emet Lane,2023-06-07T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.07
113981,Emet Lane,2023-06-07T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
113981,Emet Lane,2023-06-07T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.6
113981,Emet Lane,2023-06-07T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
113981,Emet Lane,2023-06-07T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.1
113981,Emet Lane,2023-06-07T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-07T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-07T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-07T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.1
113981,Emet Lane,2023-06-07T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.91
113981,Emet Lane,2023-06-07T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.78
113981,Emet Lane,2023-06-07T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
113981,Emet Lane,2023-06-07T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
113981,Emet Lane,2023-06-07T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
113981,Emet Lane,2023-06-07T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
113981,Emet Lane,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,37.0
113981,Emet Lane,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
113981,Emet Lane,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
113981,Emet Lane,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113981,Emet Lane,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
113981,Emet Lane,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
113981,Emet Lane,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
113981,Emet Lane,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
113981,Emet Lane,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
113981,Emet Lane,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.33
113981,Emet Lane,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.09
113981,Emet Lane,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.71
113981,Emet Lane,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.69
113981,Emet Lane,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
113981,Emet Lane,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
113981,Emet Lane,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
113981,Emet Lane,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
113981,Emet Lane,2023-06-07T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-07T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.87
113981,Emet Lane,2023-06-07T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.92
113981,Emet Lane,2023-06-07T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.42
113981,Emet Lane,2023-06-07T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,21.05
113981,Emet Lane,2023-06-07T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.66
113981,Emet Lane,2023-06-07T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,64.8
113981,Emet Lane,2023-06-07T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.0
113981,Emet Lane,2023-06-07T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,94.0
113981,Emet Lane,2023-06-07T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.1
113981,Emet Lane,2023-06-07T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-07T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-07T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-07T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.57
113981,Emet Lane,2023-06-07T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.58
113981,Emet Lane,2023-06-07T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.58
113981,Emet Lane,2023-06-07T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.1
113981,Emet Lane,2023-06-07T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.2
113981,Emet Lane,2023-06-07T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.5
113981,Emet Lane,2023-06-07T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.8
113981,Emet Lane,2023-06-07T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.61
113981,Emet Lane,2023-06-07T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-07T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.91
113981,Emet Lane,2023-06-07T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.42
113981,Emet Lane,2023-06-07T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.38
113981,Emet Lane,2023-06-07T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.65
113981,Emet Lane,2023-06-07T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.8
113981,Emet Lane,2023-06-07T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.4
113981,Emet Lane,2023-06-07T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.7
113981,Emet Lane,2023-06-07T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.4
113981,Emet Lane,2023-06-07T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-07T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-07T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-07T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.21
113981,Emet Lane,2023-06-07T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.84
113981,Emet Lane,2023-06-07T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.92
113981,Emet Lane,2023-06-07T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
113981,Emet Lane,2023-06-07T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
113981,Emet Lane,2023-06-07T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.1
113981,Emet Lane,2023-06-07T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
113981,Emet Lane,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,37.0
113981,Emet Lane,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
113981,Emet Lane,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
113981,Emet Lane,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113981,Emet Lane,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
113981,Emet Lane,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113981,Emet Lane,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
113981,Emet Lane,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
113981,Emet Lane,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
113981,Emet Lane,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.97
113981,Emet Lane,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.61
113981,Emet Lane,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.85
113981,Emet Lane,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.82
113981,Emet Lane,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
113981,Emet Lane,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
113981,Emet Lane,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
113981,Emet Lane,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
113981,Emet Lane,2023-06-07T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-07T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.41
113981,Emet Lane,2023-06-07T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-07T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.25
113981,Emet Lane,2023-06-07T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,26.74
113981,Emet Lane,2023-06-07T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.01
113981,Emet Lane,2023-06-07T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,82.7
113981,Emet Lane,2023-06-07T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.1
113981,Emet Lane,2023-06-07T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,112.8
113981,Emet Lane,2023-06-07T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.1
113981,Emet Lane,2023-06-07T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-07T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-07T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-07T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.47
113981,Emet Lane,2023-06-07T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.8
113981,Emet Lane,2023-06-07T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.81
113981,Emet Lane,2023-06-07T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
113981,Emet Lane,2023-06-07T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.2
113981,Emet Lane,2023-06-07T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.5
113981,Emet Lane,2023-06-07T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.8
113981,Emet Lane,2023-06-07T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.44
113981,Emet Lane,2023-06-07T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-07T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.5
113981,Emet Lane,2023-06-07T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.23
113981,Emet Lane,2023-06-07T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.94
113981,Emet Lane,2023-06-07T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.38
113981,Emet Lane,2023-06-07T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,43.3
113981,Emet Lane,2023-06-07T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.8
113981,Emet Lane,2023-06-07T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.5
113981,Emet Lane,2023-06-07T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.1
113981,Emet Lane,2023-06-07T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-07T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-07T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-07T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.8
113981,Emet Lane,2023-06-07T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.32
113981,Emet Lane,2023-06-07T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.69
113981,Emet Lane,2023-06-07T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
113981,Emet Lane,2023-06-07T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
113981,Emet Lane,2023-06-07T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.8
113981,Emet Lane,2023-06-07T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.6
113981,Emet Lane,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,37.0
113981,Emet Lane,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
113981,Emet Lane,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
113981,Emet Lane,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113981,Emet Lane,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
113981,Emet Lane,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
113981,Emet Lane,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
113981,Emet Lane,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
113981,Emet Lane,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
113981,Emet Lane,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.81
113981,Emet Lane,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.76
113981,Emet Lane,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.8
113981,Emet Lane,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.89
113981,Emet Lane,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
113981,Emet Lane,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
