Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
113981,Emet Lane,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
113981,Emet Lane,2023-06-07T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-07T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.51
113981,Emet Lane,2023-06-07T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.23
113981,Emet Lane,2023-06-07T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.76
113981,Emet Lane,2023-06-07T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.56
113981,Emet Lane,2023-06-07T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.41
113981,Emet Lane,2023-06-07T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.8
113981,Emet Lane,2023-06-07T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.1
113981,Emet Lane,2023-06-07T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.7
113981,Emet Lane,2023-06-07T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.3
113981,Emet Lane,2023-06-07T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-07T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-07T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-07T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.99
113981,Emet Lane,2023-06-07T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.66
113981,Emet Lane,2023-06-07T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.9
113981,Emet Lane,2023-06-07T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.8
113981,Emet Lane,2023-06-07T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.8
113981,Emet Lane,2023-06-07T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.3
113981,Emet Lane,2023-06-07T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.6
113981,Emet Lane,2023-06-07T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.43
113981,Emet Lane,2023-06-07T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-07T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.32
113981,Emet Lane,2023-06-07T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.53
113981,Emet Lane,2023-06-07T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.3
113981,Emet Lane,2023-06-07T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.79
113981,Emet Lane,2023-06-07T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.5
113981,Emet Lane,2023-06-07T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.5
113981,Emet Lane,2023-06-07T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.0
113981,Emet Lane,2023-06-07T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.7
113981,Emet Lane,2023-06-07T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-07T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-07T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-07T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.11
113981,Emet Lane,2023-06-07T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.27
113981,Emet Lane,2023-06-07T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.8
113981,Emet Lane,2023-06-07T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.7
113981,Emet Lane,2023-06-07T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
113981,Emet Lane,2023-06-07T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.1
113981,Emet Lane,2023-06-07T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.8
113981,Emet Lane,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,37.1
113981,Emet Lane,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
113981,Emet Lane,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
113981,Emet Lane,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113981,Emet Lane,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
113981,Emet Lane,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
113981,Emet Lane,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
113981,Emet Lane,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
113981,Emet Lane,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
113981,Emet Lane,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.36
113981,Emet Lane,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.39
113981,Emet Lane,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.79
113981,Emet Lane,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.91
113981,Emet Lane,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
113981,Emet Lane,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
113981,Emet Lane,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
113981,Emet Lane,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
113981,Emet Lane,2023-06-07T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-07T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.48
113981,Emet Lane,2023-06-07T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.28
113981,Emet Lane,2023-06-07T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.29
113981,Emet Lane,2023-06-07T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.61
113981,Emet Lane,2023-06-07T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.85
113981,Emet Lane,2023-06-07T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.8
113981,Emet Lane,2023-06-07T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.8
113981,Emet Lane,2023-06-07T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.8
113981,Emet Lane,2023-06-07T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.9
113981,Emet Lane,2023-06-07T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-07T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-07T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-07T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.0
113981,Emet Lane,2023-06-07T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.59
113981,Emet Lane,2023-06-07T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.14
113981,Emet Lane,2023-06-07T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
113981,Emet Lane,2023-06-07T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.5
113981,Emet Lane,2023-06-07T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.9
113981,Emet Lane,2023-06-07T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.6
113981,Emet Lane,2023-06-07T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.64
113981,Emet Lane,2023-06-07T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-07T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.26
113981,Emet Lane,2023-06-07T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.89
113981,Emet Lane,2023-06-07T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.47
113981,Emet Lane,2023-06-07T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.8
113981,Emet Lane,2023-06-07T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.5
113981,Emet Lane,2023-06-07T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.1
113981,Emet Lane,2023-06-07T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
113981,Emet Lane,2023-06-07T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.8
113981,Emet Lane,2023-06-07T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-07T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-07T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-07T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.64
113981,Emet Lane,2023-06-07T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.37
113981,Emet Lane,2023-06-07T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.26
113981,Emet Lane,2023-06-07T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
113981,Emet Lane,2023-06-07T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
113981,Emet Lane,2023-06-07T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.0
113981,Emet Lane,2023-06-07T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
113981,Emet Lane,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,37.1
113981,Emet Lane,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
113981,Emet Lane,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
113981,Emet Lane,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113981,Emet Lane,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
113981,Emet Lane,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
113981,Emet Lane,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
113981,Emet Lane,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
113981,Emet Lane,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
113981,Emet Lane,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.96
113981,Emet Lane,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.82
113981,Emet Lane,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.04
113981,Emet Lane,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.06
113981,Emet Lane,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
113981,Emet Lane,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
113981,Emet Lane,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
113981,Emet Lane,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
113981,Emet Lane,2023-06-07T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-07T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.32
113981,Emet Lane,2023-06-07T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.25
113981,Emet Lane,2023-06-07T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.34
113981,Emet Lane,2023-06-07T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.7
113981,Emet Lane,2023-06-07T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.27
113981,Emet Lane,2023-06-07T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.3
113981,Emet Lane,2023-06-07T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.9
113981,Emet Lane,2023-06-07T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.0
113981,Emet Lane,2023-06-07T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
113981,Emet Lane,2023-06-07T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-07T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-07T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-07T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.8
113981,Emet Lane,2023-06-07T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.15
113981,Emet Lane,2023-06-07T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.44
113981,Emet Lane,2023-06-07T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.9
113981,Emet Lane,2023-06-07T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.8
113981,Emet Lane,2023-06-07T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.8
113981,Emet Lane,2023-06-07T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.8
113981,Emet Lane,2023-06-07T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.44
113981,Emet Lane,2023-06-07T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-07T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.02
113981,Emet Lane,2023-06-07T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.44
113981,Emet Lane,2023-06-07T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.4
113981,Emet Lane,2023-06-07T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.17
113981,Emet Lane,2023-06-07T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.6
113981,Emet Lane,2023-06-07T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.9
113981,Emet Lane,2023-06-07T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.5
113981,Emet Lane,2023-06-07T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.6
113981,Emet Lane,2023-06-07T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-07T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-07T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-07T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.83
113981,Emet Lane,2023-06-07T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.34
113981,Emet Lane,2023-06-07T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.36
113981,Emet Lane,2023-06-07T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
113981,Emet Lane,2023-06-07T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
113981,Emet Lane,2023-06-07T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.1
113981,Emet Lane,2023-06-07T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.8
113981,Emet Lane,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,37.1
113981,Emet Lane,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
113981,Emet Lane,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
113981,Emet Lane,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113981,Emet Lane,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
113981,Emet Lane,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
113981,Emet Lane,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
113981,Emet Lane,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
113981,Emet Lane,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
113981,Emet Lane,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.85
113981,Emet Lane,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.41
113981,Emet Lane,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.59
113981,Emet Lane,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.24
113981,Emet Lane,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
113981,Emet Lane,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
113981,Emet Lane,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
113981,Emet Lane,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
113981,Emet Lane,2023-06-07T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-07T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-07T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.15
113981,Emet Lane,2023-06-07T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.42
113981,Emet Lane,2023-06-07T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.75
113981,Emet Lane,2023-06-07T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.02
113981,Emet Lane,2023-06-07T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,65.0
113981,Emet Lane,2023-06-07T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.6
113981,Emet Lane,2023-06-07T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,91.7
113981,Emet Lane,2023-06-07T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.6
113981,Emet Lane,2023-06-07T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-07T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-07T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-07T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.32
113981,Emet Lane,2023-06-07T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.5
113981,Emet Lane,2023-06-07T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.03
113981,Emet Lane,2023-06-07T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.9
113981,Emet Lane,2023-06-07T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.7
113981,Emet Lane,2023-06-07T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
113981,Emet Lane,2023-06-07T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.7
113981,Emet Lane,2023-06-07T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.14
113981,Emet Lane,2023-06-07T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-07T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.99
113981,Emet Lane,2023-06-07T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.65
113981,Emet Lane,2023-06-07T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.25
113981,Emet Lane,2023-06-07T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.0
113981,Emet Lane,2023-06-07T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,50.9
113981,Emet Lane,2023-06-07T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.7
113981,Emet Lane,2023-06-07T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
113981,Emet Lane,2023-06-07T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.4
113981,Emet Lane,2023-06-07T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-07T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-07T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-07T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.0
113981,Emet Lane,2023-06-07T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.93
113981,Emet Lane,2023-06-07T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.4
113981,Emet Lane,2023-06-07T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
113981,Emet Lane,2023-06-07T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
113981,Emet Lane,2023-06-07T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.7
113981,Emet Lane,2023-06-07T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.0
113981,Emet Lane,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,37.1
113981,Emet Lane,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113981,Emet Lane,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
113981,Emet Lane,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113981,Emet Lane,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
113981,Emet Lane,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
113981,Emet Lane,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
113981,Emet Lane,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
113981,Emet Lane,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
113981,Emet Lane,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.97
113981,Emet Lane,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.39
113981,Emet Lane,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.43
113981,Emet Lane,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.44
113981,Emet Lane,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,106.3
113981,Emet Lane,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
113981,Emet Lane,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
113981,Emet Lane,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
113981,Emet Lane,2023-06-07T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-07T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.0
113981,Emet Lane,2023-06-07T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-07T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.47
113981,Emet Lane,2023-06-07T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.22
113981,Emet Lane,2023-06-07T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.72
113981,Emet Lane,2023-06-07T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,60.1
113981,Emet Lane,2023-06-07T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.8
113981,Emet Lane,2023-06-07T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,86.9
113981,Emet Lane,2023-06-07T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.4
113981,Emet Lane,2023-06-07T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-07T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-07T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-07T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.58
113981,Emet Lane,2023-06-07T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.32
113981,Emet Lane,2023-06-07T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.93
113981,Emet Lane,2023-06-07T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
113981,Emet Lane,2023-06-07T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.1
113981,Emet Lane,2023-06-07T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.3
113981,Emet Lane,2023-06-07T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.2
113981,Emet Lane,2023-06-07T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.88
113981,Emet Lane,2023-06-07T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-07T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.84
113981,Emet Lane,2023-06-07T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.39
113981,Emet Lane,2023-06-07T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.19
113981,Emet Lane,2023-06-07T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.13
113981,Emet Lane,2023-06-07T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,44.7
113981,Emet Lane,2023-06-07T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.9
113981,Emet Lane,2023-06-07T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.7
113981,Emet Lane,2023-06-07T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.4
113981,Emet Lane,2023-06-07T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-07T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-07T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-07T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.1
113981,Emet Lane,2023-06-07T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.75
113981,Emet Lane,2023-06-07T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.02
113981,Emet Lane,2023-06-07T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
113981,Emet Lane,2023-06-07T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
113981,Emet Lane,2023-06-07T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.4
113981,Emet Lane,2023-06-07T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.4
113981,Emet Lane,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,37.1
113981,Emet Lane,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
113981,Emet Lane,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
113981,Emet Lane,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
113981,Emet Lane,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
113981,Emet Lane,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
113981,Emet Lane,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
113981,Emet Lane,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
113981,Emet Lane,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.32
113981,Emet Lane,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.54
113981,Emet Lane,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.48
113981,Emet Lane,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.81
113981,Emet Lane,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,109.5
113981,Emet Lane,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
113981,Emet Lane,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
113981,Emet Lane,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
113981,Emet Lane,2023-06-07T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-07T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.28
113981,Emet Lane,2023-06-07T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-07T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.68
113981,Emet Lane,2023-06-07T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.31
113981,Emet Lane,2023-06-07T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.02
113981,Emet Lane,2023-06-07T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,41.1
113981,Emet Lane,2023-06-07T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.4
113981,Emet Lane,2023-06-07T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,66.4
113981,Emet Lane,2023-06-07T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.9
113981,Emet Lane,2023-06-07T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-07T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-07T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-07T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.63
113981,Emet Lane,2023-06-07T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.6
113981,Emet Lane,2023-06-07T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.22
113981,Emet Lane,2023-06-07T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
113981,Emet Lane,2023-06-07T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.9
113981,Emet Lane,2023-06-07T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
113981,Emet Lane,2023-06-07T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.9
113981,Emet Lane,2023-06-07T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.18
113981,Emet Lane,2023-06-07T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-07T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.42
113981,Emet Lane,2023-06-07T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.23
113981,Emet Lane,2023-06-07T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.54
113981,Emet Lane,2023-06-07T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.58
113981,Emet Lane,2023-06-07T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,47.7
113981,Emet Lane,2023-06-07T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.3
113981,Emet Lane,2023-06-07T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.5
113981,Emet Lane,2023-06-07T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.4
113981,Emet Lane,2023-06-07T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-07T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-07T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-07T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.25
113981,Emet Lane,2023-06-07T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.85
113981,Emet Lane,2023-06-07T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.01
113981,Emet Lane,2023-06-07T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
113981,Emet Lane,2023-06-07T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
113981,Emet Lane,2023-06-07T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.7
113981,Emet Lane,2023-06-07T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.0
113981,Emet Lane,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,37.1
113981,Emet Lane,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113981,Emet Lane,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
113981,Emet Lane,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113981,Emet Lane,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
113981,Emet Lane,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
113981,Emet Lane,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
113981,Emet Lane,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
113981,Emet Lane,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
113981,Emet Lane,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
113981,Emet Lane,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.8
113981,Emet Lane,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.29
113981,Emet Lane,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.83
113981,Emet Lane,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
113981,Emet Lane,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
113981,Emet Lane,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
113981,Emet Lane,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
113981,Emet Lane,2023-06-07T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-07T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.53
113981,Emet Lane,2023-06-07T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-07T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.19
113981,Emet Lane,2023-06-07T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.29
113981,Emet Lane,2023-06-07T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.74
113981,Emet Lane,2023-06-07T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.8
113981,Emet Lane,2023-06-07T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.1
113981,Emet Lane,2023-06-07T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.3
113981,Emet Lane,2023-06-07T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.8
113981,Emet Lane,2023-06-07T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-07T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-07T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-07T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.17
113981,Emet Lane,2023-06-07T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.03
113981,Emet Lane,2023-06-07T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.31
113981,Emet Lane,2023-06-07T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
113981,Emet Lane,2023-06-07T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.5
113981,Emet Lane,2023-06-07T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.7
113981,Emet Lane,2023-06-07T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.5
113981,Emet Lane,2023-06-07T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.46
113981,Emet Lane,2023-06-07T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-07T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.93
113981,Emet Lane,2023-06-07T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,21.17
113981,Emet Lane,2023-06-07T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.16
113981,Emet Lane,2023-06-07T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.22
113981,Emet Lane,2023-06-07T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,56.8
113981,Emet Lane,2023-06-07T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,91.7
113981,Emet Lane,2023-06-07T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.1
113981,Emet Lane,2023-06-07T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.2
113981,Emet Lane,2023-06-07T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-07T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-07T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-07T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.82
113981,Emet Lane,2023-06-07T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.19
113981,Emet Lane,2023-06-07T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.21
113981,Emet Lane,2023-06-07T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,48.4
113981,Emet Lane,2023-06-07T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.0
113981,Emet Lane,2023-06-07T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.7
113981,Emet Lane,2023-06-07T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.4
113981,Emet Lane,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,37.1
113981,Emet Lane,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
113981,Emet Lane,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
113981,Emet Lane,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113981,Emet Lane,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
113981,Emet Lane,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113981,Emet Lane,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
113981,Emet Lane,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
113981,Emet Lane,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
113981,Emet Lane,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.65
113981,Emet Lane,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.36
113981,Emet Lane,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.66
113981,Emet Lane,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.48
113981,Emet Lane,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,115.6
113981,Emet Lane,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
113981,Emet Lane,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
113981,Emet Lane,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
113981,Emet Lane,2023-06-07T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-07T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.66
113981,Emet Lane,2023-06-07T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.03
113981,Emet Lane,2023-06-07T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.26
113981,Emet Lane,2023-06-07T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.9
113981,Emet Lane,2023-06-07T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.44
113981,Emet Lane,2023-06-07T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.5
113981,Emet Lane,2023-06-07T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.4
113981,Emet Lane,2023-06-07T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,68.4
113981,Emet Lane,2023-06-07T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.2
113981,Emet Lane,2023-06-07T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-07T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-07T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-07T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.88
113981,Emet Lane,2023-06-07T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.43
113981,Emet Lane,2023-06-07T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.0
113981,Emet Lane,2023-06-07T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.2
113981,Emet Lane,2023-06-07T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.4
113981,Emet Lane,2023-06-07T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.6
113981,Emet Lane,2023-06-07T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.6
113981,Emet Lane,2023-06-07T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.43
113981,Emet Lane,2023-06-07T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-07T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.44
113981,Emet Lane,2023-06-07T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.32
113981,Emet Lane,2023-06-07T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.54
113981,Emet Lane,2023-06-07T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.93
113981,Emet Lane,2023-06-07T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,49.4
113981,Emet Lane,2023-06-07T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,88.5
113981,Emet Lane,2023-06-07T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.6
113981,Emet Lane,2023-06-07T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.7
113981,Emet Lane,2023-06-07T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-07T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-07T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-07T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.14
113981,Emet Lane,2023-06-07T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.65
113981,Emet Lane,2023-06-07T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.59
113981,Emet Lane,2023-06-07T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
113981,Emet Lane,2023-06-07T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
113981,Emet Lane,2023-06-07T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.6
113981,Emet Lane,2023-06-07T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.6
113981,Emet Lane,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,37.1
113981,Emet Lane,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
113981,Emet Lane,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
113981,Emet Lane,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
113981,Emet Lane,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113981,Emet Lane,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
113981,Emet Lane,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.85
113981,Emet Lane,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
113981,Emet Lane,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.54
113981,Emet Lane,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.61
113981,Emet Lane,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.52
113981,Emet Lane,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.96
113981,Emet Lane,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
113981,Emet Lane,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
113981,Emet Lane,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
113981,Emet Lane,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
113981,Emet Lane,2023-06-07T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-07T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.64
113981,Emet Lane,2023-06-07T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.22
113981,Emet Lane,2023-06-07T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.04
113981,Emet Lane,2023-06-07T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.93
113981,Emet Lane,2023-06-07T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.85
113981,Emet Lane,2023-06-07T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,40.6
113981,Emet Lane,2023-06-07T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.2
113981,Emet Lane,2023-06-07T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,68.4
113981,Emet Lane,2023-06-07T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.8
113981,Emet Lane,2023-06-07T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-07T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-07T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-07T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.66
113981,Emet Lane,2023-06-07T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.62
113981,Emet Lane,2023-06-07T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.33
113981,Emet Lane,2023-06-07T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.1
113981,Emet Lane,2023-06-07T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.6
113981,Emet Lane,2023-06-07T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.4
113981,Emet Lane,2023-06-07T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.7
113981,Emet Lane,2023-06-07T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.16
113981,Emet Lane,2023-06-07T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-07T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.48
113981,Emet Lane,2023-06-07T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,21.48
113981,Emet Lane,2023-06-07T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.63
113981,Emet Lane,2023-06-07T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.81
113981,Emet Lane,2023-06-07T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,58.1
113981,Emet Lane,2023-06-07T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,92.8
113981,Emet Lane,2023-06-07T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.3
113981,Emet Lane,2023-06-07T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,76.5
113981,Emet Lane,2023-06-07T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-07T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-07T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-07T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.57
113981,Emet Lane,2023-06-07T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.26
113981,Emet Lane,2023-06-07T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.29
113981,Emet Lane,2023-06-07T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
113981,Emet Lane,2023-06-07T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
113981,Emet Lane,2023-06-07T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.0
113981,Emet Lane,2023-06-07T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.9
113981,Emet Lane,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,37.0
113981,Emet Lane,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
113981,Emet Lane,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
113981,Emet Lane,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113981,Emet Lane,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
113981,Emet Lane,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
113981,Emet Lane,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
113981,Emet Lane,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
113981,Emet Lane,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
113981,Emet Lane,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.53
113981,Emet Lane,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.74
113981,Emet Lane,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.45
113981,Emet Lane,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.28
113981,Emet Lane,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,107.0
113981,Emet Lane,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
113981,Emet Lane,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
113981,Emet Lane,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
113981,Emet Lane,2023-06-07T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-07T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.34
113981,Emet Lane,2023-06-07T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.96
113981,Emet Lane,2023-06-07T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.92
113981,Emet Lane,2023-06-07T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.57
113981,Emet Lane,2023-06-07T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.3
113981,Emet Lane,2023-06-07T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.0
113981,Emet Lane,2023-06-07T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.7
113981,Emet Lane,2023-06-07T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,66.9
113981,Emet Lane,2023-06-07T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.4
113981,Emet Lane,2023-06-07T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-07T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-07T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-07T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.87
113981,Emet Lane,2023-06-07T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.48
113981,Emet Lane,2023-06-07T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.94
113981,Emet Lane,2023-06-07T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
113981,Emet Lane,2023-06-07T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.4
113981,Emet Lane,2023-06-07T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.4
113981,Emet Lane,2023-06-07T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.2
113981,Emet Lane,2023-06-07T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.84
113981,Emet Lane,2023-06-07T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-07T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.67
113981,Emet Lane,2023-06-07T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.76
113981,Emet Lane,2023-06-07T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.27
113981,Emet Lane,2023-06-07T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.28
113981,Emet Lane,2023-06-07T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,47.3
113981,Emet Lane,2023-06-07T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.8
113981,Emet Lane,2023-06-07T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.1
113981,Emet Lane,2023-06-07T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.2
113981,Emet Lane,2023-06-07T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-07T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-07T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-07T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.34
113981,Emet Lane,2023-06-07T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.07
113981,Emet Lane,2023-06-07T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.38
113981,Emet Lane,2023-06-07T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.2
113981,Emet Lane,2023-06-07T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.6
113981,Emet Lane,2023-06-07T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.4
113981,Emet Lane,2023-06-07T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.9
113981,Emet Lane,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,37.0
113981,Emet Lane,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113981,Emet Lane,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
113981,Emet Lane,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113981,Emet Lane,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
113981,Emet Lane,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
113981,Emet Lane,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
113981,Emet Lane,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
113981,Emet Lane,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.16
113981,Emet Lane,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.9
113981,Emet Lane,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.39
113981,Emet Lane,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.91
113981,Emet Lane,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
