Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
113981,Emet Lane,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
113981,Emet Lane,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
113981,Emet Lane,2023-06-07T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-07T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.33
113981,Emet Lane,2023-06-07T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-07T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.81
113981,Emet Lane,2023-06-07T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.93
113981,Emet Lane,2023-06-07T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.99
113981,Emet Lane,2023-06-07T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,42.6
113981,Emet Lane,2023-06-07T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.2
113981,Emet Lane,2023-06-07T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,65.0
113981,Emet Lane,2023-06-07T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.1
113981,Emet Lane,2023-06-07T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-07T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-07T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-07T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.72
113981,Emet Lane,2023-06-07T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.68
113981,Emet Lane,2023-06-07T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.19
113981,Emet Lane,2023-06-07T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.7
113981,Emet Lane,2023-06-07T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.8
113981,Emet Lane,2023-06-07T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.2
113981,Emet Lane,2023-06-07T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.5
113981,Emet Lane,2023-06-07T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.94
113981,Emet Lane,2023-06-07T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-07T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-07T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.81
113981,Emet Lane,2023-06-07T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.19
113981,Emet Lane,2023-06-07T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.44
113981,Emet Lane,2023-06-07T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,60.2
113981,Emet Lane,2023-06-07T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.8
113981,Emet Lane,2023-06-07T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
113981,Emet Lane,2023-06-07T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,74.2
113981,Emet Lane,2023-06-07T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-07T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-07T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-07T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.55
113981,Emet Lane,2023-06-07T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.88
113981,Emet Lane,2023-06-07T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.94
113981,Emet Lane,2023-06-07T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
113981,Emet Lane,2023-06-07T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.7
113981,Emet Lane,2023-06-07T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.1
113981,Emet Lane,2023-06-07T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.3
113981,Emet Lane,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,36.9
113981,Emet Lane,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113981,Emet Lane,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
113981,Emet Lane,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113981,Emet Lane,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
113981,Emet Lane,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113981,Emet Lane,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
113981,Emet Lane,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
113981,Emet Lane,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
113981,Emet Lane,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
113981,Emet Lane,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.89
113981,Emet Lane,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.67
113981,Emet Lane,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.56
113981,Emet Lane,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
113981,Emet Lane,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
113981,Emet Lane,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
113981,Emet Lane,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
113981,Emet Lane,2023-06-07T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-07T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.99
113981,Emet Lane,2023-06-07T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.95
113981,Emet Lane,2023-06-07T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.51
113981,Emet Lane,2023-06-07T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.41
113981,Emet Lane,2023-06-07T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.77
113981,Emet Lane,2023-06-07T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,46.1
113981,Emet Lane,2023-06-07T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.1
113981,Emet Lane,2023-06-07T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,66.7
113981,Emet Lane,2023-06-07T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.8
113981,Emet Lane,2023-06-07T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-07T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-07T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-07T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.33
113981,Emet Lane,2023-06-07T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.91
113981,Emet Lane,2023-06-07T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.82
113981,Emet Lane,2023-06-07T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.9
113981,Emet Lane,2023-06-07T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.0
113981,Emet Lane,2023-06-07T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.0
113981,Emet Lane,2023-06-07T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.1
113981,Emet Lane,2023-06-07T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.81
113981,Emet Lane,2023-06-07T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-07T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-07T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,21.79
113981,Emet Lane,2023-06-07T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.71
113981,Emet Lane,2023-06-07T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.61
113981,Emet Lane,2023-06-07T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,62.5
113981,Emet Lane,2023-06-07T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,94.5
113981,Emet Lane,2023-06-07T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.7
113981,Emet Lane,2023-06-07T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.8
113981,Emet Lane,2023-06-07T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-07T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-07T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-07T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.19
113981,Emet Lane,2023-06-07T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.45
113981,Emet Lane,2023-06-07T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.33
113981,Emet Lane,2023-06-07T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,51.4
113981,Emet Lane,2023-06-07T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
113981,Emet Lane,2023-06-07T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.3
113981,Emet Lane,2023-06-07T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.4
113981,Emet Lane,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,36.9
113981,Emet Lane,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113981,Emet Lane,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
113981,Emet Lane,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113981,Emet Lane,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
113981,Emet Lane,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113981,Emet Lane,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
113981,Emet Lane,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
113981,Emet Lane,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
113981,Emet Lane,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
113981,Emet Lane,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.82
113981,Emet Lane,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.49
113981,Emet Lane,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.53
113981,Emet Lane,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,117.3
113981,Emet Lane,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
113981,Emet Lane,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
113981,Emet Lane,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
113981,Emet Lane,2023-06-07T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-07T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-07T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-07T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.73
113981,Emet Lane,2023-06-07T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.07
113981,Emet Lane,2023-06-07T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.05
113981,Emet Lane,2023-06-07T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.7
113981,Emet Lane,2023-06-07T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.8
113981,Emet Lane,2023-06-07T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.6
113981,Emet Lane,2023-06-07T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.3
113981,Emet Lane,2023-06-07T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-07T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-07T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-07T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.05
113981,Emet Lane,2023-06-07T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.81
113981,Emet Lane,2023-06-07T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.11
113981,Emet Lane,2023-06-07T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
113981,Emet Lane,2023-06-07T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.7
113981,Emet Lane,2023-06-07T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.3
113981,Emet Lane,2023-06-07T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.8
113981,Emet Lane,2023-06-07T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.24
113981,Emet Lane,2023-06-07T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-07T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-07T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,22.96
113981,Emet Lane,2023-06-07T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.04
113981,Emet Lane,2023-06-07T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,22.75
113981,Emet Lane,2023-06-07T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,61.8
113981,Emet Lane,2023-06-07T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,98.8
113981,Emet Lane,2023-06-07T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.8
113981,Emet Lane,2023-06-07T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,96.2
113981,Emet Lane,2023-06-07T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-07T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-07T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-07T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.92
113981,Emet Lane,2023-06-07T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.03
113981,Emet Lane,2023-06-07T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.91
113981,Emet Lane,2023-06-07T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,46.6
113981,Emet Lane,2023-06-07T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
113981,Emet Lane,2023-06-07T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.8
113981,Emet Lane,2023-06-07T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.2
113981,Emet Lane,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,36.9
113981,Emet Lane,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
113981,Emet Lane,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113981,Emet Lane,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
113981,Emet Lane,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113981,Emet Lane,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
113981,Emet Lane,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
113981,Emet Lane,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
113981,Emet Lane,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
113981,Emet Lane,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.67
113981,Emet Lane,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.94
113981,Emet Lane,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.82
113981,Emet Lane,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,109.3
113981,Emet Lane,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
113981,Emet Lane,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
113981,Emet Lane,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
113981,Emet Lane,2023-06-07T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-07T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-07T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-07T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.34
113981,Emet Lane,2023-06-07T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.17
113981,Emet Lane,2023-06-07T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.93
113981,Emet Lane,2023-06-07T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.3
113981,Emet Lane,2023-06-07T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.1
113981,Emet Lane,2023-06-07T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.5
113981,Emet Lane,2023-06-07T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.1
113981,Emet Lane,2023-06-07T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-07T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-07T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-07T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.74
113981,Emet Lane,2023-06-07T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.68
113981,Emet Lane,2023-06-07T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.52
113981,Emet Lane,2023-06-07T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.7
113981,Emet Lane,2023-06-07T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.7
113981,Emet Lane,2023-06-07T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
113981,Emet Lane,2023-06-07T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.8
113981,Emet Lane,2023-06-07T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.06
113981,Emet Lane,2023-06-07T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
113981,Emet Lane,2023-06-07T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-07T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.55
113981,Emet Lane,2023-06-07T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.56
113981,Emet Lane,2023-06-07T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.73
113981,Emet Lane,2023-06-07T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,44.6
113981,Emet Lane,2023-06-07T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,80.2
113981,Emet Lane,2023-06-07T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.8
113981,Emet Lane,2023-06-07T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,78.8
113981,Emet Lane,2023-06-07T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-07T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-07T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-07T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.06
113981,Emet Lane,2023-06-07T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.18
113981,Emet Lane,2023-06-07T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.59
113981,Emet Lane,2023-06-07T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
113981,Emet Lane,2023-06-07T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.7
113981,Emet Lane,2023-06-07T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.4
113981,Emet Lane,2023-06-07T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.2
113981,Emet Lane,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,36.8
113981,Emet Lane,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
113981,Emet Lane,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113981,Emet Lane,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
113981,Emet Lane,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113981,Emet Lane,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
113981,Emet Lane,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
113981,Emet Lane,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
113981,Emet Lane,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
113981,Emet Lane,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.7
113981,Emet Lane,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.59
113981,Emet Lane,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.77
113981,Emet Lane,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,99.7
113981,Emet Lane,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
113981,Emet Lane,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
113981,Emet Lane,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
113981,Emet Lane,2023-06-07T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-07T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-07T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-07T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.61
113981,Emet Lane,2023-06-07T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.54
113981,Emet Lane,2023-06-07T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.5
113981,Emet Lane,2023-06-07T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,43.6
113981,Emet Lane,2023-06-07T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.4
113981,Emet Lane,2023-06-07T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.6
113981,Emet Lane,2023-06-07T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.8
113981,Emet Lane,2023-06-07T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-07T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-07T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-06-07T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.27
113981,Emet Lane,2023-06-07T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.45
113981,Emet Lane,2023-06-07T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.13
113981,Emet Lane,2023-06-07T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.6
113981,Emet Lane,2023-06-07T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.2
113981,Emet Lane,2023-06-07T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.9
113981,Emet Lane,2023-06-07T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.4
113981,Emet Lane,2023-06-07T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.17
113981,Emet Lane,2023-06-07T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-06-07T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-07T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.45
113981,Emet Lane,2023-06-07T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.03
113981,Emet Lane,2023-06-07T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.8
113981,Emet Lane,2023-06-07T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.6
113981,Emet Lane,2023-06-07T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,87.8
113981,Emet Lane,2023-06-07T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.4
113981,Emet Lane,2023-06-07T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,75.5
113981,Emet Lane,2023-06-07T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-07T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-07T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-07T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.46
113981,Emet Lane,2023-06-07T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.3
113981,Emet Lane,2023-06-07T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.21
113981,Emet Lane,2023-06-07T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
113981,Emet Lane,2023-06-07T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
113981,Emet Lane,2023-06-07T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.0
113981,Emet Lane,2023-06-07T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.4
113981,Emet Lane,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,36.8
113981,Emet Lane,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113981,Emet Lane,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
113981,Emet Lane,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113981,Emet Lane,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
113981,Emet Lane,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113981,Emet Lane,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
113981,Emet Lane,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
113981,Emet Lane,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
113981,Emet Lane,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
113981,Emet Lane,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.79
113981,Emet Lane,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.33
113981,Emet Lane,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.63
113981,Emet Lane,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
113981,Emet Lane,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
113981,Emet Lane,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
113981,Emet Lane,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
113981,Emet Lane,2023-06-07T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-07T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-07T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-07T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.29
113981,Emet Lane,2023-06-07T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.38
113981,Emet Lane,2023-06-07T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.38
113981,Emet Lane,2023-06-07T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,51.8
113981,Emet Lane,2023-06-07T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.8
113981,Emet Lane,2023-06-07T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,74.0
113981,Emet Lane,2023-06-07T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.8
113981,Emet Lane,2023-06-07T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-07T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-07T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-07T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.06
113981,Emet Lane,2023-06-07T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.68
113981,Emet Lane,2023-06-07T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.4
113981,Emet Lane,2023-06-07T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.9
113981,Emet Lane,2023-06-07T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.8
113981,Emet Lane,2023-06-07T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.7
113981,Emet Lane,2023-06-07T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.0
113981,Emet Lane,2023-06-07T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.43
113981,Emet Lane,2023-06-07T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-07T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-07T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.53
113981,Emet Lane,2023-06-07T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.37
113981,Emet Lane,2023-06-07T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.54
113981,Emet Lane,2023-06-07T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.8
113981,Emet Lane,2023-06-07T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.9
113981,Emet Lane,2023-06-07T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.6
113981,Emet Lane,2023-06-07T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.0
113981,Emet Lane,2023-06-07T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-07T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-07T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-07T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.37
113981,Emet Lane,2023-06-07T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.85
113981,Emet Lane,2023-06-07T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.28
113981,Emet Lane,2023-06-07T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
113981,Emet Lane,2023-06-07T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
113981,Emet Lane,2023-06-07T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
113981,Emet Lane,2023-06-07T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.3
113981,Emet Lane,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,36.8
113981,Emet Lane,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113981,Emet Lane,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
113981,Emet Lane,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113981,Emet Lane,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
113981,Emet Lane,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113981,Emet Lane,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
113981,Emet Lane,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
113981,Emet Lane,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
113981,Emet Lane,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
113981,Emet Lane,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.25
113981,Emet Lane,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.28
113981,Emet Lane,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.61
113981,Emet Lane,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
113981,Emet Lane,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
113981,Emet Lane,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
113981,Emet Lane,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
113981,Emet Lane,2023-06-07T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-07T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-07T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-07T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.41
113981,Emet Lane,2023-06-07T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.38
113981,Emet Lane,2023-06-07T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.64
113981,Emet Lane,2023-06-07T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,49.3
113981,Emet Lane,2023-06-07T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.9
113981,Emet Lane,2023-06-07T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,69.3
113981,Emet Lane,2023-06-07T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.2
113981,Emet Lane,2023-06-07T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-07T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-07T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-07T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.09
113981,Emet Lane,2023-06-07T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.49
113981,Emet Lane,2023-06-07T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.8
113981,Emet Lane,2023-06-07T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.9
113981,Emet Lane,2023-06-07T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.3
113981,Emet Lane,2023-06-07T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.0
113981,Emet Lane,2023-06-07T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.3
113981,Emet Lane,2023-06-07T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.79
113981,Emet Lane,2023-06-07T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
113981,Emet Lane,2023-06-07T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-06-07T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.02
113981,Emet Lane,2023-06-07T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.59
113981,Emet Lane,2023-06-07T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.51
113981,Emet Lane,2023-06-07T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,45.7
113981,Emet Lane,2023-06-07T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.9
113981,Emet Lane,2023-06-07T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,61.0
113981,Emet Lane,2023-06-07T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,79.8
113981,Emet Lane,2023-06-07T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-07T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-07T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-07T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.55
113981,Emet Lane,2023-06-07T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.51
113981,Emet Lane,2023-06-07T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.16
113981,Emet Lane,2023-06-07T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
113981,Emet Lane,2023-06-07T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
113981,Emet Lane,2023-06-07T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.2
113981,Emet Lane,2023-06-07T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.4
113981,Emet Lane,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,36.8
113981,Emet Lane,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113981,Emet Lane,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
113981,Emet Lane,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113981,Emet Lane,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
113981,Emet Lane,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113981,Emet Lane,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
113981,Emet Lane,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
113981,Emet Lane,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
113981,Emet Lane,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
113981,Emet Lane,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.08
113981,Emet Lane,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.97
113981,Emet Lane,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.11
113981,Emet Lane,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
113981,Emet Lane,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
113981,Emet Lane,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
113981,Emet Lane,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
113981,Emet Lane,2023-06-07T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-07T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-07T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-07T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.91
113981,Emet Lane,2023-06-07T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.77
113981,Emet Lane,2023-06-07T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.5
113981,Emet Lane,2023-06-07T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,46.2
113981,Emet Lane,2023-06-07T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.1
113981,Emet Lane,2023-06-07T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,71.4
113981,Emet Lane,2023-06-07T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.8
113981,Emet Lane,2023-06-07T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-07T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-07T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-07T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.55
113981,Emet Lane,2023-06-07T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.8
113981,Emet Lane,2023-06-07T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.95
113981,Emet Lane,2023-06-07T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.9
113981,Emet Lane,2023-06-07T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.8
113981,Emet Lane,2023-06-07T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.4
113981,Emet Lane,2023-06-07T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.0
113981,Emet Lane,2023-06-07T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.98
113981,Emet Lane,2023-06-07T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-07T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.64
113981,Emet Lane,2023-06-07T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.8
113981,Emet Lane,2023-06-07T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.53
113981,Emet Lane,2023-06-07T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.32
113981,Emet Lane,2023-06-07T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,56.5
113981,Emet Lane,2023-06-07T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,86.8
113981,Emet Lane,2023-06-07T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.2
113981,Emet Lane,2023-06-07T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,90.4
113981,Emet Lane,2023-06-07T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-07T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-07T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-07T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.44
113981,Emet Lane,2023-06-07T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.3
113981,Emet Lane,2023-06-07T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.45
113981,Emet Lane,2023-06-07T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.7
113981,Emet Lane,2023-06-07T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.0
113981,Emet Lane,2023-06-07T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
113981,Emet Lane,2023-06-07T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.1
113981,Emet Lane,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,36.7
113981,Emet Lane,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113981,Emet Lane,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
113981,Emet Lane,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113981,Emet Lane,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
113981,Emet Lane,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113981,Emet Lane,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
113981,Emet Lane,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
113981,Emet Lane,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
113981,Emet Lane,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.75
113981,Emet Lane,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.7
113981,Emet Lane,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.4
113981,Emet Lane,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.22
113981,Emet Lane,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,113.9
113981,Emet Lane,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
113981,Emet Lane,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
113981,Emet Lane,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
113981,Emet Lane,2023-06-07T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-07T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.01
113981,Emet Lane,2023-06-07T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-07T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.72
113981,Emet Lane,2023-06-07T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.32
113981,Emet Lane,2023-06-07T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.63
113981,Emet Lane,2023-06-07T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,54.0
113981,Emet Lane,2023-06-07T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.4
113981,Emet Lane,2023-06-07T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,82.6
113981,Emet Lane,2023-06-07T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.8
113981,Emet Lane,2023-06-07T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-07T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-07T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-07T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.15
113981,Emet Lane,2023-06-07T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.0
113981,Emet Lane,2023-06-07T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.94
113981,Emet Lane,2023-06-07T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.6
113981,Emet Lane,2023-06-07T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.1
113981,Emet Lane,2023-06-07T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.5
113981,Emet Lane,2023-06-07T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.3
113981,Emet Lane,2023-06-07T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.79
113981,Emet Lane,2023-06-07T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-07T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.85
113981,Emet Lane,2023-06-07T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,21.75
113981,Emet Lane,2023-06-07T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.15
113981,Emet Lane,2023-06-07T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.04
113981,Emet Lane,2023-06-07T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,47.8
113981,Emet Lane,2023-06-07T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,93.6
113981,Emet Lane,2023-06-07T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.5
113981,Emet Lane,2023-06-07T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.4
113981,Emet Lane,2023-06-07T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-07T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-07T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-07T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.32
113981,Emet Lane,2023-06-07T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.82
113981,Emet Lane,2023-06-07T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.39
113981,Emet Lane,2023-06-07T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
113981,Emet Lane,2023-06-07T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
113981,Emet Lane,2023-06-07T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
113981,Emet Lane,2023-06-07T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.2
113981,Emet Lane,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,36.6
113981,Emet Lane,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113981,Emet Lane,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
113981,Emet Lane,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113981,Emet Lane,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
113981,Emet Lane,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
113981,Emet Lane,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
113981,Emet Lane,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
113981,Emet Lane,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.98
113981,Emet Lane,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.94
113981,Emet Lane,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.29
113981,Emet Lane,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
113981,Emet Lane,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
113981,Emet Lane,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
113981,Emet Lane,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
113981,Emet Lane,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
113981,Emet Lane,2023-06-07T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-07T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.44
113981,Emet Lane,2023-06-07T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-06-07T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.91
113981,Emet Lane,2023-06-07T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.97
113981,Emet Lane,2023-06-07T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.63
113981,Emet Lane,2023-06-07T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,46.3
113981,Emet Lane,2023-06-07T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.5
113981,Emet Lane,2023-06-07T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,72.5
113981,Emet Lane,2023-06-07T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.1
113981,Emet Lane,2023-06-07T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-07T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-07T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-07T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.57
113981,Emet Lane,2023-06-07T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.42
113981,Emet Lane,2023-06-07T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.77
113981,Emet Lane,2023-06-07T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.7
113981,Emet Lane,2023-06-07T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.0
113981,Emet Lane,2023-06-07T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.4
113981,Emet Lane,2023-06-07T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.7
113981,Emet Lane,2023-06-07T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.62
113981,Emet Lane,2023-06-07T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-07T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.96
113981,Emet Lane,2023-06-07T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.4
113981,Emet Lane,2023-06-07T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.63
113981,Emet Lane,2023-06-07T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.67
113981,Emet Lane,2023-06-07T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,46.5
113981,Emet Lane,2023-06-07T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,80.8
113981,Emet Lane,2023-06-07T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.6
113981,Emet Lane,2023-06-07T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.6
113981,Emet Lane,2023-06-07T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-07T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-07T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-07T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.24
113981,Emet Lane,2023-06-07T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.92
113981,Emet Lane,2023-06-07T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.51
113981,Emet Lane,2023-06-07T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
113981,Emet Lane,2023-06-07T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.0
113981,Emet Lane,2023-06-07T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.7
113981,Emet Lane,2023-06-07T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.6
113981,Emet Lane,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,36.6
113981,Emet Lane,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113981,Emet Lane,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
113981,Emet Lane,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113981,Emet Lane,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
113981,Emet Lane,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113981,Emet Lane,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
113981,Emet Lane,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
113981,Emet Lane,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
113981,Emet Lane,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.4
113981,Emet Lane,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.12
113981,Emet Lane,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.94
113981,Emet Lane,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.58
