Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
113981,Emet Lane,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
113981,Emet Lane,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
113981,Emet Lane,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
113981,Emet Lane,2023-06-07T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-07T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.25
113981,Emet Lane,2023-06-07T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-07T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.94
113981,Emet Lane,2023-06-07T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.57
113981,Emet Lane,2023-06-07T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.27
113981,Emet Lane,2023-06-07T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.7
113981,Emet Lane,2023-06-07T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.0
113981,Emet Lane,2023-06-07T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.4
113981,Emet Lane,2023-06-07T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.0
113981,Emet Lane,2023-06-07T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-07T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-07T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-07T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.62
113981,Emet Lane,2023-06-07T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.03
113981,Emet Lane,2023-06-07T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.11
113981,Emet Lane,2023-06-07T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.6
113981,Emet Lane,2023-06-07T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.4
113981,Emet Lane,2023-06-07T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.6
113981,Emet Lane,2023-06-07T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.6
113981,Emet Lane,2023-06-07T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.13
113981,Emet Lane,2023-06-07T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-07T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.24
113981,Emet Lane,2023-06-07T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,21.34
113981,Emet Lane,2023-06-07T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.3
113981,Emet Lane,2023-06-07T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.3
113981,Emet Lane,2023-06-07T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,56.5
113981,Emet Lane,2023-06-07T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,92.2
113981,Emet Lane,2023-06-07T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.4
113981,Emet Lane,2023-06-07T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.4
113981,Emet Lane,2023-06-07T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-07T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-07T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-07T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.24
113981,Emet Lane,2023-06-07T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.24
113981,Emet Lane,2023-06-07T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.58
113981,Emet Lane,2023-06-07T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
113981,Emet Lane,2023-06-07T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.9
113981,Emet Lane,2023-06-07T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.7
113981,Emet Lane,2023-06-07T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.0
113981,Emet Lane,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,36.5
113981,Emet Lane,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113981,Emet Lane,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
113981,Emet Lane,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113981,Emet Lane,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
113981,Emet Lane,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
113981,Emet Lane,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
113981,Emet Lane,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
113981,Emet Lane,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.16
113981,Emet Lane,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.14
113981,Emet Lane,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.13
113981,Emet Lane,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.26
113981,Emet Lane,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
113981,Emet Lane,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
113981,Emet Lane,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
113981,Emet Lane,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
113981,Emet Lane,2023-06-07T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-07T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.15
113981,Emet Lane,2023-06-07T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-07T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.15
113981,Emet Lane,2023-06-07T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.04
113981,Emet Lane,2023-06-07T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.76
113981,Emet Lane,2023-06-07T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,44.1
113981,Emet Lane,2023-06-07T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.4
113981,Emet Lane,2023-06-07T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,72.9
113981,Emet Lane,2023-06-07T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.4
113981,Emet Lane,2023-06-07T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-07T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-07T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-07T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.18
113981,Emet Lane,2023-06-07T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.33
113981,Emet Lane,2023-06-07T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.32
113981,Emet Lane,2023-06-07T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.9
113981,Emet Lane,2023-06-07T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.3
113981,Emet Lane,2023-06-07T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.8
113981,Emet Lane,2023-06-07T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.1
113981,Emet Lane,2023-06-07T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.58
113981,Emet Lane,2023-06-07T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-07T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.91
113981,Emet Lane,2023-06-07T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,25.07
113981,Emet Lane,2023-06-07T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.08
113981,Emet Lane,2023-06-07T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.64
113981,Emet Lane,2023-06-07T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,57.7
113981,Emet Lane,2023-06-07T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,106.0
113981,Emet Lane,2023-06-07T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.0
113981,Emet Lane,2023-06-07T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.5
113981,Emet Lane,2023-06-07T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-07T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
113981,Emet Lane,2023-06-07T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-07T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.42
113981,Emet Lane,2023-06-07T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.13
113981,Emet Lane,2023-06-07T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.85
113981,Emet Lane,2023-06-07T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
113981,Emet Lane,2023-06-07T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.0
113981,Emet Lane,2023-06-07T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.5
113981,Emet Lane,2023-06-07T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.9
113981,Emet Lane,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,36.4
113981,Emet Lane,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113981,Emet Lane,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
113981,Emet Lane,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113981,Emet Lane,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
113981,Emet Lane,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113981,Emet Lane,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
113981,Emet Lane,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
113981,Emet Lane,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
113981,Emet Lane,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.2
113981,Emet Lane,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,59.81
113981,Emet Lane,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.58
113981,Emet Lane,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.58
113981,Emet Lane,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,105.9
113981,Emet Lane,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.2
113981,Emet Lane,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
113981,Emet Lane,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
113981,Emet Lane,2023-06-07T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
113981,Emet Lane,2023-06-07T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.34
113981,Emet Lane,2023-06-07T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-07T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.28
113981,Emet Lane,2023-06-07T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.88
113981,Emet Lane,2023-06-07T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.56
113981,Emet Lane,2023-06-07T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,53.8
113981,Emet Lane,2023-06-07T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.1
113981,Emet Lane,2023-06-07T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,88.3
113981,Emet Lane,2023-06-07T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.9
113981,Emet Lane,2023-06-07T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-07T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-07T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-07T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.99
113981,Emet Lane,2023-06-07T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.46
113981,Emet Lane,2023-06-07T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.62
113981,Emet Lane,2023-06-07T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
113981,Emet Lane,2023-06-07T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.6
113981,Emet Lane,2023-06-07T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.2
113981,Emet Lane,2023-06-07T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.9
113981,Emet Lane,2023-06-07T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.1
113981,Emet Lane,2023-06-07T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-07T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.56
113981,Emet Lane,2023-06-07T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,24.26
113981,Emet Lane,2023-06-07T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.21
113981,Emet Lane,2023-06-07T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.51
113981,Emet Lane,2023-06-07T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,61.7
113981,Emet Lane,2023-06-07T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,103.6
113981,Emet Lane,2023-06-07T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.4
113981,Emet Lane,2023-06-07T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.5
113981,Emet Lane,2023-06-07T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-07T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
113981,Emet Lane,2023-06-07T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-07T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.69
113981,Emet Lane,2023-06-07T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.74
113981,Emet Lane,2023-06-07T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.03
113981,Emet Lane,2023-06-07T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
113981,Emet Lane,2023-06-07T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.2
113981,Emet Lane,2023-06-07T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.7
113981,Emet Lane,2023-06-07T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.8
113981,Emet Lane,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,36.4
113981,Emet Lane,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
113981,Emet Lane,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113981,Emet Lane,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
113981,Emet Lane,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113981,Emet Lane,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
113981,Emet Lane,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
113981,Emet Lane,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
113981,Emet Lane,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.24
113981,Emet Lane,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.22
113981,Emet Lane,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.28
113981,Emet Lane,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.72
113981,Emet Lane,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
113981,Emet Lane,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
113981,Emet Lane,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
113981,Emet Lane,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
113981,Emet Lane,2023-06-07T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
113981,Emet Lane,2023-06-07T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.05
113981,Emet Lane,2023-06-07T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-07T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.26
113981,Emet Lane,2023-06-07T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,24.27
113981,Emet Lane,2023-06-07T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.08
113981,Emet Lane,2023-06-07T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,73.8
113981,Emet Lane,2023-06-07T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.4
113981,Emet Lane,2023-06-07T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,102.0
113981,Emet Lane,2023-06-07T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.2
113981,Emet Lane,2023-06-07T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-07T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-07T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-07T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.91
113981,Emet Lane,2023-06-07T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.02
113981,Emet Lane,2023-06-07T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.92
113981,Emet Lane,2023-06-07T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,42.4
113981,Emet Lane,2023-06-07T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.6
113981,Emet Lane,2023-06-07T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.7
113981,Emet Lane,2023-06-07T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.4
113981,Emet Lane,2023-06-07T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.37
113981,Emet Lane,2023-06-07T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-07T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.73
113981,Emet Lane,2023-06-07T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,24.35
113981,Emet Lane,2023-06-07T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.57
113981,Emet Lane,2023-06-07T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.04
113981,Emet Lane,2023-06-07T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,67.1
113981,Emet Lane,2023-06-07T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,103.7
113981,Emet Lane,2023-06-07T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
113981,Emet Lane,2023-06-07T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.7
113981,Emet Lane,2023-06-07T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-07T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
113981,Emet Lane,2023-06-07T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-07T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.28
113981,Emet Lane,2023-06-07T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.41
113981,Emet Lane,2023-06-07T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.18
113981,Emet Lane,2023-06-07T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
113981,Emet Lane,2023-06-07T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.8
113981,Emet Lane,2023-06-07T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.8
113981,Emet Lane,2023-06-07T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.6
113981,Emet Lane,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,36.3
113981,Emet Lane,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
113981,Emet Lane,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113981,Emet Lane,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
113981,Emet Lane,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113981,Emet Lane,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
113981,Emet Lane,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
113981,Emet Lane,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
113981,Emet Lane,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
113981,Emet Lane,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,57.8
113981,Emet Lane,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.28
113981,Emet Lane,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.21
113981,Emet Lane,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,106.9
113981,Emet Lane,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
113981,Emet Lane,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
113981,Emet Lane,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
113981,Emet Lane,2023-06-07T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-07T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-07T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-07T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.78
113981,Emet Lane,2023-06-07T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.18
113981,Emet Lane,2023-06-07T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.18
113981,Emet Lane,2023-06-07T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,50.0
113981,Emet Lane,2023-06-07T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.9
113981,Emet Lane,2023-06-07T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,85.1
113981,Emet Lane,2023-06-07T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.0
113981,Emet Lane,2023-06-07T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-07T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-07T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-07T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.13
113981,Emet Lane,2023-06-07T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.16
113981,Emet Lane,2023-06-07T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.71
113981,Emet Lane,2023-06-07T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,43.4
113981,Emet Lane,2023-06-07T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.0
113981,Emet Lane,2023-06-07T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.5
113981,Emet Lane,2023-06-07T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.2
113981,Emet Lane,2023-06-07T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.62
113981,Emet Lane,2023-06-07T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-07T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.61
113981,Emet Lane,2023-06-07T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.36
113981,Emet Lane,2023-06-07T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.94
113981,Emet Lane,2023-06-07T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.7
113981,Emet Lane,2023-06-07T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,53.2
113981,Emet Lane,2023-06-07T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,84.5
113981,Emet Lane,2023-06-07T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.9
113981,Emet Lane,2023-06-07T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.5
113981,Emet Lane,2023-06-07T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-07T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
113981,Emet Lane,2023-06-07T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-07T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.29
113981,Emet Lane,2023-06-07T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.6
113981,Emet Lane,2023-06-07T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.68
113981,Emet Lane,2023-06-07T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
113981,Emet Lane,2023-06-07T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.2
113981,Emet Lane,2023-06-07T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.0
113981,Emet Lane,2023-06-07T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.2
113981,Emet Lane,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,36.3
113981,Emet Lane,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113981,Emet Lane,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
113981,Emet Lane,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113981,Emet Lane,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
113981,Emet Lane,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113981,Emet Lane,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
113981,Emet Lane,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
113981,Emet Lane,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
113981,Emet Lane,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.41
113981,Emet Lane,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.56
113981,Emet Lane,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.89
113981,Emet Lane,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.27
113981,Emet Lane,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
113981,Emet Lane,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
113981,Emet Lane,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
113981,Emet Lane,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
113981,Emet Lane,2023-06-07T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-07T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-07T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-07T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.02
113981,Emet Lane,2023-06-07T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.76
113981,Emet Lane,2023-06-07T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.11
113981,Emet Lane,2023-06-07T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,57.0
113981,Emet Lane,2023-06-07T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.5
113981,Emet Lane,2023-06-07T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,84.2
113981,Emet Lane,2023-06-07T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.7
113981,Emet Lane,2023-06-07T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-07T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-07T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-07T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.16
113981,Emet Lane,2023-06-07T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.55
113981,Emet Lane,2023-06-07T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.28
113981,Emet Lane,2023-06-07T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.5
113981,Emet Lane,2023-06-07T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.4
113981,Emet Lane,2023-06-07T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.8
113981,Emet Lane,2023-06-07T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.6
113981,Emet Lane,2023-06-07T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.81
113981,Emet Lane,2023-06-07T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-07T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.22
113981,Emet Lane,2023-06-07T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.34
113981,Emet Lane,2023-06-07T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.46
113981,Emet Lane,2023-06-07T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.99
113981,Emet Lane,2023-06-07T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.9
113981,Emet Lane,2023-06-07T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.8
113981,Emet Lane,2023-06-07T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
113981,Emet Lane,2023-06-07T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.8
113981,Emet Lane,2023-06-07T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-07T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
113981,Emet Lane,2023-06-07T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-07T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.91
113981,Emet Lane,2023-06-07T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.1
113981,Emet Lane,2023-06-07T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.41
113981,Emet Lane,2023-06-07T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
113981,Emet Lane,2023-06-07T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
113981,Emet Lane,2023-06-07T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.7
113981,Emet Lane,2023-06-07T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.0
113981,Emet Lane,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,36.2
113981,Emet Lane,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
113981,Emet Lane,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
113981,Emet Lane,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113981,Emet Lane,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
113981,Emet Lane,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
113981,Emet Lane,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
113981,Emet Lane,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
113981,Emet Lane,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
113981,Emet Lane,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
113981,Emet Lane,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.43
113981,Emet Lane,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.87
113981,Emet Lane,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.79
113981,Emet Lane,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
113981,Emet Lane,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
113981,Emet Lane,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
113981,Emet Lane,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
113981,Emet Lane,2023-06-07T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-07T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-07T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-07T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.4
113981,Emet Lane,2023-06-07T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.71
113981,Emet Lane,2023-06-07T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.6
113981,Emet Lane,2023-06-07T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,47.1
113981,Emet Lane,2023-06-07T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.7
113981,Emet Lane,2023-06-07T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,67.6
113981,Emet Lane,2023-06-07T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
113981,Emet Lane,2023-06-07T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-07T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-07T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-07T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.07
113981,Emet Lane,2023-06-07T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.89
113981,Emet Lane,2023-06-07T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.82
113981,Emet Lane,2023-06-07T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
113981,Emet Lane,2023-06-07T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.2
113981,Emet Lane,2023-06-07T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.9
113981,Emet Lane,2023-06-07T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.7
113981,Emet Lane,2023-06-07T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.58
113981,Emet Lane,2023-06-07T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-07T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.28
113981,Emet Lane,2023-06-07T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.38
113981,Emet Lane,2023-06-07T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.33
113981,Emet Lane,2023-06-07T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.66
113981,Emet Lane,2023-06-07T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,44.6
113981,Emet Lane,2023-06-07T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.7
113981,Emet Lane,2023-06-07T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
113981,Emet Lane,2023-06-07T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.0
113981,Emet Lane,2023-06-07T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-07T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-07T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-07T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.91
113981,Emet Lane,2023-06-07T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.77
113981,Emet Lane,2023-06-07T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.92
113981,Emet Lane,2023-06-07T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
113981,Emet Lane,2023-06-07T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.3
113981,Emet Lane,2023-06-07T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.6
113981,Emet Lane,2023-06-07T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.0
113981,Emet Lane,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,36.1
113981,Emet Lane,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
113981,Emet Lane,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
113981,Emet Lane,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
113981,Emet Lane,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
113981,Emet Lane,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
113981,Emet Lane,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
113981,Emet Lane,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
113981,Emet Lane,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
113981,Emet Lane,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.76
113981,Emet Lane,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.69
113981,Emet Lane,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
113981,Emet Lane,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
113981,Emet Lane,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
113981,Emet Lane,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
113981,Emet Lane,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
113981,Emet Lane,2023-06-07T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-07T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-07T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-07T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.52
113981,Emet Lane,2023-06-07T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.77
113981,Emet Lane,2023-06-07T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.68
113981,Emet Lane,2023-06-07T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.5
113981,Emet Lane,2023-06-07T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.4
113981,Emet Lane,2023-06-07T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.1
113981,Emet Lane,2023-06-07T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.8
113981,Emet Lane,2023-06-07T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-07T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-07T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-07T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.73
113981,Emet Lane,2023-06-07T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.81
113981,Emet Lane,2023-06-07T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.07
113981,Emet Lane,2023-06-07T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
113981,Emet Lane,2023-06-07T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.7
113981,Emet Lane,2023-06-07T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.5
113981,Emet Lane,2023-06-07T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.9
113981,Emet Lane,2023-06-07T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.62
113981,Emet Lane,2023-06-07T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-07T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.94
113981,Emet Lane,2023-06-07T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.0
113981,Emet Lane,2023-06-07T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.88
113981,Emet Lane,2023-06-07T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.04
113981,Emet Lane,2023-06-07T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
113981,Emet Lane,2023-06-07T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.1
113981,Emet Lane,2023-06-07T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.5
113981,Emet Lane,2023-06-07T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.0
113981,Emet Lane,2023-06-07T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-07T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-07T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-07T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.44
113981,Emet Lane,2023-06-07T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.07
113981,Emet Lane,2023-06-07T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.21
113981,Emet Lane,2023-06-07T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
113981,Emet Lane,2023-06-07T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
113981,Emet Lane,2023-06-07T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
113981,Emet Lane,2023-06-07T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.4
113981,Emet Lane,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,36.0
113981,Emet Lane,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
113981,Emet Lane,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
113981,Emet Lane,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113981,Emet Lane,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
113981,Emet Lane,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
113981,Emet Lane,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
113981,Emet Lane,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
113981,Emet Lane,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
113981,Emet Lane,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
113981,Emet Lane,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.69
113981,Emet Lane,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.53
113981,Emet Lane,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
113981,Emet Lane,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
113981,Emet Lane,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
113981,Emet Lane,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
113981,Emet Lane,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
113981,Emet Lane,2023-06-07T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-07T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-07T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-07T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.58
113981,Emet Lane,2023-06-07T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.0
113981,Emet Lane,2023-06-07T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.6
113981,Emet Lane,2023-06-07T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,51.4
113981,Emet Lane,2023-06-07T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.7
113981,Emet Lane,2023-06-07T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,68.7
113981,Emet Lane,2023-06-07T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
113981,Emet Lane,2023-06-07T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-07T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-07T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-07T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.32
113981,Emet Lane,2023-06-07T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.57
113981,Emet Lane,2023-06-07T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.16
113981,Emet Lane,2023-06-07T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.1
113981,Emet Lane,2023-06-07T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.3
113981,Emet Lane,2023-06-07T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.0
113981,Emet Lane,2023-06-07T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.5
113981,Emet Lane,2023-06-07T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.3
113981,Emet Lane,2023-06-07T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-07T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.88
113981,Emet Lane,2023-06-07T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.9
113981,Emet Lane,2023-06-07T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.72
113981,Emet Lane,2023-06-07T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.7
113981,Emet Lane,2023-06-07T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
113981,Emet Lane,2023-06-07T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.3
113981,Emet Lane,2023-06-07T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.8
113981,Emet Lane,2023-06-07T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.1
113981,Emet Lane,2023-06-07T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-07T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-07T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-07T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.43
113981,Emet Lane,2023-06-07T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.18
113981,Emet Lane,2023-06-07T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.12
113981,Emet Lane,2023-06-07T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
113981,Emet Lane,2023-06-07T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.2
113981,Emet Lane,2023-06-07T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.3
113981,Emet Lane,2023-06-07T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.6
113981,Emet Lane,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,36.0
113981,Emet Lane,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
113981,Emet Lane,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
113981,Emet Lane,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113981,Emet Lane,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
113981,Emet Lane,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
113981,Emet Lane,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
113981,Emet Lane,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
113981,Emet Lane,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
113981,Emet Lane,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
113981,Emet Lane,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.24
113981,Emet Lane,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.48
113981,Emet Lane,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.58
113981,Emet Lane,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
113981,Emet Lane,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
113981,Emet Lane,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
113981,Emet Lane,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
113981,Emet Lane,2023-06-07T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-07T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-07T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-07T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.12
113981,Emet Lane,2023-06-07T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.14
113981,Emet Lane,2023-06-07T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.15
113981,Emet Lane,2023-06-07T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.2
113981,Emet Lane,2023-06-07T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.9
113981,Emet Lane,2023-06-07T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.5
113981,Emet Lane,2023-06-07T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.8
113981,Emet Lane,2023-06-07T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
113981,Emet Lane,2023-06-07T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-07T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-07T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.91
113981,Emet Lane,2023-06-07T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.07
113981,Emet Lane,2023-06-07T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.94
113981,Emet Lane,2023-06-07T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.9
113981,Emet Lane,2023-06-07T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.0
113981,Emet Lane,2023-06-07T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.8
113981,Emet Lane,2023-06-07T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.3
113981,Emet Lane,2023-06-07T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.42
113981,Emet Lane,2023-06-07T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-07T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-07T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.25
113981,Emet Lane,2023-06-07T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.01
113981,Emet Lane,2023-06-07T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.8
113981,Emet Lane,2023-06-07T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.6
113981,Emet Lane,2023-06-07T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.6
113981,Emet Lane,2023-06-07T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
113981,Emet Lane,2023-06-07T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.9
113981,Emet Lane,2023-06-07T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-07T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-07T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-07T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.31
113981,Emet Lane,2023-06-07T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.06
113981,Emet Lane,2023-06-07T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.93
113981,Emet Lane,2023-06-07T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.4
113981,Emet Lane,2023-06-07T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.1
113981,Emet Lane,2023-06-07T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
113981,Emet Lane,2023-06-07T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.2
113981,Emet Lane,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,35.9
113981,Emet Lane,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
113981,Emet Lane,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
113981,Emet Lane,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
113981,Emet Lane,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
113981,Emet Lane,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
113981,Emet Lane,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
113981,Emet Lane,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
113981,Emet Lane,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
113981,Emet Lane,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
113981,Emet Lane,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,48.59
113981,Emet Lane,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.29
