Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.82
113981,Emet Lane,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
113981,Emet Lane,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
113981,Emet Lane,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
113981,Emet Lane,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
113981,Emet Lane,2023-06-07T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-07T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-07T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-07T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.16
113981,Emet Lane,2023-06-07T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.28
113981,Emet Lane,2023-06-07T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.41
113981,Emet Lane,2023-06-07T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,42.0
113981,Emet Lane,2023-06-07T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.5
113981,Emet Lane,2023-06-07T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.0
113981,Emet Lane,2023-06-07T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.8
113981,Emet Lane,2023-06-07T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-07T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-07T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.17
113981,Emet Lane,2023-06-07T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.91
113981,Emet Lane,2023-06-07T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.04
113981,Emet Lane,2023-06-07T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.07
113981,Emet Lane,2023-06-07T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
113981,Emet Lane,2023-06-07T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.2
113981,Emet Lane,2023-06-07T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.6
113981,Emet Lane,2023-06-07T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.6
113981,Emet Lane,2023-06-07T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.64
113981,Emet Lane,2023-06-07T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-07T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-07T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.95
113981,Emet Lane,2023-06-07T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.81
113981,Emet Lane,2023-06-07T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.58
113981,Emet Lane,2023-06-07T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,50.0
113981,Emet Lane,2023-06-07T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.4
113981,Emet Lane,2023-06-07T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
113981,Emet Lane,2023-06-07T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.0
113981,Emet Lane,2023-06-07T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-07T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-07T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-07T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.31
113981,Emet Lane,2023-06-07T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.31
113981,Emet Lane,2023-06-07T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.6
113981,Emet Lane,2023-06-07T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
113981,Emet Lane,2023-06-07T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.1
113981,Emet Lane,2023-06-07T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.9
113981,Emet Lane,2023-06-07T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.2
113981,Emet Lane,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,35.8
113981,Emet Lane,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
113981,Emet Lane,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
113981,Emet Lane,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
113981,Emet Lane,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
113981,Emet Lane,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
113981,Emet Lane,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
113981,Emet Lane,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
113981,Emet Lane,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
113981,Emet Lane,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
113981,Emet Lane,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.34
113981,Emet Lane,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.44
113981,Emet Lane,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.65
113981,Emet Lane,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
113981,Emet Lane,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
113981,Emet Lane,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
113981,Emet Lane,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
113981,Emet Lane,2023-06-07T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
113981,Emet Lane,2023-06-07T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-07T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-07T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.55
113981,Emet Lane,2023-06-07T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.76
113981,Emet Lane,2023-06-07T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.93
113981,Emet Lane,2023-06-07T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.3
113981,Emet Lane,2023-06-07T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.4
113981,Emet Lane,2023-06-07T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.5
113981,Emet Lane,2023-06-07T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.2
113981,Emet Lane,2023-06-07T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
113981,Emet Lane,2023-06-07T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-07T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.44
113981,Emet Lane,2023-06-07T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.99
113981,Emet Lane,2023-06-07T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.64
113981,Emet Lane,2023-06-07T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.9
113981,Emet Lane,2023-06-07T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.2
113981,Emet Lane,2023-06-07T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.1
113981,Emet Lane,2023-06-07T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.5
113981,Emet Lane,2023-06-07T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.5
113981,Emet Lane,2023-06-07T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.56
113981,Emet Lane,2023-06-07T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-07T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-07T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.67
113981,Emet Lane,2023-06-07T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.17
113981,Emet Lane,2023-06-07T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.71
113981,Emet Lane,2023-06-07T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,46.7
113981,Emet Lane,2023-06-07T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.0
113981,Emet Lane,2023-06-07T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
113981,Emet Lane,2023-06-07T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.1
113981,Emet Lane,2023-06-07T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-07T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-07T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-07T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.66
113981,Emet Lane,2023-06-07T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.01
113981,Emet Lane,2023-06-07T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.51
113981,Emet Lane,2023-06-07T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
113981,Emet Lane,2023-06-07T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.4
113981,Emet Lane,2023-06-07T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.1
113981,Emet Lane,2023-06-07T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
113981,Emet Lane,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,35.8
113981,Emet Lane,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
113981,Emet Lane,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
113981,Emet Lane,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
113981,Emet Lane,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
113981,Emet Lane,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
113981,Emet Lane,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
113981,Emet Lane,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
113981,Emet Lane,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
113981,Emet Lane,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
113981,Emet Lane,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,46.87
113981,Emet Lane,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.58
113981,Emet Lane,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.05
113981,Emet Lane,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
113981,Emet Lane,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
113981,Emet Lane,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
113981,Emet Lane,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
113981,Emet Lane,2023-06-07T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
113981,Emet Lane,2023-06-07T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-07T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-07T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.85
113981,Emet Lane,2023-06-07T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.9
113981,Emet Lane,2023-06-07T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.27
113981,Emet Lane,2023-06-07T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.3
113981,Emet Lane,2023-06-07T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.8
113981,Emet Lane,2023-06-07T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.5
113981,Emet Lane,2023-06-07T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.6
113981,Emet Lane,2023-06-07T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-07T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-07T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.63
113981,Emet Lane,2023-06-07T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.03
113981,Emet Lane,2023-06-07T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.8
113981,Emet Lane,2023-06-07T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.25
113981,Emet Lane,2023-06-07T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
113981,Emet Lane,2023-06-07T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.0
113981,Emet Lane,2023-06-07T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.3
113981,Emet Lane,2023-06-07T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.9
113981,Emet Lane,2023-06-07T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.34
113981,Emet Lane,2023-06-07T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-07T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-06-07T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.48
113981,Emet Lane,2023-06-07T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.44
113981,Emet Lane,2023-06-07T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.34
113981,Emet Lane,2023-06-07T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.5
113981,Emet Lane,2023-06-07T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.1
113981,Emet Lane,2023-06-07T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.6
113981,Emet Lane,2023-06-07T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.1
113981,Emet Lane,2023-06-07T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-07T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-07T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-07T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.15
113981,Emet Lane,2023-06-07T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.89
113981,Emet Lane,2023-06-07T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.63
113981,Emet Lane,2023-06-07T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
113981,Emet Lane,2023-06-07T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.3
113981,Emet Lane,2023-06-07T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
113981,Emet Lane,2023-06-07T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.3
113981,Emet Lane,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,35.7
113981,Emet Lane,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
113981,Emet Lane,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
113981,Emet Lane,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
113981,Emet Lane,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
113981,Emet Lane,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
113981,Emet Lane,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
113981,Emet Lane,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
113981,Emet Lane,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
113981,Emet Lane,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.03
113981,Emet Lane,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,47.52
113981,Emet Lane,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.03
113981,Emet Lane,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.49
113981,Emet Lane,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
113981,Emet Lane,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
113981,Emet Lane,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
113981,Emet Lane,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
113981,Emet Lane,2023-06-07T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-07T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-07T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-07T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.45
113981,Emet Lane,2023-06-07T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.44
113981,Emet Lane,2023-06-07T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.83
113981,Emet Lane,2023-06-07T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
113981,Emet Lane,2023-06-07T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.4
113981,Emet Lane,2023-06-07T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.0
113981,Emet Lane,2023-06-07T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.6
113981,Emet Lane,2023-06-07T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-06-07T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-07T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.51
113981,Emet Lane,2023-06-07T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.92
113981,Emet Lane,2023-06-07T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.38
113981,Emet Lane,2023-06-07T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.41
113981,Emet Lane,2023-06-07T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,49.5
113981,Emet Lane,2023-06-07T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,83.3
113981,Emet Lane,2023-06-07T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.8
113981,Emet Lane,2023-06-07T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,85.0
113981,Emet Lane,2023-06-07T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.6
113981,Emet Lane,2023-06-07T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-07T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.27
113981,Emet Lane,2023-06-07T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.53
113981,Emet Lane,2023-06-07T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.93
113981,Emet Lane,2023-06-07T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.95
113981,Emet Lane,2023-06-07T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
113981,Emet Lane,2023-06-07T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.7
113981,Emet Lane,2023-06-07T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.9
113981,Emet Lane,2023-06-07T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.0
113981,Emet Lane,2023-06-07T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-07T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-07T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-07T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.17
113981,Emet Lane,2023-06-07T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.51
113981,Emet Lane,2023-06-07T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.15
113981,Emet Lane,2023-06-07T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
113981,Emet Lane,2023-06-07T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
113981,Emet Lane,2023-06-07T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
113981,Emet Lane,2023-06-07T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.7
113981,Emet Lane,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,35.6
113981,Emet Lane,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
113981,Emet Lane,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
113981,Emet Lane,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
113981,Emet Lane,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
113981,Emet Lane,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
113981,Emet Lane,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
113981,Emet Lane,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
113981,Emet Lane,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
113981,Emet Lane,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.09
113981,Emet Lane,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.07
113981,Emet Lane,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.26
113981,Emet Lane,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.34
113981,Emet Lane,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
113981,Emet Lane,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
113981,Emet Lane,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
113981,Emet Lane,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
113981,Emet Lane,2023-06-07T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
113981,Emet Lane,2023-06-07T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.17
113981,Emet Lane,2023-06-07T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-07T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.34
113981,Emet Lane,2023-06-07T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.78
113981,Emet Lane,2023-06-07T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.22
113981,Emet Lane,2023-06-07T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.6
113981,Emet Lane,2023-06-07T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.1
113981,Emet Lane,2023-06-07T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.0
113981,Emet Lane,2023-06-07T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.0
113981,Emet Lane,2023-06-07T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-07T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-07T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-07T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.24
113981,Emet Lane,2023-06-07T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.3
113981,Emet Lane,2023-06-07T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.56
113981,Emet Lane,2023-06-07T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.5
113981,Emet Lane,2023-06-07T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.8
113981,Emet Lane,2023-06-07T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.4
113981,Emet Lane,2023-06-07T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.2
113981,Emet Lane,2023-06-07T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.7
113981,Emet Lane,2023-06-07T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-07T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-07T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.83
113981,Emet Lane,2023-06-07T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.95
113981,Emet Lane,2023-06-07T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.0
113981,Emet Lane,2023-06-07T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
113981,Emet Lane,2023-06-07T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.8
113981,Emet Lane,2023-06-07T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.9
113981,Emet Lane,2023-06-07T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.3
113981,Emet Lane,2023-06-07T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-07T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-07T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-07T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.06
113981,Emet Lane,2023-06-07T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.86
113981,Emet Lane,2023-06-07T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.95
113981,Emet Lane,2023-06-07T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
113981,Emet Lane,2023-06-07T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
113981,Emet Lane,2023-06-07T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
113981,Emet Lane,2023-06-07T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.9
113981,Emet Lane,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,35.6
113981,Emet Lane,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
113981,Emet Lane,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
113981,Emet Lane,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
113981,Emet Lane,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
113981,Emet Lane,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
113981,Emet Lane,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
113981,Emet Lane,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
113981,Emet Lane,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
113981,Emet Lane,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
113981,Emet Lane,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.47
113981,Emet Lane,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.9
113981,Emet Lane,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.74
113981,Emet Lane,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
113981,Emet Lane,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
113981,Emet Lane,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
113981,Emet Lane,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
113981,Emet Lane,2023-06-07T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-07T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.25
113981,Emet Lane,2023-06-07T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-07T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.04
113981,Emet Lane,2023-06-07T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.88
113981,Emet Lane,2023-06-07T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.16
113981,Emet Lane,2023-06-07T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.3
113981,Emet Lane,2023-06-07T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
113981,Emet Lane,2023-06-07T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.4
113981,Emet Lane,2023-06-07T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.2
113981,Emet Lane,2023-06-07T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-07T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-07T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.36
113981,Emet Lane,2023-06-07T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.24
113981,Emet Lane,2023-06-07T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.06
113981,Emet Lane,2023-06-07T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.82
113981,Emet Lane,2023-06-07T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
113981,Emet Lane,2023-06-07T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.8
113981,Emet Lane,2023-06-07T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.4
113981,Emet Lane,2023-06-07T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.0
113981,Emet Lane,2023-06-07T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.72
113981,Emet Lane,2023-06-07T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-07T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-07T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.77
113981,Emet Lane,2023-06-07T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.81
113981,Emet Lane,2023-06-07T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.9
113981,Emet Lane,2023-06-07T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
113981,Emet Lane,2023-06-07T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.0
113981,Emet Lane,2023-06-07T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.2
113981,Emet Lane,2023-06-07T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.4
113981,Emet Lane,2023-06-07T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-07T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-07T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-07T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.29
113981,Emet Lane,2023-06-07T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.36
113981,Emet Lane,2023-06-07T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.72
113981,Emet Lane,2023-06-07T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
113981,Emet Lane,2023-06-07T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
113981,Emet Lane,2023-06-07T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
113981,Emet Lane,2023-06-07T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
113981,Emet Lane,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,35.5
113981,Emet Lane,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
113981,Emet Lane,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
113981,Emet Lane,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
113981,Emet Lane,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
113981,Emet Lane,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
113981,Emet Lane,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
113981,Emet Lane,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
113981,Emet Lane,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
113981,Emet Lane,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
113981,Emet Lane,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.34
113981,Emet Lane,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.11
113981,Emet Lane,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.6
113981,Emet Lane,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
113981,Emet Lane,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
113981,Emet Lane,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
113981,Emet Lane,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
113981,Emet Lane,2023-06-07T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-07T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.15
113981,Emet Lane,2023-06-07T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-07T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.36
113981,Emet Lane,2023-06-07T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.79
113981,Emet Lane,2023-06-07T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.39
113981,Emet Lane,2023-06-07T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,40.4
113981,Emet Lane,2023-06-07T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
113981,Emet Lane,2023-06-07T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.4
113981,Emet Lane,2023-06-07T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.9
113981,Emet Lane,2023-06-07T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-07T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-07T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.2
113981,Emet Lane,2023-06-07T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.57
113981,Emet Lane,2023-06-07T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.79
113981,Emet Lane,2023-06-07T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.99
113981,Emet Lane,2023-06-07T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.1
113981,Emet Lane,2023-06-07T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.3
113981,Emet Lane,2023-06-07T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.5
113981,Emet Lane,2023-06-07T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.1
113981,Emet Lane,2023-06-07T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.69
113981,Emet Lane,2023-06-07T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-07T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-07T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.05
113981,Emet Lane,2023-06-07T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.38
113981,Emet Lane,2023-06-07T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.26
113981,Emet Lane,2023-06-07T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.4
113981,Emet Lane,2023-06-07T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.4
113981,Emet Lane,2023-06-07T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
113981,Emet Lane,2023-06-07T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.6
113981,Emet Lane,2023-06-07T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-07T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-07T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-07T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.63
113981,Emet Lane,2023-06-07T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.86
113981,Emet Lane,2023-06-07T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.12
113981,Emet Lane,2023-06-07T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
113981,Emet Lane,2023-06-07T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
113981,Emet Lane,2023-06-07T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
113981,Emet Lane,2023-06-07T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.1
113981,Emet Lane,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,35.5
113981,Emet Lane,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
113981,Emet Lane,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
113981,Emet Lane,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
113981,Emet Lane,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
113981,Emet Lane,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
113981,Emet Lane,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
113981,Emet Lane,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
113981,Emet Lane,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
113981,Emet Lane,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
113981,Emet Lane,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.62
113981,Emet Lane,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.82
113981,Emet Lane,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.76
113981,Emet Lane,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,113.3
113981,Emet Lane,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
113981,Emet Lane,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
113981,Emet Lane,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
113981,Emet Lane,2023-06-07T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-07T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.41
113981,Emet Lane,2023-06-07T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-07T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.0
113981,Emet Lane,2023-06-07T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.26
113981,Emet Lane,2023-06-07T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.09
113981,Emet Lane,2023-06-07T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.8
113981,Emet Lane,2023-06-07T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.5
113981,Emet Lane,2023-06-07T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.4
113981,Emet Lane,2023-06-07T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
113981,Emet Lane,2023-06-07T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-07T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-07T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.14
113981,Emet Lane,2023-06-07T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.59
113981,Emet Lane,2023-06-07T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.01
113981,Emet Lane,2023-06-07T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.72
113981,Emet Lane,2023-06-07T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
113981,Emet Lane,2023-06-07T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.5
113981,Emet Lane,2023-06-07T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.8
113981,Emet Lane,2023-06-07T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.8
113981,Emet Lane,2023-06-07T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.86
113981,Emet Lane,2023-06-07T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-07T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-07T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.37
113981,Emet Lane,2023-06-07T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.24
113981,Emet Lane,2023-06-07T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.46
113981,Emet Lane,2023-06-07T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,44.2
113981,Emet Lane,2023-06-07T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.6
113981,Emet Lane,2023-06-07T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
113981,Emet Lane,2023-06-07T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.0
113981,Emet Lane,2023-06-07T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-07T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-07T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-07T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.49
113981,Emet Lane,2023-06-07T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.76
113981,Emet Lane,2023-06-07T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.62
113981,Emet Lane,2023-06-07T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
113981,Emet Lane,2023-06-07T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.0
113981,Emet Lane,2023-06-07T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
113981,Emet Lane,2023-06-07T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.1
113981,Emet Lane,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,35.4
113981,Emet Lane,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
113981,Emet Lane,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
113981,Emet Lane,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
113981,Emet Lane,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
113981,Emet Lane,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
113981,Emet Lane,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
113981,Emet Lane,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
113981,Emet Lane,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
113981,Emet Lane,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
113981,Emet Lane,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.43
113981,Emet Lane,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.28
113981,Emet Lane,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.89
113981,Emet Lane,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
113981,Emet Lane,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
113981,Emet Lane,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
113981,Emet Lane,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
113981,Emet Lane,2023-06-07T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-07T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.43
113981,Emet Lane,2023-06-07T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-07T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.37
113981,Emet Lane,2023-06-07T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.11
113981,Emet Lane,2023-06-07T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.81
113981,Emet Lane,2023-06-07T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,51.8
113981,Emet Lane,2023-06-07T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
113981,Emet Lane,2023-06-07T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.8
113981,Emet Lane,2023-06-07T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.8
113981,Emet Lane,2023-06-07T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-07T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-07T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.19
113981,Emet Lane,2023-06-07T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.75
113981,Emet Lane,2023-06-07T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.76
113981,Emet Lane,2023-06-07T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.02
113981,Emet Lane,2023-06-07T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
113981,Emet Lane,2023-06-07T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.9
113981,Emet Lane,2023-06-07T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.6
113981,Emet Lane,2023-06-07T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.4
113981,Emet Lane,2023-06-07T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.78
113981,Emet Lane,2023-06-07T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-07T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.12
113981,Emet Lane,2023-06-07T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.76
113981,Emet Lane,2023-06-07T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.35
113981,Emet Lane,2023-06-07T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.05
113981,Emet Lane,2023-06-07T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,44.1
113981,Emet Lane,2023-06-07T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.0
113981,Emet Lane,2023-06-07T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
113981,Emet Lane,2023-06-07T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.1
113981,Emet Lane,2023-06-07T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-07T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-07T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-07T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.3
113981,Emet Lane,2023-06-07T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.89
113981,Emet Lane,2023-06-07T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.2
113981,Emet Lane,2023-06-07T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
113981,Emet Lane,2023-06-07T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
113981,Emet Lane,2023-06-07T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
113981,Emet Lane,2023-06-07T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
113981,Emet Lane,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,35.4
113981,Emet Lane,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
113981,Emet Lane,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
113981,Emet Lane,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
113981,Emet Lane,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
113981,Emet Lane,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
113981,Emet Lane,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
113981,Emet Lane,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
113981,Emet Lane,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
113981,Emet Lane,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
113981,Emet Lane,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.18
113981,Emet Lane,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.11
113981,Emet Lane,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,43.08
113981,Emet Lane,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,122.3
113981,Emet Lane,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
113981,Emet Lane,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
113981,Emet Lane,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
113981,Emet Lane,2023-06-07T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-07T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.72
113981,Emet Lane,2023-06-07T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-07T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.12
113981,Emet Lane,2023-06-07T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.23
113981,Emet Lane,2023-06-07T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.2
113981,Emet Lane,2023-06-07T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.6
113981,Emet Lane,2023-06-07T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.5
113981,Emet Lane,2023-06-07T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.9
113981,Emet Lane,2023-06-07T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.8
113981,Emet Lane,2023-06-07T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-07T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-07T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.01
113981,Emet Lane,2023-06-07T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.77
113981,Emet Lane,2023-06-07T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.85
113981,Emet Lane,2023-06-07T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.31
113981,Emet Lane,2023-06-07T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
113981,Emet Lane,2023-06-07T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.8
113981,Emet Lane,2023-06-07T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.9
113981,Emet Lane,2023-06-07T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.4
113981,Emet Lane,2023-06-07T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.66
113981,Emet Lane,2023-06-07T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-07T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.65
113981,Emet Lane,2023-06-07T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.44
113981,Emet Lane,2023-06-07T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.55
113981,Emet Lane,2023-06-07T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.06
113981,Emet Lane,2023-06-07T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.6
113981,Emet Lane,2023-06-07T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.2
113981,Emet Lane,2023-06-07T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
113981,Emet Lane,2023-06-07T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.9
113981,Emet Lane,2023-06-07T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-07T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-07T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-07T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.16
113981,Emet Lane,2023-06-07T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.27
113981,Emet Lane,2023-06-07T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.08
113981,Emet Lane,2023-06-07T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
113981,Emet Lane,2023-06-07T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.8
113981,Emet Lane,2023-06-07T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
113981,Emet Lane,2023-06-07T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.6
113981,Emet Lane,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,35.3
113981,Emet Lane,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
113981,Emet Lane,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
113981,Emet Lane,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
113981,Emet Lane,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
113981,Emet Lane,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
113981,Emet Lane,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
113981,Emet Lane,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
113981,Emet Lane,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
113981,Emet Lane,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.22
113981,Emet Lane,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.5
113981,Emet Lane,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.9
