Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.65
113981,Emet Lane,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
113981,Emet Lane,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
113981,Emet Lane,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
113981,Emet Lane,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
113981,Emet Lane,2023-06-07T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-07T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.65
113981,Emet Lane,2023-06-07T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-07T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.68
113981,Emet Lane,2023-06-07T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.41
113981,Emet Lane,2023-06-07T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.29
113981,Emet Lane,2023-06-07T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.0
113981,Emet Lane,2023-06-07T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
113981,Emet Lane,2023-06-07T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.8
113981,Emet Lane,2023-06-07T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.4
113981,Emet Lane,2023-06-07T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-07T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-07T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.83
113981,Emet Lane,2023-06-07T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.15
113981,Emet Lane,2023-06-07T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.09
113981,Emet Lane,2023-06-07T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.82
113981,Emet Lane,2023-06-07T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
113981,Emet Lane,2023-06-07T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.9
113981,Emet Lane,2023-06-07T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.3
113981,Emet Lane,2023-06-07T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.0
113981,Emet Lane,2023-06-07T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.74
113981,Emet Lane,2023-06-07T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-07T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.28
113981,Emet Lane,2023-06-07T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.56
113981,Emet Lane,2023-06-07T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.34
113981,Emet Lane,2023-06-07T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.41
113981,Emet Lane,2023-06-07T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
113981,Emet Lane,2023-06-07T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.5
113981,Emet Lane,2023-06-07T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
113981,Emet Lane,2023-06-07T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.3
113981,Emet Lane,2023-06-07T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-07T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-07T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-07T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.39
113981,Emet Lane,2023-06-07T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.26
113981,Emet Lane,2023-06-07T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.77
113981,Emet Lane,2023-06-07T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
113981,Emet Lane,2023-06-07T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.6
113981,Emet Lane,2023-06-07T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
113981,Emet Lane,2023-06-07T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.7
113981,Emet Lane,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,35.3
113981,Emet Lane,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
113981,Emet Lane,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
113981,Emet Lane,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
113981,Emet Lane,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
113981,Emet Lane,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
113981,Emet Lane,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
113981,Emet Lane,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
113981,Emet Lane,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
113981,Emet Lane,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.11
113981,Emet Lane,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.78
113981,Emet Lane,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.1
113981,Emet Lane,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.29
113981,Emet Lane,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
113981,Emet Lane,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
113981,Emet Lane,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
113981,Emet Lane,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
113981,Emet Lane,2023-06-07T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-07T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.7
113981,Emet Lane,2023-06-07T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-07T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.13
113981,Emet Lane,2023-06-07T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.32
113981,Emet Lane,2023-06-07T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.01
113981,Emet Lane,2023-06-07T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.5
113981,Emet Lane,2023-06-07T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.5
113981,Emet Lane,2023-06-07T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.5
113981,Emet Lane,2023-06-07T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.0
113981,Emet Lane,2023-06-07T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-07T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-07T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.62
113981,Emet Lane,2023-06-07T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.35
113981,Emet Lane,2023-06-07T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.88
113981,Emet Lane,2023-06-07T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.62
113981,Emet Lane,2023-06-07T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
113981,Emet Lane,2023-06-07T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.4
113981,Emet Lane,2023-06-07T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.2
113981,Emet Lane,2023-06-07T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.6
113981,Emet Lane,2023-06-07T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.67
113981,Emet Lane,2023-06-07T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-07T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.53
113981,Emet Lane,2023-06-07T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.53
113981,Emet Lane,2023-06-07T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.62
113981,Emet Lane,2023-06-07T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.93
113981,Emet Lane,2023-06-07T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.9
113981,Emet Lane,2023-06-07T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.6
113981,Emet Lane,2023-06-07T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
113981,Emet Lane,2023-06-07T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.4
113981,Emet Lane,2023-06-07T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-07T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-07T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-07T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.68
113981,Emet Lane,2023-06-07T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.12
113981,Emet Lane,2023-06-07T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.88
113981,Emet Lane,2023-06-07T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
113981,Emet Lane,2023-06-07T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
113981,Emet Lane,2023-06-07T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
113981,Emet Lane,2023-06-07T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.7
113981,Emet Lane,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,35.2
113981,Emet Lane,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
113981,Emet Lane,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
113981,Emet Lane,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
113981,Emet Lane,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
113981,Emet Lane,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
113981,Emet Lane,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
113981,Emet Lane,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
113981,Emet Lane,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
113981,Emet Lane,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.04
113981,Emet Lane,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.69
113981,Emet Lane,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.94
113981,Emet Lane,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.44
113981,Emet Lane,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
113981,Emet Lane,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
113981,Emet Lane,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
113981,Emet Lane,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
113981,Emet Lane,2023-06-07T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-07T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.99
113981,Emet Lane,2023-06-07T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-07T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.6
113981,Emet Lane,2023-06-07T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.73
113981,Emet Lane,2023-06-07T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.83
113981,Emet Lane,2023-06-07T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,41.9
113981,Emet Lane,2023-06-07T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
113981,Emet Lane,2023-06-07T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.6
113981,Emet Lane,2023-06-07T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.7
113981,Emet Lane,2023-06-07T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-07T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-07T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.39
113981,Emet Lane,2023-06-07T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.33
113981,Emet Lane,2023-06-07T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.41
113981,Emet Lane,2023-06-07T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.2
113981,Emet Lane,2023-06-07T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
113981,Emet Lane,2023-06-07T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.0
113981,Emet Lane,2023-06-07T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.7
113981,Emet Lane,2023-06-07T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.0
113981,Emet Lane,2023-06-07T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.8
113981,Emet Lane,2023-06-07T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-07T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.43
113981,Emet Lane,2023-06-07T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.65
113981,Emet Lane,2023-06-07T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.49
113981,Emet Lane,2023-06-07T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.72
113981,Emet Lane,2023-06-07T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.4
113981,Emet Lane,2023-06-07T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.6
113981,Emet Lane,2023-06-07T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
113981,Emet Lane,2023-06-07T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.6
113981,Emet Lane,2023-06-07T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-07T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-07T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-07T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.46
113981,Emet Lane,2023-06-07T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.08
113981,Emet Lane,2023-06-07T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.27
113981,Emet Lane,2023-06-07T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
113981,Emet Lane,2023-06-07T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
113981,Emet Lane,2023-06-07T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
113981,Emet Lane,2023-06-07T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
113981,Emet Lane,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,35.1
113981,Emet Lane,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
113981,Emet Lane,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
113981,Emet Lane,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
113981,Emet Lane,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
113981,Emet Lane,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
113981,Emet Lane,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
113981,Emet Lane,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
113981,Emet Lane,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
113981,Emet Lane,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.41
113981,Emet Lane,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.04
113981,Emet Lane,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.71
113981,Emet Lane,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.02
113981,Emet Lane,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,94.9
113981,Emet Lane,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
113981,Emet Lane,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
113981,Emet Lane,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
113981,Emet Lane,2023-06-07T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-07T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.89
113981,Emet Lane,2023-06-07T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-07T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.29
113981,Emet Lane,2023-06-07T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.33
113981,Emet Lane,2023-06-07T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.09
113981,Emet Lane,2023-06-07T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.9
113981,Emet Lane,2023-06-07T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
113981,Emet Lane,2023-06-07T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.2
113981,Emet Lane,2023-06-07T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.3
113981,Emet Lane,2023-06-07T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-06-07T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-07T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.62
113981,Emet Lane,2023-06-07T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.95
113981,Emet Lane,2023-06-07T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.67
113981,Emet Lane,2023-06-07T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.51
113981,Emet Lane,2023-06-07T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.1
113981,Emet Lane,2023-06-07T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.0
113981,Emet Lane,2023-06-07T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.6
113981,Emet Lane,2023-06-07T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.8
113981,Emet Lane,2023-06-07T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.93
113981,Emet Lane,2023-06-07T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-07T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.72
113981,Emet Lane,2023-06-07T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.77
113981,Emet Lane,2023-06-07T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.62
113981,Emet Lane,2023-06-07T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.24
113981,Emet Lane,2023-06-07T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
113981,Emet Lane,2023-06-07T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.5
113981,Emet Lane,2023-06-07T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
113981,Emet Lane,2023-06-07T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
113981,Emet Lane,2023-06-07T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-07T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-07T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-07T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.69
113981,Emet Lane,2023-06-07T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.4
113981,Emet Lane,2023-06-07T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.27
113981,Emet Lane,2023-06-07T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
113981,Emet Lane,2023-06-07T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
113981,Emet Lane,2023-06-07T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
113981,Emet Lane,2023-06-07T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.9
113981,Emet Lane,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,35.0
113981,Emet Lane,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
113981,Emet Lane,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
113981,Emet Lane,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
113981,Emet Lane,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
113981,Emet Lane,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
113981,Emet Lane,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
113981,Emet Lane,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
113981,Emet Lane,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
113981,Emet Lane,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.99
113981,Emet Lane,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.71
113981,Emet Lane,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.02
113981,Emet Lane,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.11
113981,Emet Lane,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
113981,Emet Lane,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
113981,Emet Lane,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
113981,Emet Lane,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
113981,Emet Lane,2023-06-07T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-07T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.91
113981,Emet Lane,2023-06-07T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-07T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.19
113981,Emet Lane,2023-06-07T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.25
113981,Emet Lane,2023-06-07T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.07
113981,Emet Lane,2023-06-07T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,40.5
113981,Emet Lane,2023-06-07T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
113981,Emet Lane,2023-06-07T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.9
113981,Emet Lane,2023-06-07T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.6
113981,Emet Lane,2023-06-07T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-07T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-07T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.94
113981,Emet Lane,2023-06-07T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.44
113981,Emet Lane,2023-06-07T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.85
113981,Emet Lane,2023-06-07T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.03
113981,Emet Lane,2023-06-07T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
113981,Emet Lane,2023-06-07T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.1
113981,Emet Lane,2023-06-07T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.1
113981,Emet Lane,2023-06-07T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.8
113981,Emet Lane,2023-06-07T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.67
113981,Emet Lane,2023-06-07T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-07T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.91
113981,Emet Lane,2023-06-07T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.47
113981,Emet Lane,2023-06-07T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.1
113981,Emet Lane,2023-06-07T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.33
113981,Emet Lane,2023-06-07T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,46.2
113981,Emet Lane,2023-06-07T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.0
113981,Emet Lane,2023-06-07T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
113981,Emet Lane,2023-06-07T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.8
113981,Emet Lane,2023-06-07T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-07T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-07T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-07T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.37
113981,Emet Lane,2023-06-07T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.57
113981,Emet Lane,2023-06-07T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.54
113981,Emet Lane,2023-06-07T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
113981,Emet Lane,2023-06-07T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
113981,Emet Lane,2023-06-07T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.5
113981,Emet Lane,2023-06-07T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
113981,Emet Lane,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,35.0
113981,Emet Lane,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
113981,Emet Lane,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
113981,Emet Lane,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
113981,Emet Lane,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
113981,Emet Lane,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
113981,Emet Lane,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
113981,Emet Lane,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
113981,Emet Lane,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
113981,Emet Lane,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.17
113981,Emet Lane,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.46
113981,Emet Lane,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.77
113981,Emet Lane,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.98
113981,Emet Lane,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,108.2
113981,Emet Lane,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
113981,Emet Lane,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
113981,Emet Lane,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
113981,Emet Lane,2023-06-07T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-07T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.76
113981,Emet Lane,2023-06-07T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-07T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.65
113981,Emet Lane,2023-06-07T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.45
113981,Emet Lane,2023-06-07T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.66
113981,Emet Lane,2023-06-07T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.9
113981,Emet Lane,2023-06-07T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
113981,Emet Lane,2023-06-07T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.8
113981,Emet Lane,2023-06-07T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.7
113981,Emet Lane,2023-06-07T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-06-07T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-07T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.07
113981,Emet Lane,2023-06-07T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.02
113981,Emet Lane,2023-06-07T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.94
113981,Emet Lane,2023-06-07T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.93
113981,Emet Lane,2023-06-07T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
113981,Emet Lane,2023-06-07T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.6
113981,Emet Lane,2023-06-07T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.6
113981,Emet Lane,2023-06-07T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.3
113981,Emet Lane,2023-06-07T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.58
113981,Emet Lane,2023-06-07T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
113981,Emet Lane,2023-06-07T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.66
113981,Emet Lane,2023-06-07T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.64
113981,Emet Lane,2023-06-07T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.16
113981,Emet Lane,2023-06-07T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.49
113981,Emet Lane,2023-06-07T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,52.6
113981,Emet Lane,2023-06-07T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.0
113981,Emet Lane,2023-06-07T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-06-07T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.1
113981,Emet Lane,2023-06-07T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-07T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-07T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-07T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.96
113981,Emet Lane,2023-06-07T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.07
113981,Emet Lane,2023-06-07T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.44
113981,Emet Lane,2023-06-07T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
113981,Emet Lane,2023-06-07T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
113981,Emet Lane,2023-06-07T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
113981,Emet Lane,2023-06-07T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
113981,Emet Lane,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,34.9
113981,Emet Lane,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
113981,Emet Lane,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
113981,Emet Lane,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
113981,Emet Lane,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
113981,Emet Lane,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
113981,Emet Lane,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
113981,Emet Lane,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
113981,Emet Lane,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
113981,Emet Lane,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
113981,Emet Lane,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.27
113981,Emet Lane,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.62
113981,Emet Lane,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,44.52
113981,Emet Lane,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,129.4
113981,Emet Lane,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
113981,Emet Lane,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
113981,Emet Lane,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
113981,Emet Lane,2023-06-07T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-07T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.68
113981,Emet Lane,2023-06-07T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-07T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.77
113981,Emet Lane,2023-06-07T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.44
113981,Emet Lane,2023-06-07T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.43
113981,Emet Lane,2023-06-07T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
113981,Emet Lane,2023-06-07T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
113981,Emet Lane,2023-06-07T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.7
113981,Emet Lane,2023-06-07T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.0
113981,Emet Lane,2023-06-07T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-07T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-07T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.48
113981,Emet Lane,2023-06-07T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.8
113981,Emet Lane,2023-06-07T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.12
113981,Emet Lane,2023-06-07T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.46
113981,Emet Lane,2023-06-07T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
113981,Emet Lane,2023-06-07T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.7
113981,Emet Lane,2023-06-07T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.3
113981,Emet Lane,2023-06-07T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.8
113981,Emet Lane,2023-06-07T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.36
113981,Emet Lane,2023-06-07T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
113981,Emet Lane,2023-06-07T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.49
113981,Emet Lane,2023-06-07T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.13
113981,Emet Lane,2023-06-07T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.36
113981,Emet Lane,2023-06-07T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.58
113981,Emet Lane,2023-06-07T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.2
113981,Emet Lane,2023-06-07T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.8
113981,Emet Lane,2023-06-07T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
113981,Emet Lane,2023-06-07T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.7
113981,Emet Lane,2023-06-07T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-07T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-07T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-07T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.15
113981,Emet Lane,2023-06-07T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.8
113981,Emet Lane,2023-06-07T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.11
113981,Emet Lane,2023-06-07T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
113981,Emet Lane,2023-06-07T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
113981,Emet Lane,2023-06-07T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.1
113981,Emet Lane,2023-06-07T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.0
113981,Emet Lane,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,34.9
113981,Emet Lane,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
113981,Emet Lane,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
113981,Emet Lane,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
113981,Emet Lane,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
113981,Emet Lane,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
113981,Emet Lane,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
113981,Emet Lane,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
113981,Emet Lane,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
113981,Emet Lane,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
113981,Emet Lane,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.85
113981,Emet Lane,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.72
113981,Emet Lane,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.57
113981,Emet Lane,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
113981,Emet Lane,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
113981,Emet Lane,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
113981,Emet Lane,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
113981,Emet Lane,2023-06-07T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-07T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.67
113981,Emet Lane,2023-06-07T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-07T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.55
113981,Emet Lane,2023-06-07T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.53
113981,Emet Lane,2023-06-07T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.65
113981,Emet Lane,2023-06-07T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.4
113981,Emet Lane,2023-06-07T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.9
113981,Emet Lane,2023-06-07T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.5
113981,Emet Lane,2023-06-07T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.6
113981,Emet Lane,2023-06-07T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-07T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-07T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.41
113981,Emet Lane,2023-06-07T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.28
113981,Emet Lane,2023-06-07T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.49
113981,Emet Lane,2023-06-07T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.73
113981,Emet Lane,2023-06-07T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
113981,Emet Lane,2023-06-07T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.4
113981,Emet Lane,2023-06-07T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.2
113981,Emet Lane,2023-06-07T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.8
113981,Emet Lane,2023-06-07T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.18
113981,Emet Lane,2023-06-07T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-07T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.37
113981,Emet Lane,2023-06-07T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.54
113981,Emet Lane,2023-06-07T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.62
113981,Emet Lane,2023-06-07T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.19
113981,Emet Lane,2023-06-07T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
113981,Emet Lane,2023-06-07T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.1
113981,Emet Lane,2023-06-07T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
113981,Emet Lane,2023-06-07T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.4
113981,Emet Lane,2023-06-07T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-07T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-07T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-07T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.77
113981,Emet Lane,2023-06-07T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.79
113981,Emet Lane,2023-06-07T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.25
113981,Emet Lane,2023-06-07T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
113981,Emet Lane,2023-06-07T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
113981,Emet Lane,2023-06-07T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
113981,Emet Lane,2023-06-07T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.9
113981,Emet Lane,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,34.8
113981,Emet Lane,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
113981,Emet Lane,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
113981,Emet Lane,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
113981,Emet Lane,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
113981,Emet Lane,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
113981,Emet Lane,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
113981,Emet Lane,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
113981,Emet Lane,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
113981,Emet Lane,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
113981,Emet Lane,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.15
113981,Emet Lane,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.44
113981,Emet Lane,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,37.83
113981,Emet Lane,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,98.3
113981,Emet Lane,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
113981,Emet Lane,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
113981,Emet Lane,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
113981,Emet Lane,2023-06-07T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-07T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.43
113981,Emet Lane,2023-06-07T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-07T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.28
113981,Emet Lane,2023-06-07T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.62
113981,Emet Lane,2023-06-07T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.87
113981,Emet Lane,2023-06-07T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.7
113981,Emet Lane,2023-06-07T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
113981,Emet Lane,2023-06-07T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.6
113981,Emet Lane,2023-06-07T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.0
113981,Emet Lane,2023-06-07T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-07T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-07T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.15
113981,Emet Lane,2023-06-07T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.27
113981,Emet Lane,2023-06-07T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.4
113981,Emet Lane,2023-06-07T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.57
113981,Emet Lane,2023-06-07T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.3
113981,Emet Lane,2023-06-07T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.6
113981,Emet Lane,2023-06-07T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.3
113981,Emet Lane,2023-06-07T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.7
113981,Emet Lane,2023-06-07T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.34
113981,Emet Lane,2023-06-07T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-07T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.8
113981,Emet Lane,2023-06-07T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.39
113981,Emet Lane,2023-06-07T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.98
113981,Emet Lane,2023-06-07T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.98
113981,Emet Lane,2023-06-07T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.2
113981,Emet Lane,2023-06-07T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.4
113981,Emet Lane,2023-06-07T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
113981,Emet Lane,2023-06-07T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.8
113981,Emet Lane,2023-06-07T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-07T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-07T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-07T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.71
113981,Emet Lane,2023-06-07T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.67
113981,Emet Lane,2023-06-07T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.63
113981,Emet Lane,2023-06-07T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
113981,Emet Lane,2023-06-07T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
113981,Emet Lane,2023-06-07T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
113981,Emet Lane,2023-06-07T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.5
113981,Emet Lane,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,34.7
113981,Emet Lane,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
113981,Emet Lane,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
113981,Emet Lane,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
113981,Emet Lane,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
113981,Emet Lane,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
113981,Emet Lane,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
113981,Emet Lane,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
113981,Emet Lane,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
113981,Emet Lane,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
113981,Emet Lane,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.09
113981,Emet Lane,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.67
113981,Emet Lane,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.05
113981,Emet Lane,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,110.5
113981,Emet Lane,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
113981,Emet Lane,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
113981,Emet Lane,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
113981,Emet Lane,2023-06-07T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-07T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.13
113981,Emet Lane,2023-06-07T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-07T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.12
113981,Emet Lane,2023-06-07T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.36
113981,Emet Lane,2023-06-07T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.92
113981,Emet Lane,2023-06-07T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,45.2
113981,Emet Lane,2023-06-07T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
113981,Emet Lane,2023-06-07T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.2
113981,Emet Lane,2023-06-07T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.8
113981,Emet Lane,2023-06-07T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-07T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-07T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-06-07T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.84
113981,Emet Lane,2023-06-07T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.74
113981,Emet Lane,2023-06-07T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.22
113981,Emet Lane,2023-06-07T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.1
113981,Emet Lane,2023-06-07T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.6
113981,Emet Lane,2023-06-07T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.2
113981,Emet Lane,2023-06-07T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.2
113981,Emet Lane,2023-06-07T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.49
113981,Emet Lane,2023-06-07T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-07T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.05
113981,Emet Lane,2023-06-07T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.48
113981,Emet Lane,2023-06-07T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.03
113981,Emet Lane,2023-06-07T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.31
113981,Emet Lane,2023-06-07T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.3
113981,Emet Lane,2023-06-07T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.5
113981,Emet Lane,2023-06-07T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
113981,Emet Lane,2023-06-07T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.6
113981,Emet Lane,2023-06-07T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-07T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-07T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-07T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.95
113981,Emet Lane,2023-06-07T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.67
113981,Emet Lane,2023-06-07T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.24
113981,Emet Lane,2023-06-07T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
113981,Emet Lane,2023-06-07T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
113981,Emet Lane,2023-06-07T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
113981,Emet Lane,2023-06-07T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
113981,Emet Lane,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,34.6
113981,Emet Lane,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
113981,Emet Lane,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
113981,Emet Lane,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
113981,Emet Lane,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
113981,Emet Lane,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
113981,Emet Lane,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
113981,Emet Lane,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
113981,Emet Lane,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
113981,Emet Lane,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.51
113981,Emet Lane,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.15
113981,Emet Lane,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.79
