Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.69
113981,Emet Lane,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
113981,Emet Lane,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
113981,Emet Lane,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
113981,Emet Lane,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
113981,Emet Lane,2023-06-07T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-07T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.96
113981,Emet Lane,2023-06-07T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-07T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.09
113981,Emet Lane,2023-06-07T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.09
113981,Emet Lane,2023-06-07T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.41
113981,Emet Lane,2023-06-07T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,39.0
113981,Emet Lane,2023-06-07T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
113981,Emet Lane,2023-06-07T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.6
113981,Emet Lane,2023-06-07T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.3
113981,Emet Lane,2023-06-07T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-07T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-07T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.15
113981,Emet Lane,2023-06-07T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.31
113981,Emet Lane,2023-06-07T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.37
113981,Emet Lane,2023-06-07T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.86
113981,Emet Lane,2023-06-07T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.5
113981,Emet Lane,2023-06-07T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.8
113981,Emet Lane,2023-06-07T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.2
113981,Emet Lane,2023-06-07T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.8
113981,Emet Lane,2023-06-07T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.15
113981,Emet Lane,2023-06-07T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-07T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.89
113981,Emet Lane,2023-06-07T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.86
113981,Emet Lane,2023-06-07T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.84
113981,Emet Lane,2023-06-07T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.33
113981,Emet Lane,2023-06-07T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.5
113981,Emet Lane,2023-06-07T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.1
113981,Emet Lane,2023-06-07T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
113981,Emet Lane,2023-06-07T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.5
113981,Emet Lane,2023-06-07T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-07T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-07T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-07T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.88
113981,Emet Lane,2023-06-07T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.06
113981,Emet Lane,2023-06-07T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.42
113981,Emet Lane,2023-06-07T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
113981,Emet Lane,2023-06-07T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
113981,Emet Lane,2023-06-07T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
113981,Emet Lane,2023-06-07T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.9
113981,Emet Lane,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,34.5
113981,Emet Lane,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
113981,Emet Lane,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
113981,Emet Lane,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
113981,Emet Lane,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
113981,Emet Lane,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
113981,Emet Lane,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
113981,Emet Lane,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
113981,Emet Lane,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
113981,Emet Lane,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.75
113981,Emet Lane,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.14
113981,Emet Lane,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.36
113981,Emet Lane,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.02
113981,Emet Lane,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
113981,Emet Lane,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
113981,Emet Lane,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
113981,Emet Lane,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
113981,Emet Lane,2023-06-07T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-07T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.3
113981,Emet Lane,2023-06-07T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-07T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.31
113981,Emet Lane,2023-06-07T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.51
113981,Emet Lane,2023-06-07T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.73
113981,Emet Lane,2023-06-07T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.7
113981,Emet Lane,2023-06-07T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
113981,Emet Lane,2023-06-07T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.5
113981,Emet Lane,2023-06-07T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.8
113981,Emet Lane,2023-06-07T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-07T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-07T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-07T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.53
113981,Emet Lane,2023-06-07T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.04
113981,Emet Lane,2023-06-07T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.57
113981,Emet Lane,2023-06-07T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.3
113981,Emet Lane,2023-06-07T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.2
113981,Emet Lane,2023-06-07T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.8
113981,Emet Lane,2023-06-07T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.2
113981,Emet Lane,2023-06-07T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.54
113981,Emet Lane,2023-06-07T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-07T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.69
113981,Emet Lane,2023-06-07T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.26
113981,Emet Lane,2023-06-07T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.87
113981,Emet Lane,2023-06-07T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.63
113981,Emet Lane,2023-06-07T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.4
113981,Emet Lane,2023-06-07T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.2
113981,Emet Lane,2023-06-07T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
113981,Emet Lane,2023-06-07T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
113981,Emet Lane,2023-06-07T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-07T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-07T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-07T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.76
113981,Emet Lane,2023-06-07T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.78
113981,Emet Lane,2023-06-07T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.94
113981,Emet Lane,2023-06-07T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
113981,Emet Lane,2023-06-07T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
113981,Emet Lane,2023-06-07T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
113981,Emet Lane,2023-06-07T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
113981,Emet Lane,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,34.4
113981,Emet Lane,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
113981,Emet Lane,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
113981,Emet Lane,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113981,Emet Lane,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
113981,Emet Lane,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
113981,Emet Lane,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
113981,Emet Lane,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
113981,Emet Lane,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
113981,Emet Lane,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
113981,Emet Lane,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.86
113981,Emet Lane,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.2
113981,Emet Lane,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.87
113981,Emet Lane,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
113981,Emet Lane,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
113981,Emet Lane,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
113981,Emet Lane,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
113981,Emet Lane,2023-06-07T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-07T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.53
113981,Emet Lane,2023-06-07T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-07T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.3
113981,Emet Lane,2023-06-07T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.5
113981,Emet Lane,2023-06-07T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.43
113981,Emet Lane,2023-06-07T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.5
113981,Emet Lane,2023-06-07T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
113981,Emet Lane,2023-06-07T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.4
113981,Emet Lane,2023-06-07T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.9
113981,Emet Lane,2023-06-07T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-07T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-07T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-07T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.36
113981,Emet Lane,2023-06-07T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.2
113981,Emet Lane,2023-06-07T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.91
113981,Emet Lane,2023-06-07T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.4
113981,Emet Lane,2023-06-07T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.3
113981,Emet Lane,2023-06-07T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.2
113981,Emet Lane,2023-06-07T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.6
113981,Emet Lane,2023-06-07T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.85
113981,Emet Lane,2023-06-07T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-07T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-07T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.67
113981,Emet Lane,2023-06-07T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.21
113981,Emet Lane,2023-06-07T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.05
113981,Emet Lane,2023-06-07T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.7
113981,Emet Lane,2023-06-07T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.8
113981,Emet Lane,2023-06-07T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
113981,Emet Lane,2023-06-07T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.4
113981,Emet Lane,2023-06-07T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-07T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-07T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-07T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.63
113981,Emet Lane,2023-06-07T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.65
113981,Emet Lane,2023-06-07T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.41
113981,Emet Lane,2023-06-07T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
113981,Emet Lane,2023-06-07T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
113981,Emet Lane,2023-06-07T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
113981,Emet Lane,2023-06-07T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.9
113981,Emet Lane,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,34.4
113981,Emet Lane,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
113981,Emet Lane,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
113981,Emet Lane,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113981,Emet Lane,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
113981,Emet Lane,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
113981,Emet Lane,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
113981,Emet Lane,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
113981,Emet Lane,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
113981,Emet Lane,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.92
113981,Emet Lane,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.97
113981,Emet Lane,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.56
113981,Emet Lane,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.8
113981,Emet Lane,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
113981,Emet Lane,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
113981,Emet Lane,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
113981,Emet Lane,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
113981,Emet Lane,2023-06-07T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-07T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.25
113981,Emet Lane,2023-06-07T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-07T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.11
113981,Emet Lane,2023-06-07T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.5
113981,Emet Lane,2023-06-07T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.82
113981,Emet Lane,2023-06-07T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.3
113981,Emet Lane,2023-06-07T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.1
113981,Emet Lane,2023-06-07T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.7
113981,Emet Lane,2023-06-07T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.9
113981,Emet Lane,2023-06-07T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-07T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-07T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.25
113981,Emet Lane,2023-06-07T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.91
113981,Emet Lane,2023-06-07T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.11
113981,Emet Lane,2023-06-07T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.15
113981,Emet Lane,2023-06-07T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.3
113981,Emet Lane,2023-06-07T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.0
113981,Emet Lane,2023-06-07T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.3
113981,Emet Lane,2023-06-07T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.1
113981,Emet Lane,2023-06-07T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.33
113981,Emet Lane,2023-06-07T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-07T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-07T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.68
113981,Emet Lane,2023-06-07T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.37
113981,Emet Lane,2023-06-07T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.87
113981,Emet Lane,2023-06-07T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,51.5
113981,Emet Lane,2023-06-07T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.3
113981,Emet Lane,2023-06-07T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
113981,Emet Lane,2023-06-07T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.0
113981,Emet Lane,2023-06-07T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-07T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-07T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-07T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.35
113981,Emet Lane,2023-06-07T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.28
113981,Emet Lane,2023-06-07T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.52
113981,Emet Lane,2023-06-07T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
113981,Emet Lane,2023-06-07T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.3
113981,Emet Lane,2023-06-07T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.5
113981,Emet Lane,2023-06-07T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
113981,Emet Lane,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,34.3
113981,Emet Lane,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
113981,Emet Lane,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
113981,Emet Lane,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113981,Emet Lane,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
113981,Emet Lane,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
113981,Emet Lane,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
113981,Emet Lane,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
113981,Emet Lane,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
113981,Emet Lane,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.64
113981,Emet Lane,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.05
113981,Emet Lane,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.25
113981,Emet Lane,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.36
113981,Emet Lane,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
113981,Emet Lane,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
113981,Emet Lane,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
113981,Emet Lane,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
113981,Emet Lane,2023-06-07T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-07T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.09
113981,Emet Lane,2023-06-07T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-07T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.06
113981,Emet Lane,2023-06-07T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.1
113981,Emet Lane,2023-06-07T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.67
113981,Emet Lane,2023-06-07T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.1
113981,Emet Lane,2023-06-07T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
113981,Emet Lane,2023-06-07T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.1
113981,Emet Lane,2023-06-07T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.2
113981,Emet Lane,2023-06-07T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-07T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-07T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.33
113981,Emet Lane,2023-06-07T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.89
113981,Emet Lane,2023-06-07T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.12
113981,Emet Lane,2023-06-07T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.85
113981,Emet Lane,2023-06-07T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,44.8
113981,Emet Lane,2023-06-07T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.6
113981,Emet Lane,2023-06-07T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.1
113981,Emet Lane,2023-06-07T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.1
113981,Emet Lane,2023-06-07T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.82
113981,Emet Lane,2023-06-07T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-07T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.23
113981,Emet Lane,2023-06-07T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.38
113981,Emet Lane,2023-06-07T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.06
113981,Emet Lane,2023-06-07T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.54
113981,Emet Lane,2023-06-07T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,45.4
113981,Emet Lane,2023-06-07T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.2
113981,Emet Lane,2023-06-07T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
113981,Emet Lane,2023-06-07T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.2
113981,Emet Lane,2023-06-07T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-07T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
113981,Emet Lane,2023-06-07T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-07T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.25
113981,Emet Lane,2023-06-07T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.77
113981,Emet Lane,2023-06-07T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.11
113981,Emet Lane,2023-06-07T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
113981,Emet Lane,2023-06-07T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
113981,Emet Lane,2023-06-07T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
113981,Emet Lane,2023-06-07T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
113981,Emet Lane,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,34.1
113981,Emet Lane,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
113981,Emet Lane,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
113981,Emet Lane,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113981,Emet Lane,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
113981,Emet Lane,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
113981,Emet Lane,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
113981,Emet Lane,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
113981,Emet Lane,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
113981,Emet Lane,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
113981,Emet Lane,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.59
113981,Emet Lane,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.05
113981,Emet Lane,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.17
113981,Emet Lane,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,110.2
113981,Emet Lane,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
113981,Emet Lane,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
113981,Emet Lane,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
113981,Emet Lane,2023-06-07T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-06-07T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.06
113981,Emet Lane,2023-06-07T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-07T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.0
113981,Emet Lane,2023-06-07T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.71
113981,Emet Lane,2023-06-07T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.2
113981,Emet Lane,2023-06-07T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,42.4
113981,Emet Lane,2023-06-07T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
113981,Emet Lane,2023-06-07T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.7
113981,Emet Lane,2023-06-07T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.7
113981,Emet Lane,2023-06-07T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-07T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-07T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.01
113981,Emet Lane,2023-06-07T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.78
113981,Emet Lane,2023-06-07T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.82
113981,Emet Lane,2023-06-07T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.84
113981,Emet Lane,2023-06-07T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,41.9
113981,Emet Lane,2023-06-07T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.3
113981,Emet Lane,2023-06-07T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.1
113981,Emet Lane,2023-06-07T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.8
113981,Emet Lane,2023-06-07T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.47
113981,Emet Lane,2023-06-07T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-07T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.24
113981,Emet Lane,2023-06-07T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.78
113981,Emet Lane,2023-06-07T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.74
113981,Emet Lane,2023-06-07T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.04
113981,Emet Lane,2023-06-07T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,43.4
113981,Emet Lane,2023-06-07T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.4
113981,Emet Lane,2023-06-07T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
113981,Emet Lane,2023-06-07T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.2
113981,Emet Lane,2023-06-07T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-07T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
113981,Emet Lane,2023-06-07T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.88
113981,Emet Lane,2023-06-07T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.92
113981,Emet Lane,2023-06-07T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.12
113981,Emet Lane,2023-06-07T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.91
113981,Emet Lane,2023-06-07T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
113981,Emet Lane,2023-06-07T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.1
113981,Emet Lane,2023-06-07T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.9
113981,Emet Lane,2023-06-07T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.9
113981,Emet Lane,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,34.0
113981,Emet Lane,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
113981,Emet Lane,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
113981,Emet Lane,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
113981,Emet Lane,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
113981,Emet Lane,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
113981,Emet Lane,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
113981,Emet Lane,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
113981,Emet Lane,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
113981,Emet Lane,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.17
113981,Emet Lane,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.49
113981,Emet Lane,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.4
113981,Emet Lane,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
113981,Emet Lane,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,117.4
113981,Emet Lane,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
113981,Emet Lane,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
113981,Emet Lane,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
113981,Emet Lane,2023-06-07T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-07T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-07T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-07T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.35
113981,Emet Lane,2023-06-07T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.65
113981,Emet Lane,2023-06-07T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.99
113981,Emet Lane,2023-06-07T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.7
113981,Emet Lane,2023-06-07T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
113981,Emet Lane,2023-06-07T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.1
113981,Emet Lane,2023-06-07T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.4
113981,Emet Lane,2023-06-07T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-07T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-07T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-07T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.76
113981,Emet Lane,2023-06-07T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.22
113981,Emet Lane,2023-06-07T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.86
113981,Emet Lane,2023-06-07T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,37.7
113981,Emet Lane,2023-06-07T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.1
113981,Emet Lane,2023-06-07T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.2
113981,Emet Lane,2023-06-07T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,88.1
113981,Emet Lane,2023-06-07T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.6
113981,Emet Lane,2023-06-07T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-07T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.51
113981,Emet Lane,2023-06-07T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.75
113981,Emet Lane,2023-06-07T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.1
113981,Emet Lane,2023-06-07T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.87
113981,Emet Lane,2023-06-07T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,54.3
113981,Emet Lane,2023-06-07T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.2
113981,Emet Lane,2023-06-07T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
113981,Emet Lane,2023-06-07T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.0
113981,Emet Lane,2023-06-07T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-07T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-07T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-07T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.28
113981,Emet Lane,2023-06-07T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.81
113981,Emet Lane,2023-06-07T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.53
113981,Emet Lane,2023-06-07T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,53.1
113981,Emet Lane,2023-06-07T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
113981,Emet Lane,2023-06-07T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.9
113981,Emet Lane,2023-06-07T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.2
113981,Emet Lane,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,34.0
113981,Emet Lane,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
113981,Emet Lane,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
113981,Emet Lane,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
113981,Emet Lane,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
113981,Emet Lane,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
113981,Emet Lane,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
113981,Emet Lane,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
113981,Emet Lane,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
113981,Emet Lane,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.24
113981,Emet Lane,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.14
113981,Emet Lane,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.78
113981,Emet Lane,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,57.25
113981,Emet Lane,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,145.1
113981,Emet Lane,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
113981,Emet Lane,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
113981,Emet Lane,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
113981,Emet Lane,2023-06-07T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-07T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.68
113981,Emet Lane,2023-06-07T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-07T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.85
113981,Emet Lane,2023-06-07T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.9
113981,Emet Lane,2023-06-07T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.17
113981,Emet Lane,2023-06-07T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.3
113981,Emet Lane,2023-06-07T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
113981,Emet Lane,2023-06-07T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.3
113981,Emet Lane,2023-06-07T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.6
113981,Emet Lane,2023-06-07T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-07T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-07T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.09
113981,Emet Lane,2023-06-07T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.4
113981,Emet Lane,2023-06-07T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.29
113981,Emet Lane,2023-06-07T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.97
113981,Emet Lane,2023-06-07T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.4
113981,Emet Lane,2023-06-07T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.9
113981,Emet Lane,2023-06-07T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.7
113981,Emet Lane,2023-06-07T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.2
113981,Emet Lane,2023-06-07T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.55
113981,Emet Lane,2023-06-07T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-07T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.15
113981,Emet Lane,2023-06-07T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.21
113981,Emet Lane,2023-06-07T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.5
113981,Emet Lane,2023-06-07T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.22
113981,Emet Lane,2023-06-07T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,62.6
113981,Emet Lane,2023-06-07T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.1
113981,Emet Lane,2023-06-07T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
113981,Emet Lane,2023-06-07T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.8
113981,Emet Lane,2023-06-07T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-07T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-07T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-07T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.76
113981,Emet Lane,2023-06-07T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.86
113981,Emet Lane,2023-06-07T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.94
113981,Emet Lane,2023-06-07T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.9
113981,Emet Lane,2023-06-07T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
113981,Emet Lane,2023-06-07T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
113981,Emet Lane,2023-06-07T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.5
113981,Emet Lane,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,33.8
113981,Emet Lane,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
113981,Emet Lane,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
113981,Emet Lane,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113981,Emet Lane,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
113981,Emet Lane,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
113981,Emet Lane,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
113981,Emet Lane,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
113981,Emet Lane,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
113981,Emet Lane,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.18
113981,Emet Lane,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.22
113981,Emet Lane,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.54
113981,Emet Lane,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,49.3
113981,Emet Lane,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,126.8
113981,Emet Lane,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
113981,Emet Lane,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
113981,Emet Lane,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
113981,Emet Lane,2023-06-07T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-07T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-07T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-07T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.55
113981,Emet Lane,2023-06-07T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.63
113981,Emet Lane,2023-06-07T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.99
113981,Emet Lane,2023-06-07T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,41.5
113981,Emet Lane,2023-06-07T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
113981,Emet Lane,2023-06-07T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.6
113981,Emet Lane,2023-06-07T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.7
113981,Emet Lane,2023-06-07T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-07T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-07T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.26
113981,Emet Lane,2023-06-07T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.87
113981,Emet Lane,2023-06-07T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.43
113981,Emet Lane,2023-06-07T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.93
113981,Emet Lane,2023-06-07T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.9
113981,Emet Lane,2023-06-07T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.6
113981,Emet Lane,2023-06-07T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.5
113981,Emet Lane,2023-06-07T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.1
113981,Emet Lane,2023-06-07T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.81
113981,Emet Lane,2023-06-07T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-07T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-07T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.8
113981,Emet Lane,2023-06-07T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.43
113981,Emet Lane,2023-06-07T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.88
113981,Emet Lane,2023-06-07T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.0
113981,Emet Lane,2023-06-07T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.1
113981,Emet Lane,2023-06-07T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
113981,Emet Lane,2023-06-07T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.4
113981,Emet Lane,2023-06-07T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-07T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-07T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-07T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.37
113981,Emet Lane,2023-06-07T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.43
113981,Emet Lane,2023-06-07T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.45
113981,Emet Lane,2023-06-07T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
113981,Emet Lane,2023-06-07T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
113981,Emet Lane,2023-06-07T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.5
113981,Emet Lane,2023-06-07T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
113981,Emet Lane,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,33.7
113981,Emet Lane,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
113981,Emet Lane,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
113981,Emet Lane,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
113981,Emet Lane,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
113981,Emet Lane,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
113981,Emet Lane,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
113981,Emet Lane,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
113981,Emet Lane,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
113981,Emet Lane,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
113981,Emet Lane,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.59
113981,Emet Lane,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.92
113981,Emet Lane,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,41.26
113981,Emet Lane,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
113981,Emet Lane,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
113981,Emet Lane,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
113981,Emet Lane,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
113981,Emet Lane,2023-06-07T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-07T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.34
113981,Emet Lane,2023-06-07T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-07T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.5
113981,Emet Lane,2023-06-07T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.62
113981,Emet Lane,2023-06-07T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.19
113981,Emet Lane,2023-06-07T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,49.1
113981,Emet Lane,2023-06-07T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
113981,Emet Lane,2023-06-07T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.8
113981,Emet Lane,2023-06-07T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.4
113981,Emet Lane,2023-06-07T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-07T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-07T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.44
113981,Emet Lane,2023-06-07T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.84
113981,Emet Lane,2023-06-07T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.52
113981,Emet Lane,2023-06-07T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.11
113981,Emet Lane,2023-06-07T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.5
113981,Emet Lane,2023-06-07T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.3
113981,Emet Lane,2023-06-07T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.3
113981,Emet Lane,2023-06-07T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.9
113981,Emet Lane,2023-06-07T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.66
113981,Emet Lane,2023-06-07T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-07T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.75
113981,Emet Lane,2023-06-07T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.9
113981,Emet Lane,2023-06-07T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.75
113981,Emet Lane,2023-06-07T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.64
113981,Emet Lane,2023-06-07T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,61.4
113981,Emet Lane,2023-06-07T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.2
113981,Emet Lane,2023-06-07T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
113981,Emet Lane,2023-06-07T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.6
113981,Emet Lane,2023-06-07T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-07T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-07T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-07T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.57
113981,Emet Lane,2023-06-07T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.31
113981,Emet Lane,2023-06-07T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.59
113981,Emet Lane,2023-06-07T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
113981,Emet Lane,2023-06-07T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
113981,Emet Lane,2023-06-07T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
113981,Emet Lane,2023-06-07T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.5
113981,Emet Lane,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,33.7
113981,Emet Lane,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
113981,Emet Lane,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
113981,Emet Lane,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
113981,Emet Lane,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
113981,Emet Lane,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
113981,Emet Lane,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
113981,Emet Lane,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
113981,Emet Lane,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
113981,Emet Lane,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.73
113981,Emet Lane,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.82
113981,Emet Lane,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.2
