Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,45.52
113981,Emet Lane,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,120.8
113981,Emet Lane,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
113981,Emet Lane,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
113981,Emet Lane,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
113981,Emet Lane,2023-06-07T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-07T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-07T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-07T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.76
113981,Emet Lane,2023-06-07T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.23
113981,Emet Lane,2023-06-07T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.57
113981,Emet Lane,2023-06-07T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,47.9
113981,Emet Lane,2023-06-07T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
113981,Emet Lane,2023-06-07T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.9
113981,Emet Lane,2023-06-07T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.7
113981,Emet Lane,2023-06-07T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-07T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-07T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.06
113981,Emet Lane,2023-06-07T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.65
113981,Emet Lane,2023-06-07T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.75
113981,Emet Lane,2023-06-07T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.56
113981,Emet Lane,2023-06-07T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.8
113981,Emet Lane,2023-06-07T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.0
113981,Emet Lane,2023-06-07T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.5
113981,Emet Lane,2023-06-07T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.8
113981,Emet Lane,2023-06-07T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.68
113981,Emet Lane,2023-06-07T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-07T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.63
113981,Emet Lane,2023-06-07T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.16
113981,Emet Lane,2023-06-07T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.59
113981,Emet Lane,2023-06-07T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.85
113981,Emet Lane,2023-06-07T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,51.7
113981,Emet Lane,2023-06-07T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.1
113981,Emet Lane,2023-06-07T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
113981,Emet Lane,2023-06-07T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.5
113981,Emet Lane,2023-06-07T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-07T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-07T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-07T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.35
113981,Emet Lane,2023-06-07T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.54
113981,Emet Lane,2023-06-07T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.17
113981,Emet Lane,2023-06-07T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
113981,Emet Lane,2023-06-07T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
113981,Emet Lane,2023-06-07T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
113981,Emet Lane,2023-06-07T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.5
113981,Emet Lane,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,33.5
113981,Emet Lane,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
113981,Emet Lane,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
113981,Emet Lane,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
113981,Emet Lane,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
113981,Emet Lane,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
113981,Emet Lane,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
113981,Emet Lane,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
113981,Emet Lane,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
113981,Emet Lane,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.05
113981,Emet Lane,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.39
113981,Emet Lane,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.11
113981,Emet Lane,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.16
113981,Emet Lane,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,125.5
113981,Emet Lane,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
113981,Emet Lane,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
113981,Emet Lane,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
113981,Emet Lane,2023-06-07T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-07T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.16
113981,Emet Lane,2023-06-07T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-07T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.27
113981,Emet Lane,2023-06-07T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.83
113981,Emet Lane,2023-06-07T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.98
113981,Emet Lane,2023-06-07T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.6
113981,Emet Lane,2023-06-07T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
113981,Emet Lane,2023-06-07T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.3
113981,Emet Lane,2023-06-07T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.2
113981,Emet Lane,2023-06-07T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-07T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-07T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.61
113981,Emet Lane,2023-06-07T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.74
113981,Emet Lane,2023-06-07T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.3
113981,Emet Lane,2023-06-07T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.71
113981,Emet Lane,2023-06-07T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.0
113981,Emet Lane,2023-06-07T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.6
113981,Emet Lane,2023-06-07T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.0
113981,Emet Lane,2023-06-07T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.4
113981,Emet Lane,2023-06-07T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.73
113981,Emet Lane,2023-06-07T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-07T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.37
113981,Emet Lane,2023-06-07T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.48
113981,Emet Lane,2023-06-07T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.01
113981,Emet Lane,2023-06-07T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.42
113981,Emet Lane,2023-06-07T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,47.8
113981,Emet Lane,2023-06-07T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.1
113981,Emet Lane,2023-06-07T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
113981,Emet Lane,2023-06-07T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.3
113981,Emet Lane,2023-06-07T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-07T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-07T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-07T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.46
113981,Emet Lane,2023-06-07T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.09
113981,Emet Lane,2023-06-07T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.04
113981,Emet Lane,2023-06-07T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
113981,Emet Lane,2023-06-07T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
113981,Emet Lane,2023-06-07T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.6
113981,Emet Lane,2023-06-07T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
113981,Emet Lane,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,33.4
113981,Emet Lane,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
113981,Emet Lane,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
113981,Emet Lane,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
113981,Emet Lane,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
113981,Emet Lane,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
113981,Emet Lane,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
113981,Emet Lane,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
113981,Emet Lane,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
113981,Emet Lane,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.24
113981,Emet Lane,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.41
113981,Emet Lane,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.23
113981,Emet Lane,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.14
113981,Emet Lane,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
113981,Emet Lane,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
113981,Emet Lane,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
113981,Emet Lane,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
113981,Emet Lane,2023-06-07T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-07T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-07T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-07T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.41
113981,Emet Lane,2023-06-07T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.52
113981,Emet Lane,2023-06-07T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.4
113981,Emet Lane,2023-06-07T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.6
113981,Emet Lane,2023-06-07T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
113981,Emet Lane,2023-06-07T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.9
113981,Emet Lane,2023-06-07T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.9
113981,Emet Lane,2023-06-07T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-07T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-07T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.47
113981,Emet Lane,2023-06-07T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.21
113981,Emet Lane,2023-06-07T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.16
113981,Emet Lane,2023-06-07T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.97
113981,Emet Lane,2023-06-07T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,37.8
113981,Emet Lane,2023-06-07T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.9
113981,Emet Lane,2023-06-07T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.1
113981,Emet Lane,2023-06-07T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.7
113981,Emet Lane,2023-06-07T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.65
113981,Emet Lane,2023-06-07T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-07T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.28
113981,Emet Lane,2023-06-07T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.02
113981,Emet Lane,2023-06-07T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.88
113981,Emet Lane,2023-06-07T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.27
113981,Emet Lane,2023-06-07T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.2
113981,Emet Lane,2023-06-07T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.7
113981,Emet Lane,2023-06-07T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
113981,Emet Lane,2023-06-07T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.2
113981,Emet Lane,2023-06-07T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-07T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113981,Emet Lane,2023-06-07T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-07T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.85
113981,Emet Lane,2023-06-07T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.96
113981,Emet Lane,2023-06-07T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.28
113981,Emet Lane,2023-06-07T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
113981,Emet Lane,2023-06-07T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
113981,Emet Lane,2023-06-07T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
113981,Emet Lane,2023-06-07T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
113981,Emet Lane,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,33.3
113981,Emet Lane,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
113981,Emet Lane,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
113981,Emet Lane,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
113981,Emet Lane,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
113981,Emet Lane,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
113981,Emet Lane,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
113981,Emet Lane,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
113981,Emet Lane,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
113981,Emet Lane,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.18
113981,Emet Lane,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.49
113981,Emet Lane,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.52
113981,Emet Lane,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.91
113981,Emet Lane,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,105.9
113981,Emet Lane,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
113981,Emet Lane,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
113981,Emet Lane,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
113981,Emet Lane,2023-06-07T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
113981,Emet Lane,2023-06-07T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-07T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-07T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.75
113981,Emet Lane,2023-06-07T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.42
113981,Emet Lane,2023-06-07T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.3
113981,Emet Lane,2023-06-07T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.2
113981,Emet Lane,2023-06-07T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
113981,Emet Lane,2023-06-07T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.1
113981,Emet Lane,2023-06-07T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.3
113981,Emet Lane,2023-06-07T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-07T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-07T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.5
113981,Emet Lane,2023-06-07T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.25
113981,Emet Lane,2023-06-07T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.78
113981,Emet Lane,2023-06-07T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.56
113981,Emet Lane,2023-06-07T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.4
113981,Emet Lane,2023-06-07T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.3
113981,Emet Lane,2023-06-07T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.7
113981,Emet Lane,2023-06-07T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.1
113981,Emet Lane,2023-06-07T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.48
113981,Emet Lane,2023-06-07T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-07T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.96
113981,Emet Lane,2023-06-07T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.46
113981,Emet Lane,2023-06-07T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.14
113981,Emet Lane,2023-06-07T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.13
113981,Emet Lane,2023-06-07T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,44.6
113981,Emet Lane,2023-06-07T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.9
113981,Emet Lane,2023-06-07T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
113981,Emet Lane,2023-06-07T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.6
113981,Emet Lane,2023-06-07T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-07T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113981,Emet Lane,2023-06-07T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-07T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.06
113981,Emet Lane,2023-06-07T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.36
113981,Emet Lane,2023-06-07T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.6
113981,Emet Lane,2023-06-07T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
113981,Emet Lane,2023-06-07T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
113981,Emet Lane,2023-06-07T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
113981,Emet Lane,2023-06-07T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.8
113981,Emet Lane,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,33.1
113981,Emet Lane,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
113981,Emet Lane,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
113981,Emet Lane,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
113981,Emet Lane,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
113981,Emet Lane,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
113981,Emet Lane,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
113981,Emet Lane,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
113981,Emet Lane,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
113981,Emet Lane,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.83
113981,Emet Lane,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.53
113981,Emet Lane,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.71
113981,Emet Lane,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,39.59
113981,Emet Lane,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
113981,Emet Lane,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
113981,Emet Lane,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
113981,Emet Lane,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
113981,Emet Lane,2023-06-07T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-07T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.45
113981,Emet Lane,2023-06-07T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-07T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.75
113981,Emet Lane,2023-06-07T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.31
113981,Emet Lane,2023-06-07T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.77
113981,Emet Lane,2023-06-07T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.2
113981,Emet Lane,2023-06-07T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
113981,Emet Lane,2023-06-07T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.1
113981,Emet Lane,2023-06-07T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.8
113981,Emet Lane,2023-06-07T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-07T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-07T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-07T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.03
113981,Emet Lane,2023-06-07T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.12
113981,Emet Lane,2023-06-07T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.47
113981,Emet Lane,2023-06-07T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.2
113981,Emet Lane,2023-06-07T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.7
113981,Emet Lane,2023-06-07T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.9
113981,Emet Lane,2023-06-07T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,87.2
113981,Emet Lane,2023-06-07T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.34
113981,Emet Lane,2023-06-07T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-07T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.52
113981,Emet Lane,2023-06-07T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.83
113981,Emet Lane,2023-06-07T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.39
113981,Emet Lane,2023-06-07T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.34
113981,Emet Lane,2023-06-07T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,57.3
113981,Emet Lane,2023-06-07T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.8
113981,Emet Lane,2023-06-07T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
113981,Emet Lane,2023-06-07T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.5
113981,Emet Lane,2023-06-07T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-07T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-07T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-07T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.04
113981,Emet Lane,2023-06-07T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.57
113981,Emet Lane,2023-06-07T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.6
113981,Emet Lane,2023-06-07T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
113981,Emet Lane,2023-06-07T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
113981,Emet Lane,2023-06-07T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
113981,Emet Lane,2023-06-07T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.7
113981,Emet Lane,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,32.9
113981,Emet Lane,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
113981,Emet Lane,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
113981,Emet Lane,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
113981,Emet Lane,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
113981,Emet Lane,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
113981,Emet Lane,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
113981,Emet Lane,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
113981,Emet Lane,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
113981,Emet Lane,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.41
113981,Emet Lane,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.65
113981,Emet Lane,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.39
113981,Emet Lane,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.17
113981,Emet Lane,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
113981,Emet Lane,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
113981,Emet Lane,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
113981,Emet Lane,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
113981,Emet Lane,2023-06-07T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-07T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.06
113981,Emet Lane,2023-06-07T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-07T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.55
113981,Emet Lane,2023-06-07T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.07
113981,Emet Lane,2023-06-07T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.25
113981,Emet Lane,2023-06-07T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.7
113981,Emet Lane,2023-06-07T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
113981,Emet Lane,2023-06-07T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.7
113981,Emet Lane,2023-06-07T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.2
113981,Emet Lane,2023-06-07T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-07T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-07T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-07T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.7
113981,Emet Lane,2023-06-07T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.42
113981,Emet Lane,2023-06-07T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.72
113981,Emet Lane,2023-06-07T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,42.2
113981,Emet Lane,2023-06-07T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.1
113981,Emet Lane,2023-06-07T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.3
113981,Emet Lane,2023-06-07T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,92.2
113981,Emet Lane,2023-06-07T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.45
113981,Emet Lane,2023-06-07T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-07T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.28
113981,Emet Lane,2023-06-07T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.72
113981,Emet Lane,2023-06-07T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.81
113981,Emet Lane,2023-06-07T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.85
113981,Emet Lane,2023-06-07T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,43.5
113981,Emet Lane,2023-06-07T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.3
113981,Emet Lane,2023-06-07T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
113981,Emet Lane,2023-06-07T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.2
113981,Emet Lane,2023-06-07T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-07T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-07T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-07T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.54
113981,Emet Lane,2023-06-07T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.28
113981,Emet Lane,2023-06-07T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.05
113981,Emet Lane,2023-06-07T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
113981,Emet Lane,2023-06-07T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
113981,Emet Lane,2023-06-07T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
113981,Emet Lane,2023-06-07T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
113981,Emet Lane,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,32.7
113981,Emet Lane,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
113981,Emet Lane,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
113981,Emet Lane,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
113981,Emet Lane,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
113981,Emet Lane,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
113981,Emet Lane,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
113981,Emet Lane,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
113981,Emet Lane,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
113981,Emet Lane,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.37
113981,Emet Lane,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.41
113981,Emet Lane,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.59
113981,Emet Lane,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,42.88
113981,Emet Lane,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,110.6
113981,Emet Lane,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
113981,Emet Lane,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
113981,Emet Lane,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
113981,Emet Lane,2023-06-07T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-07T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-07T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-07T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.2
113981,Emet Lane,2023-06-07T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.5
113981,Emet Lane,2023-06-07T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.81
113981,Emet Lane,2023-06-07T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.7
113981,Emet Lane,2023-06-07T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
113981,Emet Lane,2023-06-07T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.9
113981,Emet Lane,2023-06-07T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.4
113981,Emet Lane,2023-06-07T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-07T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-07T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.26
113981,Emet Lane,2023-06-07T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.79
113981,Emet Lane,2023-06-07T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.48
113981,Emet Lane,2023-06-07T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.84
113981,Emet Lane,2023-06-07T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.9
113981,Emet Lane,2023-06-07T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,79.5
113981,Emet Lane,2023-06-07T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.5
113981,Emet Lane,2023-06-07T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,92.8
113981,Emet Lane,2023-06-07T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.75
113981,Emet Lane,2023-06-07T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-07T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-06-07T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.54
113981,Emet Lane,2023-06-07T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.84
113981,Emet Lane,2023-06-07T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.94
113981,Emet Lane,2023-06-07T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.8
113981,Emet Lane,2023-06-07T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.8
113981,Emet Lane,2023-06-07T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
113981,Emet Lane,2023-06-07T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.4
113981,Emet Lane,2023-06-07T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-07T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113981,Emet Lane,2023-06-07T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-07T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.53
113981,Emet Lane,2023-06-07T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.48
113981,Emet Lane,2023-06-07T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.16
113981,Emet Lane,2023-06-07T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
113981,Emet Lane,2023-06-07T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
113981,Emet Lane,2023-06-07T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
113981,Emet Lane,2023-06-07T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.0
113981,Emet Lane,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,32.5
113981,Emet Lane,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
113981,Emet Lane,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
113981,Emet Lane,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113981,Emet Lane,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
113981,Emet Lane,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
113981,Emet Lane,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
113981,Emet Lane,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
113981,Emet Lane,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
113981,Emet Lane,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.21
113981,Emet Lane,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.66
113981,Emet Lane,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.3
113981,Emet Lane,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,44.75
113981,Emet Lane,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
113981,Emet Lane,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
113981,Emet Lane,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
113981,Emet Lane,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
113981,Emet Lane,2023-06-07T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-07T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.42
113981,Emet Lane,2023-06-07T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-07T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.62
113981,Emet Lane,2023-06-07T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.23
113981,Emet Lane,2023-06-07T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.85
113981,Emet Lane,2023-06-07T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
113981,Emet Lane,2023-06-07T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
113981,Emet Lane,2023-06-07T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.9
113981,Emet Lane,2023-06-07T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.6
113981,Emet Lane,2023-06-07T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-07T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-07T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.24
113981,Emet Lane,2023-06-07T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.0
113981,Emet Lane,2023-06-07T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.54
113981,Emet Lane,2023-06-07T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.9
113981,Emet Lane,2023-06-07T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.7
113981,Emet Lane,2023-06-07T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.1
113981,Emet Lane,2023-06-07T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.6
113981,Emet Lane,2023-06-07T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.7
113981,Emet Lane,2023-06-07T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.79
113981,Emet Lane,2023-06-07T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-07T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.47
113981,Emet Lane,2023-06-07T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.97
113981,Emet Lane,2023-06-07T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.91
113981,Emet Lane,2023-06-07T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.12
113981,Emet Lane,2023-06-07T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,49.5
113981,Emet Lane,2023-06-07T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.2
113981,Emet Lane,2023-06-07T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
113981,Emet Lane,2023-06-07T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.9
113981,Emet Lane,2023-06-07T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-07T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
113981,Emet Lane,2023-06-07T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-07T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.21
113981,Emet Lane,2023-06-07T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.2
113981,Emet Lane,2023-06-07T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.59
113981,Emet Lane,2023-06-07T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
113981,Emet Lane,2023-06-07T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
113981,Emet Lane,2023-06-07T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.6
113981,Emet Lane,2023-06-07T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
113981,Emet Lane,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,32.4
113981,Emet Lane,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
113981,Emet Lane,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
113981,Emet Lane,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
113981,Emet Lane,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
113981,Emet Lane,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
113981,Emet Lane,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
113981,Emet Lane,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
113981,Emet Lane,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
113981,Emet Lane,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.97
113981,Emet Lane,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.79
113981,Emet Lane,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.89
113981,Emet Lane,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.47
113981,Emet Lane,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
113981,Emet Lane,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
113981,Emet Lane,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
113981,Emet Lane,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
113981,Emet Lane,2023-06-07T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-07T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.78
113981,Emet Lane,2023-06-07T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-07T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.58
113981,Emet Lane,2023-06-07T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.55
113981,Emet Lane,2023-06-07T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.48
113981,Emet Lane,2023-06-07T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,38.8
113981,Emet Lane,2023-06-07T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
113981,Emet Lane,2023-06-07T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.5
113981,Emet Lane,2023-06-07T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.2
113981,Emet Lane,2023-06-07T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-07T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-07T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-07T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.97
113981,Emet Lane,2023-06-07T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.45
113981,Emet Lane,2023-06-07T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.97
113981,Emet Lane,2023-06-07T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,37.1
113981,Emet Lane,2023-06-07T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.7
113981,Emet Lane,2023-06-07T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.9
113981,Emet Lane,2023-06-07T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.3
113981,Emet Lane,2023-06-07T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.79
113981,Emet Lane,2023-06-07T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-07T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.76
113981,Emet Lane,2023-06-07T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.26
113981,Emet Lane,2023-06-07T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.67
113981,Emet Lane,2023-06-07T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.62
113981,Emet Lane,2023-06-07T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,46.0
113981,Emet Lane,2023-06-07T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.4
113981,Emet Lane,2023-06-07T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
113981,Emet Lane,2023-06-07T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.4
113981,Emet Lane,2023-06-07T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-07T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-07T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-07T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.17
113981,Emet Lane,2023-06-07T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.96
113981,Emet Lane,2023-06-07T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.78
113981,Emet Lane,2023-06-07T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
113981,Emet Lane,2023-06-07T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
113981,Emet Lane,2023-06-07T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
113981,Emet Lane,2023-06-07T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
113981,Emet Lane,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,32.3
113981,Emet Lane,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
113981,Emet Lane,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
113981,Emet Lane,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113981,Emet Lane,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
113981,Emet Lane,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
113981,Emet Lane,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
113981,Emet Lane,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
113981,Emet Lane,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
113981,Emet Lane,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.83
113981,Emet Lane,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.82
113981,Emet Lane,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.64
113981,Emet Lane,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.86
113981,Emet Lane,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,103.3
113981,Emet Lane,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
113981,Emet Lane,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
113981,Emet Lane,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
113981,Emet Lane,2023-06-07T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-07T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.67
113981,Emet Lane,2023-06-07T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-07T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.23
113981,Emet Lane,2023-06-07T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.91
113981,Emet Lane,2023-06-07T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.13
113981,Emet Lane,2023-06-07T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.2
113981,Emet Lane,2023-06-07T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
113981,Emet Lane,2023-06-07T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.1
113981,Emet Lane,2023-06-07T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.8
113981,Emet Lane,2023-06-07T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-07T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-07T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.05
113981,Emet Lane,2023-06-07T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.33
113981,Emet Lane,2023-06-07T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.28
113981,Emet Lane,2023-06-07T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.97
113981,Emet Lane,2023-06-07T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.0
113981,Emet Lane,2023-06-07T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.2
113981,Emet Lane,2023-06-07T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.0
113981,Emet Lane,2023-06-07T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,85.5
113981,Emet Lane,2023-06-07T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.81
113981,Emet Lane,2023-06-07T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-07T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.58
113981,Emet Lane,2023-06-07T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.14
113981,Emet Lane,2023-06-07T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.21
113981,Emet Lane,2023-06-07T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.51
113981,Emet Lane,2023-06-07T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,46.9
113981,Emet Lane,2023-06-07T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.5
113981,Emet Lane,2023-06-07T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
113981,Emet Lane,2023-06-07T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.3
113981,Emet Lane,2023-06-07T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-07T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-07T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-07T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.33
113981,Emet Lane,2023-06-07T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.12
113981,Emet Lane,2023-06-07T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.44
113981,Emet Lane,2023-06-07T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
113981,Emet Lane,2023-06-07T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
113981,Emet Lane,2023-06-07T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.1
113981,Emet Lane,2023-06-07T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.3
113981,Emet Lane,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,32.1
113981,Emet Lane,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
113981,Emet Lane,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
113981,Emet Lane,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
113981,Emet Lane,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
113981,Emet Lane,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
113981,Emet Lane,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
113981,Emet Lane,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
113981,Emet Lane,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
113981,Emet Lane,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.9
113981,Emet Lane,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.03
113981,Emet Lane,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.53
