Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.05
113981,Emet Lane,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,99.3
113981,Emet Lane,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
113981,Emet Lane,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
113981,Emet Lane,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
113981,Emet Lane,2023-06-07T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-07T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.43
113981,Emet Lane,2023-06-07T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-07T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.75
113981,Emet Lane,2023-06-07T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.61
113981,Emet Lane,2023-06-07T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.08
113981,Emet Lane,2023-06-07T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
113981,Emet Lane,2023-06-07T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
113981,Emet Lane,2023-06-07T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.9
113981,Emet Lane,2023-06-07T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.9
113981,Emet Lane,2023-06-07T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-07T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-07T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.95
113981,Emet Lane,2023-06-07T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.44
113981,Emet Lane,2023-06-07T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.08
113981,Emet Lane,2023-06-07T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.88
113981,Emet Lane,2023-06-07T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.9
113981,Emet Lane,2023-06-07T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.0
113981,Emet Lane,2023-06-07T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.5
113981,Emet Lane,2023-06-07T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.2
113981,Emet Lane,2023-06-07T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.72
113981,Emet Lane,2023-06-07T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-07T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-06-07T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.6
113981,Emet Lane,2023-06-07T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.98
113981,Emet Lane,2023-06-07T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.08
113981,Emet Lane,2023-06-07T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,45.4
113981,Emet Lane,2023-06-07T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.9
113981,Emet Lane,2023-06-07T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
113981,Emet Lane,2023-06-07T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.4
113981,Emet Lane,2023-06-07T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-07T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-07T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.01
113981,Emet Lane,2023-06-07T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.1
113981,Emet Lane,2023-06-07T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.07
113981,Emet Lane,2023-06-07T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.25
113981,Emet Lane,2023-06-07T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
113981,Emet Lane,2023-06-07T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.6
113981,Emet Lane,2023-06-07T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.1
113981,Emet Lane,2023-06-07T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.7
113981,Emet Lane,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,32.0
113981,Emet Lane,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
113981,Emet Lane,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
113981,Emet Lane,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
113981,Emet Lane,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
113981,Emet Lane,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
113981,Emet Lane,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
113981,Emet Lane,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
113981,Emet Lane,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
113981,Emet Lane,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.25
113981,Emet Lane,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.9
113981,Emet Lane,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.75
113981,Emet Lane,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.3
113981,Emet Lane,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
113981,Emet Lane,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
113981,Emet Lane,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
113981,Emet Lane,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
113981,Emet Lane,2023-06-07T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-07T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.49
113981,Emet Lane,2023-06-07T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-07T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.83
113981,Emet Lane,2023-06-07T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.32
113981,Emet Lane,2023-06-07T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.8
113981,Emet Lane,2023-06-07T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.6
113981,Emet Lane,2023-06-07T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
113981,Emet Lane,2023-06-07T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.4
113981,Emet Lane,2023-06-07T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.9
113981,Emet Lane,2023-06-07T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-07T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-07T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.89
113981,Emet Lane,2023-06-07T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.7
113981,Emet Lane,2023-06-07T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.58
113981,Emet Lane,2023-06-07T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.47
113981,Emet Lane,2023-06-07T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.1
113981,Emet Lane,2023-06-07T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.5
113981,Emet Lane,2023-06-07T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.4
113981,Emet Lane,2023-06-07T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.6
113981,Emet Lane,2023-06-07T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.64
113981,Emet Lane,2023-06-07T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-07T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.12
113981,Emet Lane,2023-06-07T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.97
113981,Emet Lane,2023-06-07T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.5
113981,Emet Lane,2023-06-07T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.13
113981,Emet Lane,2023-06-07T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.3
113981,Emet Lane,2023-06-07T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.2
113981,Emet Lane,2023-06-07T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
113981,Emet Lane,2023-06-07T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.3
113981,Emet Lane,2023-06-07T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-07T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-07T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-07T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.59
113981,Emet Lane,2023-06-07T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.19
113981,Emet Lane,2023-06-07T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.48
113981,Emet Lane,2023-06-07T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
113981,Emet Lane,2023-06-07T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
113981,Emet Lane,2023-06-07T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.1
113981,Emet Lane,2023-06-07T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
113981,Emet Lane,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,31.8
113981,Emet Lane,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
113981,Emet Lane,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
113981,Emet Lane,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113981,Emet Lane,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
113981,Emet Lane,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
113981,Emet Lane,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
113981,Emet Lane,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
113981,Emet Lane,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
113981,Emet Lane,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.67
113981,Emet Lane,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.1
113981,Emet Lane,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.59
113981,Emet Lane,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.88
113981,Emet Lane,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
113981,Emet Lane,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
113981,Emet Lane,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
113981,Emet Lane,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
113981,Emet Lane,2023-06-07T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
113981,Emet Lane,2023-06-07T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.32
113981,Emet Lane,2023-06-07T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-07T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.14
113981,Emet Lane,2023-06-07T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.05
113981,Emet Lane,2023-06-07T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.33
113981,Emet Lane,2023-06-07T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.0
113981,Emet Lane,2023-06-07T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
113981,Emet Lane,2023-06-07T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.4
113981,Emet Lane,2023-06-07T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.1
113981,Emet Lane,2023-06-07T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-07T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-07T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-07T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.61
113981,Emet Lane,2023-06-07T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.57
113981,Emet Lane,2023-06-07T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.5
113981,Emet Lane,2023-06-07T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.9
113981,Emet Lane,2023-06-07T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.2
113981,Emet Lane,2023-06-07T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.8
113981,Emet Lane,2023-06-07T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.2
113981,Emet Lane,2023-06-07T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.2
113981,Emet Lane,2023-06-07T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-07T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-07T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.46
113981,Emet Lane,2023-06-07T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.9
113981,Emet Lane,2023-06-07T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.63
113981,Emet Lane,2023-06-07T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,47.3
113981,Emet Lane,2023-06-07T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.4
113981,Emet Lane,2023-06-07T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
113981,Emet Lane,2023-06-07T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.1
113981,Emet Lane,2023-06-07T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-07T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-07T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-07T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.21
113981,Emet Lane,2023-06-07T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.17
113981,Emet Lane,2023-06-07T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.36
113981,Emet Lane,2023-06-07T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
113981,Emet Lane,2023-06-07T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.1
113981,Emet Lane,2023-06-07T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.9
113981,Emet Lane,2023-06-07T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
113981,Emet Lane,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,31.6
113981,Emet Lane,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
113981,Emet Lane,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
113981,Emet Lane,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
113981,Emet Lane,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
113981,Emet Lane,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
113981,Emet Lane,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
113981,Emet Lane,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
113981,Emet Lane,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
113981,Emet Lane,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
113981,Emet Lane,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.43
113981,Emet Lane,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.7
113981,Emet Lane,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.81
113981,Emet Lane,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
113981,Emet Lane,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
113981,Emet Lane,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
113981,Emet Lane,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
113981,Emet Lane,2023-06-07T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
113981,Emet Lane,2023-06-07T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.26
113981,Emet Lane,2023-06-07T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-07T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.74
113981,Emet Lane,2023-06-07T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.83
113981,Emet Lane,2023-06-07T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.77
113981,Emet Lane,2023-06-07T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.3
113981,Emet Lane,2023-06-07T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
113981,Emet Lane,2023-06-07T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.0
113981,Emet Lane,2023-06-07T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.6
113981,Emet Lane,2023-06-07T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-07T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-07T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-07T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.66
113981,Emet Lane,2023-06-07T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.06
113981,Emet Lane,2023-06-07T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.02
113981,Emet Lane,2023-06-07T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.5
113981,Emet Lane,2023-06-07T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,80.0
113981,Emet Lane,2023-06-07T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.4
113981,Emet Lane,2023-06-07T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.4
113981,Emet Lane,2023-06-07T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.29
113981,Emet Lane,2023-06-07T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-07T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.03
113981,Emet Lane,2023-06-07T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.53
113981,Emet Lane,2023-06-07T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.47
113981,Emet Lane,2023-06-07T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.47
113981,Emet Lane,2023-06-07T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.5
113981,Emet Lane,2023-06-07T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.8
113981,Emet Lane,2023-06-07T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
113981,Emet Lane,2023-06-07T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.5
113981,Emet Lane,2023-06-07T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
113981,Emet Lane,2023-06-07T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-07T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-07T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.66
113981,Emet Lane,2023-06-07T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.34
113981,Emet Lane,2023-06-07T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.48
113981,Emet Lane,2023-06-07T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
113981,Emet Lane,2023-06-07T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.8
113981,Emet Lane,2023-06-07T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.7
113981,Emet Lane,2023-06-07T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.3
113981,Emet Lane,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,31.6
113981,Emet Lane,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
113981,Emet Lane,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
113981,Emet Lane,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113981,Emet Lane,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
113981,Emet Lane,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
113981,Emet Lane,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
113981,Emet Lane,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
113981,Emet Lane,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
113981,Emet Lane,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
113981,Emet Lane,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.59
113981,Emet Lane,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.69
113981,Emet Lane,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.74
113981,Emet Lane,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
113981,Emet Lane,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
113981,Emet Lane,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
113981,Emet Lane,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
113981,Emet Lane,2023-06-07T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-06-07T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.54
113981,Emet Lane,2023-06-07T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.95
113981,Emet Lane,2023-06-07T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.34
113981,Emet Lane,2023-06-07T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.52
113981,Emet Lane,2023-06-07T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.26
113981,Emet Lane,2023-06-07T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,42.8
113981,Emet Lane,2023-06-07T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.8
113981,Emet Lane,2023-06-07T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.6
113981,Emet Lane,2023-06-07T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.2
113981,Emet Lane,2023-06-07T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-07T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-07T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.23
113981,Emet Lane,2023-06-07T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.5
113981,Emet Lane,2023-06-07T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.46
113981,Emet Lane,2023-06-07T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.19
113981,Emet Lane,2023-06-07T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.3
113981,Emet Lane,2023-06-07T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.9
113981,Emet Lane,2023-06-07T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.2
113981,Emet Lane,2023-06-07T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.9
113981,Emet Lane,2023-06-07T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.34
113981,Emet Lane,2023-06-07T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-07T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.16
113981,Emet Lane,2023-06-07T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.7
113981,Emet Lane,2023-06-07T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.72
113981,Emet Lane,2023-06-07T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.69
113981,Emet Lane,2023-06-07T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,53.8
113981,Emet Lane,2023-06-07T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.1
113981,Emet Lane,2023-06-07T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
113981,Emet Lane,2023-06-07T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.8
113981,Emet Lane,2023-06-07T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-07T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-07T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-07T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.95
113981,Emet Lane,2023-06-07T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.43
113981,Emet Lane,2023-06-07T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.26
113981,Emet Lane,2023-06-07T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
113981,Emet Lane,2023-06-07T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
113981,Emet Lane,2023-06-07T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
113981,Emet Lane,2023-06-07T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.5
113981,Emet Lane,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,31.5
113981,Emet Lane,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
113981,Emet Lane,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
113981,Emet Lane,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113981,Emet Lane,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
113981,Emet Lane,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
113981,Emet Lane,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
113981,Emet Lane,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
113981,Emet Lane,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
113981,Emet Lane,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.54
113981,Emet Lane,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.5
113981,Emet Lane,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.14
113981,Emet Lane,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,43.41
113981,Emet Lane,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,97.6
113981,Emet Lane,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
113981,Emet Lane,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
113981,Emet Lane,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
113981,Emet Lane,2023-06-07T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-07T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.16
113981,Emet Lane,2023-06-07T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.92
113981,Emet Lane,2023-06-07T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.67
113981,Emet Lane,2023-06-07T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.06
113981,Emet Lane,2023-06-07T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.77
113981,Emet Lane,2023-06-07T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.8
113981,Emet Lane,2023-06-07T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.9
113981,Emet Lane,2023-06-07T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.5
113981,Emet Lane,2023-06-07T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.5
113981,Emet Lane,2023-06-07T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-07T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-07T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.54
113981,Emet Lane,2023-06-07T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.61
113981,Emet Lane,2023-06-07T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.48
113981,Emet Lane,2023-06-07T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.1
113981,Emet Lane,2023-06-07T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.3
113981,Emet Lane,2023-06-07T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.1
113981,Emet Lane,2023-06-07T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.9
113981,Emet Lane,2023-06-07T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.5
113981,Emet Lane,2023-06-07T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.33
113981,Emet Lane,2023-06-07T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-07T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.46
113981,Emet Lane,2023-06-07T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.46
113981,Emet Lane,2023-06-07T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.71
113981,Emet Lane,2023-06-07T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.64
113981,Emet Lane,2023-06-07T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.1
113981,Emet Lane,2023-06-07T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.9
113981,Emet Lane,2023-06-07T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
113981,Emet Lane,2023-06-07T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.6
113981,Emet Lane,2023-06-07T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-07T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-07T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-07T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.12
113981,Emet Lane,2023-06-07T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.29
113981,Emet Lane,2023-06-07T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.1
113981,Emet Lane,2023-06-07T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.0
113981,Emet Lane,2023-06-07T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
113981,Emet Lane,2023-06-07T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
113981,Emet Lane,2023-06-07T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.3
113981,Emet Lane,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,31.4
113981,Emet Lane,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
113981,Emet Lane,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
113981,Emet Lane,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113981,Emet Lane,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
113981,Emet Lane,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
113981,Emet Lane,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
113981,Emet Lane,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
113981,Emet Lane,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
113981,Emet Lane,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.28
113981,Emet Lane,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.86
113981,Emet Lane,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.54
113981,Emet Lane,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,43.61
113981,Emet Lane,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
113981,Emet Lane,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
113981,Emet Lane,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
113981,Emet Lane,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
113981,Emet Lane,2023-06-07T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
113981,Emet Lane,2023-06-07T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-07T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-07T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.26
113981,Emet Lane,2023-06-07T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.62
113981,Emet Lane,2023-06-07T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.12
113981,Emet Lane,2023-06-07T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.3
113981,Emet Lane,2023-06-07T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.3
113981,Emet Lane,2023-06-07T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.2
113981,Emet Lane,2023-06-07T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.1
113981,Emet Lane,2023-06-07T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-07T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-07T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.48
113981,Emet Lane,2023-06-07T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.9
113981,Emet Lane,2023-06-07T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.57
113981,Emet Lane,2023-06-07T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.39
113981,Emet Lane,2023-06-07T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.6
113981,Emet Lane,2023-06-07T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.3
113981,Emet Lane,2023-06-07T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.3
113981,Emet Lane,2023-06-07T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.7
113981,Emet Lane,2023-06-07T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.04
113981,Emet Lane,2023-06-07T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-07T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.03
113981,Emet Lane,2023-06-07T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.25
113981,Emet Lane,2023-06-07T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.47
113981,Emet Lane,2023-06-07T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.69
113981,Emet Lane,2023-06-07T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,42.3
113981,Emet Lane,2023-06-07T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.5
113981,Emet Lane,2023-06-07T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
113981,Emet Lane,2023-06-07T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.5
113981,Emet Lane,2023-06-07T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-07T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-07T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-07T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.06
113981,Emet Lane,2023-06-07T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.66
113981,Emet Lane,2023-06-07T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.44
113981,Emet Lane,2023-06-07T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
113981,Emet Lane,2023-06-07T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
113981,Emet Lane,2023-06-07T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
113981,Emet Lane,2023-06-07T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
113981,Emet Lane,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,31.3
113981,Emet Lane,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
113981,Emet Lane,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
113981,Emet Lane,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113981,Emet Lane,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
113981,Emet Lane,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
113981,Emet Lane,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
113981,Emet Lane,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
113981,Emet Lane,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
113981,Emet Lane,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.54
113981,Emet Lane,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,49.48
113981,Emet Lane,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.31
113981,Emet Lane,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.65
113981,Emet Lane,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
113981,Emet Lane,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
113981,Emet Lane,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
113981,Emet Lane,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
113981,Emet Lane,2023-06-07T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
113981,Emet Lane,2023-06-07T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-07T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-07T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.28
113981,Emet Lane,2023-06-07T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.89
113981,Emet Lane,2023-06-07T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.64
113981,Emet Lane,2023-06-07T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.5
113981,Emet Lane,2023-06-07T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.3
113981,Emet Lane,2023-06-07T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.0
113981,Emet Lane,2023-06-07T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.1
113981,Emet Lane,2023-06-07T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-07T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-07T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.18
113981,Emet Lane,2023-06-07T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.29
113981,Emet Lane,2023-06-07T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.59
113981,Emet Lane,2023-06-07T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.88
113981,Emet Lane,2023-06-07T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.7
113981,Emet Lane,2023-06-07T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.3
113981,Emet Lane,2023-06-07T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.3
113981,Emet Lane,2023-06-07T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.4
113981,Emet Lane,2023-06-07T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.91
113981,Emet Lane,2023-06-07T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-07T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.91
113981,Emet Lane,2023-06-07T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.72
113981,Emet Lane,2023-06-07T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.37
113981,Emet Lane,2023-06-07T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.34
113981,Emet Lane,2023-06-07T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.0
113981,Emet Lane,2023-06-07T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.2
113981,Emet Lane,2023-06-07T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
113981,Emet Lane,2023-06-07T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.2
113981,Emet Lane,2023-06-07T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
113981,Emet Lane,2023-06-07T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
113981,Emet Lane,2023-06-07T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-07T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.91
113981,Emet Lane,2023-06-07T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.89
113981,Emet Lane,2023-06-07T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.72
113981,Emet Lane,2023-06-07T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
113981,Emet Lane,2023-06-07T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.9
113981,Emet Lane,2023-06-07T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
113981,Emet Lane,2023-06-07T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.3
113981,Emet Lane,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,31.2
113981,Emet Lane,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
113981,Emet Lane,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
113981,Emet Lane,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113981,Emet Lane,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
113981,Emet Lane,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
113981,Emet Lane,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
113981,Emet Lane,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
113981,Emet Lane,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
113981,Emet Lane,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.93
113981,Emet Lane,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,45.19
113981,Emet Lane,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.74
113981,Emet Lane,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.58
113981,Emet Lane,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
113981,Emet Lane,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
113981,Emet Lane,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
113981,Emet Lane,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
113981,Emet Lane,2023-06-07T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-07T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.06
113981,Emet Lane,2023-06-07T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-07T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.6
113981,Emet Lane,2023-06-07T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.16
113981,Emet Lane,2023-06-07T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.01
113981,Emet Lane,2023-06-07T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.8
113981,Emet Lane,2023-06-07T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.5
113981,Emet Lane,2023-06-07T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.9
113981,Emet Lane,2023-06-07T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.5
113981,Emet Lane,2023-06-07T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-07T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-07T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-07T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.7
113981,Emet Lane,2023-06-07T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.02
113981,Emet Lane,2023-06-07T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.38
113981,Emet Lane,2023-06-07T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.1
113981,Emet Lane,2023-06-07T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.7
113981,Emet Lane,2023-06-07T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.1
113981,Emet Lane,2023-06-07T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.2
113981,Emet Lane,2023-06-07T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.01
113981,Emet Lane,2023-06-07T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-07T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.96
113981,Emet Lane,2023-06-07T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.02
113981,Emet Lane,2023-06-07T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.95
113981,Emet Lane,2023-06-07T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.1
113981,Emet Lane,2023-06-07T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,44.0
113981,Emet Lane,2023-06-07T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.1
113981,Emet Lane,2023-06-07T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
113981,Emet Lane,2023-06-07T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.5
113981,Emet Lane,2023-06-07T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
113981,Emet Lane,2023-06-07T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
113981,Emet Lane,2023-06-07T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-07T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.15
113981,Emet Lane,2023-06-07T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.21
113981,Emet Lane,2023-06-07T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.74
113981,Emet Lane,2023-06-07T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
113981,Emet Lane,2023-06-07T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.2
113981,Emet Lane,2023-06-07T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.5
113981,Emet Lane,2023-06-07T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.2
113981,Emet Lane,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,31.1
113981,Emet Lane,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
113981,Emet Lane,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
113981,Emet Lane,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113981,Emet Lane,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
113981,Emet Lane,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
113981,Emet Lane,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
113981,Emet Lane,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
113981,Emet Lane,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
113981,Emet Lane,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
113981,Emet Lane,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,41.47
113981,Emet Lane,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.34
113981,Emet Lane,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,43.23
113981,Emet Lane,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
113981,Emet Lane,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
113981,Emet Lane,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
113981,Emet Lane,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
113981,Emet Lane,2023-06-07T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-07T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-07T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-07T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.04
113981,Emet Lane,2023-06-07T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.17
113981,Emet Lane,2023-06-07T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.74
113981,Emet Lane,2023-06-07T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.9
113981,Emet Lane,2023-06-07T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.9
113981,Emet Lane,2023-06-07T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.2
113981,Emet Lane,2023-06-07T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.0
113981,Emet Lane,2023-06-07T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-07T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-07T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-07T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.24
113981,Emet Lane,2023-06-07T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.79
113981,Emet Lane,2023-06-07T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.51
113981,Emet Lane,2023-06-07T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,40.0
113981,Emet Lane,2023-06-07T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.1
113981,Emet Lane,2023-06-07T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.2
113981,Emet Lane,2023-06-07T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,92.7
113981,Emet Lane,2023-06-07T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.28
113981,Emet Lane,2023-06-07T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
113981,Emet Lane,2023-06-07T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.81
113981,Emet Lane,2023-06-07T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.67
113981,Emet Lane,2023-06-07T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.43
113981,Emet Lane,2023-06-07T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.95
113981,Emet Lane,2023-06-07T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.1
113981,Emet Lane,2023-06-07T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.1
113981,Emet Lane,2023-06-07T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
113981,Emet Lane,2023-06-07T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.1
113981,Emet Lane,2023-06-07T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
113981,Emet Lane,2023-06-07T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-07T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-07T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.77
113981,Emet Lane,2023-06-07T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.88
113981,Emet Lane,2023-06-07T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.67
113981,Emet Lane,2023-06-07T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
113981,Emet Lane,2023-06-07T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.6
113981,Emet Lane,2023-06-07T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.9
113981,Emet Lane,2023-06-07T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
113981,Emet Lane,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,31.1
113981,Emet Lane,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
113981,Emet Lane,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
113981,Emet Lane,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113981,Emet Lane,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
113981,Emet Lane,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
113981,Emet Lane,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
113981,Emet Lane,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
113981,Emet Lane,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
113981,Emet Lane,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
113981,Emet Lane,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,44.73
113981,Emet Lane,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.26
