Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,46.87
113981,Emet Lane,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
113981,Emet Lane,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
113981,Emet Lane,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
113981,Emet Lane,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
113981,Emet Lane,2023-06-07T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-07T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-07T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-07T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.54
113981,Emet Lane,2023-06-07T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.97
113981,Emet Lane,2023-06-07T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.2
113981,Emet Lane,2023-06-07T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,44.9
113981,Emet Lane,2023-06-07T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.7
113981,Emet Lane,2023-06-07T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.3
113981,Emet Lane,2023-06-07T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.5
113981,Emet Lane,2023-06-07T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-07T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-07T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-07T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.33
113981,Emet Lane,2023-06-07T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.5
113981,Emet Lane,2023-06-07T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.13
113981,Emet Lane,2023-06-07T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
113981,Emet Lane,2023-06-07T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.1
113981,Emet Lane,2023-06-07T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.0
113981,Emet Lane,2023-06-07T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.7
113981,Emet Lane,2023-06-07T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.21
113981,Emet Lane,2023-06-07T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-07T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-07T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.66
113981,Emet Lane,2023-06-07T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.33
113981,Emet Lane,2023-06-07T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.89
113981,Emet Lane,2023-06-07T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,49.1
113981,Emet Lane,2023-06-07T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.1
113981,Emet Lane,2023-06-07T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
113981,Emet Lane,2023-06-07T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
113981,Emet Lane,2023-06-07T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-07T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-07T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-07T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.47
113981,Emet Lane,2023-06-07T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.34
113981,Emet Lane,2023-06-07T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.35
113981,Emet Lane,2023-06-07T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
113981,Emet Lane,2023-06-07T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
113981,Emet Lane,2023-06-07T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.3
113981,Emet Lane,2023-06-07T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.7
113981,Emet Lane,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,31.0
113981,Emet Lane,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
113981,Emet Lane,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
113981,Emet Lane,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113981,Emet Lane,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
113981,Emet Lane,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
113981,Emet Lane,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
113981,Emet Lane,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
113981,Emet Lane,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
113981,Emet Lane,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
113981,Emet Lane,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,45.01
113981,Emet Lane,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.14
113981,Emet Lane,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,42.58
113981,Emet Lane,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
113981,Emet Lane,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
113981,Emet Lane,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
113981,Emet Lane,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
113981,Emet Lane,2023-06-07T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-07T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-07T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-07T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.84
113981,Emet Lane,2023-06-07T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.26
113981,Emet Lane,2023-06-07T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.31
113981,Emet Lane,2023-06-07T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,57.9
113981,Emet Lane,2023-06-07T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.9
113981,Emet Lane,2023-06-07T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,74.5
113981,Emet Lane,2023-06-07T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.4
113981,Emet Lane,2023-06-07T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-07T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-07T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-07T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.33
113981,Emet Lane,2023-06-07T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.82
113981,Emet Lane,2023-06-07T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.84
113981,Emet Lane,2023-06-07T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.1
113981,Emet Lane,2023-06-07T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.5
113981,Emet Lane,2023-06-07T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.0
113981,Emet Lane,2023-06-07T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.4
113981,Emet Lane,2023-06-07T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.31
113981,Emet Lane,2023-06-07T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-07T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.54
113981,Emet Lane,2023-06-07T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.34
113981,Emet Lane,2023-06-07T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.26
113981,Emet Lane,2023-06-07T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.68
113981,Emet Lane,2023-06-07T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.9
113981,Emet Lane,2023-06-07T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.9
113981,Emet Lane,2023-06-07T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.0
113981,Emet Lane,2023-06-07T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.4
113981,Emet Lane,2023-06-07T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-07T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-07T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-07T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.74
113981,Emet Lane,2023-06-07T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.76
113981,Emet Lane,2023-06-07T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.98
113981,Emet Lane,2023-06-07T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
113981,Emet Lane,2023-06-07T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
113981,Emet Lane,2023-06-07T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
113981,Emet Lane,2023-06-07T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.5
113981,Emet Lane,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,31.0
113981,Emet Lane,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113981,Emet Lane,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
113981,Emet Lane,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113981,Emet Lane,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
113981,Emet Lane,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
113981,Emet Lane,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
113981,Emet Lane,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
113981,Emet Lane,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
113981,Emet Lane,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
113981,Emet Lane,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,42.26
113981,Emet Lane,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,44.1
113981,Emet Lane,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,42.82
113981,Emet Lane,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
113981,Emet Lane,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
113981,Emet Lane,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
113981,Emet Lane,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
113981,Emet Lane,2023-06-07T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-07T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.99
113981,Emet Lane,2023-06-07T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-07T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.48
113981,Emet Lane,2023-06-07T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.3
113981,Emet Lane,2023-06-07T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.39
113981,Emet Lane,2023-06-07T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,47.8
113981,Emet Lane,2023-06-07T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.4
113981,Emet Lane,2023-06-07T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,68.1
113981,Emet Lane,2023-06-07T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.0
113981,Emet Lane,2023-06-07T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
113981,Emet Lane,2023-06-07T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-07T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-07T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.89
113981,Emet Lane,2023-06-07T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.54
113981,Emet Lane,2023-06-07T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.19
113981,Emet Lane,2023-06-07T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.5
113981,Emet Lane,2023-06-07T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.0
113981,Emet Lane,2023-06-07T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.9
113981,Emet Lane,2023-06-07T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.5
113981,Emet Lane,2023-06-07T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.41
113981,Emet Lane,2023-06-07T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-07T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.4
113981,Emet Lane,2023-06-07T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.24
113981,Emet Lane,2023-06-07T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.12
113981,Emet Lane,2023-06-07T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.85
113981,Emet Lane,2023-06-07T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
113981,Emet Lane,2023-06-07T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.6
113981,Emet Lane,2023-06-07T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
113981,Emet Lane,2023-06-07T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.8
113981,Emet Lane,2023-06-07T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-07T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-07T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-07T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.09
113981,Emet Lane,2023-06-07T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.36
113981,Emet Lane,2023-06-07T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.33
113981,Emet Lane,2023-06-07T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
113981,Emet Lane,2023-06-07T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
113981,Emet Lane,2023-06-07T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.7
113981,Emet Lane,2023-06-07T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.1
113981,Emet Lane,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,31.0
113981,Emet Lane,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
113981,Emet Lane,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
113981,Emet Lane,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
113981,Emet Lane,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
113981,Emet Lane,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
113981,Emet Lane,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
113981,Emet Lane,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
113981,Emet Lane,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
113981,Emet Lane,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.71
113981,Emet Lane,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.32
113981,Emet Lane,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.77
113981,Emet Lane,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
113981,Emet Lane,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
113981,Emet Lane,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
113981,Emet Lane,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
113981,Emet Lane,2023-06-07T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-07T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.45
113981,Emet Lane,2023-06-07T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-07T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.95
113981,Emet Lane,2023-06-07T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.66
113981,Emet Lane,2023-06-07T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.69
113981,Emet Lane,2023-06-07T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
113981,Emet Lane,2023-06-07T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.1
113981,Emet Lane,2023-06-07T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.8
113981,Emet Lane,2023-06-07T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.2
113981,Emet Lane,2023-06-07T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-07T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-07T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-07T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.64
113981,Emet Lane,2023-06-07T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.15
113981,Emet Lane,2023-06-07T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.7
113981,Emet Lane,2023-06-07T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.1
113981,Emet Lane,2023-06-07T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.5
113981,Emet Lane,2023-06-07T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.5
113981,Emet Lane,2023-06-07T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.8
113981,Emet Lane,2023-06-07T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.31
113981,Emet Lane,2023-06-07T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-07T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.16
113981,Emet Lane,2023-06-07T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.1
113981,Emet Lane,2023-06-07T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.19
113981,Emet Lane,2023-06-07T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.74
113981,Emet Lane,2023-06-07T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
113981,Emet Lane,2023-06-07T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.4
113981,Emet Lane,2023-06-07T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
113981,Emet Lane,2023-06-07T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.3
113981,Emet Lane,2023-06-07T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-07T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-07T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-07T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.42
113981,Emet Lane,2023-06-07T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.8
113981,Emet Lane,2023-06-07T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.82
113981,Emet Lane,2023-06-07T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
113981,Emet Lane,2023-06-07T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
113981,Emet Lane,2023-06-07T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
113981,Emet Lane,2023-06-07T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
113981,Emet Lane,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,30.9
113981,Emet Lane,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113981,Emet Lane,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
113981,Emet Lane,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113981,Emet Lane,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
113981,Emet Lane,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
113981,Emet Lane,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
113981,Emet Lane,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
113981,Emet Lane,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
113981,Emet Lane,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
113981,Emet Lane,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.1
113981,Emet Lane,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.81
113981,Emet Lane,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.96
113981,Emet Lane,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
113981,Emet Lane,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
113981,Emet Lane,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
113981,Emet Lane,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
113981,Emet Lane,2023-06-07T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-07T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.42
113981,Emet Lane,2023-06-07T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-07T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.83
113981,Emet Lane,2023-06-07T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.96
113981,Emet Lane,2023-06-07T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.03
113981,Emet Lane,2023-06-07T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.0
113981,Emet Lane,2023-06-07T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.2
113981,Emet Lane,2023-06-07T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.7
113981,Emet Lane,2023-06-07T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.0
113981,Emet Lane,2023-06-07T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-07T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-07T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-07T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.54
113981,Emet Lane,2023-06-07T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.24
113981,Emet Lane,2023-06-07T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.04
113981,Emet Lane,2023-06-07T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
113981,Emet Lane,2023-06-07T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.1
113981,Emet Lane,2023-06-07T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.9
113981,Emet Lane,2023-06-07T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.8
113981,Emet Lane,2023-06-07T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.5
113981,Emet Lane,2023-06-07T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-07T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.22
113981,Emet Lane,2023-06-07T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.97
113981,Emet Lane,2023-06-07T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.26
113981,Emet Lane,2023-06-07T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.55
113981,Emet Lane,2023-06-07T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
113981,Emet Lane,2023-06-07T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.5
113981,Emet Lane,2023-06-07T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.7
113981,Emet Lane,2023-06-07T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.6
113981,Emet Lane,2023-06-07T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-07T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-07T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-07T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.05
113981,Emet Lane,2023-06-07T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.29
113981,Emet Lane,2023-06-07T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.63
113981,Emet Lane,2023-06-07T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
113981,Emet Lane,2023-06-07T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
113981,Emet Lane,2023-06-07T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.7
113981,Emet Lane,2023-06-07T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.1
113981,Emet Lane,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,30.9
113981,Emet Lane,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113981,Emet Lane,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
113981,Emet Lane,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113981,Emet Lane,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
113981,Emet Lane,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
113981,Emet Lane,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
113981,Emet Lane,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
113981,Emet Lane,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
113981,Emet Lane,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
113981,Emet Lane,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.39
113981,Emet Lane,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.75
113981,Emet Lane,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.25
113981,Emet Lane,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
113981,Emet Lane,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
113981,Emet Lane,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
113981,Emet Lane,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
113981,Emet Lane,2023-06-07T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-07T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.92
113981,Emet Lane,2023-06-07T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-07T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.12
113981,Emet Lane,2023-06-07T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.81
113981,Emet Lane,2023-06-07T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.11
113981,Emet Lane,2023-06-07T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.7
113981,Emet Lane,2023-06-07T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.0
113981,Emet Lane,2023-06-07T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.5
113981,Emet Lane,2023-06-07T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.0
113981,Emet Lane,2023-06-07T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-07T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-07T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-07T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.13
113981,Emet Lane,2023-06-07T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.33
113981,Emet Lane,2023-06-07T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.33
113981,Emet Lane,2023-06-07T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
113981,Emet Lane,2023-06-07T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.6
113981,Emet Lane,2023-06-07T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.8
113981,Emet Lane,2023-06-07T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.2
113981,Emet Lane,2023-06-07T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.37
113981,Emet Lane,2023-06-07T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-07T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.4
113981,Emet Lane,2023-06-07T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.4
113981,Emet Lane,2023-06-07T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.66
113981,Emet Lane,2023-06-07T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.18
113981,Emet Lane,2023-06-07T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
113981,Emet Lane,2023-06-07T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.1
113981,Emet Lane,2023-06-07T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
113981,Emet Lane,2023-06-07T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.7
113981,Emet Lane,2023-06-07T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-07T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-07T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-07T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.12
113981,Emet Lane,2023-06-07T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.68
113981,Emet Lane,2023-06-07T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.71
113981,Emet Lane,2023-06-07T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
113981,Emet Lane,2023-06-07T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
113981,Emet Lane,2023-06-07T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.5
113981,Emet Lane,2023-06-07T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.7
113981,Emet Lane,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,30.9
113981,Emet Lane,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
113981,Emet Lane,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
113981,Emet Lane,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113981,Emet Lane,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
113981,Emet Lane,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
113981,Emet Lane,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
113981,Emet Lane,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
113981,Emet Lane,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
113981,Emet Lane,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
113981,Emet Lane,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.77
113981,Emet Lane,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.48
113981,Emet Lane,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.33
113981,Emet Lane,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
113981,Emet Lane,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
113981,Emet Lane,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
113981,Emet Lane,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
113981,Emet Lane,2023-06-07T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-07T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.17
113981,Emet Lane,2023-06-07T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-07T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.95
113981,Emet Lane,2023-06-07T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.95
113981,Emet Lane,2023-06-07T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.8
113981,Emet Lane,2023-06-07T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.3
113981,Emet Lane,2023-06-07T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
113981,Emet Lane,2023-06-07T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.1
113981,Emet Lane,2023-06-07T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
113981,Emet Lane,2023-06-07T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-07T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-07T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.98
113981,Emet Lane,2023-06-07T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.72
113981,Emet Lane,2023-06-07T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.66
113981,Emet Lane,2023-06-07T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.0
113981,Emet Lane,2023-06-07T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
113981,Emet Lane,2023-06-07T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.4
113981,Emet Lane,2023-06-07T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.2
113981,Emet Lane,2023-06-07T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.8
113981,Emet Lane,2023-06-07T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.62
113981,Emet Lane,2023-06-07T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-07T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.44
113981,Emet Lane,2023-06-07T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.98
113981,Emet Lane,2023-06-07T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.73
113981,Emet Lane,2023-06-07T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.85
113981,Emet Lane,2023-06-07T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.8
113981,Emet Lane,2023-06-07T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.5
113981,Emet Lane,2023-06-07T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.7
113981,Emet Lane,2023-06-07T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.1
113981,Emet Lane,2023-06-07T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-07T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-07T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-07T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.54
113981,Emet Lane,2023-06-07T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.59
113981,Emet Lane,2023-06-07T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.56
113981,Emet Lane,2023-06-07T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
113981,Emet Lane,2023-06-07T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
113981,Emet Lane,2023-06-07T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.6
113981,Emet Lane,2023-06-07T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.6
113981,Emet Lane,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,30.8
113981,Emet Lane,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
113981,Emet Lane,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
113981,Emet Lane,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113981,Emet Lane,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
113981,Emet Lane,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
113981,Emet Lane,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
113981,Emet Lane,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
113981,Emet Lane,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
113981,Emet Lane,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
113981,Emet Lane,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.19
113981,Emet Lane,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.93
113981,Emet Lane,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,42.21
113981,Emet Lane,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
113981,Emet Lane,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
113981,Emet Lane,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
113981,Emet Lane,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
113981,Emet Lane,2023-06-07T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-07T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.13
113981,Emet Lane,2023-06-07T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-07T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.2
113981,Emet Lane,2023-06-07T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.24
113981,Emet Lane,2023-06-07T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.59
113981,Emet Lane,2023-06-07T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.3
113981,Emet Lane,2023-06-07T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
113981,Emet Lane,2023-06-07T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.6
113981,Emet Lane,2023-06-07T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.2
113981,Emet Lane,2023-06-07T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-07T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-07T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-07T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.0
113981,Emet Lane,2023-06-07T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.56
113981,Emet Lane,2023-06-07T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.02
113981,Emet Lane,2023-06-07T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.0
113981,Emet Lane,2023-06-07T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.4
113981,Emet Lane,2023-06-07T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.3
113981,Emet Lane,2023-06-07T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.2
113981,Emet Lane,2023-06-07T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.84
113981,Emet Lane,2023-06-07T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-07T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.34
113981,Emet Lane,2023-06-07T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.41
113981,Emet Lane,2023-06-07T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.79
113981,Emet Lane,2023-06-07T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.58
113981,Emet Lane,2023-06-07T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,51.2
113981,Emet Lane,2023-06-07T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.3
113981,Emet Lane,2023-06-07T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
113981,Emet Lane,2023-06-07T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.7
113981,Emet Lane,2023-06-07T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
113981,Emet Lane,2023-06-07T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-07T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-07T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.94
113981,Emet Lane,2023-06-07T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.46
113981,Emet Lane,2023-06-07T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.84
113981,Emet Lane,2023-06-07T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.0
113981,Emet Lane,2023-06-07T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
113981,Emet Lane,2023-06-07T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.5
113981,Emet Lane,2023-06-07T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.4
113981,Emet Lane,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,30.8
113981,Emet Lane,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
113981,Emet Lane,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
113981,Emet Lane,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113981,Emet Lane,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
113981,Emet Lane,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
113981,Emet Lane,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
113981,Emet Lane,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
113981,Emet Lane,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
113981,Emet Lane,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
113981,Emet Lane,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.55
113981,Emet Lane,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,39.04
113981,Emet Lane,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,44.03
113981,Emet Lane,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,101.9
113981,Emet Lane,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
113981,Emet Lane,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
113981,Emet Lane,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
113981,Emet Lane,2023-06-07T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-07T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.6
113981,Emet Lane,2023-06-07T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-07T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.68
113981,Emet Lane,2023-06-07T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.29
113981,Emet Lane,2023-06-07T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.15
113981,Emet Lane,2023-06-07T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,46.3
113981,Emet Lane,2023-06-07T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.1
113981,Emet Lane,2023-06-07T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.6
113981,Emet Lane,2023-06-07T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.5
113981,Emet Lane,2023-06-07T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-07T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-07T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-07T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.19
113981,Emet Lane,2023-06-07T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.43
113981,Emet Lane,2023-06-07T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.25
113981,Emet Lane,2023-06-07T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.4
113981,Emet Lane,2023-06-07T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.7
113981,Emet Lane,2023-06-07T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.6
113981,Emet Lane,2023-06-07T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.8
113981,Emet Lane,2023-06-07T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.83
113981,Emet Lane,2023-06-07T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-07T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.76
113981,Emet Lane,2023-06-07T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.09
113981,Emet Lane,2023-06-07T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.04
113981,Emet Lane,2023-06-07T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.31
113981,Emet Lane,2023-06-07T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,46.7
113981,Emet Lane,2023-06-07T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.9
113981,Emet Lane,2023-06-07T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.3
113981,Emet Lane,2023-06-07T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.9
113981,Emet Lane,2023-06-07T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
113981,Emet Lane,2023-06-07T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-07T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-07T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.56
113981,Emet Lane,2023-06-07T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.55
113981,Emet Lane,2023-06-07T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.51
113981,Emet Lane,2023-06-07T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
113981,Emet Lane,2023-06-07T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
113981,Emet Lane,2023-06-07T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.5
113981,Emet Lane,2023-06-07T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.4
113981,Emet Lane,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,30.8
113981,Emet Lane,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113981,Emet Lane,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
113981,Emet Lane,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
113981,Emet Lane,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
113981,Emet Lane,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
113981,Emet Lane,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
113981,Emet Lane,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
113981,Emet Lane,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
113981,Emet Lane,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.52
113981,Emet Lane,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,40.3
113981,Emet Lane,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,40.23
113981,Emet Lane,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
113981,Emet Lane,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
113981,Emet Lane,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
113981,Emet Lane,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
113981,Emet Lane,2023-06-07T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-07T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.38
113981,Emet Lane,2023-06-07T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-07T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.14
113981,Emet Lane,2023-06-07T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.32
113981,Emet Lane,2023-06-07T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.6
113981,Emet Lane,2023-06-07T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.8
113981,Emet Lane,2023-06-07T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.2
113981,Emet Lane,2023-06-07T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.7
113981,Emet Lane,2023-06-07T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.9
113981,Emet Lane,2023-06-07T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
113981,Emet Lane,2023-06-07T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-07T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-07T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.88
113981,Emet Lane,2023-06-07T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.24
113981,Emet Lane,2023-06-07T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.15
113981,Emet Lane,2023-06-07T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.9
113981,Emet Lane,2023-06-07T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.8
113981,Emet Lane,2023-06-07T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.0
113981,Emet Lane,2023-06-07T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.0
113981,Emet Lane,2023-06-07T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.54
113981,Emet Lane,2023-06-07T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-07T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.54
113981,Emet Lane,2023-06-07T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,18.51
113981,Emet Lane,2023-06-07T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.31
113981,Emet Lane,2023-06-07T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.59
113981,Emet Lane,2023-06-07T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,58.3
113981,Emet Lane,2023-06-07T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.9
113981,Emet Lane,2023-06-07T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
113981,Emet Lane,2023-06-07T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.7
113981,Emet Lane,2023-06-07T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-07T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-07T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-07T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.43
113981,Emet Lane,2023-06-07T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.28
113981,Emet Lane,2023-06-07T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.08
113981,Emet Lane,2023-06-07T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
113981,Emet Lane,2023-06-07T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
113981,Emet Lane,2023-06-07T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.5
113981,Emet Lane,2023-06-07T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
113981,Emet Lane,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,30.8
113981,Emet Lane,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113981,Emet Lane,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
113981,Emet Lane,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113981,Emet Lane,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
113981,Emet Lane,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113981,Emet Lane,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
113981,Emet Lane,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
113981,Emet Lane,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
113981,Emet Lane,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
113981,Emet Lane,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.96
113981,Emet Lane,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.16
