Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,39.42
113981,Emet Lane,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
113981,Emet Lane,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
113981,Emet Lane,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
113981,Emet Lane,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
113981,Emet Lane,2023-06-07T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-07T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.37
113981,Emet Lane,2023-06-07T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-07T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.44
113981,Emet Lane,2023-06-07T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.19
113981,Emet Lane,2023-06-07T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.26
113981,Emet Lane,2023-06-07T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.3
113981,Emet Lane,2023-06-07T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
113981,Emet Lane,2023-06-07T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.4
113981,Emet Lane,2023-06-07T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.4
113981,Emet Lane,2023-06-07T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-07T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-07T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-07T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.18
113981,Emet Lane,2023-06-07T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.67
113981,Emet Lane,2023-06-07T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.19
113981,Emet Lane,2023-06-07T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
113981,Emet Lane,2023-06-07T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
113981,Emet Lane,2023-06-07T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
113981,Emet Lane,2023-06-07T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.3
113981,Emet Lane,2023-06-07T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.88
113981,Emet Lane,2023-06-07T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-07T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.28
113981,Emet Lane,2023-06-07T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.0
113981,Emet Lane,2023-06-07T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.42
113981,Emet Lane,2023-06-07T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.58
113981,Emet Lane,2023-06-07T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.7
113981,Emet Lane,2023-06-07T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.1
113981,Emet Lane,2023-06-07T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
113981,Emet Lane,2023-06-07T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.6
113981,Emet Lane,2023-06-07T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-07T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-07T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-07T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.6
113981,Emet Lane,2023-06-07T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.43
113981,Emet Lane,2023-06-07T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.65
113981,Emet Lane,2023-06-07T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
113981,Emet Lane,2023-06-07T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
113981,Emet Lane,2023-06-07T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
113981,Emet Lane,2023-06-07T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
113981,Emet Lane,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,30.9
113981,Emet Lane,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113981,Emet Lane,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
113981,Emet Lane,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113981,Emet Lane,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
113981,Emet Lane,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113981,Emet Lane,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
113981,Emet Lane,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
113981,Emet Lane,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
113981,Emet Lane,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
113981,Emet Lane,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.22
113981,Emet Lane,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.71
113981,Emet Lane,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.67
113981,Emet Lane,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
113981,Emet Lane,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
113981,Emet Lane,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
113981,Emet Lane,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
113981,Emet Lane,2023-06-07T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-07T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.44
113981,Emet Lane,2023-06-07T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-07T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.51
113981,Emet Lane,2023-06-07T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.19
113981,Emet Lane,2023-06-07T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.35
113981,Emet Lane,2023-06-07T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.4
113981,Emet Lane,2023-06-07T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.1
113981,Emet Lane,2023-06-07T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.8
113981,Emet Lane,2023-06-07T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.8
113981,Emet Lane,2023-06-07T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-07T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-07T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-07T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.62
113981,Emet Lane,2023-06-07T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.9
113981,Emet Lane,2023-06-07T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.46
113981,Emet Lane,2023-06-07T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
113981,Emet Lane,2023-06-07T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.5
113981,Emet Lane,2023-06-07T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
113981,Emet Lane,2023-06-07T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.7
113981,Emet Lane,2023-06-07T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.67
113981,Emet Lane,2023-06-07T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-07T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.41
113981,Emet Lane,2023-06-07T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.36
113981,Emet Lane,2023-06-07T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.43
113981,Emet Lane,2023-06-07T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.21
113981,Emet Lane,2023-06-07T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
113981,Emet Lane,2023-06-07T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.2
113981,Emet Lane,2023-06-07T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
113981,Emet Lane,2023-06-07T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.1
113981,Emet Lane,2023-06-07T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-07T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-07T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-07T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.85
113981,Emet Lane,2023-06-07T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.74
113981,Emet Lane,2023-06-07T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.04
113981,Emet Lane,2023-06-07T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
113981,Emet Lane,2023-06-07T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
113981,Emet Lane,2023-06-07T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
113981,Emet Lane,2023-06-07T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.4
113981,Emet Lane,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,31.0
113981,Emet Lane,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113981,Emet Lane,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
113981,Emet Lane,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
113981,Emet Lane,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113981,Emet Lane,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
113981,Emet Lane,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
113981,Emet Lane,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
113981,Emet Lane,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
113981,Emet Lane,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.34
113981,Emet Lane,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.27
113981,Emet Lane,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.07
113981,Emet Lane,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
113981,Emet Lane,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
113981,Emet Lane,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
113981,Emet Lane,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
113981,Emet Lane,2023-06-07T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-07T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.31
113981,Emet Lane,2023-06-07T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-07T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.41
113981,Emet Lane,2023-06-07T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.42
113981,Emet Lane,2023-06-07T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.63
113981,Emet Lane,2023-06-07T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.3
113981,Emet Lane,2023-06-07T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
113981,Emet Lane,2023-06-07T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.4
113981,Emet Lane,2023-06-07T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.0
113981,Emet Lane,2023-06-07T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-07T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-07T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-07T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.03
113981,Emet Lane,2023-06-07T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.29
113981,Emet Lane,2023-06-07T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.56
113981,Emet Lane,2023-06-07T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
113981,Emet Lane,2023-06-07T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
113981,Emet Lane,2023-06-07T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.4
113981,Emet Lane,2023-06-07T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
113981,Emet Lane,2023-06-07T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.03
113981,Emet Lane,2023-06-07T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-07T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.12
113981,Emet Lane,2023-06-07T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.42
113981,Emet Lane,2023-06-07T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.31
113981,Emet Lane,2023-06-07T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.97
113981,Emet Lane,2023-06-07T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.6
113981,Emet Lane,2023-06-07T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.9
113981,Emet Lane,2023-06-07T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.9
113981,Emet Lane,2023-06-07T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.5
113981,Emet Lane,2023-06-07T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-07T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-07T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-07T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.53
113981,Emet Lane,2023-06-07T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.84
113981,Emet Lane,2023-06-07T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.02
113981,Emet Lane,2023-06-07T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
113981,Emet Lane,2023-06-07T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
113981,Emet Lane,2023-06-07T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
113981,Emet Lane,2023-06-07T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
113981,Emet Lane,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,31.0
113981,Emet Lane,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113981,Emet Lane,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
113981,Emet Lane,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
113981,Emet Lane,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
113981,Emet Lane,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
113981,Emet Lane,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
113981,Emet Lane,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
113981,Emet Lane,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
113981,Emet Lane,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.38
113981,Emet Lane,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.86
113981,Emet Lane,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.19
113981,Emet Lane,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
113981,Emet Lane,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
113981,Emet Lane,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
113981,Emet Lane,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
113981,Emet Lane,2023-06-07T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-07T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.26
113981,Emet Lane,2023-06-07T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-07T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.54
113981,Emet Lane,2023-06-07T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.53
113981,Emet Lane,2023-06-07T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.42
113981,Emet Lane,2023-06-07T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.0
113981,Emet Lane,2023-06-07T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
113981,Emet Lane,2023-06-07T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.7
113981,Emet Lane,2023-06-07T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.6
113981,Emet Lane,2023-06-07T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-07T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-07T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-07T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.0
113981,Emet Lane,2023-06-07T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.86
113981,Emet Lane,2023-06-07T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.81
113981,Emet Lane,2023-06-07T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
113981,Emet Lane,2023-06-07T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.8
113981,Emet Lane,2023-06-07T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.8
113981,Emet Lane,2023-06-07T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.6
113981,Emet Lane,2023-06-07T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.99
113981,Emet Lane,2023-06-07T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-07T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.36
113981,Emet Lane,2023-06-07T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.95
113981,Emet Lane,2023-06-07T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.2
113981,Emet Lane,2023-06-07T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.8
113981,Emet Lane,2023-06-07T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
113981,Emet Lane,2023-06-07T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.7
113981,Emet Lane,2023-06-07T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
113981,Emet Lane,2023-06-07T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.8
113981,Emet Lane,2023-06-07T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-07T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-07T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-07T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.79
113981,Emet Lane,2023-06-07T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.48
113981,Emet Lane,2023-06-07T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.76
113981,Emet Lane,2023-06-07T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
113981,Emet Lane,2023-06-07T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
113981,Emet Lane,2023-06-07T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
113981,Emet Lane,2023-06-07T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
113981,Emet Lane,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,31.0
113981,Emet Lane,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113981,Emet Lane,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
113981,Emet Lane,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113981,Emet Lane,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
113981,Emet Lane,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
113981,Emet Lane,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
113981,Emet Lane,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
113981,Emet Lane,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
113981,Emet Lane,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
113981,Emet Lane,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.28
113981,Emet Lane,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.07
113981,Emet Lane,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.81
113981,Emet Lane,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
113981,Emet Lane,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
113981,Emet Lane,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
113981,Emet Lane,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
113981,Emet Lane,2023-06-07T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-07T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.22
113981,Emet Lane,2023-06-07T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-07T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.79
113981,Emet Lane,2023-06-07T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.21
113981,Emet Lane,2023-06-07T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.9
113981,Emet Lane,2023-06-07T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.3
113981,Emet Lane,2023-06-07T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
113981,Emet Lane,2023-06-07T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.5
113981,Emet Lane,2023-06-07T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.3
113981,Emet Lane,2023-06-07T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-07T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-07T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-07T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.05
113981,Emet Lane,2023-06-07T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.45
113981,Emet Lane,2023-06-07T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.19
113981,Emet Lane,2023-06-07T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.3
113981,Emet Lane,2023-06-07T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
113981,Emet Lane,2023-06-07T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
113981,Emet Lane,2023-06-07T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.4
113981,Emet Lane,2023-06-07T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.3
113981,Emet Lane,2023-06-07T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-07T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.11
113981,Emet Lane,2023-06-07T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.46
113981,Emet Lane,2023-06-07T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.32
113981,Emet Lane,2023-06-07T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.97
113981,Emet Lane,2023-06-07T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
113981,Emet Lane,2023-06-07T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.8
113981,Emet Lane,2023-06-07T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
113981,Emet Lane,2023-06-07T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.3
113981,Emet Lane,2023-06-07T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-07T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-07T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-07T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.44
113981,Emet Lane,2023-06-07T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.79
113981,Emet Lane,2023-06-07T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.42
113981,Emet Lane,2023-06-07T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
113981,Emet Lane,2023-06-07T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
113981,Emet Lane,2023-06-07T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
113981,Emet Lane,2023-06-07T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
113981,Emet Lane,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,31.1
113981,Emet Lane,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113981,Emet Lane,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
113981,Emet Lane,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113981,Emet Lane,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
113981,Emet Lane,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113981,Emet Lane,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
113981,Emet Lane,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
113981,Emet Lane,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
113981,Emet Lane,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
113981,Emet Lane,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.75
113981,Emet Lane,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.77
113981,Emet Lane,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.48
113981,Emet Lane,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
113981,Emet Lane,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
113981,Emet Lane,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
113981,Emet Lane,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
113981,Emet Lane,2023-06-07T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-07T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.01
113981,Emet Lane,2023-06-07T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-06-07T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.97
113981,Emet Lane,2023-06-07T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.98
113981,Emet Lane,2023-06-07T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.73
113981,Emet Lane,2023-06-07T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.7
113981,Emet Lane,2023-06-07T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
113981,Emet Lane,2023-06-07T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.3
113981,Emet Lane,2023-06-07T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.9
113981,Emet Lane,2023-06-07T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-07T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-07T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-07T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.32
113981,Emet Lane,2023-06-07T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.61
113981,Emet Lane,2023-06-07T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.91
113981,Emet Lane,2023-06-07T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
113981,Emet Lane,2023-06-07T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.8
113981,Emet Lane,2023-06-07T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
113981,Emet Lane,2023-06-07T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
113981,Emet Lane,2023-06-07T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.38
113981,Emet Lane,2023-06-07T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-07T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-07T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.83
113981,Emet Lane,2023-06-07T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.27
113981,Emet Lane,2023-06-07T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.7
113981,Emet Lane,2023-06-07T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.0
113981,Emet Lane,2023-06-07T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.6
113981,Emet Lane,2023-06-07T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
113981,Emet Lane,2023-06-07T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.8
113981,Emet Lane,2023-06-07T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-07T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-07T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-06-07T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.75
113981,Emet Lane,2023-06-07T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.95
113981,Emet Lane,2023-06-07T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.53
113981,Emet Lane,2023-06-07T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
113981,Emet Lane,2023-06-07T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
113981,Emet Lane,2023-06-07T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
113981,Emet Lane,2023-06-07T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
113981,Emet Lane,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,31.1
113981,Emet Lane,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
113981,Emet Lane,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
113981,Emet Lane,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113981,Emet Lane,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
113981,Emet Lane,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
113981,Emet Lane,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
113981,Emet Lane,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
113981,Emet Lane,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
113981,Emet Lane,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
113981,Emet Lane,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.88
113981,Emet Lane,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.82
113981,Emet Lane,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.88
113981,Emet Lane,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
113981,Emet Lane,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
113981,Emet Lane,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
113981,Emet Lane,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
113981,Emet Lane,2023-06-07T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-07T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.22
113981,Emet Lane,2023-06-07T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.05
113981,Emet Lane,2023-06-07T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.07
113981,Emet Lane,2023-06-07T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.12
113981,Emet Lane,2023-06-07T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.81
113981,Emet Lane,2023-06-07T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.9
113981,Emet Lane,2023-06-07T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.8
113981,Emet Lane,2023-06-07T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
113981,Emet Lane,2023-06-07T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.9
113981,Emet Lane,2023-06-07T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-07T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-07T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-07T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.87
113981,Emet Lane,2023-06-07T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.51
113981,Emet Lane,2023-06-07T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.29
113981,Emet Lane,2023-06-07T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
113981,Emet Lane,2023-06-07T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
113981,Emet Lane,2023-06-07T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
113981,Emet Lane,2023-06-07T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
113981,Emet Lane,2023-06-07T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.36
113981,Emet Lane,2023-06-07T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-07T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.53
113981,Emet Lane,2023-06-07T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.46
113981,Emet Lane,2023-06-07T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.36
113981,Emet Lane,2023-06-07T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.95
113981,Emet Lane,2023-06-07T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.6
113981,Emet Lane,2023-06-07T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.7
113981,Emet Lane,2023-06-07T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
113981,Emet Lane,2023-06-07T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.0
113981,Emet Lane,2023-06-07T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-07T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-07T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-07T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.45
113981,Emet Lane,2023-06-07T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.56
113981,Emet Lane,2023-06-07T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.34
113981,Emet Lane,2023-06-07T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
113981,Emet Lane,2023-06-07T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
113981,Emet Lane,2023-06-07T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
113981,Emet Lane,2023-06-07T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.1
113981,Emet Lane,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,31.2
113981,Emet Lane,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113981,Emet Lane,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
113981,Emet Lane,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113981,Emet Lane,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
113981,Emet Lane,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
113981,Emet Lane,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
113981,Emet Lane,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
113981,Emet Lane,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
113981,Emet Lane,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.87
113981,Emet Lane,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.85
113981,Emet Lane,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.56
113981,Emet Lane,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.4
113981,Emet Lane,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
113981,Emet Lane,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
113981,Emet Lane,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
113981,Emet Lane,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
113981,Emet Lane,2023-06-07T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-07T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.07
113981,Emet Lane,2023-06-07T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-07T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.94
113981,Emet Lane,2023-06-07T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.75
113981,Emet Lane,2023-06-07T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.66
113981,Emet Lane,2023-06-07T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.6
113981,Emet Lane,2023-06-07T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.1
113981,Emet Lane,2023-06-07T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.3
113981,Emet Lane,2023-06-07T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.6
113981,Emet Lane,2023-06-07T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-07T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-07T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-07T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.62
113981,Emet Lane,2023-06-07T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.81
113981,Emet Lane,2023-06-07T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.48
113981,Emet Lane,2023-06-07T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
113981,Emet Lane,2023-06-07T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.2
113981,Emet Lane,2023-06-07T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.4
113981,Emet Lane,2023-06-07T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
113981,Emet Lane,2023-06-07T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.2
113981,Emet Lane,2023-06-07T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-07T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.44
113981,Emet Lane,2023-06-07T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.72
113981,Emet Lane,2023-06-07T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.13
113981,Emet Lane,2023-06-07T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.5
113981,Emet Lane,2023-06-07T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,51.6
113981,Emet Lane,2023-06-07T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.4
113981,Emet Lane,2023-06-07T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-06-07T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.1
113981,Emet Lane,2023-06-07T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-07T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-07T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-07T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.19
113981,Emet Lane,2023-06-07T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.25
113981,Emet Lane,2023-06-07T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.63
113981,Emet Lane,2023-06-07T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
113981,Emet Lane,2023-06-07T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
113981,Emet Lane,2023-06-07T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
113981,Emet Lane,2023-06-07T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.1
113981,Emet Lane,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,31.3
113981,Emet Lane,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113981,Emet Lane,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
113981,Emet Lane,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113981,Emet Lane,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
113981,Emet Lane,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113981,Emet Lane,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
113981,Emet Lane,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
113981,Emet Lane,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
113981,Emet Lane,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
113981,Emet Lane,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.46
113981,Emet Lane,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.94
113981,Emet Lane,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.28
113981,Emet Lane,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
113981,Emet Lane,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
113981,Emet Lane,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
113981,Emet Lane,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
113981,Emet Lane,2023-06-07T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-07T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.25
113981,Emet Lane,2023-06-07T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-07T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.97
113981,Emet Lane,2023-06-07T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.94
113981,Emet Lane,2023-06-07T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.95
113981,Emet Lane,2023-06-07T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.0
113981,Emet Lane,2023-06-07T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
113981,Emet Lane,2023-06-07T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.6
113981,Emet Lane,2023-06-07T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.4
113981,Emet Lane,2023-06-07T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-07T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-07T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-07T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.1
113981,Emet Lane,2023-06-07T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.26
113981,Emet Lane,2023-06-07T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.48
113981,Emet Lane,2023-06-07T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
113981,Emet Lane,2023-06-07T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.5
113981,Emet Lane,2023-06-07T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
113981,Emet Lane,2023-06-07T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
113981,Emet Lane,2023-06-07T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.85
113981,Emet Lane,2023-06-07T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-07T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.59
113981,Emet Lane,2023-06-07T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.55
113981,Emet Lane,2023-06-07T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.82
113981,Emet Lane,2023-06-07T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.34
113981,Emet Lane,2023-06-07T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
113981,Emet Lane,2023-06-07T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.4
113981,Emet Lane,2023-06-07T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
113981,Emet Lane,2023-06-07T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
113981,Emet Lane,2023-06-07T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-07T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-07T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-07T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.46
113981,Emet Lane,2023-06-07T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.97
113981,Emet Lane,2023-06-07T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.22
113981,Emet Lane,2023-06-07T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
113981,Emet Lane,2023-06-07T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
113981,Emet Lane,2023-06-07T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
113981,Emet Lane,2023-06-07T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
113981,Emet Lane,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,31.4
113981,Emet Lane,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113981,Emet Lane,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
113981,Emet Lane,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113981,Emet Lane,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
113981,Emet Lane,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113981,Emet Lane,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
113981,Emet Lane,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
113981,Emet Lane,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
113981,Emet Lane,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
113981,Emet Lane,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.08
113981,Emet Lane,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
113981,Emet Lane,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.98
113981,Emet Lane,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
113981,Emet Lane,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
113981,Emet Lane,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
113981,Emet Lane,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
113981,Emet Lane,2023-06-07T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-07T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.99
113981,Emet Lane,2023-06-07T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.08
113981,Emet Lane,2023-06-07T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.31
113981,Emet Lane,2023-06-07T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.8
113981,Emet Lane,2023-06-07T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.34
113981,Emet Lane,2023-06-07T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.3
113981,Emet Lane,2023-06-07T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
113981,Emet Lane,2023-06-07T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.5
113981,Emet Lane,2023-06-07T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.9
113981,Emet Lane,2023-06-07T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-07T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-07T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-07T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.3
113981,Emet Lane,2023-06-07T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.05
113981,Emet Lane,2023-06-07T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.09
113981,Emet Lane,2023-06-07T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
113981,Emet Lane,2023-06-07T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.3
113981,Emet Lane,2023-06-07T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
113981,Emet Lane,2023-06-07T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
113981,Emet Lane,2023-06-07T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.84
113981,Emet Lane,2023-06-07T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-07T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.89
113981,Emet Lane,2023-06-07T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.82
113981,Emet Lane,2023-06-07T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.03
113981,Emet Lane,2023-06-07T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.59
113981,Emet Lane,2023-06-07T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
113981,Emet Lane,2023-06-07T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.4
113981,Emet Lane,2023-06-07T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
113981,Emet Lane,2023-06-07T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
113981,Emet Lane,2023-06-07T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-07T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-07T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-07T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.17
113981,Emet Lane,2023-06-07T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.28
113981,Emet Lane,2023-06-07T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.29
113981,Emet Lane,2023-06-07T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
113981,Emet Lane,2023-06-07T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
113981,Emet Lane,2023-06-07T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
113981,Emet Lane,2023-06-07T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.6
113981,Emet Lane,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,31.5
113981,Emet Lane,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113981,Emet Lane,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
113981,Emet Lane,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
113981,Emet Lane,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113981,Emet Lane,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
113981,Emet Lane,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
113981,Emet Lane,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
113981,Emet Lane,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.39
113981,Emet Lane,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.59
113981,Emet Lane,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.17
