Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.31
113981,Emet Lane,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
113981,Emet Lane,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
113981,Emet Lane,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
113981,Emet Lane,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
113981,Emet Lane,2023-06-07T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-07T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.06
113981,Emet Lane,2023-06-07T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.94
113981,Emet Lane,2023-06-07T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.96
113981,Emet Lane,2023-06-07T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.39
113981,Emet Lane,2023-06-07T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.89
113981,Emet Lane,2023-06-07T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.8
113981,Emet Lane,2023-06-07T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
113981,Emet Lane,2023-06-07T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.4
113981,Emet Lane,2023-06-07T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
113981,Emet Lane,2023-06-07T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-07T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-07T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-07T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.9
113981,Emet Lane,2023-06-07T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.08
113981,Emet Lane,2023-06-07T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.31
113981,Emet Lane,2023-06-07T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.3
113981,Emet Lane,2023-06-07T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
113981,Emet Lane,2023-06-07T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
113981,Emet Lane,2023-06-07T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
113981,Emet Lane,2023-06-07T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.83
113981,Emet Lane,2023-06-07T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-07T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.66
113981,Emet Lane,2023-06-07T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.86
113981,Emet Lane,2023-06-07T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.2
113981,Emet Lane,2023-06-07T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.44
113981,Emet Lane,2023-06-07T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
113981,Emet Lane,2023-06-07T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.6
113981,Emet Lane,2023-06-07T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
113981,Emet Lane,2023-06-07T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
113981,Emet Lane,2023-06-07T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-07T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-07T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-07T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.26
113981,Emet Lane,2023-06-07T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.5
113981,Emet Lane,2023-06-07T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.94
113981,Emet Lane,2023-06-07T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
113981,Emet Lane,2023-06-07T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
113981,Emet Lane,2023-06-07T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
113981,Emet Lane,2023-06-07T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
113981,Emet Lane,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,31.6
113981,Emet Lane,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113981,Emet Lane,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
113981,Emet Lane,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
113981,Emet Lane,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113981,Emet Lane,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
113981,Emet Lane,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
113981,Emet Lane,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
113981,Emet Lane,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.15
113981,Emet Lane,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.98
113981,Emet Lane,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.17
113981,Emet Lane,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.59
113981,Emet Lane,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
113981,Emet Lane,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
113981,Emet Lane,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
113981,Emet Lane,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
113981,Emet Lane,2023-06-07T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-07T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.38
113981,Emet Lane,2023-06-07T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-06-07T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.41
113981,Emet Lane,2023-06-07T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.19
113981,Emet Lane,2023-06-07T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.24
113981,Emet Lane,2023-06-07T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.1
113981,Emet Lane,2023-06-07T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
113981,Emet Lane,2023-06-07T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.4
113981,Emet Lane,2023-06-07T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.5
113981,Emet Lane,2023-06-07T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-07T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-07T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-07T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.81
113981,Emet Lane,2023-06-07T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.92
113981,Emet Lane,2023-06-07T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.5
113981,Emet Lane,2023-06-07T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
113981,Emet Lane,2023-06-07T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
113981,Emet Lane,2023-06-07T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
113981,Emet Lane,2023-06-07T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
113981,Emet Lane,2023-06-07T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.9
113981,Emet Lane,2023-06-07T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-07T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.01
113981,Emet Lane,2023-06-07T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.94
113981,Emet Lane,2023-06-07T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.14
113981,Emet Lane,2023-06-07T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.88
113981,Emet Lane,2023-06-07T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
113981,Emet Lane,2023-06-07T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.9
113981,Emet Lane,2023-06-07T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
113981,Emet Lane,2023-06-07T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
113981,Emet Lane,2023-06-07T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-07T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-07T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-07T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.56
113981,Emet Lane,2023-06-07T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.68
113981,Emet Lane,2023-06-07T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.12
113981,Emet Lane,2023-06-07T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
113981,Emet Lane,2023-06-07T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
113981,Emet Lane,2023-06-07T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
113981,Emet Lane,2023-06-07T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.5
113981,Emet Lane,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,31.7
113981,Emet Lane,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113981,Emet Lane,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
113981,Emet Lane,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113981,Emet Lane,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
113981,Emet Lane,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
113981,Emet Lane,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
113981,Emet Lane,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
113981,Emet Lane,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.14
113981,Emet Lane,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.72
113981,Emet Lane,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.93
113981,Emet Lane,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.74
113981,Emet Lane,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
113981,Emet Lane,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
113981,Emet Lane,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
113981,Emet Lane,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
113981,Emet Lane,2023-06-07T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-07T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.72
113981,Emet Lane,2023-06-07T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-06-07T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.38
113981,Emet Lane,2023-06-07T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.6
113981,Emet Lane,2023-06-07T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.24
113981,Emet Lane,2023-06-07T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.0
113981,Emet Lane,2023-06-07T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
113981,Emet Lane,2023-06-07T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.2
113981,Emet Lane,2023-06-07T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.9
113981,Emet Lane,2023-06-07T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-07T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-07T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-07T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.33
113981,Emet Lane,2023-06-07T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.93
113981,Emet Lane,2023-06-07T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.73
113981,Emet Lane,2023-06-07T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
113981,Emet Lane,2023-06-07T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.8
113981,Emet Lane,2023-06-07T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
113981,Emet Lane,2023-06-07T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
113981,Emet Lane,2023-06-07T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.08
113981,Emet Lane,2023-06-07T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-07T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.9
113981,Emet Lane,2023-06-07T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.54
113981,Emet Lane,2023-06-07T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.87
113981,Emet Lane,2023-06-07T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.28
113981,Emet Lane,2023-06-07T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
113981,Emet Lane,2023-06-07T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.1
113981,Emet Lane,2023-06-07T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
113981,Emet Lane,2023-06-07T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
113981,Emet Lane,2023-06-07T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-07T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-07T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-07T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.3
113981,Emet Lane,2023-06-07T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.22
113981,Emet Lane,2023-06-07T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.86
113981,Emet Lane,2023-06-07T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
113981,Emet Lane,2023-06-07T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
113981,Emet Lane,2023-06-07T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
113981,Emet Lane,2023-06-07T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.8
113981,Emet Lane,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,31.8
113981,Emet Lane,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113981,Emet Lane,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
113981,Emet Lane,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113981,Emet Lane,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
113981,Emet Lane,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113981,Emet Lane,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
113981,Emet Lane,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
113981,Emet Lane,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
113981,Emet Lane,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
113981,Emet Lane,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.56
113981,Emet Lane,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.62
113981,Emet Lane,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.12
113981,Emet Lane,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
113981,Emet Lane,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
113981,Emet Lane,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
113981,Emet Lane,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
113981,Emet Lane,2023-06-07T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-07T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.87
113981,Emet Lane,2023-06-07T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-07T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.18
113981,Emet Lane,2023-06-07T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.88
113981,Emet Lane,2023-06-07T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.74
113981,Emet Lane,2023-06-07T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.4
113981,Emet Lane,2023-06-07T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
113981,Emet Lane,2023-06-07T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
113981,Emet Lane,2023-06-07T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.3
113981,Emet Lane,2023-06-07T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-07T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-07T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-07T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.99
113981,Emet Lane,2023-06-07T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.22
113981,Emet Lane,2023-06-07T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.26
113981,Emet Lane,2023-06-07T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
113981,Emet Lane,2023-06-07T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
113981,Emet Lane,2023-06-07T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
113981,Emet Lane,2023-06-07T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
113981,Emet Lane,2023-06-07T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.06
113981,Emet Lane,2023-06-07T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-07T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.59
113981,Emet Lane,2023-06-07T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.41
113981,Emet Lane,2023-06-07T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.06
113981,Emet Lane,2023-06-07T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.33
113981,Emet Lane,2023-06-07T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
113981,Emet Lane,2023-06-07T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.5
113981,Emet Lane,2023-06-07T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
113981,Emet Lane,2023-06-07T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
113981,Emet Lane,2023-06-07T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-07T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-07T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-07T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.41
113981,Emet Lane,2023-06-07T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.81
113981,Emet Lane,2023-06-07T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.85
113981,Emet Lane,2023-06-07T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
113981,Emet Lane,2023-06-07T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
113981,Emet Lane,2023-06-07T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
113981,Emet Lane,2023-06-07T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.9
113981,Emet Lane,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,31.9
113981,Emet Lane,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113981,Emet Lane,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
113981,Emet Lane,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113981,Emet Lane,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
113981,Emet Lane,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113981,Emet Lane,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
113981,Emet Lane,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
113981,Emet Lane,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
113981,Emet Lane,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.72
113981,Emet Lane,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.99
113981,Emet Lane,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.96
113981,Emet Lane,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.18
113981,Emet Lane,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
113981,Emet Lane,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
113981,Emet Lane,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
113981,Emet Lane,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
113981,Emet Lane,2023-06-07T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-07T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.05
113981,Emet Lane,2023-06-07T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-07T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.19
113981,Emet Lane,2023-06-07T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.13
113981,Emet Lane,2023-06-07T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.59
113981,Emet Lane,2023-06-07T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.8
113981,Emet Lane,2023-06-07T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
113981,Emet Lane,2023-06-07T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.8
113981,Emet Lane,2023-06-07T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.0
113981,Emet Lane,2023-06-07T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-07T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-07T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-07T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.8
113981,Emet Lane,2023-06-07T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.81
113981,Emet Lane,2023-06-07T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.24
113981,Emet Lane,2023-06-07T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
113981,Emet Lane,2023-06-07T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.8
113981,Emet Lane,2023-06-07T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113981,Emet Lane,2023-06-07T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
113981,Emet Lane,2023-06-07T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.44
113981,Emet Lane,2023-06-07T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-07T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.63
113981,Emet Lane,2023-06-07T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.28
113981,Emet Lane,2023-06-07T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.61
113981,Emet Lane,2023-06-07T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.58
113981,Emet Lane,2023-06-07T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
113981,Emet Lane,2023-06-07T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.0
113981,Emet Lane,2023-06-07T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
113981,Emet Lane,2023-06-07T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
113981,Emet Lane,2023-06-07T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-07T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-07T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-06-07T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.15
113981,Emet Lane,2023-06-07T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.42
113981,Emet Lane,2023-06-07T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.81
113981,Emet Lane,2023-06-07T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
113981,Emet Lane,2023-06-07T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
113981,Emet Lane,2023-06-07T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
113981,Emet Lane,2023-06-07T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
113981,Emet Lane,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,32.0
113981,Emet Lane,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113981,Emet Lane,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
113981,Emet Lane,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113981,Emet Lane,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
113981,Emet Lane,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113981,Emet Lane,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
113981,Emet Lane,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
113981,Emet Lane,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
113981,Emet Lane,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.64
113981,Emet Lane,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.41
113981,Emet Lane,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.98
113981,Emet Lane,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.22
113981,Emet Lane,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
113981,Emet Lane,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
113981,Emet Lane,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
113981,Emet Lane,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
113981,Emet Lane,2023-06-07T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-07T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.71
113981,Emet Lane,2023-06-07T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-07T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.3
113981,Emet Lane,2023-06-07T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.75
113981,Emet Lane,2023-06-07T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.67
113981,Emet Lane,2023-06-07T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.9
113981,Emet Lane,2023-06-07T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
113981,Emet Lane,2023-06-07T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.4
113981,Emet Lane,2023-06-07T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.9
113981,Emet Lane,2023-06-07T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-07T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-07T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-07T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.84
113981,Emet Lane,2023-06-07T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.8
113981,Emet Lane,2023-06-07T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.19
113981,Emet Lane,2023-06-07T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
113981,Emet Lane,2023-06-07T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
113981,Emet Lane,2023-06-07T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
113981,Emet Lane,2023-06-07T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
113981,Emet Lane,2023-06-07T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.4
113981,Emet Lane,2023-06-07T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-07T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.97
113981,Emet Lane,2023-06-07T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.56
113981,Emet Lane,2023-06-07T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.77
113981,Emet Lane,2023-06-07T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.43
113981,Emet Lane,2023-06-07T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
113981,Emet Lane,2023-06-07T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
113981,Emet Lane,2023-06-07T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
113981,Emet Lane,2023-06-07T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
113981,Emet Lane,2023-06-07T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-07T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-07T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-07T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.36
113981,Emet Lane,2023-06-07T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.63
113981,Emet Lane,2023-06-07T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.78
113981,Emet Lane,2023-06-07T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
113981,Emet Lane,2023-06-07T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
113981,Emet Lane,2023-06-07T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
113981,Emet Lane,2023-06-07T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.7
113981,Emet Lane,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,32.0
113981,Emet Lane,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113981,Emet Lane,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
113981,Emet Lane,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
113981,Emet Lane,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113981,Emet Lane,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
113981,Emet Lane,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
113981,Emet Lane,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
113981,Emet Lane,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.02
113981,Emet Lane,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.06
113981,Emet Lane,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.96
113981,Emet Lane,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.07
113981,Emet Lane,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
113981,Emet Lane,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
113981,Emet Lane,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
113981,Emet Lane,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
113981,Emet Lane,2023-06-07T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-07T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.78
113981,Emet Lane,2023-06-07T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-07T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.48
113981,Emet Lane,2023-06-07T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.44
113981,Emet Lane,2023-06-07T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.41
113981,Emet Lane,2023-06-07T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.1
113981,Emet Lane,2023-06-07T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
113981,Emet Lane,2023-06-07T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.4
113981,Emet Lane,2023-06-07T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.5
113981,Emet Lane,2023-06-07T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-07T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-07T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-07T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.18
113981,Emet Lane,2023-06-07T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.02
113981,Emet Lane,2023-06-07T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.16
113981,Emet Lane,2023-06-07T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
113981,Emet Lane,2023-06-07T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.7
113981,Emet Lane,2023-06-07T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
113981,Emet Lane,2023-06-07T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
113981,Emet Lane,2023-06-07T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.46
113981,Emet Lane,2023-06-07T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-07T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.84
113981,Emet Lane,2023-06-07T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.4
113981,Emet Lane,2023-06-07T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.25
113981,Emet Lane,2023-06-07T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.03
113981,Emet Lane,2023-06-07T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
113981,Emet Lane,2023-06-07T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.6
113981,Emet Lane,2023-06-07T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
113981,Emet Lane,2023-06-07T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
113981,Emet Lane,2023-06-07T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-07T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-07T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-07T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.25
113981,Emet Lane,2023-06-07T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.47
113981,Emet Lane,2023-06-07T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.64
113981,Emet Lane,2023-06-07T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
113981,Emet Lane,2023-06-07T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
113981,Emet Lane,2023-06-07T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
113981,Emet Lane,2023-06-07T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
113981,Emet Lane,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,32.1
113981,Emet Lane,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113981,Emet Lane,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
113981,Emet Lane,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
113981,Emet Lane,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
113981,Emet Lane,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
113981,Emet Lane,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
113981,Emet Lane,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.12
113981,Emet Lane,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.3
113981,Emet Lane,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.18
113981,Emet Lane,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.25
113981,Emet Lane,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
113981,Emet Lane,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
113981,Emet Lane,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
113981,Emet Lane,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
113981,Emet Lane,2023-06-07T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-07T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.93
113981,Emet Lane,2023-06-07T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-07T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.35
113981,Emet Lane,2023-06-07T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.66
113981,Emet Lane,2023-06-07T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.6
113981,Emet Lane,2023-06-07T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.5
113981,Emet Lane,2023-06-07T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.7
113981,Emet Lane,2023-06-07T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.4
113981,Emet Lane,2023-06-07T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.8
113981,Emet Lane,2023-06-07T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-07T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-07T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-07T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.48
113981,Emet Lane,2023-06-07T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.82
113981,Emet Lane,2023-06-07T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.26
113981,Emet Lane,2023-06-07T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
113981,Emet Lane,2023-06-07T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
113981,Emet Lane,2023-06-07T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113981,Emet Lane,2023-06-07T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
113981,Emet Lane,2023-06-07T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.48
113981,Emet Lane,2023-06-07T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-07T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.01
113981,Emet Lane,2023-06-07T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.3
113981,Emet Lane,2023-06-07T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.29
113981,Emet Lane,2023-06-07T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.72
113981,Emet Lane,2023-06-07T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
113981,Emet Lane,2023-06-07T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.4
113981,Emet Lane,2023-06-07T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
113981,Emet Lane,2023-06-07T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
113981,Emet Lane,2023-06-07T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-07T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-07T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-07T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.12
113981,Emet Lane,2023-06-07T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.71
113981,Emet Lane,2023-06-07T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.64
113981,Emet Lane,2023-06-07T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
113981,Emet Lane,2023-06-07T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
113981,Emet Lane,2023-06-07T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
113981,Emet Lane,2023-06-07T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
113981,Emet Lane,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,32.2
113981,Emet Lane,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113981,Emet Lane,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
113981,Emet Lane,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
113981,Emet Lane,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113981,Emet Lane,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
113981,Emet Lane,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
113981,Emet Lane,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
113981,Emet Lane,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.55
113981,Emet Lane,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.24
113981,Emet Lane,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.47
113981,Emet Lane,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.23
113981,Emet Lane,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
113981,Emet Lane,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
113981,Emet Lane,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
113981,Emet Lane,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
113981,Emet Lane,2023-06-07T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-07T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.4
113981,Emet Lane,2023-06-07T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-07T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.01
113981,Emet Lane,2023-06-07T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.34
113981,Emet Lane,2023-06-07T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.5
113981,Emet Lane,2023-06-07T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.3
113981,Emet Lane,2023-06-07T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
113981,Emet Lane,2023-06-07T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.5
113981,Emet Lane,2023-06-07T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.8
113981,Emet Lane,2023-06-07T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-07T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-07T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-07T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.14
113981,Emet Lane,2023-06-07T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.87
113981,Emet Lane,2023-06-07T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.15
113981,Emet Lane,2023-06-07T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.3
113981,Emet Lane,2023-06-07T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
113981,Emet Lane,2023-06-07T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
113981,Emet Lane,2023-06-07T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
113981,Emet Lane,2023-06-07T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.47
113981,Emet Lane,2023-06-07T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-07T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.95
113981,Emet Lane,2023-06-07T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.37
113981,Emet Lane,2023-06-07T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.24
113981,Emet Lane,2023-06-07T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.41
113981,Emet Lane,2023-06-07T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
113981,Emet Lane,2023-06-07T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.6
113981,Emet Lane,2023-06-07T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
113981,Emet Lane,2023-06-07T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
113981,Emet Lane,2023-06-07T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-07T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-07T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-07T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.33
113981,Emet Lane,2023-06-07T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.8
113981,Emet Lane,2023-06-07T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.92
113981,Emet Lane,2023-06-07T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
113981,Emet Lane,2023-06-07T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
113981,Emet Lane,2023-06-07T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
113981,Emet Lane,2023-06-07T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
113981,Emet Lane,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,32.3
113981,Emet Lane,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113981,Emet Lane,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
113981,Emet Lane,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113981,Emet Lane,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
113981,Emet Lane,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
113981,Emet Lane,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
113981,Emet Lane,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
113981,Emet Lane,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.92
113981,Emet Lane,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.86
113981,Emet Lane,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.24
113981,Emet Lane,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.99
113981,Emet Lane,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
113981,Emet Lane,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
113981,Emet Lane,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
113981,Emet Lane,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
113981,Emet Lane,2023-06-07T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-07T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.06
113981,Emet Lane,2023-06-07T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-07T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.16
113981,Emet Lane,2023-06-07T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.49
113981,Emet Lane,2023-06-07T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.98
113981,Emet Lane,2023-06-07T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
113981,Emet Lane,2023-06-07T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.1
113981,Emet Lane,2023-06-07T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.2
113981,Emet Lane,2023-06-07T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.7
113981,Emet Lane,2023-06-07T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-07T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-07T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-07T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.41
113981,Emet Lane,2023-06-07T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.09
113981,Emet Lane,2023-06-07T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.24
113981,Emet Lane,2023-06-07T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
113981,Emet Lane,2023-06-07T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.9
113981,Emet Lane,2023-06-07T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
113981,Emet Lane,2023-06-07T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
113981,Emet Lane,2023-06-07T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.43
113981,Emet Lane,2023-06-07T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-07T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.74
113981,Emet Lane,2023-06-07T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.42
113981,Emet Lane,2023-06-07T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.23
113981,Emet Lane,2023-06-07T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.57
113981,Emet Lane,2023-06-07T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
113981,Emet Lane,2023-06-07T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.7
113981,Emet Lane,2023-06-07T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
113981,Emet Lane,2023-06-07T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
113981,Emet Lane,2023-06-07T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-07T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-07T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-07T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.29
113981,Emet Lane,2023-06-07T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.63
113981,Emet Lane,2023-06-07T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.66
113981,Emet Lane,2023-06-07T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
113981,Emet Lane,2023-06-07T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
113981,Emet Lane,2023-06-07T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
113981,Emet Lane,2023-06-07T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
113981,Emet Lane,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,32.4
113981,Emet Lane,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113981,Emet Lane,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
113981,Emet Lane,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113981,Emet Lane,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
113981,Emet Lane,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113981,Emet Lane,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
113981,Emet Lane,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
113981,Emet Lane,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
113981,Emet Lane,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.58
113981,Emet Lane,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.28
113981,Emet Lane,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.44
113981,Emet Lane,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.45
