Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
113981,Emet Lane,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
113981,Emet Lane,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
113981,Emet Lane,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
113981,Emet Lane,2023-06-07T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-07T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.87
113981,Emet Lane,2023-06-07T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-07T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.09
113981,Emet Lane,2023-06-07T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.69
113981,Emet Lane,2023-06-07T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.15
113981,Emet Lane,2023-06-07T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.9
113981,Emet Lane,2023-06-07T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
113981,Emet Lane,2023-06-07T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.5
113981,Emet Lane,2023-06-07T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.8
113981,Emet Lane,2023-06-07T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-07T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-07T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-07T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.57
113981,Emet Lane,2023-06-07T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.93
113981,Emet Lane,2023-06-07T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.0
113981,Emet Lane,2023-06-07T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
113981,Emet Lane,2023-06-07T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.9
113981,Emet Lane,2023-06-07T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
113981,Emet Lane,2023-06-07T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
113981,Emet Lane,2023-06-07T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.62
113981,Emet Lane,2023-06-07T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.3
113981,Emet Lane,2023-06-07T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.54
113981,Emet Lane,2023-06-07T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.51
113981,Emet Lane,2023-06-07T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.27
113981,Emet Lane,2023-06-07T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.0
113981,Emet Lane,2023-06-07T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
113981,Emet Lane,2023-06-07T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
113981,Emet Lane,2023-06-07T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.9
113981,Emet Lane,2023-06-07T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
113981,Emet Lane,2023-06-07T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-07T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-07T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-07T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.18
113981,Emet Lane,2023-06-07T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.57
113981,Emet Lane,2023-06-07T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.02
113981,Emet Lane,2023-06-07T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
113981,Emet Lane,2023-06-07T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
113981,Emet Lane,2023-06-07T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
113981,Emet Lane,2023-06-07T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.7
113981,Emet Lane,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,32.5
113981,Emet Lane,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113981,Emet Lane,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
113981,Emet Lane,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113981,Emet Lane,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
113981,Emet Lane,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113981,Emet Lane,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
113981,Emet Lane,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
113981,Emet Lane,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
113981,Emet Lane,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
113981,Emet Lane,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.36
113981,Emet Lane,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.46
113981,Emet Lane,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.16
113981,Emet Lane,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
113981,Emet Lane,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
113981,Emet Lane,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
113981,Emet Lane,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
113981,Emet Lane,2023-06-07T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-07T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.06
113981,Emet Lane,2023-06-07T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-07T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.32
113981,Emet Lane,2023-06-07T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.74
113981,Emet Lane,2023-06-07T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.92
113981,Emet Lane,2023-06-07T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.3
113981,Emet Lane,2023-06-07T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
113981,Emet Lane,2023-06-07T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.0
113981,Emet Lane,2023-06-07T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.4
113981,Emet Lane,2023-06-07T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-07T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-07T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-07T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.96
113981,Emet Lane,2023-06-07T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.72
113981,Emet Lane,2023-06-07T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.16
113981,Emet Lane,2023-06-07T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
113981,Emet Lane,2023-06-07T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
113981,Emet Lane,2023-06-07T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
113981,Emet Lane,2023-06-07T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
113981,Emet Lane,2023-06-07T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.63
113981,Emet Lane,2023-06-07T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.2
113981,Emet Lane,2023-06-07T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.97
113981,Emet Lane,2023-06-07T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.49
113981,Emet Lane,2023-06-07T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.51
113981,Emet Lane,2023-06-07T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.72
113981,Emet Lane,2023-06-07T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
113981,Emet Lane,2023-06-07T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
113981,Emet Lane,2023-06-07T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
113981,Emet Lane,2023-06-07T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
113981,Emet Lane,2023-06-07T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-07T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-07T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-06-07T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.49
113981,Emet Lane,2023-06-07T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.65
113981,Emet Lane,2023-06-07T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.4
113981,Emet Lane,2023-06-07T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
113981,Emet Lane,2023-06-07T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
113981,Emet Lane,2023-06-07T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
113981,Emet Lane,2023-06-07T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
113981,Emet Lane,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,32.5
113981,Emet Lane,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113981,Emet Lane,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
113981,Emet Lane,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
113981,Emet Lane,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113981,Emet Lane,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
113981,Emet Lane,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
113981,Emet Lane,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
113981,Emet Lane,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
113981,Emet Lane,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.27
113981,Emet Lane,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.62
113981,Emet Lane,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.19
113981,Emet Lane,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
113981,Emet Lane,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
113981,Emet Lane,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
113981,Emet Lane,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
113981,Emet Lane,2023-06-07T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-07T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.76
113981,Emet Lane,2023-06-07T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-07T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.37
113981,Emet Lane,2023-06-07T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.91
113981,Emet Lane,2023-06-07T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.63
113981,Emet Lane,2023-06-07T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.3
113981,Emet Lane,2023-06-07T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
113981,Emet Lane,2023-06-07T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.1
113981,Emet Lane,2023-06-07T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.7
113981,Emet Lane,2023-06-07T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-07T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-07T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-07T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.81
113981,Emet Lane,2023-06-07T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.94
113981,Emet Lane,2023-06-07T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.56
113981,Emet Lane,2023-06-07T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
113981,Emet Lane,2023-06-07T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
113981,Emet Lane,2023-06-07T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113981,Emet Lane,2023-06-07T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
113981,Emet Lane,2023-06-07T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.37
113981,Emet Lane,2023-06-07T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-07T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.78
113981,Emet Lane,2023-06-07T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.7
113981,Emet Lane,2023-06-07T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.21
113981,Emet Lane,2023-06-07T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.56
113981,Emet Lane,2023-06-07T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
113981,Emet Lane,2023-06-07T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.4
113981,Emet Lane,2023-06-07T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
113981,Emet Lane,2023-06-07T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.5
113981,Emet Lane,2023-06-07T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-07T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-07T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-07T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.3
113981,Emet Lane,2023-06-07T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.78
113981,Emet Lane,2023-06-07T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.58
113981,Emet Lane,2023-06-07T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
113981,Emet Lane,2023-06-07T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
113981,Emet Lane,2023-06-07T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
113981,Emet Lane,2023-06-07T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
113981,Emet Lane,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,32.6
113981,Emet Lane,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113981,Emet Lane,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
113981,Emet Lane,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113981,Emet Lane,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
113981,Emet Lane,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113981,Emet Lane,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
113981,Emet Lane,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
113981,Emet Lane,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
113981,Emet Lane,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
113981,Emet Lane,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.19
113981,Emet Lane,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.84
113981,Emet Lane,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.34
113981,Emet Lane,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
113981,Emet Lane,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
113981,Emet Lane,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
113981,Emet Lane,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
113981,Emet Lane,2023-06-07T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-07T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.02
113981,Emet Lane,2023-06-07T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-07T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.38
113981,Emet Lane,2023-06-07T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.68
113981,Emet Lane,2023-06-07T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.6
113981,Emet Lane,2023-06-07T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.3
113981,Emet Lane,2023-06-07T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
113981,Emet Lane,2023-06-07T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.8
113981,Emet Lane,2023-06-07T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.3
113981,Emet Lane,2023-06-07T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-07T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-07T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-07T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.47
113981,Emet Lane,2023-06-07T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.18
113981,Emet Lane,2023-06-07T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.17
113981,Emet Lane,2023-06-07T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
113981,Emet Lane,2023-06-07T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.1
113981,Emet Lane,2023-06-07T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
113981,Emet Lane,2023-06-07T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
113981,Emet Lane,2023-06-07T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.14
113981,Emet Lane,2023-06-07T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-07T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.58
113981,Emet Lane,2023-06-07T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.03
113981,Emet Lane,2023-06-07T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.84
113981,Emet Lane,2023-06-07T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.81
113981,Emet Lane,2023-06-07T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
113981,Emet Lane,2023-06-07T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.7
113981,Emet Lane,2023-06-07T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.0
113981,Emet Lane,2023-06-07T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
113981,Emet Lane,2023-06-07T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-07T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-07T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-07T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.29
113981,Emet Lane,2023-06-07T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.78
113981,Emet Lane,2023-06-07T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.3
113981,Emet Lane,2023-06-07T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
113981,Emet Lane,2023-06-07T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
113981,Emet Lane,2023-06-07T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
113981,Emet Lane,2023-06-07T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
113981,Emet Lane,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,32.7
113981,Emet Lane,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113981,Emet Lane,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
113981,Emet Lane,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113981,Emet Lane,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
113981,Emet Lane,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113981,Emet Lane,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
113981,Emet Lane,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
113981,Emet Lane,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
113981,Emet Lane,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
113981,Emet Lane,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.16
113981,Emet Lane,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.48
113981,Emet Lane,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.88
113981,Emet Lane,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
113981,Emet Lane,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
113981,Emet Lane,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
113981,Emet Lane,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
113981,Emet Lane,2023-06-07T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-07T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.0
113981,Emet Lane,2023-06-07T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-07T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.54
113981,Emet Lane,2023-06-07T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.61
113981,Emet Lane,2023-06-07T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.69
113981,Emet Lane,2023-06-07T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
113981,Emet Lane,2023-06-07T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
113981,Emet Lane,2023-06-07T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.5
113981,Emet Lane,2023-06-07T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.8
113981,Emet Lane,2023-06-07T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-07T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-07T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-07T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.57
113981,Emet Lane,2023-06-07T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.94
113981,Emet Lane,2023-06-07T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.12
113981,Emet Lane,2023-06-07T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
113981,Emet Lane,2023-06-07T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.7
113981,Emet Lane,2023-06-07T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
113981,Emet Lane,2023-06-07T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
113981,Emet Lane,2023-06-07T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.09
113981,Emet Lane,2023-06-07T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-07T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.58
113981,Emet Lane,2023-06-07T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.93
113981,Emet Lane,2023-06-07T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.08
113981,Emet Lane,2023-06-07T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.74
113981,Emet Lane,2023-06-07T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
113981,Emet Lane,2023-06-07T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.1
113981,Emet Lane,2023-06-07T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.8
113981,Emet Lane,2023-06-07T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
113981,Emet Lane,2023-06-07T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-07T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-07T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-06-07T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.72
113981,Emet Lane,2023-06-07T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.62
113981,Emet Lane,2023-06-07T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.26
113981,Emet Lane,2023-06-07T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
113981,Emet Lane,2023-06-07T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
113981,Emet Lane,2023-06-07T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
113981,Emet Lane,2023-06-07T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
113981,Emet Lane,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,32.8
113981,Emet Lane,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
113981,Emet Lane,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
113981,Emet Lane,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113981,Emet Lane,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
113981,Emet Lane,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113981,Emet Lane,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
113981,Emet Lane,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
113981,Emet Lane,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
113981,Emet Lane,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.68
113981,Emet Lane,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.75
113981,Emet Lane,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.25
113981,Emet Lane,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.81
113981,Emet Lane,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
113981,Emet Lane,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
113981,Emet Lane,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
113981,Emet Lane,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
113981,Emet Lane,2023-06-07T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-07T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.22
113981,Emet Lane,2023-06-07T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-07T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.65
113981,Emet Lane,2023-06-07T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.22
113981,Emet Lane,2023-06-07T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.77
113981,Emet Lane,2023-06-07T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
113981,Emet Lane,2023-06-07T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
113981,Emet Lane,2023-06-07T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.8
113981,Emet Lane,2023-06-07T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.4
113981,Emet Lane,2023-06-07T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-07T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-07T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-07T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.95
113981,Emet Lane,2023-06-07T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.0
113981,Emet Lane,2023-06-07T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.04
113981,Emet Lane,2023-06-07T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
113981,Emet Lane,2023-06-07T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.5
113981,Emet Lane,2023-06-07T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
113981,Emet Lane,2023-06-07T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
113981,Emet Lane,2023-06-07T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.0
113981,Emet Lane,2023-06-07T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-07T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.43
113981,Emet Lane,2023-06-07T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.8
113981,Emet Lane,2023-06-07T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.02
113981,Emet Lane,2023-06-07T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.76
113981,Emet Lane,2023-06-07T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
113981,Emet Lane,2023-06-07T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.6
113981,Emet Lane,2023-06-07T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.2
113981,Emet Lane,2023-06-07T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
113981,Emet Lane,2023-06-07T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-07T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-07T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-07T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.42
113981,Emet Lane,2023-06-07T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.66
113981,Emet Lane,2023-06-07T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.77
113981,Emet Lane,2023-06-07T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
113981,Emet Lane,2023-06-07T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
113981,Emet Lane,2023-06-07T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
113981,Emet Lane,2023-06-07T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
113981,Emet Lane,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,32.9
113981,Emet Lane,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
113981,Emet Lane,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
113981,Emet Lane,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113981,Emet Lane,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
113981,Emet Lane,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113981,Emet Lane,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
113981,Emet Lane,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
113981,Emet Lane,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
113981,Emet Lane,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.69
113981,Emet Lane,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.82
113981,Emet Lane,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.9
113981,Emet Lane,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.34
113981,Emet Lane,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
113981,Emet Lane,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
113981,Emet Lane,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
113981,Emet Lane,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
113981,Emet Lane,2023-06-07T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-07T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.31
113981,Emet Lane,2023-06-07T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-07T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.29
113981,Emet Lane,2023-06-07T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.41
113981,Emet Lane,2023-06-07T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.67
113981,Emet Lane,2023-06-07T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.1
113981,Emet Lane,2023-06-07T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
113981,Emet Lane,2023-06-07T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.5
113981,Emet Lane,2023-06-07T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.7
113981,Emet Lane,2023-06-07T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-07T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-07T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-07T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.45
113981,Emet Lane,2023-06-07T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.18
113981,Emet Lane,2023-06-07T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.24
113981,Emet Lane,2023-06-07T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
113981,Emet Lane,2023-06-07T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.6
113981,Emet Lane,2023-06-07T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
113981,Emet Lane,2023-06-07T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
113981,Emet Lane,2023-06-07T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.95
113981,Emet Lane,2023-06-07T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-07T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.52
113981,Emet Lane,2023-06-07T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.18
113981,Emet Lane,2023-06-07T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.57
113981,Emet Lane,2023-06-07T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.92
113981,Emet Lane,2023-06-07T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
113981,Emet Lane,2023-06-07T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.7
113981,Emet Lane,2023-06-07T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.2
113981,Emet Lane,2023-06-07T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
113981,Emet Lane,2023-06-07T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-07T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-07T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-07T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.41
113981,Emet Lane,2023-06-07T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.88
113981,Emet Lane,2023-06-07T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.65
113981,Emet Lane,2023-06-07T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
113981,Emet Lane,2023-06-07T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
113981,Emet Lane,2023-06-07T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
113981,Emet Lane,2023-06-07T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
113981,Emet Lane,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,33.0
113981,Emet Lane,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113981,Emet Lane,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
113981,Emet Lane,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
113981,Emet Lane,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113981,Emet Lane,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
113981,Emet Lane,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
113981,Emet Lane,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
113981,Emet Lane,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
113981,Emet Lane,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.34
113981,Emet Lane,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.04
113981,Emet Lane,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.48
113981,Emet Lane,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
113981,Emet Lane,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
113981,Emet Lane,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
113981,Emet Lane,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
113981,Emet Lane,2023-06-07T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-07T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.28
113981,Emet Lane,2023-06-07T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-07T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.49
113981,Emet Lane,2023-06-07T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.43
113981,Emet Lane,2023-06-07T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.82
113981,Emet Lane,2023-06-07T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.9
113981,Emet Lane,2023-06-07T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
113981,Emet Lane,2023-06-07T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.4
113981,Emet Lane,2023-06-07T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.1
113981,Emet Lane,2023-06-07T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-07T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-07T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-07T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.12
113981,Emet Lane,2023-06-07T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.98
113981,Emet Lane,2023-06-07T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.36
113981,Emet Lane,2023-06-07T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
113981,Emet Lane,2023-06-07T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
113981,Emet Lane,2023-06-07T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
113981,Emet Lane,2023-06-07T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
113981,Emet Lane,2023-06-07T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.03
113981,Emet Lane,2023-06-07T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-07T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.31
113981,Emet Lane,2023-06-07T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.23
113981,Emet Lane,2023-06-07T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.72
113981,Emet Lane,2023-06-07T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.0
113981,Emet Lane,2023-06-07T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
113981,Emet Lane,2023-06-07T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.1
113981,Emet Lane,2023-06-07T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.5
113981,Emet Lane,2023-06-07T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
113981,Emet Lane,2023-06-07T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-07T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-07T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-07T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.33
113981,Emet Lane,2023-06-07T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.9
113981,Emet Lane,2023-06-07T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.91
113981,Emet Lane,2023-06-07T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
113981,Emet Lane,2023-06-07T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
113981,Emet Lane,2023-06-07T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
113981,Emet Lane,2023-06-07T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
113981,Emet Lane,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,33.0
113981,Emet Lane,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113981,Emet Lane,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
113981,Emet Lane,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
113981,Emet Lane,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
113981,Emet Lane,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
113981,Emet Lane,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
113981,Emet Lane,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
113981,Emet Lane,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.17
113981,Emet Lane,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.03
113981,Emet Lane,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.1
113981,Emet Lane,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
113981,Emet Lane,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
113981,Emet Lane,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
113981,Emet Lane,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
113981,Emet Lane,2023-06-07T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-07T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.37
113981,Emet Lane,2023-06-07T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-06-07T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.47
113981,Emet Lane,2023-06-07T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.27
113981,Emet Lane,2023-06-07T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.66
113981,Emet Lane,2023-06-07T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.2
113981,Emet Lane,2023-06-07T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
113981,Emet Lane,2023-06-07T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.0
113981,Emet Lane,2023-06-07T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.4
113981,Emet Lane,2023-06-07T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-07T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-07T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-07T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.6
113981,Emet Lane,2023-06-07T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.85
113981,Emet Lane,2023-06-07T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.28
113981,Emet Lane,2023-06-07T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
113981,Emet Lane,2023-06-07T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.7
113981,Emet Lane,2023-06-07T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113981,Emet Lane,2023-06-07T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
113981,Emet Lane,2023-06-07T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.05
113981,Emet Lane,2023-06-07T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-07T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.43
113981,Emet Lane,2023-06-07T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.13
113981,Emet Lane,2023-06-07T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.24
113981,Emet Lane,2023-06-07T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.94
113981,Emet Lane,2023-06-07T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
113981,Emet Lane,2023-06-07T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.8
113981,Emet Lane,2023-06-07T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.7
113981,Emet Lane,2023-06-07T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
113981,Emet Lane,2023-06-07T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-07T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-07T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-07T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.36
113981,Emet Lane,2023-06-07T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.04
113981,Emet Lane,2023-06-07T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.61
113981,Emet Lane,2023-06-07T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
113981,Emet Lane,2023-06-07T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
113981,Emet Lane,2023-06-07T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
113981,Emet Lane,2023-06-07T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
113981,Emet Lane,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,33.1
113981,Emet Lane,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113981,Emet Lane,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
113981,Emet Lane,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113981,Emet Lane,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
113981,Emet Lane,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113981,Emet Lane,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
113981,Emet Lane,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
113981,Emet Lane,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
113981,Emet Lane,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.4
113981,Emet Lane,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.56
113981,Emet Lane,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.4
113981,Emet Lane,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.49
113981,Emet Lane,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
113981,Emet Lane,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
113981,Emet Lane,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
113981,Emet Lane,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
113981,Emet Lane,2023-06-07T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-07T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.13
113981,Emet Lane,2023-06-07T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-06-07T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.63
113981,Emet Lane,2023-06-07T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.62
113981,Emet Lane,2023-06-07T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.31
113981,Emet Lane,2023-06-07T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.7
113981,Emet Lane,2023-06-07T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.3
113981,Emet Lane,2023-06-07T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.6
113981,Emet Lane,2023-06-07T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.6
113981,Emet Lane,2023-06-07T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-07T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-07T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-07T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.78
113981,Emet Lane,2023-06-07T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.97
113981,Emet Lane,2023-06-07T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.39
113981,Emet Lane,2023-06-07T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
113981,Emet Lane,2023-06-07T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.3
113981,Emet Lane,2023-06-07T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
113981,Emet Lane,2023-06-07T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
113981,Emet Lane,2023-06-07T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.36
113981,Emet Lane,2023-06-07T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.96
113981,Emet Lane,2023-06-07T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.53
113981,Emet Lane,2023-06-07T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.74
113981,Emet Lane,2023-06-07T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.0
113981,Emet Lane,2023-06-07T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.87
113981,Emet Lane,2023-06-07T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
113981,Emet Lane,2023-06-07T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.5
113981,Emet Lane,2023-06-07T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.3
113981,Emet Lane,2023-06-07T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
113981,Emet Lane,2023-06-07T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-07T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-07T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-07T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.05
113981,Emet Lane,2023-06-07T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.67
113981,Emet Lane,2023-06-07T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.12
113981,Emet Lane,2023-06-07T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
113981,Emet Lane,2023-06-07T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
113981,Emet Lane,2023-06-07T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
113981,Emet Lane,2023-06-07T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
113981,Emet Lane,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,33.1
113981,Emet Lane,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113981,Emet Lane,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
113981,Emet Lane,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
113981,Emet Lane,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113981,Emet Lane,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
113981,Emet Lane,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
113981,Emet Lane,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
113981,Emet Lane,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.48
113981,Emet Lane,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.2
113981,Emet Lane,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.26
113981,Emet Lane,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.69
